Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.64,0.0
2016,1,22,7,45,0.0,15.5,3.5,14.0,15.5,13.64,1.92
2016,1,22,8,0,0.0,27.0,3.5,14.0,27.0,23.81,14.52
2016,1,22,8,15,0.0,41.5,3.45,14.0,41.5,36.19,24.75
2016,1,22,8,30,0.0,56.0,3.4,14.0,56.0,48.78,35.82
2016,1,22,8,45,0.0,71.5,3.4,14.0,71.5,62.42,47.71
2016,1,22,9,0,0.0,87.0,3.4,14.0,87.0,76.29,59.65
2016,1,22,9,15,0.0,101.5,3.4,14.0,101.5,89.48,70.88
2016,1,22,9,30,0.0,116.0,3.4,14.0,116.0,102.84,82.12
2016,1,22,9,45,30.5,142.5,3.4,14.5,155.0,141.41,113.73
2016,1,22,10,0,61.0,169.0,3.4,15.0,194.0,182.24,147.17
2016,1,22,10,15,31.0,161.0,3.35,15.0,173.5,164.65,132.76
2016,1,22,10,30,1.0,153.0,3.3,15.0,153.0,138.8,111.11
2016,1,22,10,45,0.5,121.0,3.25,15.0,121.0,108.72,86.01
2016,1,22,11,0,0.0,89.0,3.2,15.0,89.0,78.9,61.02
2016,1,22,11,15,5.0,137.5,3.35,15.0,140.0,127.47,101.55
2016,1,22,11,30,10.0,186.0,3.5,15.0,191.0,178.54,143.58
2016,1,22,11,45,5.0,175.5,3.65,15.5,178.0,165.27,132.18
2016,1,22,12,0,0.0,165.0,3.8,16.0,165.0,151.63,120.59
2016,1,22,12,15,0.0,144.0,3.8,15.5,144.0,131.27,104.07
2016,1,22,12,30,0.0,123.0,3.8,15.0,123.0,111.07,87.58
2016,1,22,12,45,0.0,112.5,3.8,15.0,112.5,101.12,79.36
2016,1,22,13,0,0.0,102.0,3.8,15.0,102.0,91.19,71.13
2016,1,22,13,15,0.0,130.5,3.65,15.0,130.5,119.25,94.55
2016,1,22,13,30,0.0,159.0,3.5,15.0,159.0,149.11,119.31
2016,1,22,13,45,0.0,83.0,3.35,15.0,83.0,73.47,56.46
2016,1,22,14,0,0.0,7.0,3.2,15.0,7.0,6.16,0.0
2016,1,22,14,15,0.0,38.0,3.1,15.0,38.0,33.52,22.94
2016,1,22,14,30,0.0,69.0,3.0,15.0,69.0,61.0,46.3
2016,1,22,14,45,0.0,85.5,2.9,15.0,85.5,76.86,59.78
2016,1,22,15,0,0.0,102.0,2.8,15.0,102.0,95.37,75.46
2016,1,22,15,15,0.0,90.5,2.65,14.5,90.5,84.34,66.35
2016,1,22,15,30,0.0,79.0,2.5,14.0,79.0,73.31,57.15
2016,1,22,15,45,0.0,67.0,2.35,14.0,67.0,61.71,47.22
2016,1,22,16,0,0.0,55.0,2.2,14.0,55.0,50.07,37.14
2016,1,22,16,15,0.0,42.5,2.1,13.5,42.5,37.75,26.44
2016,1,22,16,30,0.0,30.0,2.0,13.0,30.0,26.45,16.52
2016,1,22,16,45,0.0,19.0,1.9,13.0,19.0,16.72,7.52
2016,1,22,17,0,0.0,8.0,1.8,13.0,8.0,7.02,0.0
2016,1,22,17,15,0.0,4.0,1.8,13.0,4.0,3.64,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,4.5,5.5,2.1,10.5,5.5,0.0,0.0
2016,1,23,7,30,9.0,11.0,2.4,11.0,11.0,10.01,0.0
2016,1,23,7,45,85.0,30.0,2.7,11.5,39.0,23.97,8.66
2016,1,23,8,0,161.0,49.0,3.0,12.0,67.0,38.42,27.19
2016,1,23,8,15,247.0,63.0,3.2,12.0,105.0,52.93,36.47
2016,1,23,8,30,333.0,77.0,3.4,12.0,143.0,90.33,58.75
2016,1,23,8,45,359.5,93.0,3.6,12.5,180.0,131.63,90.58
2016,1,23,9,0,386.0,109.0,3.8,13.0,217.0,176.13,128.16
2016,1,23,9,15,430.5,118.0,3.85,13.0,254.5,222.07,167.99
2016,1,23,9,30,475.0,127.0,3.9,13.0,292.0,272.67,212.44
2016,1,23,9,45,552.5,120.5,4.0,13.0,332.5,325.28,258.2
2016,1,23,10,0,630.0,114.0,4.1,13.0,373.0,388.45,312.72
2016,1,23,10,15,340.0,152.5,4.0,13.0,293.5,314.07,256.57
2016,1,23,10,30,50.0,191.0,3.9,13.0,214.0,206.69,168.51
2016,1,23,10,45,191.0,198.0,3.85,13.0,292.5,305.49,251.33
2016,1,23,11,0,332.0,205.0,3.8,13.0,371.0,419.09,344.56
2016,1,23,11,15,263.5,222.0,3.8,13.0,356.5,409.16,335.71
2016,1,23,11,30,195.0,239.0,3.8,13.0,342.0,382.53,313.59
2016,1,23,11,45,187.5,244.0,3.8,13.0,344.5,392.18,321.44
2016,1,23,12,0,180.0,249.0,3.8,13.0,347.0,400.91,328.35
2016,1,23,12,15,107.0,235.0,3.8,13.0,293.5,322.21,263.88
2016,1,23,12,30,34.0,221.0,3.8,13.0,240.0,251.56,204.78
2016,1,23,12,45,17.0,122.0,3.8,13.0,131.5,131.53,105.89
2016,1,23,13,0,0.0,23.0,3.8,13.0,23.0,20.29,11.66
2016,1,23,13,15,383.0,67.0,3.8,13.0,263.0,431.86,363.46
2016,1,23,13,30,766.0,111.0,3.8,13.0,503.0,829.06,670.74
2016,1,23,13,45,435.0,160.5,3.85,13.0,381.5,595.51,489.22
2016,1,23,14,0,104.0,210.0,3.9,13.0,260.0,318.51,262.4
2016,1,23,14,15,211.5,190.0,3.8,13.0,283.5,406.73,338.38
2016,1,23,14,30,319.0,170.0,3.7,13.0,307.0,493.36,410.48
2016,1,23,14,45,504.5,128.5,3.65,13.0,325.0,616.88,512.1
2016,1,23,15,0,690.0,87.0,3.6,13.0,343.0,723.1,594.26
2016,1,23,15,15,655.5,82.5,3.35,12.5,305.0,677.27,559.06
2016,1,23,15,30,621.0,78.0,3.1,12.0,267.0,630.14,523.04
2016,1,23,15,45,573.5,71.5,2.9,12.0,226.5,569.6,474.62
2016,1,23,16,0,526.0,65.0,2.7,12.0,186.0,509.34,424.99
2016,1,23,16,15,448.5,57.0,2.5,11.5,144.5,426.78,355.64
2016,1,23,16,30,371.0,49.0,2.3,11.0,103.0,347.4,286.06
2016,1,23,16,45,248.5,36.5,2.1,10.5,67.0,242.26,188.8
2016,1,23,17,0,126.0,24.0,1.9,10.0,31.0,131.31,19.86
2016,1,23,17,15,63.0,12.0,1.85,10.0,15.5,45.7,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.1,8.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.1,9.0,8.0,7.28,0.0
2016,1,24,7,45,24.0,24.5,1.1,9.5,27.5,21.0,7.73
2016,1,24,8,0,48.0,41.0,1.1,10.0,47.0,33.52,23.36
2016,1,24,8,15,68.5,60.0,1.2,10.0,72.0,49.58,35.93
2016,1,24,8,30,89.0,79.0,1.3,10.0,97.0,73.2,53.97
2016,1,24,8,45,102.0,97.0,1.4,10.5,122.5,97.98,74.17
2016,1,24,9,0,115.0,115.0,1.5,11.0,148.0,124.64,96.64
2016,1,24,9,15,128.0,130.5,1.55,11.0,172.0,150.92,119.28
2016,1,24,9,30,141.0,146.0,1.6,11.0,196.0,178.8,143.36
2016,1,24,9,45,208.5,156.5,1.7,11.0,238.5,223.68,180.63
2016,1,24,10,0,276.0,167.0,1.8,11.0,281.0,280.67,228.17
2016,1,24,10,15,240.5,184.5,1.75,11.0,289.5,298.38,243.77
2016,1,24,10,30,205.0,202.0,1.7,11.0,298.0,305.41,250.12
2016,1,24,10,45,178.5,214.5,1.65,11.5,301.0,315.09,257.66
2016,1,24,11,0,152.0,227.0,1.6,12.0,304.0,322.22,262.7
2016,1,24,11,15,180.5,233.5,1.6,12.0,327.5,356.78,290.81
2016,1,24,11,30,209.0,240.0,1.6,12.0,351.0,393.23,320.06
2016,1,24,11,45,397.0,201.0,1.6,12.5,416.5,522.35,423.04
2016,1,24,12,0,585.0,162.0,1.6,13.0,482.0,640.04,513.73
2016,1,24,12,15,538.0,178.0,1.65,13.0,472.5,640.44,512.75
2016,1,24,12,30,491.0,194.0,1.7,13.0,463.0,636.48,509.51
2016,1,24,12,45,400.5,211.5,1.8,13.5,430.0,578.87,465.09
2016,1,24,13,0,310.0,229.0,1.9,14.0,397.0,532.42,428.3
2016,1,24,13,15,585.0,154.0,2.05,14.0,459.5,713.44,571.83
2016,1,24,13,30,860.0,79.0,2.2,14.0,522.0,868.75,684.25
2016,1,24,13,45,846.5,78.5,2.35,14.0,500.0,862.37,680.23
2016,1,24,14,0,833.0,78.0,2.5,14.0,478.0,852.43,675.36
2016,1,24,14,15,818.0,76.5,2.5,13.5,450.0,836.49,666.21
2016,1,24,14,30,803.0,75.0,2.5,13.0,422.0,817.31,654.72
2016,1,24,14,45,774.0,74.0,2.55,13.0,387.5,783.66,631.63
2016,1,24,15,0,745.0,73.0,2.6,13.0,353.0,747.5,606.37
2016,1,24,15,15,714.0,69.5,2.25,12.5,314.5,704.47,574.01
2016,1,24,15,30,683.0,66.0,1.9,12.0,276.0,665.72,544.11
2016,1,24,15,45,641.0,60.5,1.6,12.0,235.0,609.24,499.01
2016,1,24,16,0,599.0,55.0,1.3,12.0,194.0,552.77,452.66
2016,1,24,16,15,529.0,48.0,1.2,11.5,151.5,474.84,389.84
2016,1,24,16,30,459.0,41.0,1.1,11.0,109.0,400.06,325.92
2016,1,24,16,45,347.5,31.0,1.05,10.5,72.0,299.41,234.13
2016,1,24,17,0,236.0,21.0,1.0,10.0,35.0,194.61,59.18
2016,1,24,17,15,118.0,10.5,1.0,9.5,17.5,74.93,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,75.5,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,151.0,12.0,0.8,10.0,16.0,10.91,0.0
2016,1,25,7,45,291.0,22.5,0.85,10.5,50.0,18.29,6.53
2016,1,25,8,0,431.0,33.0,0.9,11.0,84.0,26.55,17.34
2016,1,25,8,15,511.5,40.0,1.0,11.0,126.0,39.28,22.53
2016,1,25,8,30,592.0,47.0,1.1,11.0,168.0,85.95,45.45
2016,1,25,8,45,641.0,52.0,1.25,11.5,210.0,137.95,83.47
2016,1,25,9,0,690.0,57.0,1.4,12.0,252.0,193.07,129.7
2016,1,25,9,15,447.0,100.5,1.5,12.5,234.5,210.47,157.21
2016,1,25,9,30,204.0,144.0,1.6,13.0,217.0,196.65,155.34
2016,1,25,9,45,274.5,151.0,1.75,13.5,259.5,246.83,196.82
2016,1,25,10,0,345.0,158.0,1.9,14.0,302.0,301.17,241.66
2016,1,25,10,15,563.0,123.5,1.95,14.0,378.0,402.55,323.82
2016,1,25,10,30,781.0,89.0,2.0,14.0,454.0,512.91,412.51
2016,1,25,10,45,791.5,91.5,2.1,14.5,477.5,560.78,450.82
2016,1,25,11,0,802.0,94.0,2.2,15.0,501.0,607.5,487.63
2016,1,25,11,15,810.0,95.0,2.2,15.0,517.5,649.57,520.55
2016,1,25,11,30,818.0,96.0,2.2,15.0,534.0,689.77,551.41
2016,1,25,11,45,822.0,96.5,2.25,15.5,543.0,724.4,575.95
2016,1,25,12,0,826.0,97.0,2.3,16.0,552.0,756.49,598.0
2016,1,25,12,15,826.5,97.0,2.3,16.0,553.5,782.52,616.38
2016,1,25,12,30,827.0,97.0,2.3,16.0,555.0,805.5,632.65
2016,1,25,12,45,830.0,95.0,2.35,16.0,549.5,825.1,646.98
2016,1,25,13,0,833.0,93.0,2.4,16.0,544.0,841.51,659.18
2016,1,25,13,15,826.5,92.0,2.35,16.0,530.5,847.58,663.4
2016,1,25,13,30,820.0,91.0,2.3,16.0,517.0,850.13,665.35
2016,1,25,13,45,811.0,89.0,2.3,16.0,496.0,845.77,663.0
2016,1,25,14,0,802.0,87.0,2.3,16.0,475.0,837.97,658.39
2016,1,25,14,15,786.5,85.0,2.25,15.5,447.5,821.08,648.2
2016,1,25,14,30,771.0,83.0,2.2,15.0,420.0,801.04,635.78
2016,1,25,14,45,751.0,79.5,2.15,15.0,386.5,772.31,615.79
2016,1,25,15,0,731.0,76.0,2.1,15.0,353.0,740.95,593.69
2016,1,25,15,15,699.5,72.5,1.85,14.5,315.0,703.44,566.24
2016,1,25,15,30,668.0,69.0,1.6,14.0,277.0,659.17,533.07
2016,1,25,15,45,625.0,63.5,1.35,14.0,236.0,602.2,488.41
2016,1,25,16,0,582.0,58.0,1.1,14.0,195.0,545.28,442.53
2016,1,25,16,15,512.5,51.0,1.05,13.0,153.0,468.01,381.99
2016,1,25,16,30,443.0,44.0,1.0,12.0,111.0,393.72,319.84
2016,1,25,16,45,332.5,33.0,1.0,11.5,73.5,292.75,229.8
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,189.39,77.7
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,71.73,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,15.46,0.0
2016,1,26,7,45,209.5,26.5,0.6,9.5,51.5,20.84,8.87
2016,1,26,8,0,419.0,36.0,0.6,10.0,86.0,29.16,19.77
2016,1,26,8,15,501.5,43.5,0.6,10.0,129.0,42.05,25.18
2016,1,26,8,30,584.0,51.0,0.6,10.0,172.0,88.81,48.39
2016,1,26,8,45,639.0,56.0,0.65,10.5,215.5,139.31,84.88
2016,1,26,9,0,694.0,61.0,0.7,11.0,259.0,197.73,133.43
2016,1,26,9,15,728.5,64.5,0.9,11.5,300.0,253.18,182.9
2016,1,26,9,30,763.0,68.0,1.1,12.0,341.0,311.68,235.44
2016,1,26,9,45,780.0,72.5,1.3,13.0,376.0,367.44,285.03
2016,1,26,10,0,797.0,77.0,1.5,14.0,411.0,423.71,333.65
2016,1,26,10,15,814.0,79.5,1.55,14.0,442.0,478.17,380.19
2016,1,26,10,30,831.0,82.0,1.6,14.0,473.0,532.51,425.33
2016,1,26,10,45,843.0,83.5,1.65,14.5,497.0,582.52,465.13
2016,1,26,11,0,855.0,85.0,1.7,15.0,521.0,631.35,502.9
2016,1,26,11,15,862.0,86.0,1.7,15.0,538.0,674.89,536.39
2016,1,26,11,30,869.0,87.0,1.7,15.0,555.0,716.34,567.54
2016,1,26,11,45,872.5,87.5,1.75,15.5,564.5,752.34,592.08
2016,1,26,12,0,876.0,88.0,1.8,16.0,574.0,785.6,614.53
2016,1,26,12,15,876.5,88.5,1.8,16.0,575.5,813.57,633.85
2016,1,26,12,30,877.0,89.0,1.8,16.0,577.0,838.35,650.97
2016,1,26,12,45,695.0,137.5,1.85,16.0,521.5,766.57,600.58
2016,1,26,13,0,513.0,186.0,1.9,16.0,466.0,673.19,532.35
2016,1,26,13,15,545.5,170.5,1.85,16.0,461.5,693.54,549.25
2016,1,26,13,30,578.0,155.0,1.8,16.0,457.0,711.7,563.29
2016,1,26,13,45,632.0,132.5,1.8,16.0,451.0,746.48,588.96
2016,1,26,14,0,686.0,110.0,1.8,16.0,445.0,770.47,606.68
2016,1,26,14,15,632.5,116.5,1.75,16.0,411.5,731.03,578.48
2016,1,26,14,30,579.0,123.0,1.7,16.0,378.0,688.73,548.56
2016,1,26,14,45,577.0,112.5,1.65,16.0,350.0,669.79,535.59
2016,1,26,15,0,575.0,102.0,1.6,16.0,322.0,648.22,520.29
2016,1,26,15,15,638.5,85.0,1.4,15.5,306.0,670.61,537.17
2016,1,26,15,30,702.0,68.0,1.2,15.0,290.0,686.74,548.27
2016,1,26,15,45,654.5,63.5,1.0,14.5,247.0,626.62,502.49
2016,1,26,16,0,607.0,59.0,0.8,14.0,204.0,566.68,456.07
2016,1,26,16,15,538.0,52.0,0.85,13.5,161.0,488.74,396.04
2016,1,26,16,30,469.0,45.0,0.9,13.0,118.0,413.66,334.22
2016,1,26,16,45,354.5,34.5,0.95,12.5,79.0,309.24,243.07
2016,1,26,17,0,240.0,24.0,1.0,12.0,40.0,204.27,100.84
2016,1,26,17,15,120.0,12.0,1.0,11.5,20.0,77.88,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,1,27,7,30,0.0,17.0,1.3,9.0,17.0,15.46,0.0
2016,1,27,7,45,183.0,28.0,1.5,9.5,50.5,21.97,10.17
2016,1,27,8,0,366.0,39.0,1.7,10.0,84.0,31.71,22.0
2016,1,27,8,15,448.5,48.0,1.6,10.0,126.0,45.09,28.3
2016,1,27,8,30,531.0,57.0,1.5,10.0,168.0,90.03,51.49
2016,1,27,8,45,583.5,63.5,1.4,10.5,210.5,138.49,86.88
2016,1,27,9,0,636.0,70.0,1.3,11.0,253.0,192.92,132.28
2016,1,27,9,15,556.5,90.0,1.25,11.5,267.5,231.72,171.51
2016,1,27,9,30,477.0,110.0,1.2,12.0,282.0,257.81,199.1
2016,1,27,9,45,443.5,130.0,1.2,12.5,302.5,294.29,232.46
2016,1,27,10,0,410.0,150.0,1.2,13.0,323.0,326.74,261.04
2016,1,27,10,15,621.0,114.5,1.15,13.5,398.0,422.06,337.04
2016,1,27,10,30,832.0,79.0,1.1,14.0,473.0,530.55,421.64
2016,1,27,10,45,846.0,80.0,1.05,14.5,497.5,581.26,460.27
2016,1,27,11,0,860.0,81.0,1.0,15.0,522.0,630.95,497.25
2016,1,27,11,15,867.0,81.5,0.9,15.0,539.0,674.17,528.69
2016,1,27,11,30,874.0,82.0,0.8,15.0,556.0,710.52,553.89
2016,1,27,11,45,879.5,82.0,0.7,15.5,565.5,746.97,576.16
2016,1,27,12,0,885.0,82.0,0.6,16.0,575.0,780.8,596.06
2016,1,27,12,15,885.5,82.0,0.5,16.0,576.5,807.86,612.09
2016,1,27,12,30,886.0,82.0,0.4,16.0,578.0,831.73,625.87
2016,1,27,12,45,883.5,81.5,0.35,16.5,572.0,849.18,635.12
2016,1,27,13,0,881.0,81.0,0.3,17.0,566.0,863.15,642.19
2016,1,27,13,15,875.5,80.5,0.3,17.0,552.0,870.97,647.54
2016,1,27,13,30,870.0,80.0,0.3,17.0,538.0,875.21,650.8
2016,1,27,13,45,861.5,78.5,0.35,17.5,517.0,880.6,654.79
2016,1,27,14,0,853.0,77.0,0.4,18.0,496.0,873.92,651.0
2016,1,27,14,15,839.5,75.0,0.45,17.5,468.0,858.64,644.23
2016,1,27,14,30,826.0,73.0,0.5,17.0,440.0,840.02,635.29
2016,1,27,14,45,807.5,70.5,0.55,17.0,406.5,813.24,619.53
2016,1,27,15,0,789.0,68.0,0.6,17.0,373.0,783.63,601.6
2016,1,27,15,15,761.0,64.5,0.55,16.5,334.0,742.23,574.43
2016,1,27,15,30,733.0,61.0,0.5,16.0,295.0,698.94,545.27
2016,1,27,15,45,693.5,56.5,0.5,16.0,253.0,643.83,506.28
2016,1,27,16,0,654.0,52.0,0.5,16.0,211.0,588.19,465.35
2016,1,27,16,15,590.0,46.0,0.5,15.5,167.5,513.03,408.54
2016,1,27,16,30,526.0,40.0,0.5,15.0,124.0,447.51,355.84
2016,1,27,16,45,420.5,31.0,0.5,15.0,84.0,348.4,270.39
2016,1,27,17,0,315.0,22.0,0.5,15.0,44.0,249.92,137.73
2016,1,27,17,15,157.5,11.0,0.5,14.5,22.0,98.21,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.5,10.5,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.5,11.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,14.0,0.5,11.5,14.0,12.31,3.46
2016,1,28,8,0,0.0,23.0,0.5,12.0,23.0,20.25,12.0
2016,1,28,8,15,0.0,34.5,0.6,12.0,34.5,30.42,20.33
2016,1,28,8,30,0.0,46.0,0.7,12.0,46.0,40.61,29.34
2016,1,28,8,45,0.0,57.0,0.85,12.5,57.0,50.25,37.71
2016,1,28,9,0,0.0,68.0,1.0,13.0,68.0,59.94,45.99
2016,1,28,9,15,0.0,79.0,0.95,13.0,79.0,69.72,54.32
2016,1,28,9,30,0.0,90.0,0.9,13.0,90.0,79.59,62.63
2016,1,28,9,45,21.5,131.0,0.85,13.5,140.5,124.49,99.73
2016,1,28,10,0,43.0,172.0,0.8,14.0,191.0,176.65,142.17
2016,1,28,10,15,167.5,185.0,0.85,14.0,264.5,257.9,207.78
2016,1,28,10,30,292.0,198.0,0.9,14.0,338.0,354.06,284.45
2016,1,28,10,45,558.0,140.5,1.0,14.5,424.0,479.68,383.47
2016,1,28,11,0,824.0,83.0,1.1,15.0,510.0,611.76,485.0
2016,1,28,11,15,604.5,150.0,1.35,15.0,468.5,575.99,457.64
2016,1,28,11,30,385.0,217.0,1.6,15.0,427.0,502.73,401.74
2016,1,28,11,45,385.5,221.0,1.85,15.5,434.5,524.45,419.5
2016,1,28,12,0,386.0,225.0,2.1,16.0,442.0,544.98,435.43
2016,1,28,12,15,193.0,182.0,2.0,16.0,290.5,357.48,288.5
2016,1,28,12,30,0.0,139.0,1.9,16.0,139.0,126.24,98.96
2016,1,28,12,45,32.0,190.5,1.8,16.5,208.5,216.93,173.82
2016,1,28,13,0,64.0,242.0,1.7,17.0,278.0,305.9,244.49
2016,1,28,13,15,100.0,242.0,1.65,17.0,296.0,341.08,272.91
2016,1,28,13,30,136.0,242.0,1.6,17.0,314.0,393.26,314.28
2016,1,28,13,45,199.0,227.5,1.6,17.0,328.5,435.72,349.05
2016,1,28,14,0,262.0,213.0,1.6,17.0,343.0,494.66,395.75
2016,1,28,14,15,141.0,191.5,1.5,17.0,261.0,346.03,278.69
2016,1,28,14,30,20.0,170.0,1.4,17.0,179.0,183.97,146.98
2016,1,28,14,45,10.0,145.5,1.3,17.0,150.0,149.46,119.27
2016,1,28,15,0,0.0,121.0,1.2,17.0,121.0,115.23,90.99
2016,1,28,15,15,0.0,108.5,1.0,16.5,108.5,103.27,81.43
2016,1,28,15,30,0.0,96.0,0.8,16.0,96.0,91.34,71.72
2016,1,28,15,45,0.0,82.0,0.65,16.0,82.0,77.67,60.26
2016,1,28,16,0,0.0,68.0,0.5,16.0,68.0,63.93,48.62
2016,1,28,16,15,0.0,54.0,0.45,15.5,54.0,50.09,36.81
2016,1,28,16,30,0.0,40.0,0.4,15.0,40.0,36.04,24.67
2016,1,28,16,45,0.0,27.5,0.4,15.0,27.5,24.25,14.21
2016,1,28,17,0,0.0,15.0,0.4,15.0,15.0,13.2,2.71
2016,1,28,17,15,0.0,7.5,0.35,14.5,7.5,6.82,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,1.75,13.5,1.5,1.36,0.0
2016,1,29,7,30,0.0,3.0,2.0,14.0,3.0,2.73,0.0
2016,1,29,7,45,0.0,9.5,2.25,14.5,9.5,8.34,0.59
2016,1,29,8,0,0.0,16.0,2.5,15.0,16.0,14.06,6.46
2016,1,29,8,15,0.0,24.0,2.55,15.0,24.0,21.12,12.17
2016,1,29,8,30,0.0,32.0,2.6,15.0,32.0,28.18,18.38
2016,1,29,8,45,0.0,40.5,2.7,15.5,40.5,35.71,24.86
2016,1,29,9,0,0.0,49.0,2.8,16.0,49.0,43.24,31.26
2016,1,29,9,15,0.0,56.5,2.85,16.0,56.5,49.89,36.91
2016,1,29,9,30,0.0,64.0,2.9,16.0,64.0,56.55,42.5
2016,1,29,9,45,0.0,103.0,3.0,16.5,103.0,91.33,71.54
2016,1,29,10,0,0.0,142.0,3.1,17.0,142.0,126.86,100.71
2016,1,29,10,15,23.0,170.0,3.15,17.0,181.0,164.18,131.21
2016,1,29,10,30,46.0,198.0,3.2,17.0,220.0,210.5,168.94
2016,1,29,10,45,24.0,184.0,3.25,17.0,195.5,181.22,144.81
2016,1,29,11,0,2.0,170.0,3.3,17.0,171.0,155.67,123.54
2016,1,29,11,15,1.0,147.0,3.35,17.0,147.5,133.47,105.3
2016,1,29,11,30,0.0,124.0,3.4,17.0,124.0,111.26,86.98
2016,1,29,11,45,0.0,147.5,3.45,17.0,148.0,133.7,105.35
2016,1,29,12,0,0.0,171.0,3.5,17.0,172.0,156.8,124.12
2016,1,29,12,15,2.0,178.0,3.55,17.0,179.5,165.76,131.42
2016,1,29,12,30,4.0,185.0,3.6,17.0,187.0,175.04,139.02
2016,1,29,12,45,4.0,183.0,3.65,17.0,185.0,173.76,138.02
2016,1,29,13,0,4.0,181.0,3.7,17.0,183.0,172.53,137.11
2016,1,29,13,15,3.0,176.0,3.7,17.0,178.0,167.38,132.99
2016,1,29,13,30,2.0,171.0,3.7,17.0,173.0,162.25,128.92
2016,1,29,13,45,1.0,156.0,3.7,17.0,157.0,146.65,116.3
2016,1,29,14,0,0.0,141.0,3.7,17.0,141.0,131.05,103.63
2016,1,29,14,15,0.0,73.5,3.65,17.0,73.5,65.02,49.03
2016,1,29,14,30,0.0,6.0,3.6,17.0,6.0,5.28,0.0
2016,1,29,14,45,0.0,5.5,3.55,17.0,5.5,4.84,0.0
2016,1,29,15,0,0.0,5.0,3.5,17.0,5.0,4.4,0.0
2016,1,29,15,15,0.0,4.5,3.35,16.5,4.5,3.95,0.0
2016,1,29,15,30,0.0,4.0,3.2,16.0,4.0,3.51,0.0
2016,1,29,15,45,315.0,28.0,3.1,16.0,106.5,304.97,258.26
2016,1,29,16,0,630.0,52.0,3.0,16.0,209.0,573.04,472.1
2016,1,29,16,15,568.5,46.0,3.0,15.5,167.0,506.1,416.47
2016,1,29,16,30,507.0,40.0,3.0,15.0,125.0,436.44,357.97
2016,1,29,16,45,406.5,32.0,3.0,15.0,86.0,342.06,274.03
2016,1,29,17,0,306.0,24.0,3.0,15.0,47.0,251.58,163.8
2016,1,29,17,15,153.0,12.0,3.05,15.0,23.5,97.22,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.5,1.5,10.0,10.5,6.82,0.0
2016,1,30,7,30,164.0,15.0,1.8,10.0,21.0,13.64,0.0
2016,1,30,7,45,300.0,25.5,2.1,10.5,57.0,20.66,10.39
2016,1,30,8,0,436.0,36.0,2.4,11.0,93.0,28.8,19.55
2016,1,30,8,15,513.0,43.0,2.45,11.0,135.5,41.59,24.47
2016,1,30,8,30,590.0,50.0,2.5,11.0,178.0,88.42,47.65
2016,1,30,8,45,361.0,85.5,2.6,11.5,169.0,125.1,85.41
2016,1,30,9,0,132.0,121.0,2.7,12.0,160.0,132.82,102.64
2016,1,30,9,15,138.5,138.0,2.7,12.0,184.5,159.82,126.2
2016,1,30,9,30,145.0,155.0,2.7,12.0,209.0,187.75,150.49
2016,1,30,9,45,486.0,110.0,2.75,12.5,315.5,291.78,232.01
2016,1,30,10,0,827.0,65.0,2.8,13.0,422.0,426.43,340.36
2016,1,30,10,15,843.0,66.5,2.8,13.0,453.0,479.94,386.8
2016,1,30,10,30,859.0,68.0,2.8,13.0,484.0,533.63,432.43
2016,1,30,10,45,871.5,68.5,2.85,13.0,508.5,583.63,474.11
2016,1,30,11,0,884.0,69.0,2.9,13.0,533.0,632.39,513.82
2016,1,30,11,15,891.5,70.0,2.9,13.0,550.5,676.89,549.17
2016,1,30,11,30,899.0,71.0,2.9,13.0,568.0,719.27,580.93
2016,1,30,11,45,902.0,72.0,2.95,13.5,577.5,755.99,606.67
2016,1,30,12,0,905.0,73.0,3.0,14.0,587.0,789.87,630.18
2016,1,30,12,15,906.0,73.0,3.0,14.0,589.0,817.99,650.28
2016,1,30,12,30,907.0,73.0,3.0,14.0,591.0,842.85,668.07
2016,1,30,12,45,896.5,76.0,3.0,14.0,584.0,858.26,679.14
2016,1,30,13,0,886.0,79.0,3.0,14.0,577.0,869.9,687.7
2016,1,30,13,15,654.5,142.5,2.95,14.0,505.0,768.51,614.05
2016,1,30,13,30,423.0,206.0,2.9,14.0,433.0,637.33,513.48
2016,1,30,13,45,317.5,215.0,2.85,14.0,381.5,543.02,440.9
2016,1,30,14,0,212.0,224.0,2.8,14.0,330.0,446.99,364.75
2016,1,30,14,15,137.0,208.5,2.8,13.5,275.5,363.89,298.66
2016,1,30,14,30,62.0,193.0,2.8,13.0,221.0,264.35,217.28
2016,1,30,14,45,137.5,180.0,2.8,13.0,236.5,333.45,276.81
2016,1,30,15,0,213.0,167.0,2.8,13.0,252.0,383.71,319.97
2016,1,30,15,15,204.0,151.5,2.55,12.5,226.5,356.2,298.09
2016,1,30,15,30,195.0,136.0,2.3,12.0,201.0,328.3,275.83
2016,1,30,15,45,183.5,118.5,2.05,12.0,172.5,295.22,248.3
2016,1,30,16,0,172.0,101.0,1.8,12.0,144.0,276.23,231.58
2016,1,30,16,15,153.0,82.5,1.65,11.0,115.5,235.27,196.91
2016,1,30,16,30,134.0,64.0,1.5,10.0,87.0,194.74,161.56
2016,1,30,16,45,97.0,46.0,1.35,9.5,60.0,143.76,115.53
2016,1,30,17,0,60.0,28.0,1.2,9.0,33.0,81.07,53.27
2016,1,30,17,15,30.0,14.0,1.2,9.0,16.5,29.72,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.5,0.8,8.0,4.5,4.09,0.0
2016,1,31,7,30,0.0,9.0,0.9,8.0,9.0,7.91,0.0
2016,1,31,7,45,0.0,24.0,1.0,8.5,24.0,21.09,11.2
2016,1,31,8,0,0.0,39.0,1.1,9.0,39.0,33.72,24.15
2016,1,31,8,15,0.0,56.0,1.3,9.0,56.0,47.88,35.62
2016,1,31,8,30,0.0,73.0,1.5,9.0,73.0,62.73,48.82
2016,1,31,8,45,2.0,90.0,1.75,9.0,91.0,78.13,62.26
2016,1,31,9,0,4.0,107.0,2.0,9.0,109.0,94.02,75.96
2016,1,31,9,15,8.5,122.0,2.2,9.0,125.5,109.28,88.9
2016,1,31,9,30,13.0,137.0,2.4,9.0,142.0,125.2,102.35
2016,1,31,9,45,32.0,158.0,2.65,9.5,172.0,155.35,127.38
2016,1,31,10,0,51.0,179.0,2.9,10.0,202.0,186.3,153.04
2016,1,31,10,15,25.5,159.0,3.05,10.0,170.5,159.07,130.27
2016,1,31,10,30,0.0,139.0,3.2,10.0,139.0,124.6,101.01
2016,1,31,10,45,85.5,190.0,3.4,10.5,235.0,228.67,188.86
2016,1,31,11,0,171.0,241.0,3.6,11.0,331.0,347.66,286.69
2016,1,31,11,15,539.5,160.5,3.75,11.0,458.0,540.38,446.79
2016,1,31,11,30,908.0,80.0,3.9,11.0,585.0,737.08,603.8
2016,1,31,11,45,918.5,78.5,4.05,11.0,597.0,777.07,632.93
2016,1,31,12,0,929.0,77.0,4.2,11.0,609.0,814.57,661.34
2016,1,31,12,15,930.0,77.5,4.25,11.0,611.5,844.11,683.32
2016,1,31,12,30,931.0,78.0,4.3,11.0,614.0,870.31,702.94
2016,1,31,12,45,926.0,79.0,4.4,11.5,607.5,888.59,715.85
2016,1,31,13,0,921.0,80.0,4.5,12.0,601.0,903.14,726.18
2016,1,31,13,15,915.0,79.5,4.55,12.0,586.5,911.23,732.93
2016,1,31,13,30,909.0,79.0,4.6,12.0,572.0,915.53,737.12
2016,1,31,13,45,896.5,79.0,4.65,12.0,549.5,910.91,734.91
2016,1,31,14,0,884.0,79.0,4.7,12.0,527.0,911.45,736.73
2016,1,31,14,15,870.0,77.5,4.65,11.5,498.5,896.34,727.67
2016,1,31,14,30,856.0,76.0,4.6,11.0,470.0,877.73,716.12
2016,1,31,14,45,828.5,75.5,4.6,11.0,434.0,845.26,693.09
2016,1,31,15,0,801.0,75.0,4.6,11.0,398.0,810.0,667.75
2016,1,31,15,15,772.5,71.5,4.4,10.5,357.5,767.72,636.61
2016,1,31,15,30,744.0,68.0,4.2,10.0,317.0,723.43,603.3
2016,1,31,15,45,693.5,65.0,4.05,10.0,272.5,666.7,558.53
2016,1,31,16,0,643.0,62.0,3.9,10.0,228.0,604.76,508.53
2016,1,31,16,15,578.0,55.5,3.85,9.5,183.0,528.33,446.06
2016,1,31,16,30,513.0,49.0,3.8,9.0,138.0,454.29,382.45
2016,1,31,16,45,403.5,39.5,3.75,8.5,96.0,350.8,290.24
2016,1,31,17,0,294.0,30.0,3.7,8.0,54.0,255.18,185.53
2016,1,31,17,15,147.0,15.0,3.95,8.0,27.0,97.18,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,8.0,3.45,6.5,14.5,7.28,0.0
2016,2,1,7,30,315.0,16.0,3.7,7.0,29.0,14.36,0.0
2016,2,1,7,45,448.0,24.5,3.95,7.5,70.0,21.6,11.9
2016,2,1,8,0,581.0,33.0,4.2,8.0,111.0,28.69,19.8
2016,2,1,8,15,652.0,38.5,4.35,8.0,158.0,42.82,24.1
2016,2,1,8,30,723.0,44.0,4.5,8.0,205.0,96.18,49.69
2016,2,1,8,45,768.0,47.5,4.65,8.5,251.0,152.42,91.5
2016,2,1,9,0,813.0,51.0,4.8,9.0,297.0,213.51,144.53
2016,2,1,9,15,779.0,58.0,4.85,9.5,321.0,261.96,192.73
2016,2,1,9,30,745.0,65.0,4.9,10.0,345.0,305.52,236.54
