Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,817.5,65.5,4.95,10.5,401.0,377.53,300.65
2016,2,1,10,0,890.0,66.0,5.0,11.0,457.0,455.55,368.77
2016,2,1,10,15,904.0,68.0,4.9,11.0,488.5,512.66,419.59
2016,2,1,10,30,918.0,70.0,4.8,11.0,520.0,569.12,468.42
2016,2,1,10,45,924.0,72.0,4.7,11.0,544.5,620.02,511.42
2016,2,1,11,0,930.0,74.0,4.6,11.0,569.0,668.98,551.66
2016,2,1,11,15,936.0,75.0,4.5,11.0,586.5,714.7,588.33
2016,2,1,11,30,942.0,76.0,4.4,11.0,604.0,758.02,620.84
2016,2,1,11,45,939.0,78.5,4.35,11.5,612.5,793.77,645.72
2016,2,1,12,0,936.0,81.0,4.3,12.0,621.0,826.18,667.88
2016,2,1,12,15,936.0,81.0,4.2,12.0,622.5,854.66,687.9
2016,2,1,12,30,936.0,81.0,4.1,12.0,624.0,879.72,705.6
2016,2,1,12,45,930.0,82.0,4.0,12.0,616.5,897.34,717.96
2016,2,1,13,0,924.0,83.0,3.9,12.0,609.0,911.17,727.67
2016,2,1,13,15,918.0,82.5,3.75,12.0,594.5,919.39,733.15
2016,2,1,13,30,912.0,82.0,3.6,12.0,580.0,923.8,736.01
2016,2,1,13,45,901.5,81.0,3.45,12.0,558.0,919.79,732.94
2016,2,1,14,0,891.0,80.0,3.3,12.0,536.0,920.93,733.77
2016,2,1,14,15,877.0,78.0,3.15,12.0,506.5,905.17,722.45
2016,2,1,14,30,863.0,76.0,3.0,12.0,477.0,885.86,708.76
2016,2,1,14,45,849.0,72.0,2.85,12.0,442.5,860.62,690.76
2016,2,1,15,0,835.0,68.0,2.7,12.0,408.0,832.22,670.38
2016,2,1,15,15,807.5,65.5,2.35,11.5,367.5,791.45,640.31
2016,2,1,15,30,780.0,63.0,2.0,11.0,327.0,748.56,608.07
2016,2,1,15,45,742.5,58.5,1.65,10.5,283.0,693.37,565.63
2016,2,1,16,0,705.0,54.0,1.3,10.0,239.0,637.4,521.24
2016,2,1,16,15,645.0,48.5,1.2,9.5,193.0,563.35,463.22
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,490.91,403.82
2016,2,1,16,45,490.5,34.5,1.05,8.5,104.0,402.77,327.59
2016,2,1,17,0,396.0,26.0,1.0,8.0,61.0,315.0,232.2
2016,2,1,17,15,198.0,13.0,1.0,7.5,30.5,149.37,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,1.4,7.0,3.0,2.73,0.0
2016,2,2,7,30,0.0,6.0,1.5,7.0,6.0,5.26,0.0
2016,2,2,7,45,0.0,14.5,1.6,7.5,14.5,12.75,4.88
2016,2,2,8,0,0.0,23.0,1.7,8.0,23.0,20.24,12.39
2016,2,2,8,15,0.0,33.5,1.75,8.0,33.5,29.52,19.99
2016,2,2,8,30,0.0,44.0,1.8,8.0,44.0,38.82,28.33
2016,2,2,8,45,0.0,55.0,1.85,8.5,55.0,48.58,36.9
2016,2,2,9,0,0.0,66.0,1.9,9.0,66.0,58.26,45.28
2016,2,2,9,15,0.0,76.0,1.9,9.0,76.0,67.11,52.91
2016,2,2,9,30,0.0,86.0,1.9,9.0,86.0,76.03,60.52
2016,2,2,9,45,77.0,139.5,1.9,9.0,173.5,155.2,126.84
2016,2,2,10,0,154.0,193.0,1.9,9.0,261.0,248.12,203.98
2016,2,2,10,15,471.5,144.5,1.8,9.0,373.5,377.95,310.04
2016,2,2,10,30,789.0,96.0,1.7,9.0,486.0,530.29,432.39
2016,2,2,10,45,798.5,99.0,1.65,9.5,510.5,579.31,470.6
2016,2,2,11,0,808.0,102.0,1.6,10.0,535.0,627.09,507.34
2016,2,2,11,15,817.0,103.5,1.45,10.0,553.0,671.47,540.57
2016,2,2,11,30,826.0,105.0,1.3,10.0,571.0,714.04,571.33
2016,2,2,11,45,837.0,103.0,1.2,10.0,582.5,752.28,597.36
2016,2,2,12,0,848.0,101.0,1.1,10.0,594.0,788.26,621.06
2016,2,2,12,15,562.0,180.5,1.0,10.0,508.0,669.25,531.54
2016,2,2,12,30,276.0,260.0,0.9,10.0,422.0,522.63,417.34
2016,2,2,12,45,277.5,258.5,0.85,10.5,419.5,532.06,425.16
2016,2,2,13,0,279.0,257.0,0.8,11.0,417.0,540.44,430.55
2016,2,2,13,15,305.5,244.5,0.85,11.0,416.0,556.83,444.41
2016,2,2,13,30,332.0,232.0,0.9,11.0,415.0,572.24,457.52
2016,2,2,13,45,592.0,158.5,0.95,11.5,470.0,748.48,591.82
2016,2,2,14,0,852.0,85.0,1.0,12.0,525.0,894.06,691.67
2016,2,2,14,15,838.5,83.0,1.1,12.0,496.5,878.88,681.87
2016,2,2,14,30,825.0,81.0,1.2,12.0,468.0,860.29,671.92
2016,2,2,14,45,809.5,77.5,1.3,12.0,434.0,834.8,656.95
2016,2,2,15,0,794.0,74.0,1.4,12.0,400.0,806.34,639.54
2016,2,2,15,15,766.5,71.0,1.3,11.5,360.5,765.57,611.56
2016,2,2,15,30,739.0,68.0,1.2,11.0,321.0,722.77,581.57
2016,2,2,15,45,691.0,65.0,1.1,11.0,277.0,667.66,540.53
2016,2,2,16,0,643.0,62.0,1.0,11.0,233.0,607.51,494.5
2016,2,2,16,15,581.5,55.5,1.0,10.5,188.5,533.37,437.6
2016,2,2,16,30,520.0,49.0,1.0,10.0,144.0,461.45,379.4
2016,2,2,16,45,417.5,40.0,1.0,9.5,102.0,362.41,295.11
2016,2,2,17,0,315.0,31.0,1.0,9.0,60.0,270.9,203.51
2016,2,2,17,15,157.5,15.5,1.05,8.5,30.0,131.24,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.5,14.0,12.73,0.0
2016,2,3,7,30,0.0,28.0,1.9,6.0,28.0,22.81,0.0
2016,2,3,7,45,219.0,34.5,1.95,6.5,65.5,26.95,16.93
2016,2,3,8,0,438.0,41.0,2.0,7.0,103.0,32.83,23.71
2016,2,3,8,15,512.0,48.5,2.05,7.5,146.5,46.75,28.86
2016,2,3,8,30,586.0,56.0,2.1,8.0,190.0,94.13,53.12
2016,2,3,8,45,635.5,61.0,2.15,8.5,234.0,144.71,90.7
2016,2,3,9,0,685.0,66.0,2.2,9.0,278.0,200.85,138.57
2016,2,3,9,15,718.0,69.5,2.15,9.5,319.5,258.21,190.44
2016,2,3,9,30,751.0,73.0,2.1,10.0,361.0,316.49,243.32
2016,2,3,9,45,517.0,128.0,2.1,10.5,335.0,321.72,256.49
2016,2,3,10,0,283.0,183.0,2.1,11.0,309.0,299.21,242.86
2016,2,3,10,15,392.0,174.5,2.0,11.5,362.5,368.49,299.56
2016,2,3,10,30,501.0,166.0,1.9,12.0,416.0,442.75,359.2
2016,2,3,10,45,673.0,127.0,1.85,12.5,480.5,536.88,433.88
2016,2,3,11,0,845.0,88.0,1.8,13.0,545.0,636.69,511.13
2016,2,3,11,15,853.0,89.5,1.7,13.0,562.5,681.82,544.71
2016,2,3,11,30,861.0,91.0,1.6,13.0,580.0,724.97,575.87
2016,2,3,11,45,863.0,92.5,1.55,13.5,589.5,761.44,599.77
2016,2,3,12,0,865.0,94.0,1.5,14.0,599.0,795.1,621.38
2016,2,3,12,15,490.0,183.0,1.45,14.0,469.5,614.72,487.24
2016,2,3,12,30,115.0,272.0,1.4,14.0,340.0,373.44,297.76
2016,2,3,12,45,168.5,268.0,1.4,14.5,366.5,434.71,347.47
2016,2,3,13,0,222.0,264.0,1.4,15.0,393.0,483.18,384.94
2016,2,3,13,15,127.0,243.5,1.35,14.5,317.0,381.15,305.15
2016,2,3,13,30,32.0,223.0,1.3,14.0,241.0,259.66,208.19
2016,2,3,13,45,25.5,209.5,1.3,14.0,223.5,224.94,181.09
2016,2,3,14,0,19.0,196.0,1.3,14.0,206.0,206.16,166.12
2016,2,3,14,15,9.5,174.0,1.2,14.0,179.0,175.2,140.88
2016,2,3,14,30,0.0,152.0,1.1,14.0,152.0,144.3,115.45
2016,2,3,14,45,143.5,159.0,1.05,14.0,218.5,310.56,255.9
2016,2,3,15,0,287.0,166.0,1.0,14.0,285.0,463.17,377.88
2016,2,3,15,15,268.0,153.5,0.85,13.5,256.5,429.19,350.43
2016,2,3,15,30,249.0,141.0,0.7,13.0,228.0,395.01,324.0
2016,2,3,15,45,231.5,124.0,0.6,13.0,196.5,355.75,292.83
2016,2,3,16,0,214.0,107.0,0.5,13.0,165.0,316.51,260.97
2016,2,3,16,15,190.0,88.5,0.55,12.5,133.0,270.41,223.55
2016,2,3,16,30,166.0,70.0,0.6,12.0,101.0,225.04,185.32
2016,2,3,16,45,127.0,52.0,0.7,11.5,71.5,171.44,138.64
2016,2,3,17,0,88.0,34.0,0.8,11.0,42.0,119.86,89.15
2016,2,3,17,15,44.0,17.0,0.8,10.5,21.0,56.68,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,13.64,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,24.29,0.0
2016,2,4,7,45,233.5,35.0,1.5,7.5,69.0,27.33,17.42
2016,2,4,8,0,467.0,40.0,1.7,8.0,108.0,31.88,22.82
2016,2,4,8,15,539.5,47.0,1.75,8.5,152.5,46.15,27.71
2016,2,4,8,30,612.0,54.0,1.8,9.0,197.0,94.75,52.36
2016,2,4,8,45,656.5,59.5,1.85,9.5,241.0,146.72,91.09
2016,2,4,9,0,701.0,65.0,1.9,10.0,285.0,205.69,141.4
2016,2,4,9,15,733.0,68.5,1.9,10.0,326.5,261.78,192.42
2016,2,4,9,30,765.0,72.0,1.9,10.0,368.0,320.71,246.23
2016,2,4,9,45,779.0,77.0,1.95,10.5,403.5,376.81,296.95
2016,2,4,10,0,793.0,82.0,2.0,11.0,439.0,433.13,346.38
2016,2,4,10,15,809.0,84.0,1.95,11.0,470.0,487.34,392.99
2016,2,4,10,30,825.0,86.0,1.9,11.0,501.0,541.36,437.97
2016,2,4,10,45,835.5,88.0,1.9,11.5,525.5,591.68,478.11
2016,2,4,11,0,846.0,90.0,1.9,12.0,550.0,640.72,516.03
2016,2,4,11,15,853.5,91.0,1.85,12.0,567.5,685.12,550.09
2016,2,4,11,30,861.0,92.0,1.8,12.0,585.0,727.49,581.31
2016,2,4,11,45,865.5,92.0,1.75,12.5,595.0,764.23,605.67
2016,2,4,12,0,870.0,92.0,1.7,13.0,605.0,798.27,627.8
2016,2,4,12,15,731.0,134.0,1.65,13.0,566.0,764.2,602.43
2016,2,4,12,30,592.0,176.0,1.6,13.0,527.0,714.93,565.63
2016,2,4,12,45,733.5,132.5,1.6,13.5,563.0,805.17,631.08
2016,2,4,13,0,875.0,89.0,1.6,14.0,599.0,881.05,682.27
2016,2,4,13,15,869.5,88.0,1.6,14.0,585.0,897.13,692.93
2016,2,4,13,30,864.0,87.0,1.6,14.0,571.0,901.33,696.27
2016,2,4,13,45,679.0,133.5,1.65,14.0,505.0,801.97,628.13
2016,2,4,14,0,494.0,180.0,1.7,14.0,439.0,684.39,544.1
2016,2,4,14,15,547.0,155.0,1.7,14.0,427.5,703.72,561.78
2016,2,4,14,30,600.0,130.0,1.7,14.0,416.0,727.38,579.91
2016,2,4,14,45,497.5,140.5,1.75,14.0,366.0,637.26,514.2
2016,2,4,15,0,395.0,151.0,1.8,14.0,316.0,555.74,452.34
2016,2,4,15,15,375.0,140.5,1.6,13.5,285.5,520.53,426.3
2016,2,4,15,30,355.0,130.0,1.4,13.0,255.0,484.53,398.73
2016,2,4,15,45,339.0,114.5,1.25,13.0,221.0,444.98,367.49
2016,2,4,16,0,323.0,99.0,1.1,13.0,187.0,404.84,334.99
2016,2,4,16,15,293.0,83.5,1.05,12.0,152.0,354.04,294.15
2016,2,4,16,30,263.0,68.0,1.0,11.0,117.0,304.29,252.46
2016,2,4,16,45,217.0,51.0,1.0,10.5,84.0,243.22,199.11
2016,2,4,17,0,171.0,34.0,1.0,10.0,51.0,185.21,142.53
2016,2,4,17,15,85.5,17.0,1.0,9.5,25.5,91.12,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,10.5,1.05,6.5,16.0,9.55,0.0
2016,2,5,7,30,193.0,21.0,1.1,7.0,32.0,17.39,0.0
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.5,26.93,17.26
2016,2,5,8,0,430.0,45.0,1.3,9.0,109.0,36.16,26.58
2016,2,5,8,15,505.5,53.5,1.35,9.5,154.0,51.4,32.32
2016,2,5,8,30,581.0,62.0,1.4,10.0,199.0,99.62,57.44
2016,2,5,8,45,632.5,67.0,1.45,10.5,244.0,150.45,94.91
2016,2,5,9,0,684.0,72.0,1.5,11.0,289.0,207.14,142.62
2016,2,5,9,15,717.5,76.5,1.6,11.5,331.5,264.15,193.58
2016,2,5,9,30,751.0,81.0,1.7,12.0,374.0,324.21,247.32
2016,2,5,9,45,783.0,81.5,1.85,13.0,413.0,383.58,299.34
2016,2,5,10,0,815.0,82.0,2.0,14.0,452.0,443.62,350.55
2016,2,5,10,15,831.0,84.5,1.95,14.0,484.0,499.6,397.94
2016,2,5,10,30,847.0,87.0,1.9,14.0,516.0,555.35,443.65
2016,2,5,10,45,858.5,88.5,1.9,14.5,541.0,606.89,484.13
2016,2,5,11,0,870.0,90.0,1.9,15.0,566.0,657.17,522.4
2016,2,5,11,15,877.0,91.0,1.85,15.0,584.0,702.35,556.49
2016,2,5,11,30,884.0,92.0,1.8,15.0,602.0,745.36,587.48
2016,2,5,11,45,886.0,93.0,1.8,15.5,611.5,782.26,611.92
2016,2,5,12,0,888.0,94.0,1.8,16.0,621.0,816.24,634.11
2016,2,5,12,15,888.0,94.5,1.65,16.0,622.5,844.96,652.08
2016,2,5,12,30,888.0,95.0,1.5,16.0,624.0,870.37,667.5
2016,2,5,12,45,882.0,95.5,1.4,16.5,617.0,887.21,676.27
2016,2,5,13,0,876.0,96.0,1.3,17.0,610.0,900.33,682.55
2016,2,5,13,15,869.5,95.0,1.1,17.0,595.5,907.48,684.52
2016,2,5,13,30,863.0,94.0,0.9,17.0,581.0,910.87,683.82
2016,2,5,13,45,856.0,92.0,0.7,17.0,560.0,908.87,679.4
2016,2,5,14,0,849.0,90.0,0.5,17.0,539.0,903.19,672.52
2016,2,5,14,15,835.5,88.0,0.65,17.0,510.0,888.02,666.75
2016,2,5,14,30,822.0,86.0,0.8,17.0,481.0,869.41,658.59
2016,2,5,14,45,810.5,81.0,0.95,17.0,447.5,845.6,646.56
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,818.64,631.9
2016,2,5,15,15,773.5,73.0,1.0,16.5,374.5,779.3,605.76
2016,2,5,15,30,748.0,70.0,0.9,16.0,335.0,737.81,577.66
2016,2,5,15,45,712.5,65.5,0.85,15.5,292.0,684.59,540.95
2016,2,5,16,0,677.0,61.0,0.8,15.0,249.0,636.56,506.75
2016,2,5,16,15,621.0,55.0,0.9,14.0,203.5,565.6,455.95
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,496.43,403.27
2016,2,5,16,45,465.0,41.0,1.1,12.5,114.0,397.79,322.04
2016,2,5,17,0,365.0,33.0,1.2,12.0,70.0,306.15,237.21
2016,2,5,17,15,182.5,16.5,1.15,11.5,35.0,151.64,25.48
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,121.5,10.5,1.1,6.5,17.5,9.55,0.0
2016,2,6,7,30,243.0,21.0,1.3,7.0,35.0,17.32,0.24
2016,2,6,7,45,358.5,31.5,1.55,8.0,74.5,25.49,16.2
2016,2,6,8,0,474.0,42.0,1.8,9.0,114.0,33.42,24.18
2016,2,6,8,15,544.5,49.0,1.75,9.5,158.5,48.51,29.08
2016,2,6,8,30,615.0,56.0,1.7,10.0,203.0,97.48,54.2
2016,2,6,8,45,665.0,60.0,1.7,10.5,248.0,149.31,92.55
2016,2,6,9,0,715.0,64.0,1.7,11.0,293.0,208.77,142.91
2016,2,6,9,15,745.5,67.5,1.75,11.5,334.5,265.48,194.03
2016,2,6,9,30,776.0,71.0,1.8,12.0,376.0,324.84,247.53
2016,2,6,9,45,797.0,73.5,1.85,13.0,413.0,381.92,297.96
2016,2,6,10,0,818.0,76.0,1.9,14.0,450.0,439.89,347.51
2016,2,6,10,15,832.5,78.0,1.8,14.5,481.0,494.77,393.14
2016,2,6,10,30,847.0,80.0,1.7,15.0,512.0,549.24,436.67
2016,2,6,10,45,857.5,81.0,1.65,15.5,536.5,599.61,475.76
2016,2,6,11,0,868.0,82.0,1.6,16.0,561.0,645.32,510.14
2016,2,6,11,15,874.5,83.0,1.65,16.0,578.5,689.29,543.87
2016,2,6,11,30,881.0,84.0,1.7,16.0,596.0,731.09,574.17
2016,2,6,11,45,886.0,84.0,1.8,16.5,606.0,768.26,599.67
2016,2,6,12,0,891.0,84.0,1.9,17.0,616.0,802.73,623.14
2016,2,6,12,15,684.5,153.0,1.95,17.0,562.5,749.84,585.56
2016,2,6,12,30,478.0,222.0,2.0,17.0,509.0,665.56,521.77
2016,2,6,12,45,681.5,153.0,2.15,17.0,558.0,786.25,614.54
2016,2,6,13,0,885.0,84.0,2.3,17.0,607.0,887.49,686.19
2016,2,6,13,15,712.5,134.5,2.3,17.0,549.0,820.49,638.64
2016,2,6,13,30,540.0,185.0,2.3,17.0,491.0,724.44,569.98
2016,2,6,13,45,700.5,132.0,2.35,17.0,514.5,822.7,643.48
2016,2,6,14,0,861.0,79.0,2.4,17.0,538.0,893.12,693.51
2016,2,6,14,15,776.5,92.5,2.35,17.0,490.5,841.83,657.37
2016,2,6,14,30,692.0,106.0,2.3,17.0,443.0,784.34,617.57
2016,2,6,14,45,474.5,141.0,2.3,17.0,364.5,619.31,497.31
2016,2,6,15,0,257.0,176.0,2.3,17.0,286.0,450.67,365.54
2016,2,6,15,15,336.0,148.0,2.05,16.5,277.5,480.52,392.71
2016,2,6,15,30,415.0,120.0,1.8,16.0,269.0,523.25,427.56
2016,2,6,15,45,395.0,107.0,1.55,15.5,234.5,481.67,394.88
2016,2,6,16,0,375.0,94.0,1.3,15.0,200.0,439.63,361.52
2016,2,6,16,15,475.5,70.0,1.2,14.0,180.0,476.79,391.96
2016,2,6,16,30,576.0,46.0,1.1,13.0,160.0,501.25,408.83
2016,2,6,16,45,490.5,38.0,1.05,12.5,116.5,411.77,333.59
2016,2,6,17,0,405.0,30.0,1.0,12.0,73.0,328.5,256.1
2016,2,6,17,15,202.5,15.0,1.0,11.5,36.5,162.16,50.74
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,161.5,10.0,1.1,9.5,19.5,9.1,0.0
2016,2,7,7,30,323.0,20.0,1.3,10.0,39.0,17.86,2.29
2016,2,7,7,45,441.0,28.0,1.5,10.5,81.0,24.41,15.23
2016,2,7,8,0,559.0,36.0,1.7,11.0,123.0,30.87,21.76
2016,2,7,8,15,625.0,41.5,1.75,11.5,169.0,46.85,26.04
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,98.81,51.82
2016,2,7,8,45,734.5,50.5,1.85,12.5,261.0,153.52,92.32
2016,2,7,9,0,778.0,54.0,1.9,13.0,307.0,212.97,142.95
2016,2,7,9,15,806.5,56.5,1.95,13.5,349.5,271.89,196.14
2016,2,7,9,30,835.0,59.0,2.0,14.0,392.0,334.0,252.08
2016,2,7,9,45,849.5,63.0,2.05,15.0,429.0,392.74,303.99
2016,2,7,10,0,864.0,67.0,2.1,16.0,466.0,451.56,354.18
2016,2,7,10,15,878.5,68.5,2.1,16.0,498.0,507.61,401.74
2016,2,7,10,30,893.0,70.0,2.1,16.0,530.0,563.12,447.41
2016,2,7,10,45,902.0,71.5,2.1,16.5,555.0,614.56,487.74
2016,2,7,11,0,911.0,73.0,2.1,17.0,580.0,664.39,525.57
2016,2,7,11,15,917.5,74.0,2.1,17.0,598.0,710.12,560.34
2016,2,7,11,30,924.0,75.0,2.1,17.0,616.0,753.55,590.87
2016,2,7,11,45,927.0,75.5,2.15,17.5,626.0,791.25,616.2
2016,2,7,12,0,930.0,76.0,2.2,18.0,636.0,825.99,639.29
2016,2,7,12,15,930.5,76.0,2.2,18.0,638.0,854.99,659.07
2016,2,7,12,30,931.0,76.0,2.2,18.0,640.0,880.58,676.54
2016,2,7,12,45,931.0,75.0,2.25,18.5,634.0,901.03,689.71
2016,2,7,13,0,931.0,74.0,2.3,19.0,628.0,917.82,700.5
2016,2,7,13,15,926.0,73.5,2.3,19.0,614.0,927.04,707.12
2016,2,7,13,30,921.0,73.0,2.3,19.0,600.0,932.41,711.34
2016,2,7,13,45,912.5,72.0,2.3,19.0,578.5,930.13,710.55
2016,2,7,14,0,904.0,71.0,2.3,19.0,557.0,924.05,707.39
2016,2,7,14,15,891.5,70.0,2.15,19.0,528.5,910.63,697.86
2016,2,7,14,30,879.0,69.0,2.0,19.0,500.0,893.69,686.05
2016,2,7,14,45,862.0,67.0,1.95,19.0,465.0,868.08,669.32
2016,2,7,15,0,845.0,65.0,1.9,19.0,430.0,839.45,650.48
2016,2,7,15,15,820.5,62.5,1.65,18.5,389.5,809.43,629.65
2016,2,7,15,30,796.0,60.0,1.4,18.0,349.0,768.42,600.54
2016,2,7,15,45,761.5,56.5,1.15,17.5,305.0,716.04,562.6
2016,2,7,16,0,727.0,53.0,0.9,17.0,261.0,662.68,522.86
2016,2,7,16,15,674.5,48.5,0.95,16.5,215.0,594.01,473.4
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,526.48,421.99
2016,2,7,16,45,534.5,37.0,1.05,15.5,124.0,434.25,348.05
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,347.34,269.99
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,175.72,73.48
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.5,1.3,10.5,19.5,10.46,0.0
2016,2,8,7,30,247.0,23.0,1.4,11.0,39.0,18.97,4.4
2016,2,8,7,45,364.0,33.5,1.55,12.0,80.0,27.06,17.5
2016,2,8,8,0,481.0,44.0,1.7,13.0,121.0,34.93,25.18
2016,2,8,8,15,553.5,51.0,1.75,13.5,167.0,51.1,30.12
2016,2,8,8,30,626.0,58.0,1.8,14.0,213.0,101.06,55.74
2016,2,8,8,45,670.0,63.5,1.9,15.0,258.0,154.28,94.93
2016,2,8,9,0,714.0,69.0,2.0,16.0,303.0,212.42,143.52
2016,2,8,9,15,745.5,72.5,2.0,16.5,345.5,271.81,195.88
2016,2,8,9,30,777.0,76.0,2.0,17.0,388.0,331.78,248.82
2016,2,8,9,45,810.0,75.5,2.0,17.5,428.0,390.85,300.14
2016,2,8,10,0,843.0,75.0,2.0,18.0,468.0,452.01,351.75
2016,2,8,10,15,857.5,77.0,2.0,18.5,499.5,508.38,398.16
2016,2,8,10,30,872.0,79.0,2.0,19.0,531.0,562.47,441.29
2016,2,8,10,45,882.5,80.0,2.0,19.5,556.0,613.5,480.69
2016,2,8,11,0,893.0,81.0,2.0,20.0,581.0,663.08,517.77
2016,2,8,11,15,899.5,82.0,1.95,20.0,599.0,708.25,551.28
2016,2,8,11,30,906.0,83.0,1.9,20.0,617.0,751.16,580.86
2016,2,8,11,45,909.0,83.5,1.85,20.5,626.5,788.4,604.62
2016,2,8,12,0,912.0,84.0,1.8,21.0,636.0,822.74,626.09
2016,2,8,12,15,912.5,84.0,1.75,21.0,638.0,851.39,644.67
2016,2,8,12,30,913.0,84.0,1.7,21.0,640.0,876.69,660.97
2016,2,8,12,45,915.5,82.0,1.65,21.5,635.0,897.91,673.23
2016,2,8,13,0,918.0,80.0,1.6,22.0,630.0,915.6,683.16
2016,2,8,13,15,913.0,79.0,1.5,22.0,616.0,924.14,687.75
2016,2,8,13,30,908.0,78.0,1.4,22.0,602.0,928.86,689.99
2016,2,8,13,45,898.5,77.5,1.35,22.5,580.0,926.3,686.99
2016,2,8,14,0,889.0,77.0,1.3,23.0,558.0,920.0,681.78
2016,2,8,14,15,877.0,75.5,1.2,23.0,529.5,906.5,672.56
2016,2,8,14,30,865.0,74.0,1.1,23.0,501.0,889.52,661.2
2016,2,8,14,45,847.0,72.0,1.0,23.0,466.5,872.15,649.64
2016,2,8,15,0,829.0,70.0,0.9,23.0,432.0,842.67,630.0
2016,2,8,15,15,805.0,67.0,0.85,22.5,391.5,803.9,606.03
2016,2,8,15,30,781.0,64.0,0.8,22.0,351.0,762.88,580.06
2016,2,8,15,45,746.0,60.5,0.8,21.5,307.0,710.33,545.96
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,656.83,509.85
2016,2,8,16,15,657.5,52.0,0.85,20.5,217.0,587.02,460.56
2016,2,8,16,30,604.0,47.0,0.9,20.0,171.0,518.39,409.38
2016,2,8,16,45,517.0,39.5,1.0,19.5,126.0,433.28,342.18
2016,2,8,17,0,430.0,32.0,1.1,19.0,81.0,347.97,267.75
2016,2,8,17,15,271.0,21.0,1.15,18.5,46.5,214.6,106.31
2016,2,8,17,30,112.0,10.0,1.2,18.0,12.0,69.37,0.0
2016,2,8,17,45,56.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,147.5,11.5,1.3,11.5,21.5,10.46,0.0
2016,2,9,7,30,295.0,23.0,1.4,12.0,43.0,18.9,5.66
2016,2,9,7,45,409.0,33.0,1.5,13.0,85.0,26.57,17.12
2016,2,9,8,0,523.0,43.0,1.6,14.0,127.0,34.03,24.33
2016,2,9,8,15,591.5,49.0,1.7,14.5,174.0,50.67,28.78
2016,2,9,8,30,660.0,55.0,1.8,15.0,221.0,104.69,57.12
2016,2,9,8,45,704.5,60.0,1.9,15.5,267.0,159.31,97.41
2016,2,9,9,0,749.0,65.0,2.0,16.0,313.0,218.92,147.52
2016,2,9,9,15,554.5,107.5,2.0,16.5,304.5,251.73,185.66
2016,2,9,9,30,360.0,150.0,2.0,17.0,296.0,256.6,198.1
2016,2,9,9,45,519.0,127.5,2.05,17.5,360.0,325.11,252.97
2016,2,9,10,0,678.0,105.0,2.1,18.0,424.0,409.54,320.73
2016,2,9,10,15,671.5,116.0,2.05,18.5,449.0,456.74,359.42
2016,2,9,10,30,665.0,127.0,2.0,19.0,474.0,501.94,395.28
2016,2,9,10,45,570.0,165.5,1.95,20.0,473.0,515.05,404.24
2016,2,9,11,0,475.0,204.0,1.9,21.0,472.0,522.72,408.0
2016,2,9,11,15,541.0,188.0,1.85,21.0,502.5,576.45,449.15
2016,2,9,11,30,607.0,172.0,1.8,21.0,533.0,638.29,495.06
2016,2,9,11,45,765.0,128.0,1.75,21.5,590.0,738.13,567.3
2016,2,9,12,0,923.0,84.0,1.7,22.0,647.0,833.25,630.22
2016,2,9,12,15,922.5,84.5,1.6,22.0,649.0,862.03,647.44
2016,2,9,12,30,922.0,85.0,1.5,22.0,651.0,887.37,662.87
2016,2,9,12,45,920.0,84.0,1.4,22.5,644.5,906.12,672.54
2016,2,9,13,0,918.0,83.0,1.3,23.0,638.0,921.17,679.76
2016,2,9,13,15,912.5,82.5,1.15,23.0,623.5,929.94,683.41
2016,2,9,13,30,907.0,82.0,1.0,23.0,609.0,934.88,684.57
2016,2,9,13,45,894.5,82.0,0.9,23.0,586.0,930.24,680.49
2016,2,9,14,0,882.0,82.0,0.8,23.0,563.0,921.86,674.22
2016,2,9,14,15,660.0,131.5,0.8,22.5,481.0,793.23,592.19
2016,2,9,14,30,438.0,181.0,0.8,22.0,399.0,640.0,488.36
2016,2,9,14,45,280.0,186.0,0.8,22.0,322.0,484.61,376.64
2016,2,9,15,0,122.0,191.0,0.8,22.0,245.0,334.4,262.43
2016,2,9,15,15,204.0,167.5,0.8,21.0,248.0,376.58,299.87
2016,2,9,15,30,286.0,144.0,0.8,20.0,251.0,430.48,344.19
2016,2,9,15,45,266.5,129.5,0.8,19.5,219.0,391.72,314.87
2016,2,9,16,0,247.0,115.0,0.8,19.0,187.0,353.14,285.55
2016,2,9,16,15,226.0,97.0,0.85,18.5,154.5,308.7,250.77
2016,2,9,16,30,205.0,79.0,0.9,18.0,122.0,264.79,215.01
2016,2,9,16,45,171.5,60.5,1.0,17.5,90.0,212.3,170.75
2016,2,9,17,0,138.0,42.0,1.1,17.0,58.0,161.44,125.56
2016,2,9,17,15,69.0,25.5,1.1,16.5,33.5,89.83,47.82
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,12.5,0.5,12.5,19.5,11.37,0.0
2016,2,10,7,30,200.0,25.0,0.5,13.0,39.0,19.66,7.2
2016,2,10,7,45,283.5,39.0,0.55,13.5,76.5,30.3,20.42
2016,2,10,8,0,367.0,53.0,0.6,14.0,114.0,40.64,30.21
2016,2,10,8,15,419.0,64.5,0.65,14.0,155.0,60.61,39.58
2016,2,10,8,30,471.0,76.0,0.7,14.0,196.0,104.64,64.61
2016,2,10,8,45,520.5,80.5,0.8,14.5,236.5,148.52,96.68
2016,2,10,9,0,570.0,85.0,0.9,15.0,277.0,198.23,137.66
2016,2,10,9,15,672.0,81.5,0.95,15.5,336.5,260.22,188.68
2016,2,10,9,30,774.0,78.0,1.0,16.0,396.0,334.68,250.51
2016,2,10,9,45,738.0,89.0,1.1,16.5,414.5,377.23,289.54
2016,2,10,10,0,702.0,100.0,1.2,17.0,433.0,416.19,324.16
2016,2,10,10,15,777.0,93.5,1.25,17.0,484.5,487.83,382.15
2016,2,10,10,30,852.0,87.0,1.3,17.0,536.0,564.49,442.46
2016,2,10,10,45,860.5,89.0,1.4,17.5,560.5,615.44,481.75
2016,2,10,11,0,869.0,91.0,1.5,18.0,585.0,664.86,519.02
2016,2,10,11,15,875.5,92.0,1.5,18.0,603.0,710.04,552.54
2016,2,10,11,30,882.0,93.0,1.5,18.0,621.0,753.03,582.72
2016,2,10,11,45,886.0,93.5,1.55,18.5,631.0,785.48,603.95
2016,2,10,12,0,890.0,94.0,1.6,19.0,641.0,820.11,626.66
2016,2,10,12,15,891.0,94.0,1.6,19.0,643.0,848.78,645.8
2016,2,10,12,30,892.0,94.0,1.6,19.0,645.0,874.19,662.77
2016,2,10,12,45,892.0,93.0,1.6,19.5,640.0,894.22,674.89
2016,2,10,13,0,892.0,92.0,1.6,20.0,635.0,910.72,684.75
2016,2,10,13,15,887.0,91.0,1.6,20.0,621.0,919.13,690.65
2016,2,10,13,30,882.0,90.0,1.6,20.0,607.0,923.8,694.31
2016,2,10,13,45,875.5,88.0,1.6,20.0,585.5,931.31,700.07
2016,2,10,14,0,869.0,86.0,1.6,20.0,564.0,926.08,697.45
2016,2,10,14,15,746.5,109.0,1.55,20.0,504.5,846.76,644.34
2016,2,10,14,30,624.0,132.0,1.5,20.0,445.0,759.77,585.58
2016,2,10,14,45,597.0,128.5,1.5,20.0,412.0,726.03,563.83
2016,2,10,15,0,570.0,125.0,1.5,20.0,379.0,690.16,539.72
2016,2,10,15,15,480.5,128.0,1.3,19.5,328.5,600.26,474.88
2016,2,10,15,30,391.0,131.0,1.1,19.0,278.0,519.67,414.45
2016,2,10,15,45,362.5,120.0,0.95,18.5,243.0,474.23,380.81
2016,2,10,16,0,334.0,109.0,0.8,18.0,208.0,429.0,346.05
2016,2,10,16,15,306.5,93.0,0.85,17.5,172.0,378.68,307.38
2016,2,10,16,30,279.0,77.0,0.9,17.0,136.0,329.14,267.58
2016,2,10,16,45,237.5,60.0,0.95,16.5,101.5,269.92,218.02
2016,2,10,17,0,196.0,43.0,1.0,16.0,67.0,213.45,167.94
2016,2,10,17,15,98.0,27.0,1.0,15.5,39.0,110.33,65.61
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,48.5,13.0,1.1,12.5,17.0,11.82,0.0
2016,2,11,7,30,97.0,26.0,1.2,13.0,34.0,21.11,9.06
2016,2,11,7,45,141.5,44.0,1.35,14.0,64.0,34.95,24.42
2016,2,11,8,0,186.0,62.0,1.5,15.0,94.0,48.41,36.87
2016,2,11,8,15,210.5,80.0,1.45,15.5,126.5,67.52,48.18
2016,2,11,8,30,235.0,98.0,1.4,16.0,159.0,100.8,70.23
2016,2,11,8,45,251.5,114.5,1.35,16.5,190.5,135.03,96.81
2016,2,11,9,0,268.0,131.0,1.3,17.0,222.0,171.42,126.9
2016,2,11,9,15,282.5,147.5,1.15,17.5,254.5,209.34,158.76
2016,2,11,9,30,297.0,164.0,1.0,18.0,287.0,248.97,191.72
2016,2,11,9,45,406.5,158.0,0.9,18.5,343.5,310.68,240.11
2016,2,11,10,0,516.0,152.0,0.8,19.0,400.0,380.56,294.46
2016,2,11,10,15,529.5,160.0,0.75,19.0,428.5,426.46,330.87
2016,2,11,10,30,543.0,168.0,0.7,19.0,457.0,472.72,366.61
2016,2,11,10,45,594.0,159.5,0.65,19.5,489.0,529.6,408.65
2016,2,11,11,0,645.0,151.0,0.6,20.0,521.0,585.57,448.79
2016,2,11,11,15,751.0,126.0,0.55,20.0,569.0,664.11,505.2
2016,2,11,11,30,857.0,101.0,0.5,20.0,617.0,745.32,560.94
2016,2,11,11,45,856.0,103.0,0.5,20.0,625.5,780.54,583.07
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,812.74,603.69
2016,2,11,12,15,553.5,195.5,0.5,20.0,538.5,687.42,516.63
2016,2,11,12,30,252.0,286.0,0.5,20.0,443.0,533.21,404.12
2016,2,11,12,45,266.0,281.0,0.55,20.0,445.0,549.6,418.64
2016,2,11,13,0,280.0,276.0,0.6,20.0,447.0,565.3,430.84
2016,2,11,13,15,339.0,256.5,0.6,20.0,459.5,604.0,460.1
2016,2,11,13,30,398.0,237.0,0.6,20.0,472.0,642.1,488.48
2016,2,11,13,45,387.0,230.0,0.6,20.0,452.0,629.41,479.73
2016,2,11,14,0,376.0,223.0,0.6,20.0,432.0,614.89,470.33
2016,2,11,14,15,429.5,198.5,0.6,19.5,425.5,654.7,501.36
2016,2,11,14,30,483.0,174.0,0.6,19.0,419.0,674.51,518.15
2016,2,11,14,45,572.0,138.5,0.6,19.0,409.0,715.97,549.18
2016,2,11,15,0,661.0,103.0,0.6,19.0,399.0,746.24,570.71
2016,2,11,15,15,605.0,109.0,0.6,18.5,361.5,693.51,535.82
2016,2,11,15,30,549.0,115.0,0.6,18.0,324.0,633.76,496.02
2016,2,11,15,45,545.5,101.5,0.65,18.0,288.0,606.45,478.32
2016,2,11,16,0,542.0,88.0,0.7,18.0,252.0,571.63,453.86
2016,2,11,16,15,485.5,79.0,0.75,17.5,207.5,499.54,400.78
2016,2,11,16,30,429.0,70.0,0.8,17.0,163.0,427.56,344.95
2016,2,11,16,45,348.0,57.0,0.85,16.5,120.5,340.58,274.38
2016,2,11,17,0,267.0,44.0,0.9,16.0,78.0,259.91,205.2
2016,2,11,17,15,157.5,27.5,0.9,15.5,45.0,160.32,103.31
2016,2,11,17,30,48.0,11.0,0.9,15.0,12.0,36.07,0.0
2016,2,11,17,45,24.0,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
