Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,14.5,0.75,12.0,24.0,13.19,0.0
2016,2,12,7,30,246.0,29.0,0.8,12.0,48.0,24.09,12.08
2016,2,12,7,45,351.0,40.5,0.85,12.5,89.5,32.85,22.89
2016,2,12,8,0,456.0,52.0,0.9,13.0,131.0,41.34,31.03
2016,2,12,8,15,523.0,59.5,0.9,13.5,176.5,59.51,36.5
2016,2,12,8,30,590.0,67.0,0.9,14.0,222.0,108.08,62.56
2016,2,12,8,45,635.0,72.5,0.9,14.5,267.0,159.76,100.98
2016,2,12,9,0,680.0,78.0,0.9,15.0,312.0,216.57,148.39
2016,2,12,9,15,710.5,82.0,0.9,15.5,354.0,272.87,197.62
2016,2,12,9,30,741.0,86.0,0.9,16.0,396.0,331.9,248.89
2016,2,12,9,45,725.0,93.0,0.95,16.5,419.0,378.12,290.04
2016,2,12,10,0,709.0,100.0,1.0,17.0,442.0,421.36,327.33
2016,2,12,10,15,635.0,131.5,1.1,17.0,453.0,456.59,357.69
2016,2,12,10,30,561.0,163.0,1.2,17.0,464.0,478.59,376.54
2016,2,12,10,45,695.0,133.0,1.3,17.5,523.0,565.14,443.42
2016,2,12,11,0,829.0,103.0,1.4,18.0,582.0,654.85,510.93
2016,2,12,11,15,836.0,104.5,1.5,18.0,599.5,699.54,544.4
2016,2,12,11,30,843.0,106.0,1.6,18.0,617.0,742.18,575.74
2016,2,12,11,45,843.5,107.5,1.7,18.0,626.5,777.6,600.76
2016,2,12,12,0,844.0,109.0,1.8,18.0,636.0,810.13,623.8
2016,2,12,12,15,844.5,109.5,1.8,18.0,638.0,838.51,643.02
2016,2,12,12,30,845.0,110.0,1.8,18.0,640.0,863.72,660.07
2016,2,12,12,45,840.0,110.5,1.8,18.0,633.0,880.83,671.67
2016,2,12,13,0,835.0,111.0,1.8,18.0,626.0,894.36,681.01
2016,2,12,13,15,829.0,110.0,1.8,17.5,612.5,901.65,687.59
2016,2,12,13,30,823.0,109.0,1.8,17.0,599.0,905.3,691.92
2016,2,12,13,45,810.5,108.5,1.8,17.0,577.0,899.9,688.98
2016,2,12,14,0,798.0,108.0,1.8,17.0,555.0,890.89,683.82
2016,2,12,14,15,681.0,130.5,1.7,16.5,498.5,815.82,633.0
2016,2,12,14,30,564.0,153.0,1.6,16.0,442.0,724.29,569.98
2016,2,12,14,45,575.5,138.5,1.5,16.0,416.0,720.47,568.4
2016,2,12,15,0,587.0,124.0,1.4,16.0,390.0,706.77,558.8
2016,2,12,15,15,557.0,117.5,1.25,15.5,351.5,662.74,527.64
2016,2,12,15,30,527.0,111.0,1.1,15.0,313.0,610.83,490.38
2016,2,12,15,45,482.0,106.0,0.95,15.0,274.0,555.57,448.94
2016,2,12,16,0,437.0,101.0,0.8,15.0,235.0,501.15,406.41
2016,2,12,16,15,396.0,88.5,0.8,14.5,194.5,441.26,360.46
2016,2,12,16,30,355.0,76.0,0.8,14.0,154.0,382.99,313.78
2016,2,12,16,45,291.5,61.5,0.8,14.0,115.0,308.83,251.65
2016,2,12,17,0,228.0,47.0,0.8,14.0,76.0,239.54,190.93
2016,2,12,17,15,114.0,31.0,0.8,14.0,45.5,129.06,86.63
2016,2,12,17,30,0.0,15.0,0.8,14.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,0.8,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,13.5,1.3,10.5,27.5,12.28,0.0
2016,2,13,7,30,342.0,27.0,1.4,11.0,55.0,22.17,11.34
2016,2,13,7,45,448.0,36.0,1.55,11.5,99.0,28.8,19.54
2016,2,13,8,0,554.0,45.0,1.7,12.0,143.0,35.3,25.83
2016,2,13,8,15,617.0,51.0,1.7,12.5,190.5,55.31,31.06
2016,2,13,8,30,680.0,57.0,1.7,13.0,238.0,111.06,61.62
2016,2,13,8,45,340.5,89.0,1.75,13.5,179.5,128.19,88.32
2016,2,13,9,0,1.0,121.0,1.8,14.0,121.0,105.29,83.98
2016,2,13,9,15,11.5,141.0,1.85,14.5,145.5,126.31,100.97
2016,2,13,9,30,22.0,161.0,1.9,15.0,170.0,148.87,119.1
2016,2,13,9,45,38.5,182.5,2.0,15.5,200.5,179.03,143.32
2016,2,13,10,0,55.0,204.0,2.1,16.0,231.0,210.08,168.13
2016,2,13,10,15,65.0,220.5,2.15,16.5,254.5,235.43,188.18
2016,2,13,10,30,75.0,237.0,2.2,17.0,278.0,262.07,209.09
2016,2,13,10,45,214.0,240.0,2.25,17.5,363.5,361.71,288.73
2016,2,13,11,0,353.0,243.0,2.3,18.0,449.0,476.3,377.89
2016,2,13,11,15,648.5,159.5,2.3,18.0,551.0,630.61,497.99
2016,2,13,11,30,944.0,76.0,2.3,18.0,653.0,780.0,608.56
2016,2,13,11,45,950.0,75.0,2.35,18.5,664.0,819.39,633.85
2016,2,13,12,0,956.0,74.0,2.4,19.0,675.0,855.88,657.87
2016,2,13,12,15,957.0,74.5,2.4,19.0,677.5,886.86,678.83
2016,2,13,12,30,958.0,75.0,2.4,19.0,680.0,914.36,697.42
2016,2,13,12,45,950.0,77.5,2.45,19.0,673.0,932.72,710.32
2016,2,13,13,0,942.0,80.0,2.5,19.0,666.0,947.11,720.73
2016,2,13,13,15,937.5,79.5,2.55,19.0,652.0,957.08,728.34
2016,2,13,13,30,933.0,79.0,2.6,19.0,638.0,963.13,733.5
2016,2,13,13,45,925.5,77.5,2.65,19.0,616.0,961.26,733.47
2016,2,13,14,0,918.0,76.0,2.7,19.0,594.0,955.47,730.99
2016,2,13,14,15,906.0,75.0,2.75,18.5,564.5,942.35,725.01
2016,2,13,14,30,894.0,74.0,2.8,18.0,535.0,925.61,716.62
2016,2,13,14,45,876.5,72.0,2.9,18.0,499.0,899.12,700.42
2016,2,13,15,0,859.0,70.0,3.0,18.0,463.0,878.46,688.24
2016,2,13,15,15,836.0,67.5,2.7,17.5,422.0,840.29,661.78
2016,2,13,15,30,813.0,65.0,2.4,17.0,381.0,799.71,633.25
2016,2,13,15,45,779.0,62.0,2.1,16.5,335.5,747.29,595.43
2016,2,13,16,0,745.0,59.0,1.8,16.0,290.0,693.73,555.8
2016,2,13,16,15,695.0,54.0,1.65,15.0,242.0,624.75,505.23
2016,2,13,16,30,645.0,49.0,1.5,14.0,194.0,556.68,453.02
2016,2,13,16,45,560.0,42.5,1.35,13.5,146.5,470.84,383.3
2016,2,13,17,0,475.0,36.0,1.2,13.0,99.0,384.97,308.5
2016,2,13,17,15,237.5,29.0,1.2,12.5,60.5,214.13,152.1
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,20.01,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.0,12.5,1.4,11.5,29.0,11.37,0.0
2016,2,14,7,30,382.0,25.0,1.6,12.0,58.0,20.25,10.28
2016,2,14,7,45,479.0,33.0,1.85,12.5,101.5,28.47,19.22
2016,2,14,8,0,576.0,41.0,2.1,13.0,145.0,34.74,25.24
2016,2,14,8,15,634.5,46.0,2.15,13.5,192.0,55.23,30.12
2016,2,14,8,30,693.0,51.0,2.2,14.0,239.0,107.6,57.79
2016,2,14,8,45,728.5,55.0,2.3,14.5,284.0,162.5,99.55
2016,2,14,9,0,764.0,59.0,2.4,15.0,329.0,221.23,150.07
2016,2,14,9,15,659.5,90.5,2.6,15.5,343.5,268.56,197.67
2016,2,14,9,30,555.0,122.0,2.8,16.0,358.0,305.03,234.48
2016,2,14,9,45,420.5,163.5,3.0,17.0,352.0,322.69,253.6
2016,2,14,10,0,286.0,205.0,3.2,18.0,346.0,323.45,256.54
2016,2,14,10,15,203.0,226.0,3.35,18.5,329.5,315.23,250.85
2016,2,14,10,30,120.0,247.0,3.5,19.0,313.0,302.87,240.65
2016,2,14,10,45,307.5,227.5,3.7,19.5,406.0,413.67,329.45
2016,2,14,11,0,495.0,208.0,3.9,20.0,499.0,543.34,430.81
2016,2,14,11,15,694.5,144.5,3.95,20.0,565.5,648.48,513.41
2016,2,14,11,30,894.0,81.0,4.0,20.0,632.0,750.81,591.07
2016,2,14,11,45,896.5,81.5,4.05,20.0,641.5,787.5,616.88
2016,2,14,12,0,899.0,82.0,4.1,20.0,651.0,821.27,640.92
2016,2,14,12,15,639.0,174.5,4.1,20.0,579.5,745.67,585.18
2016,2,14,12,30,379.0,267.0,4.1,20.0,508.0,621.73,488.73
2016,2,14,12,45,640.5,174.0,4.1,20.5,577.5,784.28,614.12
2016,2,14,13,0,902.0,81.0,4.1,21.0,647.0,914.45,704.84
2016,2,14,13,15,899.0,80.5,4.05,21.0,634.0,925.25,711.66
2016,2,14,13,30,896.0,80.0,4.0,21.0,621.0,932.31,716.89
2016,2,14,13,45,887.0,80.0,3.95,21.0,600.0,930.68,716.24
2016,2,14,14,0,878.0,80.0,3.9,21.0,579.0,925.34,713.22
2016,2,14,14,15,867.5,78.5,3.8,21.0,551.0,913.09,705.24
2016,2,14,14,30,857.0,77.0,3.7,21.0,523.0,897.35,694.96
2016,2,14,14,45,836.0,76.5,3.6,21.0,487.5,879.17,683.06
2016,2,14,15,0,815.0,76.0,3.5,21.0,452.0,848.77,662.47
2016,2,14,15,15,740.0,80.0,3.3,20.5,398.5,773.96,610.37
2016,2,14,15,30,665.0,84.0,3.1,20.0,345.0,704.71,561.49
2016,2,14,15,45,618.5,83.0,2.9,19.5,303.5,648.5,521.11
2016,2,14,16,0,572.0,82.0,2.7,19.0,262.0,592.07,479.35
2016,2,14,16,15,527.5,73.5,2.55,18.0,219.0,528.58,431.7
2016,2,14,16,30,483.0,65.0,2.4,17.0,176.0,466.19,382.41
2016,2,14,16,45,414.0,54.0,2.25,16.5,133.0,385.86,315.35
2016,2,14,17,0,345.0,43.0,2.1,16.0,90.0,310.07,249.16
2016,2,14,17,15,172.5,32.0,2.05,15.5,55.5,179.06,129.03
2016,2,14,17,30,0.0,21.0,2.0,15.0,21.0,24.3,0.0
2016,2,14,17,45,0.0,10.5,2.0,15.0,10.5,9.55,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,1.6,13.5,32.5,11.29,0.0
2016,2,15,7,30,432.0,26.0,1.8,14.0,65.0,23.04,12.75
2016,2,15,7,45,530.5,33.0,2.05,14.5,111.0,28.46,19.1
2016,2,15,8,0,629.0,40.0,2.3,15.0,157.0,33.86,24.28
2016,2,15,8,15,685.5,45.0,2.35,15.5,205.5,56.62,29.62
2016,2,15,8,30,742.0,50.0,2.4,16.0,254.0,112.14,59.0
2016,2,15,8,45,779.0,53.0,2.45,16.5,301.0,169.52,102.42
2016,2,15,9,0,816.0,56.0,2.5,17.0,348.0,230.83,154.88
2016,2,15,9,15,841.0,58.5,2.45,17.0,391.5,293.66,211.35
2016,2,15,9,30,866.0,61.0,2.4,17.0,435.0,356.08,267.45
2016,2,15,9,45,884.0,63.0,2.4,17.5,473.5,416.7,320.67
2016,2,15,10,0,902.0,65.0,2.4,18.0,512.0,477.67,372.44
2016,2,15,10,15,914.5,66.0,2.4,18.5,544.5,534.89,419.6
2016,2,15,10,30,927.0,67.0,2.4,19.0,577.0,591.25,464.42
2016,2,15,10,45,935.0,68.0,2.45,19.5,602.0,643.76,505.08
2016,2,15,11,0,943.0,69.0,2.5,20.0,627.0,694.44,543.16
2016,2,15,11,15,948.5,70.0,2.5,20.0,645.0,741.32,577.3
2016,2,15,11,30,954.0,71.0,2.5,20.0,663.0,785.69,607.97
2016,2,15,11,45,956.5,71.0,2.55,20.5,672.5,823.9,633.2
2016,2,15,12,0,959.0,71.0,2.6,21.0,682.0,858.96,656.09
2016,2,15,12,15,959.0,71.5,2.65,21.0,684.0,889.21,676.87
2016,2,15,12,30,959.0,72.0,2.7,21.0,686.0,915.89,695.27
2016,2,15,12,45,951.5,74.5,2.75,21.0,679.0,934.68,708.41
2016,2,15,13,0,944.0,77.0,2.8,21.0,672.0,949.49,719.04
2016,2,15,13,15,939.0,76.5,2.8,21.0,658.0,958.98,725.84
2016,2,15,13,30,934.0,76.0,2.8,21.0,644.0,964.51,730.16
2016,2,15,13,45,926.0,75.0,2.8,21.0,622.0,962.7,729.72
2016,2,15,14,0,918.0,74.0,2.8,21.0,600.0,956.98,726.86
2016,2,15,14,15,906.5,73.0,2.65,21.0,571.0,944.2,718.06
2016,2,15,14,30,895.0,72.0,2.5,21.0,542.0,927.78,706.93
2016,2,15,14,45,878.0,70.5,2.45,21.0,506.0,902.22,690.52
2016,2,15,15,0,861.0,69.0,2.4,21.0,470.0,873.55,671.97
2016,2,15,15,15,839.0,66.5,2.1,20.5,429.0,845.03,652.49
2016,2,15,15,30,817.0,64.0,1.8,20.0,388.0,805.08,624.55
2016,2,15,15,45,783.5,61.5,1.55,19.5,342.5,753.43,588.25
2016,2,15,16,0,750.0,59.0,1.3,19.0,297.0,700.62,550.2
2016,2,15,16,15,703.0,54.5,1.25,18.0,249.5,634.15,503.62
2016,2,15,16,30,656.0,50.0,1.2,17.0,202.0,568.33,455.17
2016,2,15,16,45,580.5,43.5,1.15,16.5,154.5,481.71,387.18
2016,2,15,17,0,505.0,37.0,1.1,16.0,107.0,406.87,323.15
2016,2,15,17,15,370.0,27.0,1.1,16.0,67.0,291.74,214.31
2016,2,15,17,30,235.0,17.0,1.1,16.0,27.0,170.49,0.0
2016,2,15,17,45,117.5,8.5,1.1,16.0,13.5,66.74,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,1.0,13.5,33.0,11.19,0.0
2016,2,16,7,30,408.0,28.0,1.1,14.0,66.0,22.77,12.88
2016,2,16,7,45,503.0,36.0,1.2,14.5,111.5,28.53,19.24
2016,2,16,8,0,598.0,44.0,1.3,15.0,157.0,37.32,27.39
2016,2,16,8,15,655.5,49.5,1.3,15.5,205.5,60.59,33.07
2016,2,16,8,30,713.0,55.0,1.3,16.0,254.0,114.94,62.29
2016,2,16,8,45,749.5,59.0,1.3,16.5,300.5,171.52,105.09
2016,2,16,9,0,786.0,63.0,1.3,17.0,347.0,232.05,156.42
2016,2,16,9,15,811.5,65.5,1.35,17.5,390.0,291.72,209.24
2016,2,16,9,30,837.0,68.0,1.4,18.0,433.0,353.34,263.35
2016,2,16,9,45,859.5,69.0,1.45,19.0,472.0,414.42,315.27
2016,2,16,10,0,882.0,70.0,1.5,20.0,511.0,475.27,365.2
2016,2,16,10,15,894.0,71.5,1.5,20.5,543.0,531.85,410.65
2016,2,16,10,30,906.0,73.0,1.5,21.0,575.0,587.57,453.77
2016,2,16,10,45,913.5,74.5,1.5,21.5,600.0,639.44,492.57
2016,2,16,11,0,921.0,76.0,1.5,22.0,625.0,689.51,528.77
2016,2,16,11,15,926.0,77.0,1.5,22.0,643.0,735.25,561.22
2016,2,16,11,30,931.0,78.0,1.5,22.0,661.0,778.51,590.13
2016,2,16,11,45,932.5,79.0,1.5,22.5,670.5,816.37,613.93
2016,2,16,12,0,934.0,80.0,1.5,23.0,680.0,851.13,635.42
2016,2,16,12,15,934.5,80.0,1.5,23.0,681.5,880.64,654.54
2016,2,16,12,30,935.0,80.0,1.5,23.0,683.0,906.69,671.41
2016,2,16,12,45,934.5,79.0,1.55,23.0,677.0,927.09,685.31
2016,2,16,13,0,934.0,78.0,1.6,23.0,671.0,943.76,696.97
2016,2,16,13,15,929.5,77.0,1.65,23.0,657.0,952.97,703.93
2016,2,16,13,30,925.0,76.0,1.7,23.0,643.0,958.24,708.58
2016,2,16,13,45,917.0,75.5,1.75,23.0,621.0,956.98,709.15
2016,2,16,14,0,909.0,75.0,1.8,23.0,599.0,951.85,707.41
2016,2,16,14,15,898.0,73.5,1.75,23.0,570.5,938.88,699.41
2016,2,16,14,30,887.0,72.0,1.7,23.0,542.0,922.28,689.2
2016,2,16,14,45,873.0,70.0,1.7,23.0,506.5,898.82,675.11
2016,2,16,15,0,859.0,68.0,1.7,23.0,471.0,872.16,658.86
2016,2,16,15,15,837.5,65.5,1.5,22.5,430.5,835.28,634.47
2016,2,16,15,30,816.0,63.0,1.3,22.0,390.0,804.47,613.95
2016,2,16,15,45,785.5,59.5,1.1,22.0,345.0,753.91,578.03
2016,2,16,16,0,755.0,56.0,0.9,22.0,300.0,702.08,540.59
2016,2,16,16,15,709.5,52.0,0.95,21.0,252.5,637.2,497.41
2016,2,16,16,30,664.0,48.0,1.0,20.0,205.0,572.94,452.08
2016,2,16,16,45,589.5,42.0,1.05,19.5,157.5,487.29,386.8
2016,2,16,17,0,515.0,36.0,1.1,19.0,110.0,405.69,319.64
2016,2,16,17,15,257.5,32.5,1.1,18.5,69.5,230.44,170.06
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,39.94,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.0,3.45,16.0,6.0,5.26,0.0
2016,2,17,7,30,0.0,12.0,3.6,16.0,12.0,10.54,2.97
2016,2,17,7,45,0.0,20.0,3.8,16.0,20.0,17.59,9.63
2016,2,17,8,0,0.0,28.0,4.0,16.0,28.0,24.65,16.11
2016,2,17,8,15,0.0,37.0,4.1,16.0,37.0,32.61,22.11
2016,2,17,8,30,0.0,46.0,4.2,16.0,46.0,40.58,28.98
2016,2,17,8,45,0.0,55.0,4.35,16.5,55.0,48.56,35.69
2016,2,17,9,0,0.0,64.0,4.5,17.0,64.0,56.55,42.32
2016,2,17,9,15,180.0,115.5,4.65,17.5,195.0,154.77,118.71
2016,2,17,9,30,360.0,167.0,4.8,18.0,326.0,275.23,214.32
2016,2,17,9,45,300.5,193.5,4.95,18.5,334.0,299.76,236.73
2016,2,17,10,0,241.0,220.0,5.1,19.0,342.0,317.74,252.6
2016,2,17,10,15,261.0,232.5,5.25,19.0,372.0,356.85,284.79
2016,2,17,10,30,281.0,245.0,5.4,19.0,402.0,397.73,318.05
2016,2,17,10,45,263.5,260.0,5.55,19.0,412.5,419.77,335.83
2016,2,17,11,0,246.0,275.0,5.7,19.0,423.0,431.1,345.01
2016,2,17,11,15,258.5,281.5,5.8,19.0,441.0,470.36,376.1
2016,2,17,11,30,271.0,288.0,5.9,19.0,459.0,501.25,400.53
2016,2,17,11,45,147.5,269.0,6.0,19.0,362.5,387.96,310.21
2016,2,17,12,0,24.0,250.0,6.1,19.0,266.0,251.39,199.1
2016,2,17,12,15,195.5,264.5,6.1,18.5,392.0,438.86,353.12
2016,2,17,12,30,367.0,279.0,6.1,18.0,518.0,626.2,502.23
2016,2,17,12,45,360.5,278.0,6.15,18.0,511.0,631.5,506.01
2016,2,17,13,0,354.0,277.0,6.2,18.0,504.0,635.02,509.11
2016,2,17,13,15,387.0,262.0,6.1,18.0,505.0,657.04,527.25
2016,2,17,13,30,420.0,247.0,6.0,18.0,506.0,694.19,556.43
2016,2,17,13,45,403.5,246.0,5.95,18.0,488.0,667.11,536.3
2016,2,17,14,0,387.0,245.0,5.9,18.0,470.0,654.7,527.18
2016,2,17,14,15,193.5,133.0,5.75,17.5,245.5,340.39,279.89
2016,2,17,14,30,0.0,21.0,5.6,17.0,21.0,18.52,9.9
2016,2,17,14,45,0.0,19.0,5.5,17.0,19.0,16.75,8.47
2016,2,17,15,0,0.0,17.0,5.4,17.0,17.0,14.98,7.01
2016,2,17,15,15,0.0,15.0,5.25,16.5,15.0,13.21,5.56
2016,2,17,15,30,0.0,13.0,5.1,16.0,13.0,11.44,4.1
2016,2,17,15,45,0.0,11.5,4.95,16.0,11.5,10.11,2.98
2016,2,17,16,0,0.0,10.0,4.8,16.0,10.0,8.79,1.86
2016,2,17,16,15,0.0,8.5,4.7,15.5,8.5,7.46,0.74
2016,2,17,16,30,0.0,7.0,4.6,15.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.0,4.6,15.0,5.0,4.38,0.0
2016,2,17,17,0,0.0,3.0,4.6,15.0,3.0,2.63,0.0
2016,2,17,17,15,0.0,1.5,4.75,15.0,1.5,1.31,0.0
2016,2,17,17,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,87.5,21.5,2.9,11.0,30.5,17.5,0.0
2016,2,18,7,30,175.0,43.0,3.0,11.0,61.0,33.49,22.55
2016,2,18,7,45,280.5,56.5,3.1,11.5,104.0,43.37,32.64
2016,2,18,8,0,386.0,70.0,3.2,12.0,147.0,53.01,41.74
2016,2,18,8,15,454.5,79.5,3.3,12.0,193.5,75.77,49.79
2016,2,18,8,30,523.0,89.0,3.4,12.0,240.0,125.24,79.79
2016,2,18,8,45,575.0,94.5,3.55,12.5,286.5,174.64,117.58
2016,2,18,9,0,627.0,100.0,3.7,13.0,333.0,230.28,164.77
2016,2,18,9,15,659.5,105.0,3.75,13.0,375.5,285.78,214.63
2016,2,18,9,30,692.0,110.0,3.8,13.0,418.0,344.41,267.27
2016,2,18,9,45,721.0,112.0,3.85,13.5,457.0,401.62,317.64
2016,2,18,10,0,750.0,114.0,3.9,14.0,496.0,460.79,368.38
2016,2,18,10,15,766.5,116.5,3.9,14.0,528.0,515.66,415.11
2016,2,18,10,30,783.0,119.0,3.9,14.0,560.0,570.5,460.59
2016,2,18,10,45,797.5,119.5,3.9,14.5,586.0,620.84,500.62
2016,2,18,11,0,812.0,120.0,3.9,15.0,612.0,670.77,539.24
2016,2,18,11,15,819.0,121.5,3.85,15.0,630.0,715.3,573.66
2016,2,18,11,30,826.0,123.0,3.8,15.0,648.0,757.82,605.53
2016,2,18,11,45,827.5,125.0,3.8,15.0,657.0,794.35,631.74
2016,2,18,12,0,829.0,127.0,3.8,15.0,666.0,828.07,655.84
2016,2,18,12,15,518.5,219.0,3.75,15.0,556.5,690.62,550.69
2016,2,18,12,30,208.0,311.0,3.7,15.0,447.0,509.18,406.64
2016,2,18,12,45,262.0,299.0,3.65,15.0,469.0,567.8,453.78
2016,2,18,13,0,316.0,287.0,3.6,15.0,491.0,612.32,488.96
2016,2,18,13,15,583.5,197.5,3.55,15.0,564.0,783.22,623.38
2016,2,18,13,30,851.0,108.0,3.5,15.0,637.0,941.19,736.84
2016,2,18,13,45,840.5,107.0,3.45,15.0,615.0,937.07,733.09
2016,2,18,14,0,830.0,106.0,3.4,15.0,593.0,929.22,728.23
2016,2,18,14,15,816.5,104.0,3.3,15.0,563.5,913.76,717.8
2016,2,18,14,30,803.0,102.0,3.2,15.0,534.0,894.84,705.06
2016,2,18,14,45,782.0,100.5,3.15,15.0,498.5,866.31,685.83
2016,2,18,15,0,761.0,99.0,3.1,15.0,463.0,840.93,668.87
2016,2,18,15,15,735.5,95.0,2.85,14.5,422.5,800.28,640.56
2016,2,18,15,30,710.0,91.0,2.6,14.0,382.0,757.62,610.44
2016,2,18,15,45,682.5,84.5,2.35,14.0,338.5,708.43,573.79
2016,2,18,16,0,655.0,78.0,2.1,14.0,295.0,658.11,535.54
2016,2,18,16,15,604.0,72.0,1.85,13.0,248.0,589.52,484.06
2016,2,18,16,30,553.0,66.0,1.6,12.0,201.0,522.19,431.59
2016,2,18,16,45,482.5,56.5,1.35,11.5,155.0,439.09,362.63
2016,2,18,17,0,412.0,47.0,1.1,11.0,109.0,360.24,294.17
2016,2,18,17,15,286.0,34.5,1.1,10.5,69.5,250.37,195.16
2016,2,18,17,30,160.0,22.0,1.1,10.0,30.0,139.03,17.37
2016,2,18,17,45,80.0,11.0,1.1,10.0,15.0,50.45,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,176.5,17.0,2.75,10.5,36.0,13.56,0.0
2016,2,19,7,30,353.0,34.0,3.0,11.0,72.0,27.71,17.91
2016,2,19,7,45,442.5,43.5,3.25,11.5,116.0,34.5,24.9
2016,2,19,8,0,532.0,53.0,3.5,12.0,160.0,41.13,31.2
2016,2,19,8,15,590.0,59.0,3.6,12.5,207.5,65.83,37.84
2016,2,19,8,30,648.0,65.0,3.7,13.0,255.0,117.41,67.49
2016,2,19,8,45,465.0,105.5,3.85,13.5,253.5,164.79,113.82
2016,2,19,9,0,282.0,146.0,4.0,14.0,252.0,189.77,143.9
2016,2,19,9,15,527.5,114.5,4.0,14.0,341.5,257.76,195.1
2016,2,19,9,30,773.0,83.0,4.0,14.0,431.0,350.06,269.7
2016,2,19,9,45,682.5,113.5,4.05,14.5,440.0,388.78,307.0
2016,2,19,10,0,592.0,144.0,4.1,15.0,449.0,417.9,334.18
2016,2,19,10,15,585.0,157.0,4.1,15.0,473.5,462.63,372.28
2016,2,19,10,30,578.0,170.0,4.1,15.0,498.0,501.63,404.82
2016,2,19,10,45,578.0,178.5,4.15,15.5,519.0,542.41,437.2
2016,2,19,11,0,578.0,187.0,4.2,16.0,540.0,581.77,467.7
2016,2,19,11,15,545.5,206.0,4.15,16.0,546.5,607.26,487.02
2016,2,19,11,30,513.0,225.0,4.1,16.0,553.0,628.65,502.81
2016,2,19,11,45,405.0,261.0,4.05,16.0,522.5,592.74,473.71
2016,2,19,12,0,297.0,297.0,4.0,16.0,492.0,560.59,446.89
2016,2,19,12,15,230.0,306.0,3.85,15.5,457.5,513.15,410.14
2016,2,19,12,30,163.0,315.0,3.7,15.0,423.0,474.49,379.4
2016,2,19,12,45,236.0,302.5,3.55,15.0,457.5,533.05,426.71
2016,2,19,13,0,309.0,290.0,3.4,15.0,492.0,609.7,486.26
2016,2,19,13,15,220.0,292.0,3.2,14.5,434.0,521.25,417.47
2016,2,19,13,30,131.0,294.0,3.0,14.0,376.0,446.46,358.35
2016,2,19,13,45,76.5,259.5,2.9,14.0,307.0,341.37,275.4
2016,2,19,14,0,22.0,225.0,2.8,14.0,238.0,236.22,190.18
2016,2,19,14,15,108.0,235.0,2.8,14.0,294.0,365.79,297.61
2016,2,19,14,30,194.0,245.0,2.8,14.0,350.0,461.64,375.47
2016,2,19,14,45,97.0,149.5,2.8,14.0,202.0,255.88,210.31
2016,2,19,15,0,0.0,54.0,2.8,14.0,54.0,47.7,34.9
2016,2,19,15,15,0.0,43.5,2.55,13.5,43.5,38.39,27.25
2016,2,19,15,30,0.0,33.0,2.3,13.0,33.0,29.09,19.41
2016,2,19,15,45,0.0,29.0,2.1,13.0,29.0,25.54,16.42
2016,2,19,16,0,0.0,25.0,1.9,13.0,25.0,22.0,13.39
2016,2,19,16,15,0.0,21.0,1.65,12.5,21.0,18.47,10.38
2016,2,19,16,30,0.0,17.0,1.4,12.0,17.0,14.94,7.31
2016,2,19,16,45,0.0,13.0,1.15,12.0,13.0,11.42,4.19
2016,2,19,17,0,0.0,9.0,0.9,12.0,9.0,7.9,1.06
2016,2,19,17,15,0.0,5.5,0.85,11.5,5.5,4.82,0.0
2016,2,19,17,30,0.0,2.0,0.8,11.0,2.0,1.75,0.0
2016,2,19,17,45,0.0,1.0,0.8,11.0,1.0,0.91,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,111.0,20.0,1.25,6.5,32.5,15.66,1.91
2016,2,20,7,30,222.0,40.0,1.3,7.0,65.0,31.06,21.38
2016,2,20,7,45,285.0,56.0,1.4,7.5,104.5,42.81,32.88
2016,2,20,8,0,348.0,72.0,1.5,8.0,144.0,54.17,43.59
2016,2,20,8,15,389.5,85.5,1.45,8.5,185.5,79.36,54.37
2016,2,20,8,30,431.0,99.0,1.4,9.0,227.0,123.33,82.62
2016,2,20,8,45,480.5,103.0,1.4,9.5,268.0,166.02,115.44
2016,2,20,9,0,530.0,107.0,1.4,10.0,309.0,216.56,158.14
2016,2,20,9,15,557.5,115.5,1.3,10.5,349.5,268.13,203.53
2016,2,20,9,30,585.0,124.0,1.2,11.0,390.0,322.47,250.76
2016,2,20,9,45,519.5,154.5,1.2,11.5,405.5,358.5,283.67
2016,2,20,10,0,454.0,185.0,1.2,12.0,421.0,389.6,310.64
2016,2,20,10,15,650.0,143.5,1.15,12.0,504.0,484.56,386.19
2016,2,20,10,30,846.0,102.0,1.1,12.0,587.0,592.14,469.65
2016,2,20,10,45,627.5,174.0,1.05,12.5,542.5,573.82,453.72
2016,2,20,11,0,409.0,246.0,1.0,13.0,498.0,519.82,410.86
2016,2,20,11,15,429.5,248.5,0.95,13.0,519.5,568.21,447.5
2016,2,20,11,30,450.0,251.0,0.9,13.0,541.0,608.46,476.66
2016,2,20,11,45,400.5,269.0,0.9,13.5,530.0,598.23,467.44
2016,2,20,12,0,351.0,287.0,0.9,14.0,519.0,594.42,462.99
2016,2,20,12,15,376.0,281.5,0.95,14.0,530.5,624.42,486.02
2016,2,20,12,30,401.0,276.0,1.0,14.0,542.0,654.12,508.4
2016,2,20,12,45,445.5,258.0,1.1,14.5,551.5,701.98,543.47
2016,2,20,13,0,490.0,240.0,1.2,15.0,561.0,735.53,568.33
2016,2,20,13,15,691.0,167.5,1.2,15.0,609.5,859.39,657.63
2016,2,20,13,30,892.0,95.0,1.2,15.0,658.0,958.41,723.22
2016,2,20,13,45,883.5,94.0,1.3,15.0,636.0,956.02,722.75
2016,2,20,14,0,875.0,93.0,1.4,15.0,614.0,959.52,727.72
2016,2,20,14,15,864.0,91.5,1.4,15.0,585.0,946.74,720.27
2016,2,20,14,30,853.0,90.0,1.4,15.0,556.0,930.32,710.69
2016,2,20,14,45,841.5,86.0,1.45,15.0,521.5,906.84,697.1
2016,2,20,15,0,830.0,82.0,1.5,15.0,487.0,880.04,681.18
2016,2,20,15,15,808.5,79.0,1.4,14.5,446.0,842.5,656.89
2016,2,20,15,30,787.0,76.0,1.3,14.0,405.0,802.52,630.59
2016,2,20,15,45,760.0,71.5,1.25,14.0,360.0,753.89,597.05
2016,2,20,16,0,733.0,67.0,1.2,14.0,315.0,703.77,561.62
2016,2,20,16,15,688.0,62.0,1.15,13.0,267.0,637.96,515.24
2016,2,20,16,30,643.0,57.0,1.1,12.0,219.0,578.8,471.75
2016,2,20,16,45,572.0,50.0,1.05,11.5,170.5,494.85,405.63
2016,2,20,17,0,501.0,43.0,1.0,11.0,122.0,415.13,338.2
2016,2,20,17,15,380.5,32.0,1.0,10.5,79.5,305.82,241.46
2016,2,20,17,30,260.0,21.0,1.0,10.0,37.0,197.35,78.63
2016,2,20,17,45,130.0,10.5,1.05,10.0,18.5,75.54,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,17.0,1.2,8.5,41.5,13.4,2.12
2016,2,21,7,30,424.0,34.0,1.4,9.0,83.0,27.49,18.27
2016,2,21,7,45,515.5,42.5,1.6,10.0,131.0,33.49,24.3
2016,2,21,8,0,607.0,51.0,1.8,11.0,179.0,39.37,29.85
2016,2,21,8,15,662.5,56.5,1.85,11.5,229.0,71.9,40.52
2016,2,21,8,30,718.0,62.0,1.9,12.0,279.0,127.22,72.69
2016,2,21,8,45,758.5,65.5,2.0,12.5,327.5,184.95,117.93
2016,2,21,9,0,799.0,69.0,2.1,13.0,376.0,247.15,171.9
2016,2,21,9,15,824.5,72.0,2.1,13.0,420.5,308.68,227.77
2016,2,21,9,30,850.0,75.0,2.1,13.0,465.0,372.16,284.97
2016,2,21,9,45,870.0,76.5,2.1,13.5,504.5,433.57,338.81
2016,2,21,10,0,890.0,78.0,2.1,14.0,544.0,495.45,391.25
2016,2,21,10,15,902.5,79.5,2.1,14.0,577.0,553.2,439.53
2016,2,21,10,30,915.0,81.0,2.1,14.0,610.0,610.11,485.63
2016,2,21,10,45,924.5,82.5,2.1,14.5,636.0,664.05,527.13
2016,2,21,11,0,934.0,84.0,2.1,15.0,662.0,716.32,566.08
2016,2,21,11,15,940.0,84.5,2.1,15.0,680.5,763.13,600.03
2016,2,21,11,30,946.0,85.0,2.1,15.0,699.0,807.46,630.68
2016,2,21,11,45,949.0,85.5,2.15,15.5,709.0,846.72,656.75
2016,2,21,12,0,952.0,86.0,2.2,16.0,719.0,882.89,680.48
2016,2,21,12,15,952.5,86.0,2.2,16.0,721.0,913.1,700.83
2016,2,21,12,30,953.0,86.0,2.2,16.0,723.0,939.75,718.78
2016,2,21,12,45,951.0,85.5,2.25,16.5,717.0,959.9,731.55
2016,2,21,13,0,949.0,85.0,2.3,17.0,711.0,976.18,741.85
2016,2,21,13,15,944.5,84.5,2.35,17.0,696.5,986.21,749.5
2016,2,21,13,30,940.0,84.0,2.4,17.0,682.0,992.25,754.69
2016,2,21,13,45,929.5,84.5,2.5,17.0,658.5,989.86,754.92
2016,2,21,14,0,919.0,85.0,2.6,17.0,635.0,983.53,752.68
2016,2,21,14,15,907.5,83.5,2.6,16.5,605.5,969.96,746.07
2016,2,21,14,30,896.0,82.0,2.6,16.0,576.0,952.69,737.05
2016,2,21,14,45,877.0,81.0,2.6,16.0,539.0,935.0,726.43
2016,2,21,15,0,858.0,80.0,2.6,16.0,502.0,904.6,706.9
2016,2,21,15,15,530.5,128.5,2.4,15.5,382.5,654.15,526.41
2016,2,21,15,30,203.0,177.0,2.2,15.0,263.0,386.75,316.59
2016,2,21,15,45,193.0,159.0,2.0,15.0,233.5,354.04,292.06
2016,2,21,16,0,183.0,141.0,1.8,15.0,204.0,321.16,265.74
2016,2,21,16,15,172.0,121.0,1.65,14.0,173.0,284.57,236.83
2016,2,21,16,30,161.0,101.0,1.5,13.0,142.0,247.98,206.96
2016,2,21,16,45,141.0,81.0,1.4,12.5,111.0,205.18,170.39
2016,2,21,17,0,121.0,61.0,1.3,12.0,80.0,175.24,143.26
2016,2,21,17,15,77.5,42.0,1.3,11.5,52.5,109.24,84.78
2016,2,21,17,30,34.0,23.0,1.3,11.0,25.0,53.01,21.86
2016,2,21,17,45,17.0,11.5,1.3,10.5,12.5,19.11,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
