Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,12.73,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,19.18,6.87
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,26.52,17.46
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,34.62,25.25
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,40.21,30.5
2016,2,22,8,15,686.5,53.0,2.1,12.5,235.0,70.8,38.26
2016,2,22,8,30,739.0,58.0,2.2,13.0,285.0,127.03,71.21
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.5,185.62,117.53
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,247.91,171.91
2016,2,22,9,15,832.5,69.0,2.6,14.5,424.5,309.73,227.78
2016,2,22,9,30,857.0,72.0,2.7,15.0,469.0,373.37,284.74
2016,2,22,9,45,874.0,74.0,2.85,15.5,508.0,435.08,339.08
2016,2,22,10,0,891.0,76.0,3.0,16.0,547.0,495.79,391.05
2016,2,22,10,15,903.5,78.0,3.0,16.0,580.0,554.11,439.99
2016,2,22,10,30,916.0,80.0,3.0,16.0,613.0,611.6,486.8
2016,2,22,10,45,923.5,81.5,3.05,16.5,638.5,664.38,527.94
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,715.3,566.49
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,762.53,601.31
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,807.29,633.04
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,845.83,658.88
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,881.19,682.33
2016,2,22,12,15,946.5,87.0,3.35,18.0,723.0,911.24,703.29
2016,2,22,12,30,947.0,87.0,3.4,18.0,725.0,937.74,721.86
2016,2,22,12,45,940.5,89.0,3.45,18.0,718.0,956.61,735.24
2016,2,22,13,0,934.0,91.0,3.5,18.0,711.0,971.52,746.09
2016,2,22,13,15,779.0,137.5,3.5,18.0,647.0,910.23,703.77
2016,2,22,13,30,624.0,184.0,3.5,18.0,583.0,826.79,645.72
2016,2,22,13,45,769.5,135.5,3.5,18.0,611.0,916.23,710.62
2016,2,22,14,0,915.0,87.0,3.5,18.0,639.0,984.1,758.24
2016,2,22,14,15,905.0,85.5,3.4,18.0,610.0,971.93,749.69
2016,2,22,14,30,895.0,84.0,3.3,18.0,581.0,956.05,739.39
2016,2,22,14,45,881.5,81.5,3.2,18.0,545.0,941.53,730.17
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,914.07,711.91
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,877.62,687.15
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,838.52,660.2
2016,2,22,15,45,798.0,70.5,2.2,16.5,379.5,787.35,624.02
2016,2,22,16,0,768.0,67.0,1.9,16.0,333.0,734.72,585.99
2016,2,22,16,15,725.0,62.5,1.75,15.0,284.0,669.66,539.72
2016,2,22,16,30,682.0,58.0,1.6,14.0,235.0,604.81,491.62
2016,2,22,16,45,612.0,51.5,1.45,13.5,185.0,526.25,429.61
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,445.68,361.8
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,334.73,265.46
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,227.59,125.44
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,87.85,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,14.55,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.5,55.0,21.82,9.78
2016,2,23,7,30,456.0,37.0,0.6,11.0,94.0,29.95,20.5
2016,2,23,7,45,543.5,45.0,0.6,11.5,143.5,35.42,26.0
2016,2,23,8,0,631.0,53.0,0.6,12.0,193.0,40.81,31.12
2016,2,23,8,15,685.0,59.0,0.65,12.0,244.0,77.28,43.34
2016,2,23,8,30,739.0,65.0,0.7,12.0,295.0,134.62,77.52
2016,2,23,8,45,778.0,68.5,0.75,12.5,344.5,193.7,123.81
2016,2,23,9,0,817.0,72.0,0.8,13.0,394.0,257.05,178.26
2016,2,23,9,15,842.0,75.0,0.9,13.5,439.0,319.76,234.02
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,384.34,290.71
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.5,446.97,344.55
2016,2,23,10,0,907.0,81.0,1.2,15.0,565.0,510.01,397.0
2016,2,23,10,15,919.0,82.5,1.2,15.5,598.0,568.59,443.75
2016,2,23,10,30,931.0,84.0,1.2,16.0,631.0,626.23,488.01
2016,2,23,10,45,940.5,85.0,1.3,17.0,657.5,680.59,528.23
2016,2,23,11,0,950.0,86.0,1.4,18.0,684.0,733.21,565.9
2016,2,23,11,15,955.0,87.0,1.35,18.0,702.0,780.62,598.24
2016,2,23,11,30,960.0,88.0,1.3,18.0,720.0,825.43,627.37
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.5,864.26,651.5
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,899.8,673.24
2016,2,23,12,15,961.5,90.0,1.2,19.0,740.5,929.52,690.73
2016,2,23,12,30,961.0,90.0,1.1,19.0,742.0,955.57,705.65
2016,2,23,12,45,956.5,90.5,1.05,19.5,734.5,974.83,715.63
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,990.11,723.14
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,999.29,727.23
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,1004.42,728.86
2016,2,23,13,45,930.5,89.5,0.75,20.5,672.5,1000.79,724.85
2016,2,23,14,0,920.0,89.0,0.7,21.0,649.0,993.18,718.64
2016,2,23,14,15,909.0,87.5,0.65,21.0,619.0,980.01,710.51
2016,2,23,14,30,898.0,86.0,0.6,21.0,589.0,963.13,700.24
2016,2,23,14,45,881.5,84.0,0.55,21.0,551.5,946.43,690.23
2016,2,23,15,0,865.0,82.0,0.5,21.0,514.0,916.79,671.99
2016,2,23,15,15,843.0,79.5,0.5,20.5,471.5,878.51,650.49
2016,2,23,15,30,821.0,77.0,0.5,20.0,429.0,837.67,626.93
2016,2,23,15,45,788.5,73.5,0.55,19.5,382.0,784.42,595.19
2016,2,23,16,0,756.0,70.0,0.6,19.0,335.0,729.87,561.37
2016,2,23,16,15,710.5,65.0,0.7,18.0,285.0,662.46,518.33
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,601.75,477.47
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,512.07,410.85
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,427.03,342.48
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,318.54,250.33
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,215.36,127.91
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,81.55,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,13.64,0.0
2016,2,24,7,15,190.0,27.5,0.9,10.5,52.0,21.55,10.48
2016,2,24,7,30,380.0,40.0,1.0,11.0,89.0,32.32,22.65
2016,2,24,7,45,468.5,48.5,1.1,12.0,136.0,38.05,28.29
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,43.68,33.54
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,75.25,42.72
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,128.93,75.23
2016,2,24,8,45,706.5,73.5,0.95,14.5,328.0,184.41,118.57
2016,2,24,9,0,748.0,77.0,0.9,15.0,376.0,247.04,171.76
2016,2,24,9,15,773.5,80.5,0.9,15.5,419.0,306.29,223.82
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,367.6,276.83
2016,2,24,9,45,820.0,86.0,0.9,17.0,501.0,427.35,326.62
2016,2,24,10,0,841.0,88.0,0.9,18.0,540.0,487.95,375.08
2016,2,24,10,15,854.0,89.5,0.85,18.5,572.5,544.38,418.91
2016,2,24,10,30,867.0,91.0,0.8,19.0,605.0,600.17,460.45
2016,2,24,10,45,876.0,92.5,0.8,19.5,630.0,649.9,496.64
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,699.86,531.75
2016,2,24,11,15,890.5,95.0,0.7,20.0,673.0,744.96,561.34
2016,2,24,11,30,896.0,96.0,0.6,20.0,691.0,787.68,587.45
2016,2,24,11,45,897.5,97.5,0.55,20.5,700.5,825.2,609.29
2016,2,24,12,0,899.0,99.0,0.5,21.0,710.0,859.7,628.84
2016,2,24,12,15,899.0,99.0,0.5,21.0,711.5,888.11,646.46
2016,2,24,12,30,899.0,99.0,0.5,21.0,713.0,913.11,661.97
2016,2,24,12,45,897.5,98.5,0.5,21.0,706.5,932.68,674.14
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,948.6,684.17
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,956.95,691.82
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,961.47,697.32
2016,2,24,13,45,879.0,94.5,0.8,21.0,649.0,959.69,699.0
2016,2,24,14,0,872.0,93.0,0.9,21.0,627.0,954.14,698.43
2016,2,24,14,15,860.5,91.5,0.95,20.5,597.5,950.42,699.53
2016,2,24,14,30,849.0,90.0,1.0,20.0,568.0,933.32,692.01
2016,2,24,14,45,833.0,87.5,1.05,20.0,532.5,907.31,677.46
2016,2,24,15,0,817.0,85.0,1.1,20.0,497.0,878.15,660.77
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.5,840.07,637.52
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,799.59,612.34
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.5,747.09,577.78
2016,2,24,16,0,707.0,72.0,1.0,19.0,323.0,698.68,545.24
2016,2,24,16,15,662.5,66.5,1.0,18.0,275.0,633.38,501.12
2016,2,24,16,30,618.0,61.0,1.0,17.0,227.0,568.94,455.51
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.5,486.68,393.5
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,408.51,329.99
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.5,306.37,242.82
2016,2,24,17,30,263.0,25.0,1.0,14.0,45.0,210.61,134.05
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.5,78.62,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,14.0,0.4,13.0,17.0,12.73,0.0
2016,2,25,7,15,221.5,28.5,0.35,13.0,53.5,22.34,11.65
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,34.8,24.75
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,42.57,32.21
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,50.07,39.16
2016,2,25,8,15,553.5,73.0,0.25,14.5,228.0,81.67,49.0
2016,2,25,8,30,608.0,81.0,0.3,15.0,276.0,133.25,80.61
2016,2,25,8,45,641.0,88.0,0.35,15.5,321.0,186.98,122.51
2016,2,25,9,0,674.0,95.0,0.4,16.0,366.0,244.45,170.91
2016,2,25,9,15,701.0,99.0,0.5,16.5,409.0,300.9,219.73
2016,2,25,9,30,728.0,103.0,0.6,17.0,452.0,359.71,269.95
2016,2,25,9,45,749.0,106.0,0.7,18.0,489.5,417.13,317.49
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,475.58,364.2
2016,2,25,10,15,784.5,111.5,0.8,19.0,559.0,531.23,408.04
2016,2,25,10,30,799.0,114.0,0.8,19.0,591.0,585.7,449.64
2016,2,25,10,45,813.5,113.5,0.85,19.5,616.5,636.59,487.12
2016,2,25,11,0,828.0,113.0,0.9,20.0,642.0,686.53,522.88
2016,2,25,11,15,834.5,114.5,0.85,20.0,659.5,731.53,554.02
2016,2,25,11,30,841.0,116.0,0.8,20.0,677.0,774.42,581.64
2016,2,25,11,45,846.0,115.5,0.8,20.5,687.5,811.64,604.51
2016,2,25,12,0,851.0,115.0,0.8,21.0,698.0,846.16,625.4
2016,2,25,12,15,852.0,115.0,0.75,21.0,699.5,874.9,642.7
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,900.4,657.85
2016,2,25,12,45,863.5,109.0,0.65,21.5,698.0,924.32,670.67
2016,2,25,13,0,874.0,103.0,0.6,22.0,695.0,935.87,675.62
2016,2,25,13,15,869.5,102.0,0.55,22.0,681.0,944.42,680.22
2016,2,25,13,30,865.0,101.0,0.5,22.0,667.0,958.89,688.69
2016,2,25,13,45,856.5,100.5,0.45,22.5,645.0,956.99,685.63
2016,2,25,14,0,848.0,100.0,0.4,23.0,623.0,951.32,680.65
2016,2,25,14,15,836.5,98.0,0.3,22.5,594.0,937.27,672.21
2016,2,25,14,30,825.0,96.0,0.2,22.0,565.0,919.68,661.93
2016,2,25,14,45,805.0,95.0,0.15,22.0,529.0,891.99,645.19
2016,2,25,15,0,785.0,94.0,0.1,22.0,493.0,861.31,626.76
2016,2,25,15,15,763.0,90.5,0.15,21.5,452.5,823.1,605.91
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,787.9,586.7
2016,2,25,15,45,706.0,83.5,0.3,21.0,366.5,734.76,554.47
2016,2,25,16,0,671.0,80.0,0.4,21.0,321.0,680.85,520.72
2016,2,25,16,15,626.5,74.0,0.5,20.0,273.5,615.92,479.36
2016,2,25,16,30,582.0,68.0,0.6,19.0,226.0,551.85,436.09
2016,2,25,16,45,520.5,59.0,0.75,18.5,179.0,473.5,378.21
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,398.69,318.62
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,298.78,234.69
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,206.57,136.19
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,76.06,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.8,12.5,5.5,5.0,0.0
2016,2,26,7,0,0.0,11.0,0.8,13.0,11.0,10.01,0.0
2016,2,26,7,15,21.0,30.5,0.95,13.5,33.0,25.94,14.97
2016,2,26,7,30,42.0,50.0,1.1,14.0,55.0,41.46,30.44
2016,2,26,7,45,58.5,71.0,1.3,14.5,82.5,57.69,45.32
2016,2,26,8,0,75.0,92.0,1.5,15.0,110.0,71.45,57.79
2016,2,26,8,15,86.5,113.5,1.5,15.0,138.5,93.63,71.56
2016,2,26,8,30,98.0,135.0,1.5,15.0,167.0,120.67,92.35
2016,2,26,8,45,108.0,154.0,1.5,15.5,194.5,147.48,113.78
2016,2,26,9,0,118.0,173.0,1.5,16.0,222.0,175.77,136.82
2016,2,26,9,15,250.0,178.0,1.6,16.5,294.5,231.62,178.95
2016,2,26,9,30,382.0,183.0,1.7,17.0,367.0,302.54,234.48
2016,2,26,9,45,450.0,182.0,1.8,17.5,416.0,359.79,280.66
2016,2,26,10,0,518.0,181.0,1.9,18.0,465.0,421.27,329.82
2016,2,26,10,15,570.5,174.0,1.95,18.0,503.5,475.13,373.19
2016,2,26,10,30,623.0,167.0,2.0,18.0,542.0,536.8,421.71
2016,2,26,10,45,550.0,203.0,2.05,18.5,544.5,556.43,435.88
2016,2,26,11,0,477.0,239.0,2.1,19.0,547.0,572.06,446.32
2016,2,26,11,15,402.0,269.0,2.1,19.0,533.5,563.77,439.44
2016,2,26,11,30,327.0,299.0,2.1,19.0,520.0,557.74,433.71
2016,2,26,11,45,364.5,294.0,2.15,19.0,543.0,599.3,465.43
2016,2,26,12,0,402.0,289.0,2.2,19.0,566.0,641.91,497.34
2016,2,26,12,15,440.0,275.5,2.25,19.0,579.5,689.81,532.73
2016,2,26,12,30,478.0,262.0,2.3,19.0,593.0,725.82,559.64
2016,2,26,12,45,523.5,242.0,2.4,19.0,601.5,760.94,586.56
2016,2,26,13,0,569.0,222.0,2.5,19.0,610.0,794.72,612.53
2016,2,26,13,15,701.5,170.5,2.55,19.0,638.5,881.32,674.99
2016,2,26,13,30,834.0,119.0,2.6,19.0,667.0,952.32,723.93
2016,2,26,13,45,613.0,186.5,2.7,19.0,582.0,830.22,640.41
2016,2,26,14,0,392.0,254.0,2.8,19.0,497.0,674.37,526.48
2016,2,26,14,15,416.0,234.5,2.8,18.5,482.0,694.06,544.37
2016,2,26,14,30,440.0,215.0,2.8,18.0,467.0,694.26,547.36
2016,2,26,14,45,605.5,156.5,2.85,18.0,480.0,785.18,618.18
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,854.6,668.96
2016,2,26,15,15,746.5,94.5,2.85,17.5,451.5,819.72,645.9
2016,2,26,15,30,722.0,91.0,2.8,17.0,410.0,777.61,618.11
2016,2,26,15,45,697.5,84.5,2.8,17.0,366.0,729.86,584.76
2016,2,26,16,0,673.0,78.0,2.8,17.0,322.0,680.77,549.64
2016,2,26,16,15,628.0,72.5,2.55,16.5,274.5,615.95,501.32
2016,2,26,16,30,583.0,67.0,2.3,16.0,227.0,552.05,452.18
2016,2,26,16,45,522.0,58.5,2.1,15.5,180.0,474.53,390.16
2016,2,26,17,0,461.0,50.0,1.9,15.0,133.0,400.53,327.56
2016,2,26,17,15,353.5,39.0,1.65,14.5,90.5,299.36,240.13
2016,2,26,17,30,246.0,28.0,1.4,14.0,48.0,207.83,144.31
2016,2,26,17,45,123.0,14.0,1.2,13.5,24.0,75.86,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,10.91,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,19.87,0.0
2016,2,27,7,15,217.0,32.5,1.0,11.5,63.5,25.39,15.13
2016,2,27,7,30,434.0,41.0,1.1,12.0,103.0,32.75,23.18
2016,2,27,7,45,518.5,48.5,1.25,12.5,151.5,37.64,27.99
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,42.48,32.53
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,78.65,42.87
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,136.89,79.91
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,193.53,125.04
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,254.35,177.66
2016,2,27,9,15,480.5,143.0,1.5,15.0,348.5,273.48,207.24
2016,2,27,9,30,182.0,214.0,1.5,15.0,303.0,255.4,201.58
2016,2,27,9,45,521.0,148.5,1.55,15.5,430.5,360.5,282.76
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,497.45,389.28
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,553.86,433.94
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,609.58,477.01
2016,2,27,10,45,891.5,88.5,1.6,17.5,648.0,661.47,515.76
2016,2,27,11,0,898.0,91.0,1.6,18.0,673.0,711.5,551.92
2016,2,27,11,15,903.0,92.0,1.6,18.0,690.5,756.81,583.61
2016,2,27,11,30,908.0,93.0,1.6,18.0,708.0,799.64,612.49
2016,2,27,11,45,907.5,94.5,1.6,18.0,717.0,835.96,636.63
2016,2,27,12,0,907.0,96.0,1.6,18.0,726.0,869.06,658.53
2016,2,27,12,15,907.5,96.5,1.65,18.0,727.5,898.61,678.59
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,924.74,696.43
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,940.72,707.6
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,952.75,716.41
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,961.89,722.85
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,967.25,726.96
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,967.8,728.74
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,964.54,728.19
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,961.08,727.07
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,944.08,717.0
2016,2,27,14,45,841.5,88.0,1.9,18.0,549.0,920.43,702.63
2016,2,27,15,0,829.0,85.0,1.9,18.0,514.0,893.51,686.04
2016,2,27,15,15,731.0,96.0,1.7,17.5,452.0,808.83,628.16
2016,2,27,15,30,633.0,107.0,1.5,17.0,390.0,720.56,566.93
2016,2,27,15,45,683.5,89.0,1.35,16.5,365.0,724.75,571.86
2016,2,27,16,0,734.0,71.0,1.2,16.0,340.0,717.64,567.34
2016,2,27,16,15,692.5,66.0,1.1,15.5,291.0,653.69,521.5
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,595.74,479.02
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,518.8,420.39
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,445.05,360.28
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,342.51,273.86
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,250.18,178.94
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,94.79,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,10.0,8.0,7.28,0.0
2016,2,28,7,0,0.0,16.0,1.3,11.0,16.0,14.08,0.0
2016,2,28,7,15,38.5,35.5,1.5,11.5,41.5,29.17,18.62
2016,2,28,7,30,77.0,55.0,1.7,12.0,67.0,44.24,33.31
2016,2,28,7,45,98.5,76.5,1.95,12.5,97.5,60.23,48.06
2016,2,28,8,0,120.0,98.0,2.2,13.0,128.0,75.8,62.18
2016,2,28,8,15,132.5,119.5,2.2,13.0,159.0,100.87,76.78
2016,2,28,8,30,145.0,141.0,2.2,13.0,190.0,131.15,99.83
2016,2,28,8,45,159.0,159.0,2.25,13.5,220.0,161.05,123.88
2016,2,28,9,0,173.0,177.0,2.3,14.0,250.0,192.82,150.19
2016,2,28,9,15,193.5,195.5,2.3,14.0,285.0,228.82,180.24
2016,2,28,9,30,214.0,214.0,2.3,14.0,320.0,267.39,212.37
2016,2,28,9,45,140.0,228.0,2.3,14.5,299.5,264.53,211.46
2016,2,28,10,0,66.0,242.0,2.3,15.0,279.0,249.25,199.38
2016,2,28,10,15,56.5,250.0,2.3,15.5,283.0,257.58,205.64
2016,2,28,10,30,47.0,258.0,2.3,16.0,287.0,264.78,210.72
2016,2,28,10,45,91.0,283.5,2.35,16.5,342.5,321.72,255.64
2016,2,28,11,0,135.0,309.0,2.4,17.0,398.0,391.71,309.78
2016,2,28,11,15,367.0,260.0,2.45,17.0,509.0,530.72,420.1
2016,2,28,11,30,599.0,211.0,2.5,17.0,620.0,693.57,544.12
2016,2,28,11,45,459.5,263.5,2.6,17.0,579.5,657.07,514.13
2016,2,28,12,0,320.0,316.0,2.7,17.0,539.0,602.94,471.93
2016,2,28,12,15,286.0,323.5,2.7,17.0,523.5,595.78,466.35
2016,2,28,12,30,252.0,331.0,2.7,17.0,508.0,585.78,458.3
2016,2,28,12,45,287.5,320.5,2.75,17.5,521.0,617.03,482.05
2016,2,28,13,0,323.0,310.0,2.8,18.0,534.0,648.09,505.27
2016,2,28,13,15,289.5,310.0,2.75,17.5,507.5,625.2,488.68
2016,2,28,13,30,256.0,310.0,2.7,17.0,481.0,600.27,470.81
2016,2,28,13,45,377.0,267.0,2.65,17.0,509.5,672.07,528.11
2016,2,28,14,0,498.0,224.0,2.6,17.0,538.0,760.99,595.67
2016,2,28,14,15,492.0,215.5,2.55,17.0,513.5,746.77,585.45
2016,2,28,14,30,486.0,207.0,2.5,17.0,489.0,730.17,574.41
2016,2,28,14,45,437.5,203.5,2.45,17.0,446.0,677.14,535.83
2016,2,28,15,0,389.0,200.0,2.4,17.0,403.0,605.45,483.5
2016,2,28,15,15,328.0,192.5,2.15,16.5,354.0,536.55,431.76
2016,2,28,15,30,267.0,185.0,1.9,16.0,305.0,469.16,380.07
2016,2,28,15,45,148.5,163.5,1.7,16.0,229.0,320.0,261.33
2016,2,28,16,0,30.0,142.0,1.5,16.0,153.0,179.25,144.93
2016,2,28,16,15,23.0,123.0,1.35,15.5,131.0,141.11,114.07
2016,2,28,16,30,16.0,104.0,1.2,15.0,109.0,116.56,93.61
2016,2,28,16,45,8.0,84.5,1.1,14.5,87.0,91.03,71.87
2016,2,28,17,0,0.0,65.0,1.0,14.0,65.0,65.86,50.1
2016,2,28,17,15,0.0,44.5,1.0,13.5,44.5,44.28,31.31
2016,2,28,17,30,0.0,24.0,1.0,13.0,24.0,21.32,10.66
2016,2,28,17,45,0.0,12.0,1.0,13.0,12.0,10.56,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,9.1,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,16.33,0.0
2016,2,29,7,15,318.0,32.0,1.15,11.5,71.0,25.75,16.29
2016,2,29,7,30,446.0,44.0,1.3,12.0,112.0,34.86,25.23
2016,2,29,7,45,534.0,50.0,1.45,12.5,161.5,38.43,28.79
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,42.05,32.19
2016,2,29,8,15,326.5,93.0,1.6,13.5,176.0,88.86,60.21
2016,2,29,8,30,31.0,130.0,1.6,14.0,141.0,111.75,88.12
2016,2,29,8,45,43.5,151.5,1.65,14.5,169.0,135.6,107.13
2016,2,29,9,0,56.0,173.0,1.7,15.0,197.0,161.47,127.84
2016,2,29,9,15,101.5,197.0,1.75,15.5,245.5,201.54,159.25
2016,2,29,9,30,147.0,221.0,1.8,16.0,294.0,249.37,197.09
2016,2,29,9,45,504.5,153.5,1.85,17.0,432.5,361.12,282.55
2016,2,29,10,0,862.0,86.0,1.9,18.0,571.0,507.05,394.86
2016,2,29,10,15,873.5,88.0,1.85,18.0,603.0,563.67,439.94
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,619.52,483.47
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.5,670.23,521.18
2016,2,29,11,0,894.0,95.0,1.8,19.0,684.0,718.88,556.22
2016,2,29,11,15,899.5,96.0,1.75,19.0,701.5,764.46,587.45
2016,2,29,11,30,905.0,97.0,1.7,19.0,719.0,807.61,616.0
2016,2,29,11,45,913.0,95.0,1.7,19.5,730.0,846.95,640.91
2016,2,29,12,0,921.0,93.0,1.7,20.0,741.0,883.54,663.72
2016,2,29,12,15,922.0,92.5,1.75,20.0,742.5,912.73,683.31
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,938.43,700.7
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,960.11,714.17
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,978.09,725.33
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,987.98,732.1
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,993.93,736.55
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,992.08,736.1
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,986.31,733.35
2016,2,29,14,15,723.5,136.5,1.8,21.0,582.0,888.11,668.02
2016,2,29,14,30,542.0,188.0,1.7,21.0,505.0,762.94,582.95
2016,2,29,14,45,690.0,136.0,1.6,21.0,514.5,845.82,642.16
2016,2,29,15,0,838.0,84.0,1.5,21.0,524.0,904.62,681.24
2016,2,29,15,15,817.5,81.0,1.35,20.5,482.0,866.93,656.09
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,826.74,630.08
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,771.2,591.89
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,714.73,552.5
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,655.77,513.1
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,592.51,468.78
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,508.77,406.84
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,429.09,343.53
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,328.9,260.91
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,238.23,176.97
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,114.26,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.5,9.1,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,35.0,16.24,2.09
2016,3,1,7,15,371.0,31.0,1.35,13.5,78.0,24.78,15.48
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,33.06,23.48
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,37.58,27.81
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,42.02,31.9
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,90.16,48.7
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,147.76,86.09
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,206.78,133.98
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,269.42,188.59
2016,3,1,9,15,735.0,95.5,2.45,17.0,434.5,316.93,235.3
2016,3,1,9,30,657.0,119.0,2.5,17.0,449.0,357.02,274.13
2016,3,1,9,45,618.0,143.0,2.65,17.5,472.5,404.47,315.57
2016,3,1,10,0,579.0,167.0,2.8,18.0,496.0,446.59,350.99
2016,3,1,10,15,749.0,124.0,2.8,18.0,574.0,533.9,420.8
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,632.73,498.3
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.5,685.72,538.36
2016,3,1,11,0,935.0,83.0,2.9,19.0,703.0,736.84,576.11
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.5,783.12,608.3
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,826.79,638.36
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,865.88,664.99
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,901.85,689.34
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,932.46,709.55
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,959.47,727.29
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,979.79,740.98
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,996.21,752.2
2016,3,1,13,15,946.0,83.5,2.8,19.0,734.5,1006.29,759.34
2016,3,1,13,30,942.0,83.0,2.8,19.0,720.0,1012.33,763.98
2016,3,1,13,45,936.5,82.0,2.8,19.0,697.5,1012.29,764.76
2016,3,1,14,0,931.0,81.0,2.8,19.0,675.0,1008.24,763.08
2016,3,1,14,15,921.0,79.5,2.8,18.5,645.0,995.27,757.02
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,978.5,748.54
2016,3,1,14,45,897.0,76.5,2.8,18.0,578.5,954.3,733.63
2016,3,1,15,0,883.0,75.0,2.8,18.0,542.0,926.77,716.45
2016,3,1,15,15,863.5,72.5,2.65,17.5,499.5,889.83,692.71
2016,3,1,15,30,844.0,70.0,2.5,17.0,457.0,859.1,673.17
2016,3,1,15,45,818.0,67.0,2.45,17.0,410.0,810.65,640.11
2016,3,1,16,0,792.0,64.0,2.4,17.0,363.0,760.54,605.29
2016,3,1,16,15,752.5,60.0,2.1,16.0,313.0,697.14,560.16
2016,3,1,16,30,713.0,56.0,1.8,15.0,263.0,633.87,513.54
2016,3,1,16,45,652.5,50.5,1.5,14.5,212.0,554.33,451.54
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,477.69,388.87
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,382.58,308.5
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,291.25,222.36
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,138.66,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,11.0,0.8,12.5,12.5,10.01,0.0
2016,3,2,7,0,42.0,22.0,0.9,13.0,25.0,18.64,5.26
2016,3,2,7,15,90.5,40.5,1.05,13.5,53.5,32.24,22.01
2016,3,2,7,30,139.0,59.0,1.2,14.0,82.0,46.12,35.01
2016,3,2,7,45,159.5,80.0,1.4,14.5,114.5,61.22,48.75
2016,3,2,8,0,180.0,101.0,1.6,15.0,147.0,75.77,61.76
2016,3,2,8,15,196.0,120.0,1.6,15.5,180.5,104.7,76.73
2016,3,2,8,30,212.0,139.0,1.6,16.0,214.0,138.26,101.39
2016,3,2,8,45,440.0,116.5,1.6,16.5,298.5,180.45,126.43
2016,3,2,9,0,668.0,94.0,1.6,17.0,383.0,251.61,178.88
2016,3,2,9,15,750.0,87.0,1.6,17.5,443.0,317.89,234.5
2016,3,2,9,30,832.0,80.0,1.6,18.0,503.0,389.77,294.46
2016,3,2,9,45,847.5,82.5,1.6,18.5,541.0,450.01,345.21
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,510.39,394.26
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.5,567.0,439.84
2016,3,2,10,30,887.0,88.0,1.7,19.0,644.0,622.75,483.42
2016,3,2,10,45,895.0,89.5,1.8,19.5,669.0,674.78,522.47
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,725.05,559.2
2016,3,2,11,15,739.5,158.5,1.95,20.0,660.5,721.59,554.65
2016,3,2,11,30,576.0,226.0,2.0,20.0,627.0,691.5,531.12
2016,3,2,11,45,589.5,225.0,2.15,20.0,640.5,727.3,558.36
2016,3,2,12,0,603.0,224.0,2.3,20.0,654.0,766.19,586.9
2016,3,2,12,15,568.0,237.0,2.4,20.0,643.0,766.95,587.41
2016,3,2,12,30,533.0,250.0,2.5,20.0,632.0,768.11,588.34
2016,3,2,12,45,478.0,270.0,2.6,20.0,610.5,754.4,578.21
2016,3,2,13,0,423.0,290.0,2.7,20.0,589.0,736.45,565.06
2016,3,2,13,15,407.0,294.0,2.75,19.5,577.0,720.17,555.36
2016,3,2,13,30,391.0,298.0,2.8,19.0,565.0,717.1,554.7
2016,3,2,13,45,385.0,283.5,2.85,19.0,538.5,700.52,543.95
2016,3,2,14,0,379.0,269.0,2.9,19.0,512.0,681.81,531.75
2016,3,2,14,15,512.0,212.5,2.9,18.5,525.5,765.53,598.07
2016,3,2,14,30,645.0,156.0,2.9,18.0,539.0,834.39,650.7
2016,3,2,14,45,500.0,185.0,2.9,18.0,471.0,716.94,565.57
2016,3,2,15,0,355.0,214.0,2.9,18.0,403.0,592.12,471.84
2016,3,2,15,15,383.0,190.0,2.85,17.5,379.5,583.95,469.41
2016,3,2,15,30,411.0,166.0,2.8,17.0,356.0,590.92,477.2
2016,3,2,15,45,332.0,158.5,2.8,17.0,302.0,486.82,397.12
2016,3,2,16,0,253.0,151.0,2.8,17.0,248.0,404.88,332.32
2016,3,2,16,15,223.5,136.0,2.65,16.5,213.0,356.92,294.61
2016,3,2,16,30,194.0,121.0,2.5,16.0,178.0,310.55,257.04
2016,3,2,16,45,176.5,99.5,2.4,15.5,144.0,265.27,219.71
2016,3,2,17,0,159.0,78.0,2.3,15.0,110.0,220.57,181.62
2016,3,2,17,15,118.0,57.5,2.1,14.5,77.5,163.47,131.73
2016,3,2,17,30,77.0,37.0,1.9,14.0,45.0,98.24,73.46
2016,3,2,17,45,38.5,18.5,1.75,14.0,22.5,45.51,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,8.19,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,15.86,4.86
