Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,15,0.0,37.5,0.95,13.5,37.5,32.33,22.25
2016,3,3,7,30,0.0,57.0,1.0,14.0,57.0,48.33,37.02
2016,3,3,7,45,10.0,77.0,1.05,14.5,79.5,64.54,51.72
2016,3,3,8,0,20.0,97.0,1.1,15.0,102.0,80.61,66.02
2016,3,3,8,15,26.5,116.5,1.0,15.0,125.0,96.82,75.75
2016,3,3,8,30,33.0,136.0,0.9,15.0,148.0,117.08,91.93
2016,3,3,8,45,19.0,143.5,0.8,15.5,150.5,126.61,100.02
2016,3,3,9,0,5.0,151.0,0.7,16.0,153.0,131.96,104.5
2016,3,3,9,15,94.0,189.5,0.6,16.0,237.0,193.72,152.0
2016,3,3,9,30,183.0,228.0,0.5,16.0,321.0,269.59,210.53
2016,3,3,9,45,92.5,201.5,0.45,16.5,248.5,219.16,171.79
2016,3,3,10,0,2.0,175.0,0.4,17.0,176.0,155.93,121.77
2016,3,3,10,15,17.5,215.0,0.5,17.0,226.0,200.84,157.66
2016,3,3,10,30,33.0,255.0,0.6,17.0,276.0,253.26,198.47
2016,3,3,10,45,52.0,279.5,0.7,17.5,314.0,292.57,228.36
2016,3,3,11,0,71.0,304.0,0.8,18.0,352.0,334.31,259.85
2016,3,3,11,15,41.5,271.0,1.05,18.0,299.5,285.84,222.74
2016,3,3,11,30,12.0,238.0,1.3,18.0,247.0,225.65,175.94
2016,3,3,11,45,13.0,240.5,1.55,18.0,250.0,230.01,179.77
2016,3,3,12,0,14.0,243.0,1.8,18.0,253.0,234.42,183.4
2016,3,3,12,15,20.0,262.0,1.9,18.0,276.5,259.37,203.11
2016,3,3,12,30,26.0,281.0,2.0,18.0,300.0,285.09,223.29
2016,3,3,12,45,40.0,297.0,2.1,18.0,325.5,332.11,260.08
2016,3,3,13,0,54.0,313.0,2.2,18.0,351.0,366.14,286.65
2016,3,3,13,15,55.0,306.0,2.05,18.0,344.5,362.93,284.11
2016,3,3,13,30,56.0,299.0,1.9,18.0,338.0,359.49,281.6
2016,3,3,13,45,46.5,282.5,1.8,18.0,314.0,334.72,262.57
2016,3,3,14,0,37.0,266.0,1.7,18.0,290.0,309.51,243.19
2016,3,3,14,15,24.0,236.5,1.6,18.0,252.0,248.8,195.97
2016,3,3,14,30,11.0,207.0,1.5,18.0,214.0,206.58,162.7
2016,3,3,14,45,15.0,203.5,1.45,18.0,212.0,208.3,164.71
2016,3,3,15,0,19.0,200.0,1.4,18.0,210.0,210.2,166.75
2016,3,3,15,15,65.5,201.0,1.3,17.5,232.5,272.8,218.89
2016,3,3,15,30,112.0,202.0,1.2,17.0,255.0,335.35,269.92
2016,3,3,15,45,174.0,178.5,1.1,17.0,250.5,359.97,291.24
2016,3,3,16,0,236.0,155.0,1.0,17.0,246.0,395.87,320.79
2016,3,3,16,15,218.5,136.0,0.9,16.5,211.5,352.63,287.19
2016,3,3,16,30,201.0,117.0,0.8,16.0,177.0,309.78,253.55
2016,3,3,16,45,180.0,96.5,0.7,16.0,143.0,262.86,215.12
2016,3,3,17,0,159.0,76.0,0.6,16.0,109.0,216.86,176.36
2016,3,3,17,15,119.5,56.5,0.6,15.5,77.0,161.95,129.39
2016,3,3,17,30,80.0,37.0,0.6,15.0,45.0,109.79,82.59
2016,3,3,17,45,40.0,18.5,0.65,15.0,22.5,46.06,6.38
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,1.2,13.5,11.5,10.46,0.0
2016,3,4,7,0,0.0,23.0,1.3,14.0,23.0,20.12,8.73
2016,3,4,7,15,23.5,43.0,1.35,14.0,47.0,36.15,25.58
2016,3,4,7,30,47.0,63.0,1.4,14.0,71.0,51.91,40.21
2016,3,4,7,45,59.0,84.5,1.5,14.5,98.0,68.33,55.09
2016,3,4,8,0,71.0,106.0,1.6,15.0,125.0,84.39,69.38
2016,3,4,8,15,80.5,126.5,1.75,15.5,152.5,107.53,82.75
2016,3,4,8,30,90.0,147.0,1.9,16.0,180.0,132.73,102.17
2016,3,4,8,45,47.5,149.5,2.05,16.5,167.5,135.61,106.1
2016,3,4,9,0,5.0,152.0,2.2,17.0,155.0,132.84,105.16
2016,3,4,9,15,2.5,151.5,2.35,17.0,153.0,133.1,105.21
2016,3,4,9,30,0.0,151.0,2.5,17.0,151.0,132.68,104.66
2016,3,4,9,45,0.0,137.5,2.65,17.5,137.5,121.46,95.05
2016,3,4,10,0,0.0,124.0,2.8,18.0,124.0,109.85,85.21
2016,3,4,10,15,0.0,120.5,2.8,18.0,120.5,106.91,82.64
2016,3,4,10,30,0.0,117.0,2.8,18.0,117.0,103.91,80.05
2016,3,4,10,45,25.5,205.5,2.85,18.0,223.0,205.54,162.27
2016,3,4,11,0,51.0,294.0,2.9,18.0,329.0,310.6,244.92
2016,3,4,11,15,25.5,171.5,2.8,18.0,189.0,177.98,139.75
2016,3,4,11,30,0.0,49.0,2.7,18.0,49.0,43.4,30.18
2016,3,4,11,45,0.0,93.5,2.65,18.0,93.5,83.0,62.67
2016,3,4,12,0,0.0,138.0,2.6,18.0,138.0,123.65,95.54
2016,3,4,12,15,0.0,134.0,2.65,18.0,134.0,120.08,92.59
2016,3,4,12,30,0.0,130.0,2.7,18.0,130.0,116.49,89.7
2016,3,4,12,45,0.0,127.0,2.75,18.0,127.0,113.8,87.57
2016,3,4,13,0,0.0,124.0,2.8,18.0,124.0,111.1,85.43
2016,3,4,13,15,0.0,121.5,2.8,17.5,121.5,108.85,83.84
2016,3,4,13,30,0.0,119.0,2.8,17.0,119.0,106.59,82.25
2016,3,4,13,45,0.0,66.0,2.85,17.0,66.0,58.47,42.89
2016,3,4,14,0,0.0,13.0,2.9,17.0,13.0,11.48,3.94
2016,3,4,14,15,0.0,47.0,2.7,16.5,47.0,41.57,29.14
2016,3,4,14,30,0.0,81.0,2.5,16.0,81.0,71.76,54.39
2016,3,4,14,45,9.5,141.0,2.35,16.0,146.0,138.13,109.67
2016,3,4,15,0,19.0,201.0,2.2,16.0,211.0,211.02,169.34
2016,3,4,15,15,9.5,165.5,1.95,16.0,170.5,165.51,132.19
2016,3,4,15,30,0.0,130.0,1.7,16.0,130.0,120.7,95.42
2016,3,4,15,45,10.0,137.5,1.45,16.0,141.5,139.22,111.44
2016,3,4,16,0,20.0,145.0,1.2,16.0,153.0,158.89,128.14
2016,3,4,16,15,14.5,126.5,1.1,15.5,132.0,136.03,109.45
2016,3,4,16,30,9.0,108.0,1.0,15.0,111.0,113.49,90.81
2016,3,4,16,45,4.5,87.5,0.95,15.0,89.0,89.48,70.46
2016,3,4,17,0,0.0,67.0,0.9,15.0,67.0,65.51,49.86
2016,3,4,17,15,0.0,47.5,0.95,15.0,47.5,45.55,32.55
2016,3,4,17,30,0.0,28.0,1.0,15.0,28.0,24.78,14.4
2016,3,4,17,45,0.0,14.0,1.1,15.0,14.0,12.32,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,2.8,14.5,3.0,2.73,0.0
2016,3,5,7,0,0.0,6.0,3.1,15.0,6.0,5.26,0.0
2016,3,5,7,15,0.0,13.0,3.2,15.0,13.0,11.42,4.22
2016,3,5,7,30,0.0,20.0,3.3,15.0,20.0,17.58,9.9
2016,3,5,7,45,0.0,27.5,3.45,15.5,27.5,24.2,15.91
2016,3,5,8,0,0.0,35.0,3.6,16.0,35.0,30.83,21.85
2016,3,5,8,15,0.0,42.5,3.6,16.0,42.5,37.47,26.36
2016,3,5,8,30,0.0,50.0,3.6,16.0,50.0,44.12,31.96
2016,3,5,8,45,0.0,80.0,3.65,16.0,80.0,70.66,54.28
2016,3,5,9,0,0.0,110.0,3.7,16.0,110.0,96.49,75.73
2016,3,5,9,15,0.0,59.0,3.75,16.0,59.0,52.14,38.4
2016,3,5,9,30,0.0,8.0,3.8,16.0,8.0,7.05,0.31
2016,3,5,9,45,0.0,52.0,3.9,16.5,52.0,45.97,32.98
2016,3,5,10,0,0.0,96.0,4.0,17.0,96.0,85.08,65.25
2016,3,5,10,15,0.0,75.0,4.25,17.5,75.0,66.43,49.58
2016,3,5,10,30,0.0,54.0,4.5,18.0,54.0,47.79,34.02
2016,3,5,10,45,0.5,112.0,4.75,18.5,112.5,99.84,76.56
2016,3,5,11,0,1.0,170.0,5.0,19.0,171.0,152.83,119.14
2016,3,5,11,15,0.5,154.5,5.1,19.0,155.0,138.62,107.53
2016,3,5,11,30,0.0,139.0,5.2,19.0,139.0,124.27,95.87
2016,3,5,11,45,0.0,140.5,5.3,19.5,140.5,125.79,96.86
2016,3,5,12,0,0.0,142.0,5.4,20.0,142.0,127.32,97.87
2016,3,5,12,15,62.5,248.0,5.35,19.5,294.0,294.33,233.06
2016,3,5,12,30,125.0,354.0,5.3,19.0,446.0,481.43,379.35
2016,3,5,12,45,94.0,339.5,5.3,19.0,408.5,427.89,337.2
2016,3,5,13,0,63.0,325.0,5.3,19.0,371.0,387.31,305.23
2016,3,5,13,15,65.5,317.0,5.35,18.5,363.5,384.69,304.35
2016,3,5,13,30,68.0,309.0,5.4,18.0,356.0,381.8,303.2
2016,3,5,13,45,34.0,225.5,5.5,17.5,249.0,258.33,205.84
2016,3,5,14,0,0.0,142.0,5.6,17.0,142.0,128.72,100.56
2016,3,5,14,15,0.0,100.5,5.85,17.0,100.5,89.44,68.61
2016,3,5,14,30,0.0,59.0,6.1,17.0,59.0,52.21,37.92
2016,3,5,14,45,0.0,42.5,6.35,17.0,42.5,37.56,25.8
2016,3,5,15,0,0.0,26.0,6.6,17.0,26.0,22.94,13.62
2016,3,5,15,15,0.0,17.0,6.75,16.5,17.0,14.98,7.0
2016,3,5,15,30,0.0,8.0,6.9,16.0,8.0,7.04,0.31
2016,3,5,15,45,0.0,12.0,7.05,16.0,12.0,10.56,3.32
2016,3,5,16,0,0.0,16.0,7.2,16.0,16.0,14.08,6.35
2016,3,5,16,15,0.0,14.0,7.25,15.5,14.0,12.31,4.88
2016,3,5,16,30,0.0,12.0,7.3,15.0,12.0,10.55,3.39
2016,3,5,16,45,0.0,9.5,7.35,15.0,9.5,8.34,1.49
2016,3,5,17,0,0.0,7.0,7.4,15.0,7.0,6.14,0.0
2016,3,5,17,15,0.0,5.0,7.3,15.0,5.0,4.38,0.0
2016,3,5,17,30,0.0,3.0,7.2,15.0,3.0,2.63,0.0
2016,3,5,17,45,0.0,1.5,7.1,15.0,1.5,1.31,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,68.0,17.5,1.5,11.5,23.0,15.92,0.0
2016,3,6,7,0,136.0,35.0,1.6,12.0,46.0,27.96,16.42
2016,3,6,7,15,248.5,50.5,1.8,12.0,89.0,38.88,28.41
2016,3,6,7,30,361.0,66.0,2.0,12.0,132.0,50.12,39.08
2016,3,6,7,45,443.0,75.5,2.25,12.5,181.5,56.45,45.04
2016,3,6,8,0,525.0,85.0,2.5,13.0,231.0,64.49,52.29
2016,3,6,8,15,576.5,92.0,2.6,13.0,281.0,111.24,68.87
2016,3,6,8,30,628.0,99.0,2.7,13.0,331.0,164.72,106.12
2016,3,6,8,45,666.5,103.5,2.85,13.5,379.0,219.86,151.65
2016,3,6,9,0,705.0,108.0,3.0,14.0,427.0,279.38,203.63
2016,3,6,9,15,730.0,112.0,3.05,14.0,470.5,338.16,256.4
2016,3,6,9,30,755.0,116.0,3.1,14.0,514.0,399.0,310.26
2016,3,6,9,45,451.5,195.0,3.2,14.5,437.5,380.86,302.34
2016,3,6,10,0,148.0,274.0,3.3,15.0,361.0,322.31,257.52
2016,3,6,10,15,485.0,199.5,3.3,15.0,508.5,463.25,371.28
2016,3,6,10,30,822.0,125.0,3.3,15.0,656.0,629.66,502.42
2016,3,6,10,45,593.5,211.0,3.35,15.0,602.0,603.71,480.75
2016,3,6,11,0,365.0,297.0,3.4,15.0,548.0,549.97,437.25
2016,3,6,11,15,474.0,264.5,3.4,15.0,599.0,629.57,500.06
2016,3,6,11,30,583.0,232.0,3.4,15.0,650.0,707.52,560.19
2016,3,6,11,45,720.5,181.5,3.45,15.0,705.0,800.82,631.48
2016,3,6,12,0,858.0,131.0,3.5,15.0,760.0,889.28,694.44
2016,3,6,12,15,611.5,227.5,3.55,15.0,676.0,804.43,631.38
2016,3,6,12,30,365.0,324.0,3.6,15.0,592.0,682.51,537.09
2016,3,6,12,45,258.0,338.0,3.7,15.0,526.5,610.53,482.17
2016,3,6,13,0,151.0,352.0,3.8,15.0,461.0,517.08,409.54
2016,3,6,13,15,150.0,345.0,3.85,15.0,451.5,514.47,408.49
2016,3,6,13,30,149.0,338.0,3.9,15.0,442.0,511.05,406.46
2016,3,6,13,45,104.5,314.5,3.95,15.0,386.5,427.11,341.38
2016,3,6,14,0,60.0,291.0,4.0,15.0,331.0,359.82,288.16
2016,3,6,14,15,81.0,285.5,4.05,15.0,336.5,377.18,303.42
2016,3,6,14,30,102.0,280.0,4.1,15.0,342.0,394.27,318.23
2016,3,6,14,45,54.0,231.0,4.15,15.0,263.5,292.06,236.28
2016,3,6,15,0,6.0,182.0,4.2,15.0,185.0,177.82,142.57
2016,3,6,15,15,17.5,183.5,4.1,14.5,192.0,191.94,155.49
2016,3,6,15,30,29.0,185.0,4.0,14.0,199.0,221.64,181.02
2016,3,6,15,45,14.5,158.5,3.95,14.0,165.5,166.09,134.99
2016,3,6,16,0,0.0,132.0,3.9,14.0,132.0,126.54,101.78
2016,3,6,16,15,0.0,114.0,3.75,13.5,114.0,109.11,87.54
2016,3,6,16,30,0.0,96.0,3.6,13.0,96.0,91.6,72.95
2016,3,6,16,45,0.0,77.0,3.45,13.0,77.0,72.8,56.87
2016,3,6,17,0,0.0,58.0,3.3,13.0,58.0,53.78,40.39
2016,3,6,17,15,0.0,41.5,3.3,12.5,41.5,37.42,26.1
2016,3,6,17,30,0.0,25.0,3.3,12.0,25.0,22.03,12.51
2016,3,6,17,45,0.0,12.5,3.3,12.0,12.5,10.99,0.34
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,84.5,15.0,1.7,9.0,22.5,11.81,0.0
2016,3,7,7,0,169.0,30.0,1.8,9.0,45.0,23.35,13.49
2016,3,7,7,15,234.5,47.0,1.95,9.0,82.5,36.03,26.36
2016,3,7,7,30,300.0,64.0,2.1,9.0,120.0,48.27,37.96
2016,3,7,7,45,338.0,80.0,2.3,9.5,161.5,59.21,48.11
2016,3,7,8,0,376.0,96.0,2.5,10.0,203.0,70.95,58.74
2016,3,7,8,15,408.0,108.5,2.6,10.0,244.5,111.68,75.86
2016,3,7,8,30,440.0,121.0,2.7,10.0,286.0,156.57,108.87
2016,3,7,8,45,452.0,137.0,2.85,10.5,326.0,204.3,149.38
2016,3,7,9,0,464.0,153.0,3.0,11.0,366.0,253.53,192.73
2016,3,7,9,15,410.5,183.0,3.0,11.0,384.5,294.53,231.28
2016,3,7,9,30,357.0,213.0,3.0,11.0,403.0,327.11,261.44
2016,3,7,9,45,203.5,233.5,3.0,11.0,343.5,299.51,242.27
2016,3,7,10,0,50.0,254.0,3.0,11.0,284.0,252.17,204.49
2016,3,7,10,15,235.0,257.5,3.0,11.0,409.5,372.81,303.1
2016,3,7,10,30,420.0,261.0,3.0,11.0,535.0,511.27,413.6
2016,3,7,10,45,245.5,288.0,3.05,11.5,450.0,441.47,356.5
2016,3,7,11,0,71.0,315.0,3.1,12.0,365.0,344.58,276.9
2016,3,7,11,15,35.5,201.5,3.15,12.0,226.5,213.96,172.35
2016,3,7,11,30,0.0,88.0,3.2,12.0,88.0,78.11,59.93
2016,3,7,11,45,8.5,176.0,3.3,12.0,182.5,165.52,132.51
2016,3,7,12,0,17.0,264.0,3.4,12.0,277.0,256.82,206.49
2016,3,7,12,15,66.5,311.0,3.45,12.0,360.0,362.65,292.04
2016,3,7,12,30,116.0,358.0,3.5,12.0,443.0,462.32,370.89
2016,3,7,12,45,78.5,333.5,3.6,12.0,391.0,406.4,326.25
2016,3,7,13,0,41.0,309.0,3.7,12.0,339.0,348.24,279.79
2016,3,7,13,15,32.5,289.0,3.7,12.0,312.5,321.28,258.59
2016,3,7,13,30,24.0,269.0,3.7,12.0,286.0,277.05,223.36
2016,3,7,13,45,212.5,271.5,3.7,12.0,413.0,519.53,421.73
2016,3,7,14,0,401.0,274.0,3.7,12.0,540.0,710.67,571.48
2016,3,7,14,15,345.0,273.0,3.7,12.0,495.0,656.88,529.33
2016,3,7,14,30,289.0,272.0,3.7,12.0,450.0,602.33,487.6
2016,3,7,14,45,291.0,254.0,3.7,12.0,424.5,582.67,474.17
2016,3,7,15,0,293.0,236.0,3.7,12.0,399.0,561.38,459.23
2016,3,7,15,15,147.0,195.5,3.5,12.0,277.5,356.45,294.68
2016,3,7,15,30,1.0,155.0,3.3,12.0,156.0,147.68,119.33
2016,3,7,15,45,313.0,131.0,3.15,12.0,256.5,454.51,381.54
2016,3,7,16,0,625.0,107.0,3.0,12.0,357.0,684.6,564.7
2016,3,7,16,15,580.0,100.0,2.55,11.5,308.5,617.94,511.69
2016,3,7,16,30,535.0,93.0,2.1,11.0,260.0,552.12,459.87
2016,3,7,16,45,482.5,81.5,1.7,11.0,212.0,477.54,398.27
2016,3,7,17,0,430.0,70.0,1.3,11.0,164.0,403.49,335.33
2016,3,7,17,15,334.0,57.0,1.25,10.5,118.0,308.12,254.43
2016,3,7,17,30,238.0,44.0,1.2,10.0,72.0,222.15,178.0
2016,3,7,17,45,119.0,22.0,1.15,10.0,36.0,112.89,62.9
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,151.5,16.0,1.2,8.0,30.0,12.94,0.0
2016,3,8,7,0,303.0,32.0,1.2,9.0,60.0,26.18,16.26
2016,3,8,7,15,411.0,42.5,1.3,9.5,106.5,33.84,24.46
2016,3,8,7,30,519.0,53.0,1.4,10.0,153.0,41.28,31.61
2016,3,8,7,45,579.0,61.0,1.5,10.5,203.5,46.22,36.27
2016,3,8,8,0,639.0,69.0,1.6,11.0,254.0,54.56,43.81
2016,3,8,8,15,681.0,74.0,1.6,11.5,304.0,106.64,60.64
2016,3,8,8,30,723.0,79.0,1.6,12.0,354.0,163.94,101.3
2016,3,8,8,45,737.5,87.5,1.6,12.5,399.5,223.59,152.09
2016,3,8,9,0,752.0,96.0,1.6,13.0,445.0,284.6,206.35
2016,3,8,9,15,773.5,99.5,1.6,13.0,488.0,347.15,262.05
2016,3,8,9,30,795.0,103.0,1.6,13.0,531.0,408.18,315.59
2016,3,8,9,45,666.5,149.0,1.65,13.5,525.0,440.83,346.12
2016,3,8,10,0,538.0,195.0,1.7,14.0,519.0,456.72,361.04
2016,3,8,10,15,480.0,228.5,1.75,14.0,529.0,488.81,387.17
2016,3,8,10,30,422.0,262.0,1.8,14.0,539.0,514.19,406.88
2016,3,8,10,45,392.5,282.0,1.9,14.0,547.5,533.1,421.74
2016,3,8,11,0,363.0,302.0,2.0,14.0,556.0,554.54,437.95
2016,3,8,11,15,215.0,316.5,2.0,14.0,468.0,469.15,371.32
2016,3,8,11,30,67.0,331.0,2.0,14.0,380.0,368.71,291.44
2016,3,8,11,45,192.0,335.5,2.0,14.0,477.5,493.66,390.54
2016,3,8,12,0,317.0,340.0,2.0,14.0,575.0,629.07,492.96
2016,3,8,12,15,159.0,254.5,1.95,14.0,373.0,399.68,318.02
2016,3,8,12,30,1.0,169.0,1.9,14.0,171.0,153.7,120.56
2016,3,8,12,45,4.5,193.5,1.85,14.0,197.0,180.55,142.95
2016,3,8,13,0,8.0,218.0,1.8,14.0,223.0,208.14,165.17
2016,3,8,13,15,5.0,198.0,1.85,13.5,201.5,186.44,148.02
2016,3,8,13,30,2.0,178.0,1.9,13.0,180.0,164.61,130.73
2016,3,8,13,45,39.0,241.0,2.0,13.0,267.5,279.6,224.88
2016,3,8,14,0,76.0,304.0,2.1,13.0,355.0,389.9,312.47
2016,3,8,14,15,41.0,250.5,2.15,13.0,278.0,296.59,238.31
2016,3,8,14,30,6.0,197.0,2.2,13.0,201.0,190.38,152.53
2016,3,8,14,45,3.0,169.5,2.3,13.0,171.5,160.32,128.48
2016,3,8,15,0,0.0,142.0,2.4,13.0,142.0,130.44,104.08
2016,3,8,15,15,0.0,106.0,2.2,12.5,106.0,95.29,75.22
2016,3,8,15,30,0.0,70.0,2.0,12.0,70.0,61.91,47.37
2016,3,8,15,45,0.0,45.5,1.8,12.0,45.5,40.16,28.95
2016,3,8,16,0,0.0,21.0,1.6,12.0,21.0,18.49,10.37
2016,3,8,16,15,0.0,18.0,1.35,11.5,18.0,15.84,8.14
2016,3,8,16,30,0.0,15.0,1.1,11.0,15.0,13.19,5.87
2016,3,8,16,45,0.0,12.5,0.85,11.0,12.5,10.98,3.94
2016,3,8,17,0,0.0,10.0,0.6,11.0,10.0,8.78,1.99
2016,3,8,17,15,0.0,7.0,0.55,10.5,7.0,6.14,0.0
2016,3,8,17,30,0.0,4.0,0.5,10.0,4.0,3.5,0.0
2016,3,8,17,45,0.0,2.0,0.5,10.0,2.0,1.75,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,1.75,10.5,1.5,1.31,0.0
2016,3,9,7,0,0.0,3.0,1.9,11.0,3.0,2.63,0.0
2016,3,9,7,15,0.0,5.5,1.95,11.0,5.5,4.82,0.0
2016,3,9,7,30,0.0,8.0,2.0,11.0,8.0,7.02,0.68
2016,3,9,7,45,0.0,11.0,2.15,11.5,11.0,9.66,3.11
2016,3,9,8,0,0.0,14.0,2.3,12.0,14.0,12.3,5.51
2016,3,9,8,15,0.0,16.5,2.35,12.5,16.5,14.51,6.93
2016,3,9,8,30,0.0,19.0,2.4,13.0,19.0,16.72,8.79
2016,3,9,8,45,32.0,107.5,2.5,13.5,122.5,99.84,78.12
2016,3,9,9,0,64.0,196.0,2.6,14.0,226.0,183.47,146.26
2016,3,9,9,15,52.0,208.5,2.6,14.0,234.5,196.78,157.44
2016,3,9,9,30,40.0,221.0,2.6,14.0,243.0,208.55,167.19
2016,3,9,9,45,242.0,225.5,2.6,14.5,371.5,312.99,249.8
2016,3,9,10,0,444.0,230.0,2.6,15.0,500.0,441.35,350.59
2016,3,9,10,15,494.0,224.5,2.6,15.5,539.0,494.01,391.76
2016,3,9,10,30,544.0,219.0,2.6,16.0,578.0,550.41,435.39
2016,3,9,10,45,453.5,262.0,2.6,16.5,569.0,562.46,442.86
2016,3,9,11,0,363.0,305.0,2.6,17.0,560.0,557.99,437.54
2016,3,9,11,15,366.0,312.5,2.6,17.0,575.0,588.36,460.41
2016,3,9,11,30,369.0,320.0,2.6,17.0,590.0,617.92,482.19
2016,3,9,11,45,262.5,342.5,2.6,17.5,536.0,571.05,444.38
2016,3,9,12,0,156.0,365.0,2.6,18.0,482.0,503.61,391.29
2016,3,9,12,15,148.0,365.5,2.6,18.0,476.5,506.03,393.36
2016,3,9,12,30,140.0,366.0,2.6,18.0,471.0,507.4,394.26
2016,3,9,12,45,87.0,334.5,2.65,18.5,400.0,414.97,323.46
2016,3,9,13,0,34.0,303.0,2.7,19.0,329.0,334.49,260.59
2016,3,9,13,15,60.0,317.5,2.65,19.0,361.0,378.71,295.76
2016,3,9,13,30,86.0,332.0,2.6,19.0,393.0,424.15,331.06
2016,3,9,13,45,79.0,318.0,2.6,19.0,373.0,405.12,316.72
2016,3,9,14,0,72.0,304.0,2.6,19.0,353.0,385.58,302.24
2016,3,9,14,15,119.5,297.5,2.55,19.0,374.0,446.36,350.53
2016,3,9,14,30,167.0,291.0,2.5,19.0,395.0,487.82,383.61
2016,3,9,14,45,88.0,240.5,2.45,19.0,295.0,334.87,265.47
2016,3,9,15,0,9.0,190.0,2.4,19.0,195.0,188.52,148.38
2016,3,9,15,15,16.0,187.5,2.2,18.5,195.5,194.16,154.17
2016,3,9,15,30,23.0,185.0,2.0,18.0,196.0,199.99,159.76
2016,3,9,15,45,17.5,166.0,1.85,18.0,174.0,176.26,140.74
2016,3,9,16,0,12.0,147.0,1.7,18.0,152.0,152.76,121.79
2016,3,9,16,15,7.0,129.0,1.5,17.5,132.0,131.12,104.35
2016,3,9,16,30,2.0,111.0,1.3,17.0,112.0,109.81,86.87
2016,3,9,16,45,1.0,91.0,1.1,16.5,91.5,89.29,69.87
2016,3,9,17,0,0.0,71.0,0.9,16.0,71.0,68.61,52.41
2016,3,9,17,15,0.0,52.0,0.9,15.5,52.0,49.51,36.02
2016,3,9,17,30,0.0,33.0,0.9,15.0,33.0,29.82,18.95
2016,3,9,17,45,0.0,19.0,0.9,14.5,19.0,16.74,5.69
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,49.0,18.0,2.5,12.5,23.0,14.81,0.0
2016,3,10,7,0,98.0,36.0,2.7,13.0,46.0,28.86,18.73
2016,3,10,7,15,137.0,56.0,2.8,13.5,79.0,43.9,32.96
2016,3,10,7,30,176.0,76.0,2.9,14.0,112.0,58.47,46.32
2016,3,10,7,45,199.0,96.5,3.0,14.5,148.0,72.81,59.26
2016,3,10,8,0,222.0,117.0,3.1,15.0,184.0,89.65,68.95
2016,3,10,8,15,240.0,135.5,3.3,15.5,219.5,123.77,89.99
2016,3,10,8,30,258.0,154.0,3.5,16.0,255.0,160.47,117.67
2016,3,10,8,45,131.5,157.5,3.7,16.5,209.5,159.43,122.41
2016,3,10,9,0,5.0,161.0,3.9,17.0,164.0,140.64,111.51
2016,3,10,9,15,57.5,203.5,4.0,17.0,235.0,194.67,154.24
2016,3,10,9,30,110.0,246.0,4.1,17.0,306.0,257.1,203.92
2016,3,10,9,45,217.5,254.0,4.2,17.5,384.0,324.62,257.08
2016,3,10,10,0,325.0,262.0,4.3,18.0,462.0,406.13,321.41
2016,3,10,10,15,164.0,225.5,4.3,18.0,326.5,300.48,238.92
2016,3,10,10,30,3.0,189.0,4.3,18.0,191.0,170.21,133.4
2016,3,10,10,45,63.0,263.5,4.3,18.5,308.5,284.37,224.99
2016,3,10,11,0,123.0,338.0,4.3,19.0,426.0,411.42,323.59
2016,3,10,11,15,172.5,346.5,4.2,19.0,472.0,466.83,366.3
2016,3,10,11,30,222.0,355.0,4.1,19.0,518.0,525.98,411.7
2016,3,10,11,45,224.0,357.0,4.1,19.0,523.5,542.26,423.8
2016,3,10,12,0,226.0,359.0,4.1,19.0,529.0,557.83,435.52
2016,3,10,12,15,143.0,349.5,4.05,19.0,457.0,484.64,378.55
2016,3,10,12,30,60.0,340.0,4.0,19.0,385.0,391.04,305.37
2016,3,10,12,45,38.5,301.5,3.95,19.0,330.0,333.82,261.27
2016,3,10,13,0,17.0,263.0,3.9,19.0,275.0,260.87,204.16
2016,3,10,13,15,8.5,152.5,3.75,19.0,158.5,146.11,113.41
2016,3,10,13,30,0.0,42.0,3.6,19.0,42.0,37.19,24.96
2016,3,10,13,45,0.0,30.5,3.45,19.0,30.5,26.99,16.64
2016,3,10,14,0,0.0,19.0,3.3,19.0,19.0,16.79,8.25
2016,3,10,14,15,0.0,61.5,3.1,18.5,61.5,54.46,39.44
2016,3,10,14,30,0.0,104.0,2.9,18.0,104.0,92.74,71.05
2016,3,10,14,45,0.0,57.5,2.75,18.0,57.5,50.87,36.68
2016,3,10,15,0,0.0,11.0,2.6,18.0,11.0,9.7,2.47
2016,3,10,15,15,0.0,18.5,2.35,18.0,18.5,16.31,8.06
2016,3,10,15,30,0.0,26.0,2.1,18.0,26.0,22.93,13.66
2016,3,10,15,45,0.0,54.5,1.9,18.0,54.5,48.14,34.89
2016,3,10,16,0,0.0,83.0,1.7,18.0,83.0,74.02,56.63
2016,3,10,16,15,0.0,72.0,1.5,17.5,72.0,63.71,48.22
2016,3,10,16,30,0.0,61.0,1.3,17.0,61.0,53.89,40.13
2016,3,10,16,45,0.0,50.0,1.15,16.5,50.0,44.13,31.95
2016,3,10,17,0,0.0,39.0,1.0,16.0,39.0,34.38,23.63
2016,3,10,17,15,0.0,28.5,1.05,15.5,28.5,25.1,15.57
2016,3,10,17,30,0.0,18.0,1.1,15.0,18.0,15.83,7.46
2016,3,10,17,45,0.0,10.0,1.2,15.0,10.0,8.78,0.53
2016,3,10,18,0,0.0,2.0,1.3,15.0,2.0,1.82,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.5,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,3.07,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,11.5,4.9,13.0,11.5,10.09,3.27
2016,3,11,7,30,0.0,16.0,4.8,13.0,16.0,14.06,6.95
2016,3,11,7,45,0.0,21.5,4.7,13.0,21.5,18.91,11.39
2016,3,11,8,0,0.0,27.0,4.6,13.0,27.0,23.77,14.89
2016,3,11,8,15,0.0,32.0,4.55,13.0,32.0,28.19,18.68
2016,3,11,8,30,0.0,37.0,4.5,13.0,37.0,32.62,22.44
2016,3,11,8,45,0.0,33.0,4.45,13.0,33.0,29.1,19.35
2016,3,11,9,0,0.0,29.0,4.4,13.0,29.0,25.57,16.27
2016,3,11,9,15,57.5,139.0,4.45,13.0,171.0,141.15,112.51
2016,3,11,9,30,115.0,249.0,4.5,13.0,313.0,263.1,212.13
2016,3,11,9,45,63.5,230.5,4.6,13.5,266.5,232.43,187.31
2016,3,11,10,0,12.0,212.0,4.7,14.0,220.0,193.49,155.14
2016,3,11,10,15,20.0,238.5,4.9,14.0,252.0,223.14,179.22
2016,3,11,10,30,28.0,265.0,5.1,14.0,284.0,258.8,207.95
2016,3,11,10,45,14.0,143.0,5.3,14.5,152.5,136.67,108.13
2016,3,11,11,0,0.0,21.0,5.5,15.0,21.0,18.58,9.89
2016,3,11,11,15,7.5,139.0,5.55,14.5,145.0,129.74,102.32
2016,3,11,11,30,15.0,257.0,5.6,14.0,269.0,245.34,196.54
2016,3,11,11,45,57.5,310.0,5.65,14.0,354.0,344.46,276.86
2016,3,11,12,0,100.0,363.0,5.7,14.0,439.0,440.13,353.17
2016,3,11,12,15,224.5,352.5,5.6,14.0,522.5,560.68,450.35
2016,3,11,12,30,349.0,342.0,5.5,14.0,606.0,688.93,550.98
2016,3,11,12,45,192.5,326.0,5.4,14.0,471.5,520.58,418.14
2016,3,11,13,0,36.0,310.0,5.3,14.0,337.0,343.42,274.73
2016,3,11,13,15,27.5,287.0,5.4,14.0,307.5,313.16,251.13
2016,3,11,13,30,19.0,264.0,5.5,14.0,278.0,266.34,213.74
2016,3,11,13,45,145.0,289.0,5.65,14.0,388.5,454.56,368.79
2016,3,11,14,0,271.0,314.0,5.8,14.0,499.0,629.78,508.7
2016,3,11,14,15,180.5,301.0,5.7,13.5,422.0,509.77,414.01
2016,3,11,14,30,90.0,288.0,5.6,13.0,345.0,390.12,317.92
2016,3,11,14,45,45.0,196.5,5.55,13.0,225.0,242.07,197.84
2016,3,11,15,0,0.0,105.0,5.5,13.0,105.0,93.93,73.73
2016,3,11,15,15,0.0,114.5,5.25,12.5,114.5,103.47,82.19
2016,3,11,15,30,0.0,124.0,5.0,12.0,124.0,113.64,91.15
2016,3,11,15,45,0.0,72.5,4.8,12.0,72.5,64.12,49.36
2016,3,11,16,0,0.0,21.0,4.6,12.0,21.0,18.49,10.32
2016,3,11,16,15,0.0,18.0,4.35,11.5,18.0,15.84,8.1
2016,3,11,16,30,0.0,15.0,4.1,11.0,15.0,13.19,5.84
2016,3,11,16,45,0.0,12.0,3.9,11.0,12.0,10.54,3.53
2016,3,11,17,0,0.0,9.0,3.7,11.0,9.0,7.9,1.2
2016,3,11,17,15,0.0,6.5,3.55,10.5,6.5,5.7,0.0
2016,3,11,17,30,0.0,4.0,3.4,10.0,4.0,3.5,0.0
2016,3,11,17,45,0.0,2.0,3.3,10.0,2.0,1.75,0.0
2016,3,11,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,1.85,9.5,15.0,13.2,1.95
2016,3,12,7,0,0.0,30.0,2.1,10.0,30.0,26.4,17.27
2016,3,12,7,15,0.0,50.5,2.25,10.0,50.5,43.37,33.14
2016,3,12,7,30,0.0,71.0,2.4,10.0,71.0,60.06,48.61
2016,3,12,7,45,6.0,92.0,2.6,10.5,94.0,76.94,63.94
2016,3,12,8,0,12.0,113.0,2.8,11.0,117.0,94.13,75.52
2016,3,12,8,15,19.0,132.5,2.9,11.0,140.0,112.7,90.62
2016,3,12,8,30,26.0,152.0,3.0,11.0,163.0,129.89,104.52
2016,3,12,8,45,76.0,181.5,3.2,11.5,217.5,167.91,134.01
2016,3,12,9,0,126.0,211.0,3.4,12.0,272.0,212.52,169.4
2016,3,12,9,15,74.5,211.5,3.45,12.0,248.5,207.25,166.85
2016,3,12,9,30,23.0,212.0,3.5,12.0,225.0,194.07,156.88
2016,3,12,9,45,68.0,249.5,3.6,12.5,291.5,250.94,202.68
2016,3,12,10,0,113.0,287.0,3.7,13.0,358.0,313.64,252.74
2016,3,12,10,15,56.5,216.0,3.75,13.0,251.5,226.9,182.76
2016,3,12,10,30,0.0,145.0,3.8,13.0,145.0,128.91,101.96
2016,3,12,10,45,18.5,221.0,3.85,13.0,234.0,210.17,168.73
2016,3,12,11,0,37.0,297.0,3.9,13.0,323.0,302.62,242.92
2016,3,12,11,15,32.0,295.5,3.9,13.0,318.5,301.43,241.46
2016,3,12,11,30,27.0,294.0,3.9,13.0,314.0,299.59,239.73
2016,3,12,11,45,17.5,259.0,3.9,13.5,272.0,250.63,200.06
2016,3,12,12,0,8.0,224.0,3.9,14.0,230.0,210.55,167.37
2016,3,12,12,15,15.0,255.5,3.95,14.0,267.0,247.76,197.49
2016,3,12,12,30,22.0,287.0,4.0,14.0,304.0,286.17,228.22
2016,3,12,12,45,12.0,231.5,4.05,14.0,241.0,223.92,178.32
2016,3,12,13,0,2.0,176.0,4.1,14.0,178.0,161.73,127.94
2016,3,12,13,15,1.0,147.5,4.2,14.0,148.5,134.07,105.54
2016,3,12,13,30,0.0,119.0,4.3,14.0,119.0,106.53,83.02
2016,3,12,13,45,0.0,106.0,4.4,14.0,106.0,94.5,73.22
2016,3,12,14,0,0.0,93.0,4.5,14.0,93.0,82.52,63.4
2016,3,12,14,15,74.0,195.0,4.5,14.0,242.0,282.57,230.38
2016,3,12,14,30,148.0,297.0,4.5,14.0,391.0,475.53,384.95
2016,3,12,14,45,196.5,275.5,4.5,14.0,392.5,498.55,404.87
2016,3,12,15,0,245.0,254.0,4.5,14.0,394.0,537.37,437.42
2016,3,12,15,15,181.0,237.0,4.3,14.0,336.0,437.86,358.32
2016,3,12,15,30,117.0,220.0,4.1,14.0,278.0,358.78,294.25
2016,3,12,15,45,129.0,198.5,3.9,14.0,257.5,343.17,283.11
2016,3,12,16,0,141.0,177.0,3.7,14.0,237.0,326.17,270.46
2016,3,12,16,15,125.0,157.5,3.55,13.5,205.5,287.83,239.72
2016,3,12,16,30,109.0,138.0,3.4,13.0,174.0,250.26,209.0
2016,3,12,16,45,94.0,115.5,3.25,13.0,143.0,210.05,175.08
2016,3,12,17,0,79.0,93.0,3.1,13.0,112.0,170.54,141.04
2016,3,12,17,15,56.0,70.5,3.05,13.0,82.5,116.13,93.78
2016,3,12,17,30,33.0,48.0,3.0,13.0,53.0,74.27,56.73
2016,3,12,17,45,16.5,28.0,3.0,13.0,30.5,40.37,24.69
2016,3,12,18,0,0.0,8.0,3.0,13.0,8.0,7.28,0.0
2016,3,12,18,15,0.0,4.0,3.0,13.0,4.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,2.7,13.5,7.0,6.14,0.0
2016,3,13,7,0,0.0,14.0,2.9,14.0,14.0,12.3,4.94
2016,3,13,7,15,0.0,23.0,2.9,14.0,23.0,20.23,12.26
2016,3,13,7,30,0.0,32.0,2.9,14.0,32.0,28.18,19.56
2016,3,13,7,45,0.0,42.0,2.95,14.0,42.0,37.03,27.6
2016,3,13,8,0,0.0,52.0,3.0,14.0,52.0,45.9,33.81
2016,3,13,8,15,0.0,62.0,3.0,14.0,62.0,54.77,41.34
2016,3,13,8,30,0.0,72.0,3.0,14.0,72.0,63.67,48.78
2016,3,13,8,45,0.0,90.0,3.05,14.5,90.0,79.36,61.77
2016,3,13,9,0,0.0,108.0,3.1,15.0,108.0,94.99,74.52
2016,3,13,9,15,0.0,99.5,3.15,14.5,99.5,87.93,68.54
2016,3,13,9,30,0.0,91.0,3.2,14.0,91.0,80.63,62.38
2016,3,13,9,45,0.0,79.0,3.3,14.0,79.0,69.97,53.33
2016,3,13,10,0,0.0,67.0,3.4,14.0,67.0,59.33,44.31
2016,3,13,10,15,0.0,99.5,3.45,14.0,99.5,88.26,68.32
2016,3,13,10,30,0.0,132.0,3.5,14.0,132.0,117.29,92.14
2016,3,13,10,45,3.0,169.0,3.6,14.5,171.5,152.73,120.83
2016,3,13,11,0,6.0,206.0,3.7,15.0,211.0,189.0,149.82
2016,3,13,11,15,3.0,183.0,3.75,15.0,186.0,166.4,131.32
2016,3,13,11,30,0.0,160.0,3.8,15.0,161.0,143.36,112.5
2016,3,13,11,45,0.0,146.5,3.9,15.0,147.0,131.2,102.6
2016,3,13,12,0,0.0,133.0,4.0,15.0,133.0,118.99,92.63
2016,3,13,12,15,7.5,198.0,4.05,15.0,204.0,186.27,147.47
2016,3,13,12,30,15.0,263.0,4.1,15.0,275.0,256.14,203.5
2016,3,13,12,45,12.5,249.0,4.2,15.0,258.5,241.31,191.6
2016,3,13,13,0,10.0,235.0,4.3,15.0,242.0,226.22,179.64
2016,3,13,13,15,8.0,219.5,4.25,15.0,225.0,209.94,166.66
2016,3,13,13,30,6.0,204.0,4.2,15.0,208.0,193.5,153.53
2016,3,13,13,45,3.0,172.5,4.2,15.0,174.5,160.4,126.82
2016,3,13,14,0,0.0,141.0,4.2,15.0,141.0,127.46,100.04
2016,3,13,14,15,0.0,107.0,4.1,15.0,107.0,95.47,73.92
2016,3,13,14,30,0.0,73.0,4.0,15.0,73.0,64.67,48.53
2016,3,13,14,45,0.0,76.5,3.9,15.0,76.5,67.76,51.24
2016,3,13,15,0,0.0,80.0,3.8,15.0,80.0,70.85,53.95
2016,3,13,15,15,0.0,98.0,3.65,15.0,98.0,87.4,67.92
2016,3,13,15,30,0.0,116.0,3.5,15.0,116.0,105.41,83.14
2016,3,13,15,45,0.0,104.5,3.4,15.0,104.5,94.61,74.34
2016,3,13,16,0,0.0,93.0,3.3,15.0,93.0,83.83,65.51
2016,3,13,16,15,0.0,81.0,3.1,14.5,81.0,72.55,56.28
2016,3,13,16,30,0.0,69.0,2.9,14.0,69.0,61.27,46.9
