Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,0.0,56.5,2.75,14.0,56.5,49.9,37.21
2016,3,13,17,0,0.0,44.0,2.6,14.0,44.0,38.81,27.63
2016,3,13,17,15,0.0,32.5,2.55,14.0,32.5,28.63,18.72
2016,3,13,17,30,0.0,21.0,2.5,14.0,21.0,18.47,9.79
2016,3,13,17,45,0.0,12.5,2.5,14.0,12.5,10.98,2.71
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,1.82,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.1,0.0
2016,3,14,6,45,81.5,29.0,1.8,10.5,39.5,23.35,11.16
2016,3,14,7,0,163.0,48.0,2.0,11.0,69.0,37.94,27.48
2016,3,14,7,15,231.0,66.5,2.1,11.0,110.5,51.8,40.62
2016,3,14,7,30,299.0,85.0,2.2,11.0,152.0,63.17,51.27
2016,3,14,7,45,341.0,101.0,2.3,11.5,196.0,73.59,60.73
2016,3,14,8,0,383.0,117.0,2.4,12.0,240.0,93.07,68.63
2016,3,14,8,15,444.0,119.5,2.45,12.0,285.0,130.16,87.68
2016,3,14,8,30,505.0,122.0,2.5,12.0,330.0,174.66,120.02
2016,3,14,8,45,315.5,169.0,2.55,12.5,304.5,208.31,157.25
2016,3,14,9,0,126.0,216.0,2.6,13.0,279.0,217.09,172.09
2016,3,14,9,15,311.0,205.0,2.6,13.0,377.5,283.96,223.36
2016,3,14,9,30,496.0,194.0,2.6,13.0,476.0,374.15,295.18
2016,3,14,9,45,489.5,211.0,2.6,13.5,504.5,419.85,333.18
2016,3,14,10,0,483.0,228.0,2.6,14.0,533.0,464.27,369.07
2016,3,14,10,15,442.5,255.0,2.6,14.0,545.5,496.72,395.08
2016,3,14,10,30,402.0,282.0,2.6,14.0,558.0,518.94,412.43
2016,3,14,10,45,490.5,259.0,2.6,14.0,607.0,588.81,467.12
2016,3,14,11,0,579.0,236.0,2.6,14.0,656.0,658.97,521.09
2016,3,14,11,15,535.0,259.5,2.6,14.0,654.5,678.13,534.25
2016,3,14,11,30,491.0,283.0,2.6,14.0,653.0,692.29,543.75
2016,3,14,11,45,379.0,325.0,2.6,14.5,612.5,652.28,511.11
2016,3,14,12,0,267.0,367.0,2.6,15.0,572.0,615.0,480.1
2016,3,14,12,15,398.0,321.5,2.6,15.0,628.0,698.91,545.65
2016,3,14,12,30,529.0,276.0,2.6,15.0,684.0,801.94,622.42
2016,3,14,12,45,678.5,213.5,2.65,15.0,731.5,899.43,694.32
2016,3,14,13,0,828.0,151.0,2.7,15.0,779.0,985.2,753.27
2016,3,14,13,15,632.5,223.5,2.75,15.0,697.0,892.37,689.06
2016,3,14,13,30,437.0,296.0,2.8,15.0,615.0,780.84,606.69
2016,3,14,13,45,622.5,218.5,2.85,15.0,658.0,891.5,692.57
2016,3,14,14,0,808.0,141.0,2.9,15.0,701.0,985.35,758.34
2016,3,14,14,15,795.5,139.0,2.9,15.0,670.0,969.23,747.5
2016,3,14,14,30,783.0,137.0,2.9,15.0,639.0,956.69,740.33
2016,3,14,14,45,766.0,133.5,2.95,15.0,601.5,927.95,722.3
2016,3,14,15,0,749.0,130.0,3.0,15.0,564.0,896.27,702.24
2016,3,14,15,15,726.0,126.0,2.95,14.5,521.5,855.74,676.23
2016,3,14,15,30,703.0,122.0,2.9,14.0,479.0,813.08,648.37
2016,3,14,15,45,672.5,116.5,2.9,14.0,432.0,760.27,611.67
2016,3,14,16,0,642.0,111.0,2.9,14.0,385.0,706.47,573.53
2016,3,14,16,15,599.5,104.5,2.65,13.5,335.0,641.23,525.57
2016,3,14,16,30,557.0,98.0,2.4,13.0,285.0,576.67,476.73
2016,3,14,16,45,495.5,89.0,2.15,12.5,234.5,492.68,410.05
2016,3,14,17,0,434.0,80.0,1.9,12.0,184.0,418.62,348.93
2016,3,14,17,15,346.0,67.0,1.8,11.5,137.0,327.43,271.89
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,244.68,199.37
2016,3,14,17,45,129.0,35.5,1.65,10.5,53.5,130.69,96.43
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,16.4,0.0
2016,3,14,18,15,0.0,8.5,1.6,10.0,8.5,7.73,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,47.0,11.0,1.1,8.0,13.0,10.01,0.0
2016,3,15,6,45,185.5,27.0,1.15,9.0,49.0,21.12,10.57
2016,3,15,7,0,324.0,43.0,1.2,10.0,85.0,34.77,24.98
2016,3,15,7,15,415.0,53.5,1.25,10.5,132.5,42.01,32.07
2016,3,15,7,30,506.0,64.0,1.3,11.0,180.0,49.03,38.66
2016,3,15,7,45,574.0,70.0,1.4,11.5,232.5,51.99,41.4
2016,3,15,8,0,642.0,76.0,1.5,12.0,285.0,70.8,44.7
2016,3,15,8,15,681.5,81.0,1.6,12.5,335.5,123.66,72.04
2016,3,15,8,30,721.0,86.0,1.7,13.0,386.0,181.4,115.39
2016,3,15,8,45,753.0,88.5,1.8,13.5,434.5,243.44,168.21
2016,3,15,9,0,785.0,91.0,1.9,14.0,483.0,304.86,222.46
2016,3,15,9,15,805.0,94.0,1.95,14.5,526.0,365.64,276.35
2016,3,15,9,30,825.0,97.0,2.0,15.0,569.0,427.68,329.99
2016,3,15,9,45,841.0,98.5,2.15,15.5,607.5,487.43,380.56
2016,3,15,10,0,857.0,100.0,2.3,16.0,646.0,547.33,429.66
2016,3,15,10,15,867.5,101.5,2.35,16.0,677.5,602.9,474.5
2016,3,15,10,30,878.0,103.0,2.4,16.0,709.0,657.58,517.42
2016,3,15,10,45,886.5,104.0,2.5,16.5,733.5,709.11,556.17
2016,3,15,11,0,895.0,105.0,2.6,17.0,758.0,758.86,591.99
2016,3,15,11,15,899.5,105.5,2.65,17.0,775.0,803.04,622.79
2016,3,15,11,30,904.0,106.0,2.7,17.0,792.0,844.63,651.6
2016,3,15,11,45,907.0,106.0,2.75,17.0,800.5,881.68,677.11
2016,3,15,12,0,910.0,106.0,2.8,17.0,809.0,915.66,700.45
2016,3,15,12,15,910.5,106.0,2.85,17.0,810.0,944.15,720.03
2016,3,15,12,30,911.0,106.0,2.9,17.0,811.0,969.14,737.31
2016,3,15,12,45,914.0,103.0,2.95,17.5,804.5,989.62,750.22
2016,3,15,13,0,917.0,100.0,3.0,18.0,798.0,1006.39,760.74
2016,3,15,13,15,913.0,99.5,3.0,18.0,783.0,1015.32,767.12
2016,3,15,13,30,909.0,99.0,3.0,18.0,768.0,1020.3,771.08
2016,3,15,13,45,904.0,97.0,3.0,18.0,745.0,1018.62,770.77
2016,3,15,14,0,899.0,95.0,3.0,18.0,722.0,1013.0,768.04
2016,3,15,14,15,889.5,93.5,2.95,17.5,691.5,999.66,761.26
2016,3,15,14,30,880.0,92.0,2.9,17.0,661.0,982.62,752.12
2016,3,15,14,45,867.5,90.0,2.9,17.0,624.0,958.52,737.26
2016,3,15,15,0,855.0,88.0,2.9,17.0,587.0,940.85,726.93
2016,3,15,15,15,837.5,85.5,2.7,16.5,544.5,904.84,703.48
2016,3,15,15,30,820.0,83.0,2.5,16.0,502.0,866.16,678.07
2016,3,15,15,45,796.5,79.5,2.4,16.0,455.0,818.56,645.56
2016,3,15,16,0,773.0,76.0,2.3,16.0,408.0,769.24,611.37
2016,3,15,16,15,738.5,72.0,2.0,15.5,357.5,709.04,568.15
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,648.66,523.71
2016,3,15,16,45,655.0,62.0,1.45,14.5,255.5,580.35,472.13
2016,3,15,17,0,606.0,56.0,1.2,14.0,204.0,509.95,416.35
2016,3,15,17,15,525.5,48.0,1.2,13.0,154.0,419.95,343.61
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,336.7,272.48
2016,3,15,17,45,308.0,28.0,1.2,11.5,63.5,226.94,171.1
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,117.01,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,42.86,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,50.5,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,101.0,13.0,0.9,10.0,16.0,11.82,0.0
2016,3,16,6,45,248.5,26.5,0.95,10.5,54.5,21.38,11.35
2016,3,16,7,0,396.0,40.0,1.0,11.0,93.0,31.95,22.51
2016,3,16,7,15,484.0,49.0,1.2,11.5,142.5,38.06,28.47
2016,3,16,7,30,572.0,58.0,1.4,12.0,192.0,44.01,34.04
2016,3,16,7,45,628.0,64.0,1.6,12.5,244.5,47.23,36.97
2016,3,16,8,0,684.0,70.0,1.8,13.0,297.0,68.92,41.17
2016,3,16,8,15,721.5,75.0,1.9,13.5,348.0,128.4,73.82
2016,3,16,8,30,759.0,80.0,2.0,14.0,399.0,187.96,118.79
2016,3,16,8,45,786.0,83.5,2.1,14.5,447.5,248.22,170.55
2016,3,16,9,0,813.0,87.0,2.2,15.0,496.0,311.19,226.37
2016,3,16,9,15,832.0,89.5,2.25,15.5,540.0,372.86,281.1
2016,3,16,9,30,851.0,92.0,2.3,16.0,584.0,435.61,335.37
2016,3,16,9,45,865.5,94.0,2.35,16.5,622.5,496.57,386.61
2016,3,16,10,0,880.0,96.0,2.4,17.0,661.0,557.45,435.99
2016,3,16,10,15,890.0,98.0,2.4,17.0,693.0,614.54,481.57
2016,3,16,10,30,900.0,100.0,2.4,17.0,725.0,670.47,524.92
2016,3,16,10,45,907.0,101.0,2.45,17.5,749.5,721.98,563.1
2016,3,16,11,0,914.0,102.0,2.5,18.0,774.0,771.51,597.88
2016,3,16,11,15,918.5,102.5,2.5,18.0,790.5,816.41,628.56
2016,3,16,11,30,923.0,103.0,2.5,18.0,807.0,858.67,657.15
2016,3,16,11,45,925.5,103.0,2.55,18.5,816.0,895.88,681.18
2016,3,16,12,0,928.0,103.0,2.6,19.0,825.0,929.91,702.93
2016,3,16,12,15,927.5,103.0,2.6,19.0,825.0,957.91,721.44
2016,3,16,12,30,927.0,103.0,2.6,19.0,825.0,982.28,737.59
2016,3,16,12,45,930.5,100.0,2.6,19.5,818.5,1003.45,750.26
2016,3,16,13,0,934.0,97.0,2.6,20.0,812.0,1020.87,760.5
2016,3,16,13,15,929.5,96.0,2.6,20.0,795.5,1028.82,766.11
2016,3,16,13,30,925.0,95.0,2.6,20.0,779.0,1032.75,769.3
2016,3,16,13,45,918.5,94.0,2.6,20.0,755.0,1030.66,768.75
2016,3,16,14,0,912.0,93.0,2.6,20.0,731.0,1024.6,765.8
2016,3,16,14,15,902.0,91.5,2.55,20.0,700.0,1010.59,757.25
2016,3,16,14,30,892.0,90.0,2.5,20.0,669.0,992.83,746.41
2016,3,16,14,45,878.5,87.5,2.5,20.0,631.0,966.88,730.69
2016,3,16,15,0,865.0,85.0,2.5,20.0,593.0,937.62,712.78
2016,3,16,15,15,847.0,83.0,2.35,19.5,550.0,911.08,696.65
2016,3,16,15,30,829.0,81.0,2.2,19.0,507.0,872.27,671.88
2016,3,16,15,45,804.5,77.5,2.05,19.0,459.5,823.45,638.66
2016,3,16,16,0,780.0,74.0,1.9,19.0,412.0,772.97,603.87
2016,3,16,16,15,745.5,70.0,1.65,18.5,361.0,712.48,561.45
2016,3,16,16,30,711.0,66.0,1.4,18.0,310.0,651.83,517.85
2016,3,16,16,45,661.0,60.5,1.2,17.5,258.5,578.37,463.63
2016,3,16,17,0,611.0,55.0,1.0,17.0,207.0,511.99,412.2
2016,3,16,17,15,532.5,47.5,1.0,16.0,157.0,423.61,342.01
2016,3,16,17,30,454.0,40.0,1.0,15.0,107.0,341.78,273.28
2016,3,16,17,45,319.0,28.0,1.0,14.5,66.0,232.42,174.89
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,123.92,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,45.53,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,78.5,7.0,0.95,11.5,10.0,6.37,0.0
2016,3,17,6,30,157.0,14.0,1.0,12.0,20.0,11.26,0.0
2016,3,17,6,45,301.5,26.0,1.05,13.0,60.0,20.84,11.23
2016,3,17,7,0,446.0,38.0,1.1,14.0,100.0,30.09,20.67
2016,3,17,7,15,530.0,46.0,1.15,14.0,150.5,35.48,25.92
2016,3,17,7,30,614.0,54.0,1.2,14.0,201.0,40.73,30.86
2016,3,17,7,45,666.5,60.0,1.3,14.5,254.0,48.26,37.6
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,72.89,42.51
2016,3,17,8,15,754.5,70.0,1.45,15.5,359.0,129.11,72.09
2016,3,17,8,30,790.0,74.0,1.5,16.0,411.0,189.65,117.77
2016,3,17,8,45,815.5,77.0,1.6,17.0,459.5,251.1,169.97
2016,3,17,9,0,841.0,80.0,1.7,18.0,508.0,314.99,225.66
2016,3,17,9,15,859.0,83.0,1.65,18.5,552.5,378.4,280.82
2016,3,17,9,30,877.0,86.0,1.6,19.0,597.0,444.48,336.36
2016,3,17,9,45,890.0,88.0,1.6,19.5,635.5,505.39,386.26
2016,3,17,10,0,903.0,90.0,1.6,20.0,674.0,565.96,433.99
2016,3,17,10,15,912.0,91.5,1.55,20.0,705.5,623.12,478.04
2016,3,17,10,30,921.0,93.0,1.5,20.0,737.0,678.95,519.57
2016,3,17,10,45,927.5,94.0,1.45,20.5,761.5,731.0,556.03
2016,3,17,11,0,934.0,95.0,1.4,21.0,786.0,780.96,588.44
2016,3,17,11,15,938.0,96.0,1.3,21.0,802.5,826.69,617.07
2016,3,17,11,30,942.0,97.0,1.2,21.0,819.0,869.67,643.3
2016,3,17,11,45,943.0,97.5,1.2,21.5,827.5,906.67,665.37
2016,3,17,12,0,944.0,98.0,1.2,22.0,836.0,940.34,685.14
2016,3,17,12,15,944.0,98.0,1.2,22.0,836.0,969.1,702.99
2016,3,17,12,30,944.0,98.0,1.2,22.0,836.0,994.2,718.58
2016,3,17,12,45,941.5,97.5,1.2,22.5,828.0,1012.61,728.64
2016,3,17,13,0,939.0,97.0,1.2,23.0,820.0,1027.07,736.38
2016,3,17,13,15,934.5,96.5,1.2,23.0,803.5,1035.57,741.99
2016,3,17,13,30,930.0,96.0,1.2,23.0,787.0,1040.03,745.32
2016,3,17,13,45,923.0,95.0,1.25,23.0,763.0,1037.4,745.38
2016,3,17,14,0,916.0,94.0,1.3,23.0,739.0,1030.77,743.18
2016,3,17,14,15,906.0,92.5,1.3,23.0,707.5,1016.67,735.56
2016,3,17,14,30,896.0,91.0,1.3,23.0,676.0,998.8,725.76
2016,3,17,14,45,882.0,89.0,1.3,23.0,638.0,972.84,710.9
2016,3,17,15,0,868.0,87.0,1.3,23.0,600.0,943.6,693.98
2016,3,17,15,15,850.0,84.5,1.25,22.5,556.5,916.35,678.86
2016,3,17,15,30,832.0,82.0,1.2,22.0,513.0,876.73,655.39
2016,3,17,15,45,807.0,79.0,1.2,22.0,465.0,827.94,624.98
2016,3,17,16,0,782.0,76.0,1.2,22.0,417.0,777.5,592.86
2016,3,17,16,15,748.0,72.0,1.1,21.5,366.0,717.24,552.96
2016,3,17,16,30,714.0,68.0,1.0,21.0,315.0,656.76,511.75
2016,3,17,16,45,664.0,62.5,0.95,20.5,263.0,587.59,463.1
2016,3,17,17,0,614.0,57.0,0.9,20.0,211.0,516.63,410.3
2016,3,17,17,15,536.0,49.0,0.95,19.0,160.5,427.66,341.18
2016,3,17,17,30,458.0,41.0,1.0,18.0,110.0,345.17,273.21
2016,3,17,17,45,325.5,29.0,1.05,17.5,68.5,236.79,177.79
2016,3,17,18,0,193.0,17.0,1.1,17.0,27.0,130.19,0.0
2016,3,17,18,15,96.5,8.5,1.1,16.5,13.5,47.82,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,1.3,10.5,11.5,7.28,0.0
2016,3,18,6,30,161.0,16.0,1.5,11.0,23.0,12.95,0.0
2016,3,18,6,45,298.0,28.5,1.75,12.0,63.5,22.92,13.33
2016,3,18,7,0,435.0,41.0,2.0,13.0,104.0,32.52,22.93
2016,3,18,7,15,517.5,49.5,2.0,13.0,154.5,38.2,28.47
2016,3,18,7,30,600.0,58.0,2.0,13.0,205.0,43.73,33.67
2016,3,18,7,45,300.0,86.0,2.0,13.5,159.5,61.79,49.81
2016,3,18,8,0,0.0,114.0,2.0,14.0,114.0,95.91,76.24
2016,3,18,8,15,0.0,116.0,1.95,14.0,116.0,99.41,78.98
2016,3,18,8,30,0.0,118.0,1.9,14.0,118.0,102.26,81.15
2016,3,18,8,45,0.0,130.5,1.9,14.5,130.5,113.44,90.04
2016,3,18,9,0,0.0,143.0,1.9,15.0,143.0,124.69,98.87
2016,3,18,9,15,0.0,155.5,1.9,15.0,155.5,136.02,107.86
2016,3,18,9,30,0.0,168.0,1.9,15.0,168.0,147.42,116.86
2016,3,18,9,45,11.0,206.5,1.9,15.5,213.5,186.64,148.01
2016,3,18,10,0,22.0,245.0,1.9,16.0,259.0,227.68,180.15
2016,3,18,10,15,22.5,256.0,1.9,16.0,271.5,240.12,189.62
2016,3,18,10,30,23.0,267.0,1.9,16.0,284.0,252.63,199.22
2016,3,18,10,45,322.5,248.5,1.9,16.5,488.5,460.3,364.21
2016,3,18,11,0,622.0,230.0,1.9,17.0,693.0,691.88,536.61
2016,3,18,11,15,771.5,168.5,1.85,17.0,755.5,779.9,600.14
2016,3,18,11,30,921.0,107.0,1.8,17.0,818.0,864.55,657.38
2016,3,18,11,45,921.5,108.5,1.8,17.5,826.5,901.46,679.88
2016,3,18,12,0,922.0,110.0,1.8,18.0,835.0,935.12,700.5
2016,3,18,12,15,922.0,110.0,1.8,18.0,835.5,963.36,718.76
2016,3,18,12,30,922.0,110.0,1.8,18.0,836.0,988.02,734.73
2016,3,18,12,45,906.5,116.5,1.85,18.0,824.5,1001.18,743.95
2016,3,18,13,0,891.0,123.0,1.9,18.0,813.0,1010.17,750.71
2016,3,18,13,15,886.5,122.0,1.9,18.0,797.0,1017.82,756.13
2016,3,18,13,30,882.0,121.0,1.9,18.0,781.0,1021.61,759.2
2016,3,18,13,45,873.0,120.5,1.95,18.0,756.5,1028.69,765.32
2016,3,18,14,0,864.0,120.0,2.0,18.0,732.0,1020.96,761.86
2016,3,18,14,15,853.5,118.0,2.05,17.5,701.0,1006.19,755.47
2016,3,18,14,30,843.0,116.0,2.1,17.0,670.0,987.74,746.73
2016,3,18,14,45,829.5,113.0,2.15,17.0,632.5,961.69,731.5
2016,3,18,15,0,816.0,110.0,2.2,17.0,595.0,932.38,714.04
2016,3,18,15,15,610.0,152.5,2.2,16.5,500.0,780.06,610.67
2016,3,18,15,30,404.0,195.0,2.2,16.0,405.0,621.0,494.87
2016,3,18,15,45,431.0,169.5,2.2,16.0,375.0,604.48,486.05
2016,3,18,16,0,458.0,144.0,2.2,16.0,345.0,583.93,472.83
2016,3,18,16,15,422.5,134.5,2.0,15.5,302.5,528.26,430.79
2016,3,18,16,30,387.0,125.0,1.8,15.0,260.0,473.75,388.81
2016,3,18,16,45,359.5,107.5,1.6,14.5,217.5,416.89,344.08
2016,3,18,17,0,332.0,90.0,1.4,14.0,175.0,361.25,298.75
2016,3,18,17,15,285.0,72.5,1.3,13.5,133.0,294.89,243.07
2016,3,18,17,30,238.0,55.0,1.2,13.0,91.0,232.56,188.79
2016,3,18,17,45,119.0,39.0,1.1,12.5,57.0,127.86,97.27
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,24.21,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.5,7.5,6.82,0.0
2016,3,19,6,30,0.0,15.0,1.2,12.0,15.0,13.21,0.0
2016,3,19,6,45,39.5,34.5,1.35,12.5,40.5,28.57,18.33
2016,3,19,7,0,79.0,54.0,1.5,13.0,66.0,43.75,32.85
2016,3,19,7,15,100.5,75.5,1.55,13.0,97.0,59.85,47.72
2016,3,19,7,30,122.0,97.0,1.6,13.0,128.0,75.52,61.99
2016,3,19,7,45,139.0,118.5,1.65,13.5,161.0,90.74,75.44
2016,3,19,8,0,156.0,140.0,1.7,14.0,194.0,112.91,86.96
2016,3,19,8,15,361.5,129.0,1.75,14.5,280.0,134.42,92.71
2016,3,19,8,30,567.0,118.0,1.8,15.0,366.0,189.13,127.67
2016,3,19,8,45,676.5,102.5,1.85,15.5,430.0,241.31,168.75
2016,3,19,9,0,786.0,87.0,1.9,16.0,494.0,309.05,224.96
2016,3,19,9,15,804.0,89.5,1.9,16.5,537.0,368.75,277.44
2016,3,19,9,30,822.0,92.0,1.9,17.0,580.0,429.43,329.33
2016,3,19,9,45,650.0,166.0,1.95,17.5,567.0,464.09,360.05
2016,3,19,10,0,478.0,240.0,2.0,18.0,554.0,476.91,371.13
2016,3,19,10,15,486.5,249.0,2.0,18.0,581.5,521.26,405.81
2016,3,19,10,30,495.0,258.0,2.0,18.0,609.0,565.49,439.4
2016,3,19,10,45,450.0,288.5,2.05,18.0,615.5,592.4,458.92
2016,3,19,11,0,405.0,319.0,2.1,18.0,622.0,607.39,469.44
2016,3,19,11,15,640.0,215.5,2.1,18.0,706.5,725.23,559.45
2016,3,19,11,30,875.0,112.0,2.1,18.0,791.0,833.8,637.03
2016,3,19,11,45,878.0,112.0,2.15,18.5,799.5,869.65,659.49
2016,3,19,12,0,881.0,112.0,2.2,19.0,808.0,902.54,680.48
2016,3,19,12,15,881.5,112.0,2.2,19.0,808.5,930.01,698.59
2016,3,19,12,30,882.0,112.0,2.2,19.0,809.0,954.1,714.49
2016,3,19,12,45,885.0,109.0,2.2,19.0,802.5,973.84,727.58
2016,3,19,13,0,888.0,106.0,2.2,19.0,796.0,989.98,738.42
2016,3,19,13,15,884.5,105.0,2.2,19.0,781.0,998.24,744.22
2016,3,19,13,30,881.0,104.0,2.2,19.0,766.0,1002.67,747.73
2016,3,19,13,45,874.5,103.0,2.2,19.0,743.0,1000.28,746.94
2016,3,19,14,0,868.0,102.0,2.2,19.0,720.0,994.1,743.88
2016,3,19,14,15,859.0,100.5,2.15,18.5,690.5,981.14,737.32
2016,3,19,14,30,850.0,99.0,2.1,18.0,661.0,964.6,728.54
2016,3,19,14,45,622.5,167.5,2.1,18.0,567.0,830.9,638.7
2016,3,19,15,0,395.0,236.0,2.1,18.0,473.0,657.22,513.56
2016,3,19,15,15,387.5,218.5,2.1,17.5,437.0,623.61,492.73
2016,3,19,15,30,380.0,201.0,2.1,17.0,401.0,588.53,469.27
2016,3,19,15,45,246.5,195.0,2.15,17.0,320.0,455.77,367.15
2016,3,19,16,0,113.0,189.0,2.2,17.0,239.0,314.62,254.89
2016,3,19,16,15,107.5,167.0,2.15,16.5,210.0,282.52,230.78
2016,3,19,16,30,102.0,145.0,2.1,16.0,181.0,250.31,205.53
2016,3,19,16,45,95.0,122.5,2.05,15.5,152.0,216.24,178.05
2016,3,19,17,0,88.0,100.0,2.0,15.0,123.0,182.21,149.81
2016,3,19,17,15,73.0,78.0,1.85,14.5,94.5,143.84,116.93
2016,3,19,17,30,58.0,56.0,1.7,14.0,66.0,106.06,83.89
2016,3,19,17,45,29.0,37.0,1.6,13.5,42.0,57.54,41.11
2016,3,19,18,0,0.0,18.0,1.5,13.0,18.0,16.15,0.0
2016,3,19,18,15,0.0,9.0,1.45,12.5,9.0,8.19,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.2,11.5,7.0,6.37,0.0
2016,3,20,6,30,0.0,14.0,1.4,12.0,14.0,12.32,0.0
2016,3,20,6,45,7.0,33.5,1.65,13.0,34.5,28.93,18.84
2016,3,20,7,0,14.0,53.0,1.9,14.0,55.0,44.24,33.22
2016,3,20,7,15,26.0,74.0,2.0,14.5,80.0,60.56,48.1
2016,3,20,7,30,38.0,95.0,2.1,15.0,105.0,76.54,62.43
2016,3,20,7,45,45.5,116.5,2.25,15.5,131.0,92.5,76.43
2016,3,20,8,0,53.0,138.0,2.4,16.0,157.0,111.72,87.55
2016,3,20,8,15,101.5,163.0,2.45,16.0,206.0,138.9,106.81
2016,3,20,8,30,150.0,188.0,2.5,16.0,255.0,176.56,135.16
2016,3,20,8,45,218.0,203.5,2.65,16.5,312.0,218.5,166.95
2016,3,20,9,0,286.0,219.0,2.8,17.0,369.0,267.99,205.87
2016,3,20,9,15,372.5,219.5,2.9,17.0,431.5,321.96,249.15
2016,3,20,9,30,459.0,220.0,3.0,17.0,494.0,387.0,301.7
2016,3,20,9,45,644.0,163.5,3.15,17.5,574.5,460.36,360.27
2016,3,20,10,0,829.0,107.0,3.3,18.0,655.0,548.47,430.53
2016,3,20,10,15,532.5,222.0,3.4,18.0,580.5,525.01,412.8
2016,3,20,10,30,236.0,337.0,3.5,18.0,506.0,461.84,362.21
2016,3,20,10,45,126.0,300.5,3.65,18.5,391.0,368.59,289.63
2016,3,20,11,0,16.0,264.0,3.8,19.0,276.0,249.06,194.33
2016,3,20,11,15,8.0,193.5,3.9,19.0,199.5,179.72,139.73
2016,3,20,11,30,0.0,123.0,4.0,19.0,123.0,109.68,83.58
2016,3,20,11,45,15.0,221.5,4.1,19.0,234.0,213.01,166.44
2016,3,20,12,0,30.0,320.0,4.2,19.0,345.0,333.34,260.32
2016,3,20,12,15,20.0,277.0,4.25,19.0,293.5,272.3,212.57
2016,3,20,12,30,10.0,234.0,4.3,19.0,242.0,223.06,173.9
2016,3,20,12,45,7.0,208.0,4.35,19.0,214.0,196.17,152.77
2016,3,20,13,0,4.0,182.0,4.4,19.0,186.0,169.09,131.29
2016,3,20,13,15,3.5,179.0,4.35,18.5,182.0,166.1,129.27
2016,3,20,13,30,3.0,176.0,4.3,18.0,178.0,163.08,127.2
2016,3,20,13,45,8.5,210.0,4.3,18.0,216.0,201.95,158.65
2016,3,20,14,0,14.0,244.0,4.3,18.0,254.0,242.19,190.96
2016,3,20,14,15,18.0,247.5,4.2,17.5,260.0,250.97,198.63
2016,3,20,14,30,22.0,251.0,4.1,17.0,266.0,260.0,206.65
2016,3,20,14,45,11.0,173.5,4.05,17.0,181.0,170.79,135.19
2016,3,20,15,0,0.0,96.0,4.0,17.0,96.0,85.28,65.25
2016,3,20,15,15,65.0,165.5,3.85,17.0,200.0,226.27,183.48
2016,3,20,15,30,130.0,235.0,3.7,17.0,304.0,385.58,312.17
2016,3,20,15,45,65.0,143.5,3.55,17.0,178.0,201.6,163.71
2016,3,20,16,0,0.0,52.0,3.4,17.0,52.0,45.92,33.09
2016,3,20,16,15,0.0,45.5,3.15,16.5,45.5,40.14,28.46
2016,3,20,16,30,0.0,39.0,2.9,16.0,39.0,34.38,23.7
2016,3,20,16,45,0.0,32.5,2.7,16.0,32.5,28.62,18.83
2016,3,20,17,0,0.0,26.0,2.5,16.0,26.0,22.88,13.9
2016,3,20,17,15,0.0,20.0,2.3,15.5,20.0,17.58,9.33
2016,3,20,17,30,0.0,14.0,2.1,15.0,14.0,12.29,4.7
2016,3,20,17,45,0.0,8.5,1.95,15.0,8.5,7.46,0.39
2016,3,20,18,0,0.0,3.0,1.8,15.0,3.0,2.63,0.0
2016,3,20,18,15,0.0,1.5,1.75,14.5,1.5,1.36,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,10.5,1.3,11.5,12.0,9.55,0.0
2016,3,21,6,30,37.0,21.0,1.5,12.0,24.0,17.77,2.41
2016,3,21,6,45,105.5,41.0,1.75,12.5,56.5,32.59,22.22
2016,3,21,7,0,174.0,61.0,2.0,13.0,89.0,47.62,36.4
2016,3,21,7,15,220.5,80.0,2.15,13.0,129.0,61.45,49.23
2016,3,21,7,30,267.0,99.0,2.3,13.0,169.0,74.85,61.45
2016,3,21,7,45,315.5,111.0,2.5,13.5,210.5,83.17,68.79
2016,3,21,8,0,364.0,123.0,2.7,14.0,252.0,103.62,73.61
2016,3,21,8,15,256.5,157.0,2.8,14.0,254.5,148.58,109.06
2016,3,21,8,30,149.0,191.0,2.9,14.0,257.0,179.05,138.33
2016,3,21,8,45,373.5,167.0,3.05,14.5,358.0,224.38,167.53
2016,3,21,9,0,598.0,143.0,3.2,15.0,459.0,301.63,226.42
2016,3,21,9,15,519.0,184.5,3.35,15.0,475.0,347.25,268.95
2016,3,21,9,30,440.0,226.0,3.5,15.0,491.0,384.97,303.05
2016,3,21,9,45,445.5,241.0,3.65,15.0,523.5,431.52,341.98
2016,3,21,10,0,451.0,256.0,3.8,15.0,556.0,478.16,380.13
2016,3,21,10,15,287.5,299.5,3.9,15.0,494.5,446.23,355.37
2016,3,21,10,30,124.0,343.0,4.0,15.0,433.0,395.75,314.45
2016,3,21,10,45,114.5,353.0,4.1,15.5,438.0,409.28,324.4
2016,3,21,11,0,105.0,363.0,4.2,16.0,443.0,414.14,327.4
2016,3,21,11,15,52.5,219.0,4.35,16.0,259.0,243.59,193.55
2016,3,21,11,30,0.0,75.0,4.5,16.0,75.0,66.6,49.34
2016,3,21,11,45,5.0,158.0,4.65,16.0,162.5,145.92,114.25
2016,3,21,12,0,10.0,241.0,4.8,16.0,250.0,227.86,180.06
2016,3,21,12,15,10.5,241.0,4.9,16.0,250.0,229.24,181.08
2016,3,21,12,30,11.0,241.0,5.0,16.0,250.0,230.62,182.26
2016,3,21,12,45,5.5,158.5,5.1,16.5,163.0,148.16,115.78
2016,3,21,13,0,0.0,76.0,5.2,17.0,76.0,67.49,49.92
2016,3,21,13,15,0.0,74.5,5.1,16.5,74.5,66.14,48.99
2016,3,21,13,30,0.0,73.0,5.0,16.0,73.0,64.79,48.03
2016,3,21,13,45,0.0,105.5,4.95,16.0,105.5,94.05,72.15
2016,3,21,14,0,0.0,138.0,4.9,16.0,138.0,124.42,97.09
2016,3,21,14,15,15.5,202.0,4.8,16.0,212.5,202.29,161.14
2016,3,21,14,30,31.0,266.0,4.7,16.0,287.0,302.64,242.09
2016,3,21,14,45,15.5,217.0,4.6,16.0,227.5,219.37,175.18
2016,3,21,15,0,0.0,168.0,4.5,16.0,168.0,155.32,123.02
2016,3,21,15,15,0.0,113.5,4.35,15.5,113.5,102.07,79.77
2016,3,21,15,30,0.0,59.0,4.2,15.0,59.0,52.16,38.44
2016,3,21,15,45,0.0,83.5,4.1,15.0,83.5,73.92,56.91
2016,3,21,16,0,0.0,108.0,4.0,15.0,108.0,98.36,77.61
2016,3,21,16,15,1.5,115.5,3.75,14.5,116.5,108.72,86.73
2016,3,21,16,30,3.0,123.0,3.5,14.0,125.0,120.67,97.2
2016,3,21,16,45,179.5,113.0,3.25,14.0,160.5,277.24,232.61
2016,3,21,17,0,356.0,103.0,3.0,14.0,196.0,392.78,328.06
2016,3,21,17,15,279.5,86.5,2.75,13.5,149.5,297.06,246.93
2016,3,21,17,30,203.0,70.0,2.5,13.0,103.0,221.5,181.13
2016,3,21,17,45,141.0,47.5,2.3,12.5,66.5,151.75,118.5
2016,3,21,18,0,79.0,25.0,2.1,12.0,30.0,79.91,32.99
2016,3,21,18,15,39.5,12.5,2.0,11.5,15.0,27.73,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,89.5,12.0,1.2,9.5,17.5,10.91,0.0
2016,3,22,6,30,179.0,24.0,1.4,10.0,35.0,18.88,5.32
2016,3,22,6,45,309.5,36.5,1.65,10.5,78.5,29.43,19.88
2016,3,22,7,0,440.0,49.0,1.9,11.0,122.0,38.77,28.94
2016,3,22,7,15,518.5,57.5,2.05,11.0,173.0,44.16,34.19
2016,3,22,7,30,597.0,66.0,2.2,11.0,224.0,49.41,39.13
2016,3,22,7,45,651.5,71.0,2.35,11.5,277.5,51.62,41.08
2016,3,22,8,0,706.0,76.0,2.5,12.0,331.0,84.88,48.8
2016,3,22,8,15,740.5,80.5,2.55,12.0,383.0,145.79,86.46
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,206.12,134.51
2016,3,22,8,45,574.0,146.0,2.65,12.5,420.5,256.42,187.51
2016,3,22,9,0,373.0,207.0,2.7,13.0,406.0,286.04,221.11
2016,3,22,9,15,364.0,228.5,2.75,13.0,436.0,327.85,257.59
2016,3,22,9,30,355.0,250.0,2.8,13.0,466.0,368.57,292.3
2016,3,22,9,45,631.5,171.0,2.85,13.5,583.0,463.63,367.85
2016,3,22,10,0,908.0,92.0,2.9,14.0,700.0,580.5,460.55
2016,3,22,10,15,917.0,93.0,2.9,14.0,731.5,637.31,506.07
2016,3,22,10,30,926.0,94.0,2.9,14.0,763.0,692.73,549.57
2016,3,22,10,45,934.0,94.0,2.95,14.5,788.0,744.86,588.64
2016,3,22,11,0,942.0,94.0,3.0,15.0,813.0,794.97,623.32
2016,3,22,11,15,946.0,95.0,3.0,15.0,829.0,840.72,655.05
2016,3,22,11,30,950.0,96.0,3.0,15.0,845.0,883.69,684.56
2016,3,22,11,45,951.5,96.0,3.05,15.0,853.5,920.51,709.95
2016,3,22,12,0,953.0,96.0,3.1,15.0,862.0,953.98,733.01
2016,3,22,12,15,953.0,96.0,3.15,15.0,861.5,982.58,752.73
2016,3,22,12,30,953.0,96.0,3.2,15.0,861.0,1007.49,770.01
2016,3,22,12,45,948.0,97.0,3.25,15.0,852.0,1024.88,782.29
2016,3,22,13,0,943.0,98.0,3.3,15.0,843.0,1038.24,792.04
2016,3,22,13,15,939.0,97.0,3.35,15.0,826.5,1046.31,798.38
2016,3,22,13,30,935.0,96.0,3.4,15.0,810.0,1050.3,802.17
2016,3,22,13,45,928.0,95.5,3.5,15.0,785.5,1047.82,802.17
2016,3,22,14,0,921.0,95.0,3.6,15.0,761.0,1041.34,799.63
2016,3,22,14,15,911.5,93.5,3.6,15.0,729.0,1027.27,791.26
2016,3,22,14,30,902.0,92.0,3.6,15.0,697.0,1009.41,780.46
2016,3,22,14,45,889.5,90.0,3.65,15.0,659.0,984.4,765.14
2016,3,22,15,0,877.0,88.0,3.7,15.0,621.0,956.03,747.48
2016,3,22,15,15,860.0,85.5,3.6,14.5,577.5,919.71,724.48
2016,3,22,15,30,843.0,83.0,3.5,14.0,534.0,889.74,705.91
2016,3,22,15,45,818.5,80.5,3.45,14.0,485.5,841.32,672.65
2016,3,22,16,0,794.0,78.0,3.4,14.0,437.0,791.19,637.73
2016,3,22,16,15,761.5,74.0,3.15,13.5,386.0,731.36,594.98
2016,3,22,16,30,729.0,70.0,2.9,13.0,335.0,671.2,550.93
2016,3,22,16,45,680.5,65.0,2.65,13.0,282.0,602.58,498.02
2016,3,22,17,0,632.0,60.0,2.4,13.0,229.0,532.22,441.45
2016,3,22,17,15,557.5,52.5,2.15,12.5,177.5,444.9,368.75
2016,3,22,17,30,483.0,45.0,1.9,12.0,126.0,363.61,298.14
2016,3,22,17,45,356.5,34.0,1.7,11.5,82.0,257.71,204.3
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,158.87,80.93
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,58.07,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,19.0,11.5,1.2,7.5,13.0,10.46,0.0
2016,3,23,6,30,38.0,23.0,1.4,8.0,26.0,19.47,7.42
2016,3,23,6,45,85.0,43.0,1.6,9.0,55.5,35.25,25.25
2016,3,23,7,0,132.0,63.0,1.8,10.0,85.0,48.99,38.23
2016,3,23,7,15,155.5,84.5,1.9,10.5,119.5,64.34,52.4
2016,3,23,7,30,179.0,106.0,2.0,11.0,154.0,79.13,65.79
2016,3,23,7,45,198.5,125.5,2.15,11.5,189.5,92.03,77.2
2016,3,23,8,0,218.0,145.0,2.3,12.0,225.0,117.79,89.25
2016,3,23,8,15,347.5,145.5,2.35,12.5,294.5,152.09,108.37
2016,3,23,8,30,477.0,146.0,2.4,13.0,364.0,199.45,141.33
2016,3,23,8,45,507.0,155.5,2.5,13.5,409.5,249.17,183.39
2016,3,23,9,0,537.0,165.0,2.6,14.0,455.0,302.33,229.14
2016,3,23,9,15,557.5,173.0,2.65,14.5,495.0,354.0,273.66
2016,3,23,9,30,578.0,181.0,2.7,15.0,535.0,409.6,320.35
2016,3,23,9,45,625.0,178.0,2.8,15.5,582.0,467.92,368.09
2016,3,23,10,0,672.0,175.0,2.9,16.0,629.0,530.28,417.93
2016,3,23,10,15,793.0,138.5,2.9,16.0,698.0,609.32,480.56
2016,3,23,10,30,914.0,102.0,2.9,16.0,767.0,694.45,546.66
2016,3,23,10,45,674.0,207.0,2.9,16.5,706.0,678.5,530.95
2016,3,23,11,0,434.0,312.0,2.9,17.0,645.0,631.64,491.8
2016,3,23,11,15,686.0,208.0,2.85,17.0,747.0,758.21,589.6
2016,3,23,11,30,938.0,104.0,2.8,17.0,849.0,883.53,678.49
2016,3,23,11,45,939.5,104.5,2.75,17.5,857.0,920.47,700.83
2016,3,23,12,0,941.0,105.0,2.7,18.0,865.0,954.13,721.45
2016,3,23,12,15,764.0,189.5,2.7,18.0,806.5,922.27,699.4
2016,3,23,12,30,587.0,274.0,2.7,18.0,748.0,860.23,654.59
2016,3,23,12,45,507.0,301.5,2.7,18.0,708.0,828.25,631.26
2016,3,23,13,0,427.0,329.0,2.7,18.0,668.0,791.06,603.76
2016,3,23,13,15,587.5,255.0,2.65,18.0,711.5,881.83,672.29
2016,3,23,13,30,748.0,181.0,2.6,18.0,755.0,976.89,738.07
2016,3,23,13,45,721.5,184.5,2.6,18.0,724.5,959.73,726.35
2016,3,23,14,0,695.0,188.0,2.6,18.0,694.0,939.07,713.45
2016,3,23,14,15,725.0,165.5,2.55,18.0,673.5,942.57,716.71
2016,3,23,14,30,755.0,143.0,2.5,18.0,653.0,941.28,716.63
2016,3,23,14,45,794.0,125.5,2.5,18.0,635.5,944.04,719.99
2016,3,23,15,0,833.0,108.0,2.5,18.0,618.0,948.44,724.62
2016,3,23,15,15,743.5,118.0,2.4,17.5,549.0,865.24,669.21
2016,3,23,15,30,654.0,128.0,2.3,17.0,480.0,777.95,610.32
2016,3,23,15,45,547.5,140.5,2.2,17.0,417.5,671.72,534.76
2016,3,23,16,0,441.0,153.0,2.1,17.0,355.0,579.69,465.89
2016,3,23,16,15,559.0,118.0,1.85,16.5,343.0,624.43,503.16
2016,3,23,16,30,677.0,83.0,1.6,16.0,331.0,651.84,523.75
2016,3,23,16,45,624.5,77.0,1.4,15.5,278.0,577.06,467.57
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,504.79,410.94
2016,3,23,17,15,494.5,62.0,1.2,14.0,174.0,416.27,340.59
2016,3,23,17,30,417.0,53.0,1.2,13.0,123.0,333.93,271.78
2016,3,23,17,45,293.5,39.5,1.2,12.5,80.0,228.53,180.51
2016,3,23,18,0,170.0,26.0,1.2,12.0,37.0,134.16,74.22
2016,3,23,18,15,85.0,13.0,1.15,11.5,18.5,46.99,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
