Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.0,13.0,1.25,9.5,19.5,11.82,0.0
2016,3,24,6,30,178.0,26.0,1.5,10.0,39.0,20.37,9.12
2016,3,24,6,45,286.5,40.0,1.75,11.0,81.0,30.95,21.42
2016,3,24,7,0,395.0,54.0,2.0,12.0,123.0,42.6,32.32
2016,3,24,7,15,468.5,63.5,2.05,12.5,172.5,48.61,38.01
2016,3,24,7,30,542.0,73.0,2.1,13.0,222.0,54.42,43.3
2016,3,24,7,45,594.0,75.5,2.2,13.5,270.0,54.35,43.17
2016,3,24,8,0,646.0,78.0,2.3,14.0,318.0,86.94,50.21
2016,3,24,8,15,673.5,90.0,2.35,14.5,371.5,144.98,87.41
2016,3,24,8,30,701.0,102.0,2.4,15.0,425.0,206.59,136.62
2016,3,24,8,45,708.5,113.0,2.45,15.5,469.0,265.82,188.42
2016,3,24,9,0,716.0,124.0,2.5,16.0,513.0,325.56,241.27
2016,3,24,9,15,736.5,128.0,2.55,16.0,556.0,384.33,292.89
2016,3,24,9,30,757.0,132.0,2.6,16.0,599.0,444.55,344.58
2016,3,24,9,45,759.0,142.0,2.65,16.5,634.0,502.31,392.34
2016,3,24,10,0,761.0,152.0,2.7,17.0,669.0,559.04,437.61
2016,3,24,10,15,773.0,154.0,2.7,17.0,699.5,613.08,480.25
2016,3,24,10,30,785.0,156.0,2.7,17.0,730.0,665.81,520.81
2016,3,24,10,45,806.0,151.0,2.7,17.5,757.0,717.27,558.63
2016,3,24,11,0,827.0,146.0,2.7,18.0,784.0,768.13,595.05
2016,3,24,11,15,832.5,147.0,2.7,18.0,800.5,811.76,625.35
2016,3,24,11,30,838.0,148.0,2.7,18.0,817.0,853.07,653.44
2016,3,24,11,45,836.0,151.5,2.75,18.5,824.5,887.92,675.98
2016,3,24,12,0,834.0,155.0,2.8,19.0,832.0,919.62,696.28
2016,3,24,12,15,834.5,155.0,2.8,19.0,832.0,946.77,714.37
2016,3,24,12,30,835.0,155.0,2.8,19.0,832.0,970.59,730.28
2016,3,24,12,45,856.5,141.5,2.85,19.0,830.5,996.91,748.39
2016,3,24,13,0,878.0,128.0,2.9,19.0,829.0,1009.06,757.09
2016,3,24,13,15,874.0,127.0,2.9,19.0,812.5,1016.63,762.56
2016,3,24,13,30,870.0,126.0,2.9,19.0,796.0,1031.62,773.17
2016,3,24,13,45,865.5,123.5,2.9,19.0,773.0,1029.49,772.47
2016,3,24,14,0,861.0,121.0,2.9,19.0,750.0,1023.48,769.51
2016,3,24,14,15,851.0,119.0,2.9,19.0,718.5,1008.72,760.87
2016,3,24,14,30,841.0,117.0,2.9,19.0,687.0,990.31,749.96
2016,3,24,14,45,824.5,115.5,2.9,19.0,649.0,962.64,732.85
2016,3,24,15,0,808.0,114.0,2.9,19.0,611.0,931.85,713.64
2016,3,24,15,15,789.0,111.0,2.85,18.5,568.0,894.1,690.43
2016,3,24,15,30,770.0,108.0,2.8,18.0,525.0,853.85,665.23
2016,3,24,15,45,726.5,109.5,2.75,18.0,474.5,801.07,629.46
2016,3,24,16,0,683.0,111.0,2.7,18.0,424.0,742.45,588.89
2016,3,24,16,15,647.0,104.5,2.5,17.5,373.5,680.51,545.26
2016,3,24,16,30,611.0,98.0,2.3,17.0,323.0,618.82,500.69
2016,3,24,16,45,567.0,88.5,2.15,16.5,272.5,548.57,447.69
2016,3,24,17,0,523.0,79.0,2.0,16.0,222.0,480.27,393.8
2016,3,24,17,15,450.5,68.0,1.9,15.0,172.0,394.76,324.56
2016,3,24,17,30,378.0,57.0,1.8,14.0,122.0,313.63,256.06
2016,3,24,17,45,286.0,41.0,1.7,13.5,80.5,226.22,179.15
2016,3,24,18,0,194.0,25.0,1.6,13.0,39.0,144.24,85.86
2016,3,24,18,15,97.0,12.5,1.6,12.5,19.5,51.46,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,46.0,14.0,1.0,9.5,17.5,12.73,0.0
2016,3,25,6,30,92.0,28.0,1.1,10.0,35.0,22.67,11.76
2016,3,25,6,45,144.5,47.5,1.25,10.5,69.0,37.6,27.41
2016,3,25,7,0,197.0,67.0,1.4,11.0,103.0,52.1,40.98
2016,3,25,7,15,231.0,87.0,1.5,11.5,142.0,66.42,54.13
2016,3,25,7,30,265.0,107.0,1.6,12.0,181.0,80.24,66.55
2016,3,25,7,45,298.0,121.5,1.7,12.5,221.0,89.97,75.04
2016,3,25,8,0,331.0,136.0,1.8,13.0,261.0,119.08,86.11
2016,3,25,8,15,527.0,118.0,1.9,13.5,349.0,151.13,98.99
2016,3,25,8,30,723.0,100.0,2.0,14.0,437.0,210.64,139.44
2016,3,25,8,45,758.0,100.0,2.15,14.5,486.0,272.54,192.77
2016,3,25,9,0,793.0,100.0,2.3,15.0,535.0,333.65,246.62
2016,3,25,9,15,810.5,103.0,2.3,15.5,577.5,394.24,299.78
2016,3,25,9,30,828.0,106.0,2.3,16.0,620.0,455.75,352.15
2016,3,25,9,45,844.0,107.0,2.35,16.5,658.0,515.3,401.46
2016,3,25,10,0,860.0,108.0,2.4,17.0,696.0,574.94,449.16
2016,3,25,10,15,869.5,109.5,2.4,17.0,727.0,629.78,492.47
2016,3,25,10,30,879.0,111.0,2.4,17.0,758.0,683.67,533.81
2016,3,25,10,45,883.5,113.5,2.4,17.5,781.0,733.55,570.03
2016,3,25,11,0,888.0,116.0,2.4,18.0,804.0,781.29,602.58
2016,3,25,11,15,892.5,117.0,2.4,18.0,820.5,825.23,632.42
2016,3,25,11,30,897.0,118.0,2.4,18.0,837.0,866.61,660.24
2016,3,25,11,45,900.0,118.0,2.45,18.5,845.5,902.94,683.56
2016,3,25,12,0,903.0,118.0,2.5,19.0,854.0,936.2,704.69
2016,3,25,12,15,903.0,117.5,2.5,19.0,853.5,962.96,722.29
2016,3,25,12,30,903.0,117.0,2.5,19.0,853.0,986.2,737.62
2016,3,25,12,45,911.5,111.0,2.55,19.0,847.5,1008.17,752.71
2016,3,25,13,0,920.0,105.0,2.6,19.0,842.0,1026.5,765.5
2016,3,25,13,15,916.0,104.5,2.6,19.0,825.5,1034.69,771.26
2016,3,25,13,30,912.0,104.0,2.6,19.0,809.0,1038.93,774.67
2016,3,25,13,45,908.0,101.5,2.65,19.0,785.5,1036.95,774.71
2016,3,25,14,0,904.0,99.0,2.7,19.0,762.0,1030.99,772.33
2016,3,25,14,15,894.5,97.5,2.7,19.0,731.0,1016.8,764.14
2016,3,25,14,30,885.0,96.0,2.7,19.0,700.0,998.9,753.66
2016,3,25,14,45,874.0,93.5,2.7,19.0,662.0,974.79,739.09
2016,3,25,15,0,863.0,91.0,2.7,19.0,624.0,947.33,722.3
2016,3,25,15,15,846.0,88.5,2.65,18.5,580.5,920.55,706.88
2016,3,25,15,30,829.0,86.0,2.6,18.0,537.0,881.33,682.67
2016,3,25,15,45,802.0,83.5,2.6,18.0,488.5,830.89,649.36
2016,3,25,16,0,775.0,81.0,2.6,18.0,440.0,778.97,614.45
2016,3,25,16,15,743.0,77.0,2.45,17.5,389.0,720.04,573.82
2016,3,25,16,30,711.0,73.0,2.3,17.0,338.0,660.81,531.9
2016,3,25,16,45,656.0,69.0,2.2,16.5,284.5,589.5,479.66
2016,3,25,17,0,601.0,65.0,2.1,16.0,231.0,516.87,423.47
2016,3,25,17,15,529.0,57.0,1.95,15.0,180.5,431.82,354.77
2016,3,25,17,30,457.0,49.0,1.8,14.0,130.0,352.55,287.71
2016,3,25,17,45,332.5,37.5,1.7,13.5,85.5,248.27,197.18
2016,3,25,18,0,208.0,26.0,1.6,13.0,41.0,152.94,96.31
2016,3,25,18,15,104.0,13.0,1.6,12.5,20.5,54.78,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,11.82,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,21.0,11.03
2016,3,26,6,45,413.0,35.5,2.05,12.0,96.0,27.97,18.9
2016,3,26,7,0,521.0,45.0,2.3,13.0,141.0,34.74,25.32
2016,3,26,7,15,586.0,51.5,2.4,13.5,192.5,38.71,29.08
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,46.55,36.12
2016,3,26,7,45,694.5,62.5,2.6,14.5,296.0,48.92,38.15
2016,3,26,8,0,738.0,67.0,2.7,15.0,348.0,90.94,49.23
2016,3,26,8,15,767.5,70.5,2.8,15.5,398.5,147.89,85.1
2016,3,26,8,30,797.0,74.0,2.9,16.0,449.0,208.3,133.77
2016,3,26,8,45,818.0,77.0,3.0,16.5,496.0,269.35,187.47
2016,3,26,9,0,839.0,80.0,3.1,17.0,543.0,335.66,246.27
2016,3,26,9,15,854.5,82.0,3.1,17.0,586.0,396.46,300.56
2016,3,26,9,30,870.0,84.0,3.1,17.0,629.0,457.73,353.91
2016,3,26,9,45,877.5,87.5,3.15,17.5,665.0,516.64,403.25
2016,3,26,10,0,885.0,91.0,3.2,18.0,701.0,574.62,450.13
2016,3,26,10,15,893.5,92.5,3.15,18.0,731.5,630.15,494.23
2016,3,26,10,30,902.0,94.0,3.1,18.0,762.0,684.31,535.98
2016,3,26,10,45,905.5,96.0,3.1,18.5,784.5,733.83,572.32
2016,3,26,11,0,909.0,98.0,3.1,19.0,807.0,781.05,604.12
2016,3,26,11,15,912.5,98.5,3.05,19.0,822.5,824.28,633.51
2016,3,26,11,30,916.0,99.0,3.0,19.0,838.0,864.77,660.71
2016,3,26,11,45,919.5,98.0,3.0,19.5,846.0,900.82,683.66
2016,3,26,12,0,923.0,97.0,3.0,20.0,854.0,933.73,704.31
2016,3,26,12,15,922.5,97.0,3.0,20.0,853.0,960.71,722.23
2016,3,26,12,30,922.0,97.0,3.0,20.0,852.0,984.08,737.79
2016,3,26,12,45,911.5,101.0,3.0,20.0,841.0,998.42,747.4
2016,3,26,13,0,901.0,105.0,3.0,20.0,830.0,1008.74,754.54
2016,3,26,13,15,896.5,104.5,2.95,20.0,813.5,1016.13,759.45
2016,3,26,13,30,892.0,104.0,2.9,20.0,797.0,1019.63,761.94
2016,3,26,13,45,781.5,154.0,2.9,20.0,748.0,980.1,736.33
2016,3,26,14,0,671.0,204.0,2.9,20.0,699.0,933.43,706.09
2016,3,26,14,15,522.0,246.5,2.9,20.0,622.0,823.34,629.21
2016,3,26,14,30,373.0,289.0,2.9,20.0,545.0,703.0,542.19
2016,3,26,14,45,482.5,235.0,2.9,20.0,547.0,764.19,591.08
2016,3,26,15,0,592.0,181.0,2.9,20.0,549.0,807.97,625.9
2016,3,26,15,15,670.5,144.0,2.85,19.5,533.5,828.25,642.39
2016,3,26,15,30,749.0,107.0,2.8,19.0,518.0,838.89,652.41
2016,3,26,15,45,606.5,130.0,2.8,19.0,443.5,719.58,568.27
2016,3,26,16,0,464.0,153.0,2.8,19.0,369.0,598.56,479.2
2016,3,26,16,15,393.0,145.0,2.7,18.5,313.5,515.24,416.99
2016,3,26,16,30,322.0,137.0,2.6,18.0,258.0,420.52,343.97
2016,3,26,16,45,292.0,120.5,2.55,17.5,218.0,366.76,302.02
2016,3,26,17,0,262.0,104.0,2.5,17.0,178.0,314.87,259.99
2016,3,26,17,15,223.5,85.0,2.4,16.0,138.5,256.35,211.42
2016,3,26,17,30,185.0,66.0,2.3,15.0,99.0,201.03,163.92
2016,3,26,17,45,124.0,46.5,2.2,14.5,65.5,136.47,107.13
2016,3,26,18,0,63.0,27.0,2.1,14.0,32.0,75.9,47.33
2016,3,26,18,15,31.5,13.5,2.05,13.5,16.0,25.28,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,15.0,2.35,11.5,26.0,12.14,0.0
2016,3,27,6,30,258.0,30.0,2.5,12.0,52.0,24.43,14.19
2016,3,27,6,45,366.5,41.5,2.65,12.5,97.5,32.98,23.3
2016,3,27,7,0,475.0,53.0,2.8,13.0,143.0,41.23,31.11
2016,3,27,7,15,544.0,60.5,2.8,13.0,194.5,45.68,35.38
2016,3,27,7,30,613.0,68.0,2.8,13.0,246.0,50.02,39.38
2016,3,27,7,45,657.0,74.5,2.85,13.5,298.5,53.3,42.21
2016,3,27,8,0,701.0,81.0,2.9,14.0,351.0,97.3,55.23
2016,3,27,8,15,734.0,85.5,2.95,14.0,402.5,153.79,91.83
2016,3,27,8,30,767.0,90.0,3.0,14.0,454.0,218.16,144.27
2016,3,27,8,45,783.5,96.0,3.05,14.5,501.0,278.98,198.0
2016,3,27,9,0,800.0,102.0,3.1,15.0,548.0,341.17,253.56
2016,3,27,9,15,818.0,104.5,3.2,15.0,591.5,401.95,307.84
2016,3,27,9,30,836.0,107.0,3.3,15.0,635.0,463.66,361.67
2016,3,27,9,45,849.0,109.5,3.4,15.5,672.5,523.54,411.92
2016,3,27,10,0,862.0,112.0,3.5,16.0,710.0,583.19,460.35
2016,3,27,10,15,872.0,113.5,3.55,16.0,741.5,638.29,504.7
2016,3,27,10,30,882.0,115.0,3.6,16.0,773.0,692.58,547.28
2016,3,27,10,45,887.5,117.5,3.7,16.0,796.5,743.22,586.31
2016,3,27,11,0,893.0,120.0,3.8,16.0,820.0,791.79,621.87
2016,3,27,11,15,897.5,121.0,3.8,16.0,836.5,835.86,652.76
2016,3,27,11,30,902.0,122.0,3.8,16.0,853.0,877.34,681.58
2016,3,27,11,45,904.5,122.5,3.85,16.5,861.0,913.81,705.66
2016,3,27,12,0,907.0,123.0,3.9,17.0,869.0,947.19,727.45
2016,3,27,12,15,907.5,123.0,3.85,17.0,869.5,974.95,746.07
2016,3,27,12,30,908.0,123.0,3.8,17.0,870.0,999.2,762.3
2016,3,27,12,45,912.5,119.0,3.8,17.0,863.5,1019.53,776.25
2016,3,27,13,0,917.0,115.0,3.8,17.0,857.0,1036.14,787.8
2016,3,27,13,15,914.0,114.5,3.8,16.5,841.0,1045.27,795.92
2016,3,27,13,30,911.0,114.0,3.8,16.0,825.0,1050.46,801.6
2016,3,27,13,45,901.0,114.5,3.8,16.0,800.0,1045.79,799.25
2016,3,27,14,0,891.0,115.0,3.8,16.0,775.0,1037.24,794.5
2016,3,27,14,15,822.0,131.5,3.8,16.0,721.0,995.37,766.92
2016,3,27,14,30,753.0,148.0,3.8,16.0,667.0,946.32,734.37
2016,3,27,14,45,798.5,128.0,3.8,16.0,651.5,952.44,740.58
2016,3,27,15,0,844.0,108.0,3.8,16.0,636.0,960.0,747.53
2016,3,27,15,15,720.5,129.0,3.75,15.5,557.5,857.45,677.16
2016,3,27,15,30,597.0,150.0,3.7,15.0,479.0,751.25,602.73
2016,3,27,15,45,538.5,150.5,3.7,15.0,427.5,675.36,548.01
2016,3,27,16,0,480.0,151.0,3.7,15.0,376.0,609.5,498.28
2016,3,27,16,15,245.0,142.5,3.5,14.5,257.0,374.6,310.84
2016,3,27,16,30,10.0,134.0,3.3,14.0,138.0,136.88,110.55
2016,3,27,16,45,5.0,114.0,3.15,13.5,116.0,113.51,91.44
2016,3,27,17,0,0.0,94.0,3.0,13.0,94.0,90.46,71.93
2016,3,27,17,15,0.0,73.5,2.85,12.5,73.5,70.26,54.66
2016,3,27,17,30,0.0,53.0,2.7,12.0,53.0,49.73,36.8
2016,3,27,17,45,0.0,35.0,2.55,11.5,35.0,31.73,20.95
2016,3,27,18,0,0.0,17.0,2.4,11.0,17.0,14.96,5.27
2016,3,27,18,15,0.0,8.5,2.45,11.0,8.5,7.73,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.5,3.15,8.5,30.5,12.49,0.0
2016,3,28,6,30,324.0,31.0,3.4,9.0,61.0,25.26,15.48
2016,3,28,6,45,443.5,40.0,3.7,9.5,110.0,31.64,22.49
2016,3,28,7,0,563.0,49.0,4.0,10.0,159.0,37.91,28.55
2016,3,28,7,15,627.5,55.5,4.15,10.0,212.5,41.77,32.3
2016,3,28,7,30,692.0,62.0,4.3,10.0,266.0,49.85,39.7
2016,3,28,7,45,737.5,65.5,4.45,10.5,321.0,51.32,40.92
2016,3,28,8,0,783.0,69.0,4.6,11.0,376.0,98.99,54.03
2016,3,28,8,15,811.5,72.5,4.6,11.0,428.0,158.83,93.72
2016,3,28,8,30,840.0,76.0,4.6,11.0,480.0,221.97,146.5
2016,3,28,8,45,861.0,78.5,4.6,11.5,529.0,289.46,207.16
2016,3,28,9,0,882.0,81.0,4.6,12.0,578.0,354.0,266.22
2016,3,28,9,15,897.0,83.5,4.6,12.0,622.0,417.65,324.5
2016,3,28,9,30,912.0,86.0,4.6,12.0,666.0,481.65,381.68
2016,3,28,9,45,923.0,87.5,4.6,12.5,704.0,542.84,434.23
2016,3,28,10,0,934.0,89.0,4.6,13.0,742.0,603.33,484.41
2016,3,28,10,15,942.0,90.5,4.6,13.0,773.0,661.04,531.76
2016,3,28,10,30,950.0,92.0,4.6,13.0,804.0,717.2,576.61
2016,3,28,10,45,770.5,177.5,4.65,13.0,766.5,724.26,580.21
2016,3,28,11,0,591.0,263.0,4.7,13.0,729.0,706.75,564.46
2016,3,28,11,15,778.5,179.5,4.65,13.0,805.5,808.72,645.08
2016,3,28,11,30,966.0,96.0,4.6,13.0,882.0,905.99,714.96
2016,3,28,11,45,714.0,213.0,4.6,13.5,797.0,852.78,673.89
2016,3,28,12,0,462.0,330.0,4.6,14.0,712.0,765.66,602.78
2016,3,28,12,15,713.5,214.0,4.55,14.0,803.5,905.07,710.95
2016,3,28,12,30,965.0,98.0,4.5,14.0,895.0,1028.04,796.67
2016,3,28,12,45,941.5,108.5,4.5,14.0,880.0,1037.4,802.49
2016,3,28,13,0,918.0,119.0,4.5,14.0,865.0,1042.21,806.16
2016,3,28,13,15,913.5,118.5,4.4,14.0,848.0,1049.82,810.95
2016,3,28,13,30,909.0,118.0,4.3,14.0,831.0,1053.48,813.09
2016,3,28,13,45,903.0,115.5,4.25,14.0,806.0,1049.46,810.8
2016,3,28,14,0,897.0,113.0,4.2,14.0,781.0,1041.49,806.04
2016,3,28,14,15,886.5,111.5,4.1,14.0,748.5,1026.28,796.1
2016,3,28,14,30,876.0,110.0,4.0,14.0,716.0,1018.13,791.28
2016,3,28,14,45,863.0,107.5,3.9,14.0,677.5,991.9,773.87
2016,3,28,15,0,850.0,105.0,3.8,14.0,639.0,962.34,754.3
2016,3,28,15,15,832.0,102.0,3.65,13.5,594.5,924.37,729.78
2016,3,28,15,30,814.0,99.0,3.5,13.0,550.0,883.77,703.19
2016,3,28,15,45,407.0,67.0,3.4,13.0,292.5,462.65,384.04
2016,3,28,16,0,0.0,35.0,3.3,13.0,35.0,30.87,20.68
2016,3,28,16,15,270.5,68.5,3.0,12.5,172.0,317.71,270.51
2016,3,28,16,30,541.0,102.0,2.7,12.0,309.0,568.75,474.64
2016,3,28,16,45,493.5,95.0,2.4,12.0,262.5,495.61,413.9
2016,3,28,17,0,446.0,88.0,2.1,12.0,216.0,432.86,361.85
2016,3,28,17,15,459.5,70.0,1.95,11.5,178.0,402.0,335.54
2016,3,28,17,30,473.0,52.0,1.8,11.0,140.0,364.53,301.45
2016,3,28,17,45,362.5,40.5,1.65,10.5,95.0,266.6,215.41
2016,3,28,18,0,252.0,29.0,1.5,10.0,50.0,180.85,127.86
2016,3,28,18,15,126.0,14.5,1.5,9.5,25.0,65.11,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,155.5,16.0,0.95,8.5,31.0,12.81,0.0
2016,3,29,6,30,311.0,32.0,1.0,9.0,62.0,25.95,16.43
2016,3,29,6,45,427.5,41.0,1.1,9.5,111.0,32.28,23.19
2016,3,29,7,0,544.0,50.0,1.2,10.0,160.0,38.5,29.17
2016,3,29,7,15,608.0,56.5,1.35,10.5,213.0,42.32,32.79
2016,3,29,7,30,672.0,63.0,1.5,11.0,266.0,46.05,36.15
2016,3,29,7,45,722.5,66.0,1.65,11.5,321.0,51.46,40.91
2016,3,29,8,0,773.0,69.0,1.8,12.0,376.0,100.28,54.48
2016,3,29,8,15,802.0,72.5,1.8,12.5,428.0,159.58,93.76
2016,3,29,8,30,831.0,76.0,1.8,13.0,480.0,222.22,145.22
2016,3,29,8,45,854.5,78.0,1.85,13.5,529.0,289.4,204.26
2016,3,29,9,0,878.0,80.0,1.9,14.0,578.0,353.88,261.67
2016,3,29,9,15,893.5,82.0,1.9,14.0,622.0,416.98,317.7
2016,3,29,9,30,909.0,84.0,1.9,14.0,666.0,480.48,372.46
2016,3,29,9,45,920.5,86.0,1.9,14.5,704.0,542.12,423.23
2016,3,29,10,0,932.0,88.0,1.9,15.0,742.0,603.13,471.58
2016,3,29,10,15,940.0,89.0,1.9,15.0,773.5,660.19,516.19
2016,3,29,10,30,948.0,90.0,1.9,15.0,805.0,715.68,558.29
2016,3,29,10,45,953.5,91.5,1.95,15.5,829.0,768.07,595.75
2016,3,29,11,0,959.0,93.0,2.0,16.0,853.0,818.19,629.07
2016,3,29,11,15,962.0,93.5,2.05,16.0,868.5,862.82,659.4
2016,3,29,11,30,965.0,94.0,2.1,16.0,884.0,904.51,687.55
2016,3,29,11,45,965.5,95.0,2.2,16.0,891.5,941.42,712.87
2016,3,29,12,0,966.0,96.0,2.3,16.0,899.0,974.89,735.9
2016,3,29,12,15,965.5,95.5,2.35,16.0,898.0,1002.26,754.36
2016,3,29,12,30,965.0,95.0,2.4,16.0,897.0,1025.85,770.42
2016,3,29,12,45,960.5,96.0,2.45,16.0,887.0,1043.29,782.54
2016,3,29,13,0,956.0,97.0,2.5,16.0,877.0,1056.67,792.17
2016,3,29,13,15,952.0,96.0,2.5,16.0,859.5,1064.26,797.6
2016,3,29,13,30,948.0,95.0,2.5,16.0,842.0,1067.73,800.53
2016,3,29,13,45,938.0,95.5,2.55,16.0,816.5,1062.76,798.67
2016,3,29,14,0,928.0,96.0,2.6,16.0,791.0,1053.78,794.38
2016,3,29,14,15,919.0,95.0,2.55,16.0,758.5,1040.17,786.07
2016,3,29,14,30,910.0,94.0,2.5,16.0,726.0,1022.76,775.39
2016,3,29,14,45,893.0,93.5,2.5,16.0,686.5,994.48,758.05
2016,3,29,15,0,876.0,93.0,2.5,16.0,647.0,963.03,738.6
2016,3,29,15,15,859.0,90.5,2.45,15.5,602.5,935.7,722.82
2016,3,29,15,30,842.0,88.0,2.4,15.0,558.0,895.9,698.15
2016,3,29,15,45,817.0,85.5,2.35,15.0,508.5,846.58,665.22
2016,3,29,16,0,792.0,83.0,2.3,15.0,459.0,795.62,630.68
2016,3,29,16,15,760.5,79.0,2.1,14.5,407.0,736.28,589.34
2016,3,29,16,30,729.0,75.0,1.9,14.0,355.0,676.56,546.76
2016,3,29,16,45,683.5,69.5,1.7,13.5,302.0,609.14,497.07
2016,3,29,17,0,638.0,64.0,1.5,13.0,249.0,539.7,443.42
2016,3,29,17,15,570.0,57.0,1.4,12.0,196.5,456.58,376.91
2016,3,29,17,30,502.0,50.0,1.3,11.0,144.0,378.77,311.52
2016,3,29,17,45,390.0,39.0,1.25,10.5,98.0,279.14,225.24
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,191.86,138.39
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,69.96,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,129.0,18.0,1.6,9.5,31.5,14.14,0.0
2016,3,30,6,30,258.0,36.0,1.8,10.0,63.0,28.04,18.34
2016,3,30,6,45,354.5,49.0,2.05,10.5,109.0,39.02,29.09
2016,3,30,7,0,451.0,62.0,2.3,11.0,155.0,48.3,37.83
2016,3,30,7,15,517.5,70.5,2.3,11.0,206.5,53.22,42.52
2016,3,30,7,30,584.0,79.0,2.3,11.0,258.0,58.0,46.9
2016,3,30,7,45,631.0,85.0,2.3,11.5,310.5,60.53,49.02
2016,3,30,8,0,678.0,91.0,2.3,12.0,363.0,108.69,64.2
2016,3,30,8,15,710.5,96.0,2.3,12.5,414.0,164.29,101.7
2016,3,30,8,30,743.0,101.0,2.3,13.0,465.0,223.79,150.48
2016,3,30,8,45,770.0,103.5,2.3,13.5,513.5,287.26,205.92
2016,3,30,9,0,797.0,106.0,2.3,14.0,562.0,348.96,260.44
2016,3,30,9,15,814.0,108.5,2.35,14.0,604.5,409.17,313.85
2016,3,30,9,30,831.0,111.0,2.4,14.0,647.0,470.19,366.58
2016,3,30,9,45,846.5,112.5,2.45,14.5,685.0,530.07,416.16
2016,3,30,10,0,862.0,114.0,2.5,15.0,723.0,589.96,464.08
2016,3,30,10,15,871.0,115.5,2.55,15.0,753.5,644.29,507.28
2016,3,30,10,30,880.0,117.0,2.6,15.0,784.0,697.72,548.66
2016,3,30,10,45,887.5,117.5,2.65,15.5,807.5,747.62,585.41
2016,3,30,11,0,895.0,118.0,2.7,16.0,831.0,795.59,618.39
2016,3,30,11,15,898.5,119.0,2.7,16.0,846.5,838.69,647.93
2016,3,30,11,30,902.0,120.0,2.7,16.0,862.0,879.11,675.39
2016,3,30,11,45,904.0,120.5,2.75,16.0,869.5,914.88,699.87
2016,3,30,12,0,906.0,121.0,2.8,16.0,877.0,947.51,722.18
2016,3,30,12,15,906.0,120.5,2.8,16.0,876.5,973.99,739.88
2016,3,30,12,30,906.0,120.0,2.8,16.0,876.0,996.94,755.27
2016,3,30,12,45,908.0,117.5,2.8,16.5,868.0,1016.09,766.75
2016,3,30,13,0,910.0,115.0,2.8,17.0,860.0,1031.52,775.82
2016,3,30,13,15,905.5,114.0,2.8,17.0,843.0,1038.27,780.72
2016,3,30,13,30,901.0,113.0,2.8,17.0,826.0,1041.09,783.23
2016,3,30,13,45,894.5,111.5,2.85,17.0,801.5,1037.41,782.11
2016,3,30,14,0,888.0,110.0,2.9,17.0,777.0,1029.85,778.6
2016,3,30,14,15,878.5,108.5,2.9,16.5,745.5,1015.48,771.65
2016,3,30,14,30,869.0,107.0,2.9,16.0,714.0,997.48,762.36
2016,3,30,14,45,856.0,104.5,2.9,16.0,675.5,981.77,753.31
2016,3,30,15,0,843.0,102.0,2.9,16.0,637.0,952.19,734.75
2016,3,30,15,15,825.5,99.5,2.9,15.5,593.5,915.32,712.46
2016,3,30,15,30,808.0,97.0,2.9,15.0,550.0,875.84,688.08
2016,3,30,15,45,784.0,93.5,2.95,15.0,501.5,827.09,655.71
2016,3,30,16,0,760.0,90.0,3.0,15.0,453.0,776.74,621.58
2016,3,30,16,15,727.5,85.5,3.0,14.5,401.5,721.38,583.76
2016,3,30,16,30,695.0,81.0,3.0,14.0,350.0,661.78,541.6
2016,3,30,16,45,649.0,75.0,3.0,13.5,297.5,590.78,489.09
2016,3,30,17,0,603.0,69.0,3.0,13.0,245.0,521.83,435.06
2016,3,30,17,15,534.0,61.0,2.8,12.5,194.0,438.43,365.95
2016,3,30,17,30,465.0,53.0,2.6,12.0,143.0,360.49,298.74
2016,3,30,17,45,354.0,42.0,2.4,11.5,97.5,263.26,213.48
2016,3,30,18,0,243.0,31.0,2.2,11.0,52.0,178.03,130.45
2016,3,30,18,15,121.5,15.5,2.1,10.5,26.0,80.19,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.0,1.75,11.0,12.0,10.55,0.0
2016,3,31,6,30,0.0,24.0,1.8,11.0,24.0,21.14,12.54
2016,3,31,6,45,0.0,40.0,1.9,11.0,40.0,35.15,25.67
2016,3,31,7,0,0.0,56.0,2.0,11.0,56.0,48.67,38.21
2016,3,31,7,15,0.0,74.5,1.95,11.0,74.5,63.98,52.21
2016,3,31,7,30,0.0,93.0,1.9,11.0,93.0,79.11,65.83
2016,3,31,7,45,0.0,112.0,1.9,11.5,112.0,94.46,79.26
2016,3,31,8,0,0.0,131.0,1.9,12.0,131.0,110.75,89.07
2016,3,31,8,15,2.5,148.0,1.9,12.5,149.5,126.09,101.34
2016,3,31,8,30,5.0,165.0,1.9,13.0,168.0,141.89,113.8
2016,3,31,8,45,9.5,184.0,1.9,13.5,190.0,160.26,128.19
2016,3,31,9,0,14.0,203.0,1.9,14.0,212.0,179.39,143.09
2016,3,31,9,15,22.5,229.5,1.95,14.0,244.5,207.0,164.98
2016,3,31,9,30,31.0,256.0,2.0,14.0,277.0,235.2,187.23
2016,3,31,9,45,81.0,297.0,2.05,14.5,354.0,299.54,237.55
2016,3,31,10,0,131.0,338.0,2.1,15.0,431.0,372.75,293.99
2016,3,31,10,15,518.0,222.0,2.15,15.5,613.5,526.2,414.92
2016,3,31,10,30,905.0,106.0,2.2,16.0,796.0,705.58,551.45
2016,3,31,10,45,913.5,106.0,2.3,16.5,820.0,756.68,587.82
2016,3,31,11,0,922.0,106.0,2.4,17.0,844.0,805.85,621.09
2016,3,31,11,15,925.5,106.5,2.45,17.0,859.5,849.35,650.88
2016,3,31,11,30,929.0,107.0,2.5,17.0,875.0,890.06,678.6
2016,3,31,11,45,932.0,106.5,2.6,17.0,882.5,926.37,703.63
2016,3,31,12,0,935.0,106.0,2.7,17.0,890.0,959.48,726.49
2016,3,31,12,15,934.5,106.0,2.8,17.0,889.0,986.5,745.3
2016,3,31,12,30,934.0,106.0,2.9,17.0,888.0,1009.86,761.77
2016,3,31,12,45,938.0,102.5,3.05,17.0,880.5,1030.11,776.74
2016,3,31,13,0,942.0,99.0,3.2,17.0,873.0,1046.54,789.31
2016,3,31,13,15,937.5,98.0,3.25,17.0,856.0,1053.33,794.7
2016,3,31,13,30,933.0,97.0,3.3,17.0,839.0,1056.05,797.61
2016,3,31,13,45,926.5,96.0,3.4,17.0,814.5,1052.71,797.08
2016,3,31,14,0,920.0,95.0,3.5,17.0,790.0,1045.37,794.04
2016,3,31,14,15,911.5,94.0,3.55,16.5,758.0,1032.12,788.21
2016,3,31,14,30,903.0,93.0,3.6,16.0,726.0,1015.12,779.91
2016,3,31,14,45,890.0,91.5,3.65,16.0,687.5,989.49,764.26
2016,3,31,15,0,877.0,90.0,3.7,16.0,649.0,960.55,746.32
2016,3,31,15,15,861.5,87.5,3.7,15.5,605.5,924.99,724.66
2016,3,31,15,30,846.0,85.0,3.7,15.0,562.0,895.68,707.28
2016,3,31,15,45,822.0,83.0,3.7,15.0,513.5,847.66,674.75
2016,3,31,16,0,798.0,81.0,3.7,15.0,465.0,797.95,640.59
2016,3,31,16,15,768.5,77.0,3.55,14.5,413.5,739.96,600.01
2016,3,31,16,30,739.0,73.0,3.4,14.0,362.0,681.46,558.07
2016,3,31,16,45,694.5,68.5,3.3,14.0,309.0,611.3,505.01
2016,3,31,17,0,650.0,64.0,3.2,14.0,256.0,547.18,454.41
2016,3,31,17,15,585.0,57.0,2.85,13.0,203.5,465.36,387.33
2016,3,31,17,30,520.0,50.0,2.5,12.0,151.0,388.55,321.59
2016,3,31,17,45,411.5,40.0,2.15,11.5,104.5,290.97,235.95
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,205.04,152.44
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,94.46,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,18.0,2.45,10.0,37.0,14.23,2.52
2016,4,1,6,30,335.0,36.0,2.5,10.0,74.0,29.04,19.56
2016,4,1,6,45,426.0,46.5,2.55,10.5,121.5,36.51,26.97
2016,4,1,7,0,517.0,57.0,2.6,11.0,169.0,43.72,33.79
2016,4,1,7,15,577.5,64.5,2.6,11.5,221.0,48.06,37.83
2016,4,1,7,30,638.0,72.0,2.6,12.0,273.0,52.27,41.57
2016,4,1,7,45,362.0,120.5,2.65,12.5,239.0,84.09,69.8
2016,4,1,8,0,86.0,169.0,2.7,13.0,205.0,139.4,109.74
2016,4,1,8,15,139.0,192.5,2.65,13.0,258.5,169.42,131.06
2016,4,1,8,30,192.0,216.0,2.6,13.0,312.0,210.91,162.88
2016,4,1,8,45,284.5,222.5,2.6,13.5,380.0,254.85,196.12
2016,4,1,9,0,377.0,229.0,2.6,14.0,448.0,312.9,242.03
2016,4,1,9,15,373.0,249.5,2.6,14.0,479.5,355.72,278.48
2016,4,1,9,30,369.0,270.0,2.6,14.0,511.0,398.0,313.67
2016,4,1,9,45,625.0,187.0,2.6,14.5,622.5,486.17,383.32
2016,4,1,10,0,881.0,104.0,2.6,15.0,734.0,594.44,468.35
2016,4,1,10,15,889.5,105.5,2.55,15.0,764.5,649.59,511.42
2016,4,1,10,30,898.0,107.0,2.5,15.0,795.0,703.34,552.46
2016,4,1,10,45,904.0,108.0,2.5,15.5,818.0,753.22,588.7
2016,4,1,11,0,910.0,109.0,2.5,16.0,841.0,800.99,620.57
2016,4,1,11,15,914.0,109.5,2.45,16.0,856.5,844.34,649.73
2016,4,1,11,30,918.0,110.0,2.4,16.0,872.0,884.99,676.7
2016,4,1,11,45,920.0,110.0,2.35,16.5,879.5,920.51,698.6
2016,4,1,12,0,922.0,110.0,2.3,17.0,887.0,952.82,718.11
2016,4,1,12,15,922.0,110.0,2.25,17.0,886.0,979.91,735.35
2016,4,1,12,30,922.0,110.0,2.2,17.0,885.0,1003.43,750.21
2016,4,1,12,45,923.0,107.5,2.2,17.0,877.0,1021.58,762.17
2016,4,1,13,0,924.0,105.0,2.2,17.0,869.0,1035.92,771.79
2016,4,1,13,15,920.0,104.5,2.2,17.0,852.0,1043.56,777.18
2016,4,1,13,30,916.0,104.0,2.2,17.0,835.0,1047.22,780.2
2016,4,1,13,45,910.5,102.5,2.25,17.5,811.0,1044.3,778.26
2016,4,1,14,0,905.0,101.0,2.3,18.0,787.0,1037.44,773.95
2016,4,1,14,15,896.5,99.5,2.3,17.5,755.0,1023.7,767.6
2016,4,1,14,30,888.0,98.0,2.3,17.0,723.0,1006.25,758.93
2016,4,1,14,45,876.5,95.5,2.35,17.0,685.0,981.11,744.31
2016,4,1,15,0,865.0,93.0,2.4,17.0,647.0,952.65,727.44
2016,4,1,15,15,849.0,90.5,2.4,16.5,603.5,916.86,706.28
2016,4,1,15,30,833.0,88.0,2.4,16.0,560.0,887.46,689.38
2016,4,1,15,45,811.5,85.0,2.45,16.0,512.0,840.72,659.06
2016,4,1,16,0,790.0,82.0,2.5,16.0,464.0,792.19,627.0
2016,4,1,16,15,760.0,78.0,2.45,15.5,413.0,734.05,587.59
2016,4,1,16,30,730.0,74.0,2.4,15.0,362.0,675.47,546.79
2016,4,1,16,45,687.5,69.0,2.4,14.5,309.0,610.38,499.86
2016,4,1,17,0,645.0,64.0,2.4,14.0,256.0,543.4,448.89
2016,4,1,17,15,581.5,57.0,2.15,13.5,204.5,462.77,382.83
2016,4,1,17,30,518.0,50.0,1.9,13.0,153.0,387.03,318.16
2016,4,1,17,45,414.0,40.0,1.65,12.5,106.0,291.94,235.55
2016,4,1,18,0,310.0,30.0,1.4,12.0,59.0,208.02,155.56
2016,4,1,18,15,155.0,15.0,1.3,11.5,29.5,96.44,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.0,19.5,0.8,10.0,38.0,15.42,4.53
2016,4,2,6,30,318.0,39.0,0.8,10.0,76.0,31.55,21.94
2016,4,2,6,45,400.0,51.5,0.85,10.5,123.0,40.65,30.77
2016,4,2,7,0,482.0,64.0,0.9,11.0,170.0,49.37,38.94
2016,4,2,7,15,241.0,83.0,0.85,11.5,136.0,63.75,51.94
2016,4,2,7,30,0.0,102.0,0.8,12.0,102.0,86.03,71.68
2016,4,2,7,45,1.5,120.5,0.75,12.5,121.0,100.97,84.54
2016,4,2,8,0,3.0,139.0,0.7,13.0,140.0,117.26,93.8
2016,4,2,8,15,17.0,167.0,0.7,13.5,175.5,142.87,113.77
2016,4,2,8,30,31.0,195.0,0.7,14.0,211.0,166.83,132.08
2016,4,2,8,45,78.0,229.5,0.7,14.5,274.0,210.79,165.33
2016,4,2,9,0,125.0,264.0,0.7,15.0,337.0,259.82,202.61
2016,4,2,9,15,307.0,248.5,0.7,15.5,445.5,329.94,254.44
2016,4,2,9,30,489.0,233.0,0.7,16.0,554.0,422.59,324.2
2016,4,2,9,45,547.0,226.0,0.7,16.5,604.0,479.51,367.39
2016,4,2,10,0,605.0,219.0,0.7,17.0,654.0,543.3,414.87
2016,4,2,10,15,714.5,184.0,0.75,17.5,718.5,616.62,469.08
2016,4,2,10,30,824.0,149.0,0.8,18.0,783.0,697.09,527.06
2016,4,2,10,45,828.0,152.0,0.85,18.5,805.5,745.42,560.18
2016,4,2,11,0,832.0,155.0,0.9,19.0,828.0,791.73,591.44
2016,4,2,11,15,836.0,156.0,0.95,19.5,843.0,833.91,618.08
2016,4,2,11,30,840.0,157.0,1.0,20.0,858.0,873.62,642.81
2016,4,2,11,45,845.0,155.5,1.1,20.5,865.5,909.06,665.4
2016,4,2,12,0,850.0,154.0,1.2,21.0,873.0,941.65,686.09
2016,4,2,12,15,849.5,153.5,1.25,21.0,871.5,967.11,702.73
2016,4,2,12,30,849.0,153.0,1.3,21.0,870.0,989.12,717.33
2016,4,2,12,45,861.5,143.5,1.4,21.0,864.5,1010.73,732.64
2016,4,2,13,0,874.0,134.0,1.5,21.0,859.0,1017.66,738.75
2016,4,2,13,15,682.0,218.0,1.55,21.0,777.5,946.32,694.09
2016,4,2,13,30,490.0,302.0,1.6,21.0,696.0,844.14,624.54
2016,4,2,13,45,565.0,263.5,1.7,21.0,704.5,883.54,656.08
2016,4,2,14,0,640.0,225.0,1.8,21.0,713.0,925.49,687.51
2016,4,2,14,15,593.5,229.0,1.85,21.0,667.0,881.19,658.4
2016,4,2,14,30,547.0,233.0,1.9,21.0,621.0,829.95,625.1
2016,4,2,14,45,483.0,242.0,1.95,21.0,571.0,771.47,585.6
2016,4,2,15,0,419.0,251.0,2.0,21.0,521.0,712.59,545.04
2016,4,2,15,15,535.5,194.5,2.0,20.5,515.5,750.52,578.24
2016,4,2,15,30,652.0,138.0,2.0,20.0,510.0,786.99,607.22
2016,4,2,15,45,654.0,123.0,2.05,19.5,469.0,752.16,585.51
2016,4,2,16,0,656.0,108.0,2.1,19.0,428.0,714.32,561.83
2016,4,2,16,15,634.5,106.0,2.1,18.5,387.5,670.32,532.72
2016,4,2,16,30,613.0,104.0,2.1,18.0,347.0,625.34,502.1
2016,4,2,16,45,558.5,97.5,2.1,17.5,295.0,550.52,446.59
2016,4,2,17,0,504.0,91.0,2.1,17.0,243.0,474.06,387.65
2016,4,2,17,15,437.5,80.0,2.0,16.0,193.0,394.63,324.14
2016,4,2,17,30,371.0,69.0,1.9,15.0,143.0,321.07,262.72
2016,4,2,17,45,270.0,53.5,1.8,14.5,98.5,230.15,184.69
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,150.59,112.27
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,71.25,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
