Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.0,1.0,8.5,5.0,0.0,0.0
2016,4,3,6,0,0.0,10.0,1.1,9.0,10.0,9.1,0.0
2016,4,3,6,15,151.5,26.0,1.15,9.0,45.0,20.34,9.03
2016,4,3,6,30,303.0,42.0,1.2,9.0,80.0,32.55,23.02
2016,4,3,6,45,396.0,53.5,1.3,9.5,127.5,42.18,32.31
2016,4,3,7,0,489.0,65.0,1.4,10.0,175.0,50.0,39.68
2016,4,3,7,15,244.5,64.0,1.4,10.5,119.0,46.15,36.3
2016,4,3,7,30,0.0,63.0,1.4,11.0,63.0,55.67,44.81
2016,4,3,7,45,0.0,75.0,1.4,11.5,75.0,66.14,54.01
2016,4,3,8,0,0.0,87.0,1.4,12.0,87.0,76.44,60.0
2016,4,3,8,15,0.0,106.5,1.4,12.5,106.5,92.98,73.62
2016,4,3,8,30,0.0,126.0,1.4,13.0,126.0,109.68,87.15
2016,4,3,8,45,3.5,158.5,1.4,14.0,161.0,138.2,109.9
2016,4,3,9,0,7.0,191.0,1.4,15.0,196.0,167.48,132.81
2016,4,3,9,15,57.0,248.0,1.4,15.0,286.5,234.06,185.05
2016,4,3,9,30,107.0,305.0,1.4,15.0,377.0,309.71,243.78
2016,4,3,9,45,481.5,213.0,1.45,15.5,558.5,436.01,341.18
2016,4,3,10,0,856.0,121.0,1.5,16.0,740.0,599.1,465.06
2016,4,3,10,15,865.0,122.5,1.5,16.5,770.5,654.3,505.4
2016,4,3,10,30,874.0,124.0,1.5,17.0,801.0,705.67,542.64
2016,4,3,10,45,878.0,127.0,1.55,17.5,823.5,754.89,577.56
2016,4,3,11,0,882.0,130.0,1.6,18.0,846.0,801.92,608.84
2016,4,3,11,15,685.5,226.5,1.65,18.0,789.5,785.13,594.68
2016,4,3,11,30,489.0,323.0,1.7,18.0,733.0,740.69,560.18
2016,4,3,11,45,506.0,321.5,1.75,18.5,749.0,777.29,585.79
2016,4,3,12,0,523.0,320.0,1.8,19.0,765.0,812.91,609.65
2016,4,3,12,15,531.5,317.0,1.85,19.0,768.5,837.84,627.15
2016,4,3,12,30,540.0,314.0,1.9,19.0,772.0,860.75,643.37
2016,4,3,12,45,534.5,311.0,1.95,19.0,760.5,867.81,648.73
2016,4,3,13,0,529.0,308.0,2.0,19.0,749.0,872.08,652.45
2016,4,3,13,15,694.0,225.0,2.1,19.0,791.0,965.84,720.66
2016,4,3,13,30,859.0,142.0,2.2,19.0,833.0,1043.55,772.53
2016,4,3,13,45,847.0,143.0,2.3,19.0,807.0,1037.08,769.48
2016,4,3,14,0,835.0,144.0,2.4,19.0,781.0,1026.8,764.97
2016,4,3,14,15,824.5,141.5,2.45,18.5,749.5,1010.5,757.46
2016,4,3,14,30,814.0,139.0,2.5,18.0,718.0,990.65,747.65
2016,4,3,14,45,802.0,135.0,2.55,18.0,680.0,964.26,732.02
2016,4,3,15,0,790.0,131.0,2.6,18.0,642.0,934.7,714.21
2016,4,3,15,15,771.5,127.5,2.6,17.5,598.5,902.8,695.57
2016,4,3,15,30,753.0,124.0,2.6,17.0,555.0,862.46,670.79
2016,4,3,15,45,741.5,115.0,2.65,16.5,509.0,819.58,644.2
2016,4,3,16,0,730.0,106.0,2.7,16.0,463.0,774.45,615.37
2016,4,3,16,15,697.5,100.5,2.6,15.5,412.0,714.57,573.99
2016,4,3,16,30,665.0,95.0,2.5,15.0,361.0,654.63,531.59
2016,4,3,16,45,630.0,86.0,2.45,15.0,309.5,589.08,482.74
2016,4,3,17,0,595.0,77.0,2.4,15.0,258.0,524.65,431.95
2016,4,3,17,15,529.5,68.5,2.15,14.0,206.5,443.06,366.14
2016,4,3,17,30,464.0,60.0,1.9,13.0,155.0,366.47,301.75
2016,4,3,17,45,364.5,47.5,1.65,12.5,108.5,273.54,221.32
2016,4,3,18,0,265.0,35.0,1.4,12.0,62.0,190.37,144.73
2016,4,3,18,15,132.5,17.5,1.3,11.5,31.0,88.85,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,11.82,0.0
2016,4,4,6,15,164.5,27.5,2.15,11.5,48.5,21.49,10.6
2016,4,4,6,30,329.0,42.0,2.3,12.0,84.0,33.87,23.93
2016,4,4,6,45,422.5,53.0,2.45,12.5,133.5,41.57,31.38
2016,4,4,7,0,516.0,64.0,2.6,13.0,183.0,49.0,38.31
2016,4,4,7,15,578.0,71.0,2.55,13.5,236.0,52.71,41.69
2016,4,4,7,30,640.0,78.0,2.5,14.0,289.0,56.32,44.83
2016,4,4,7,45,513.0,113.0,2.5,14.5,301.0,83.39,68.58
2016,4,4,8,0,386.0,148.0,2.5,15.0,313.0,136.38,94.92
2016,4,4,8,15,587.0,122.5,2.55,15.0,407.5,175.92,115.41
2016,4,4,8,30,788.0,97.0,2.6,15.0,502.0,242.31,163.24
2016,4,4,8,45,810.0,100.5,2.65,15.5,550.0,303.73,217.35
2016,4,4,9,0,832.0,104.0,2.7,16.0,598.0,367.1,273.24
2016,4,4,9,15,848.0,106.5,2.8,16.0,641.5,428.89,327.69
2016,4,4,9,30,864.0,109.0,2.9,16.0,685.0,491.28,381.24
2016,4,4,9,45,875.0,111.5,3.0,16.5,722.0,551.43,430.79
2016,4,4,10,0,886.0,114.0,3.1,17.0,759.0,610.74,478.07
2016,4,4,10,15,894.5,115.5,3.05,17.0,789.5,666.09,521.38
2016,4,4,10,30,903.0,117.0,3.0,17.0,820.0,720.02,562.38
2016,4,4,10,45,908.5,118.5,3.0,17.5,843.0,770.14,598.64
2016,4,4,11,0,914.0,120.0,3.0,18.0,866.0,818.1,630.58
2016,4,4,11,15,917.5,121.0,3.0,18.0,881.5,861.6,660.17
2016,4,4,11,30,921.0,122.0,3.0,18.0,897.0,902.35,687.64
2016,4,4,11,45,921.5,123.0,3.0,18.5,903.5,937.55,709.8
2016,4,4,12,0,922.0,124.0,3.0,19.0,910.0,969.47,729.6
2016,4,4,12,15,921.5,124.0,3.0,19.0,909.0,996.04,747.14
2016,4,4,12,30,921.0,124.0,3.0,19.0,908.0,1019.01,762.34
2016,4,4,12,45,923.5,120.5,3.0,19.0,900.0,1037.59,774.73
2016,4,4,13,0,926.0,117.0,3.0,19.0,892.0,1052.36,784.73
2016,4,4,13,15,922.0,116.0,3.0,19.0,874.5,1059.4,789.8
2016,4,4,13,30,918.0,115.0,3.0,19.0,857.0,1062.46,792.46
2016,4,4,13,45,909.5,114.5,3.0,19.0,831.5,1057.53,790.05
2016,4,4,14,0,901.0,114.0,3.0,19.0,806.0,1048.7,785.27
2016,4,4,14,15,891.5,112.5,3.05,19.0,773.0,1033.94,777.18
2016,4,4,14,30,882.0,111.0,3.1,19.0,740.0,1015.5,766.75
2016,4,4,14,45,866.0,110.0,3.2,19.0,700.5,998.26,757.62
2016,4,4,15,0,850.0,109.0,3.3,19.0,661.0,967.1,738.95
2016,4,4,15,15,832.0,106.0,3.4,18.5,616.0,928.72,716.55
2016,4,4,15,30,814.0,103.0,3.5,18.0,571.0,887.75,691.93
2016,4,4,15,45,786.0,100.5,3.6,17.5,521.5,836.22,659.17
2016,4,4,16,0,758.0,98.0,3.7,17.0,472.0,787.96,628.04
2016,4,4,16,15,725.0,93.5,3.5,16.5,420.0,727.91,585.96
2016,4,4,16,30,692.0,89.0,3.3,16.0,368.0,667.8,542.9
2016,4,4,16,45,641.0,84.0,3.15,15.5,314.0,594.32,488.45
2016,4,4,17,0,590.0,79.0,3.0,15.0,260.0,523.21,432.51
2016,4,4,17,15,521.5,70.5,2.55,14.0,208.0,439.93,364.63
2016,4,4,17,30,453.0,62.0,2.1,13.0,156.0,361.93,298.59
2016,4,4,17,45,344.0,50.0,1.7,12.5,109.5,263.05,213.19
2016,4,4,18,0,235.0,38.0,1.3,12.0,63.0,180.08,137.64
2016,4,4,18,15,117.5,19.0,1.2,11.5,31.5,85.37,11.12
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,55.5,6.5,1.2,9.5,8.0,0.0,0.0
2016,4,5,6,0,111.0,13.0,1.2,10.0,16.0,11.82,0.0
2016,4,5,6,15,261.5,26.0,1.3,10.5,55.0,20.97,10.93
2016,4,5,6,30,412.0,39.0,1.4,11.0,94.0,31.11,21.75
2016,4,5,6,45,493.0,48.5,1.55,12.0,143.5,37.66,28.04
2016,4,5,7,0,574.0,58.0,1.7,13.0,193.0,43.98,33.86
2016,4,5,7,15,631.0,64.5,1.75,13.5,247.0,47.55,37.11
2016,4,5,7,30,688.0,71.0,1.8,14.0,301.0,51.03,40.12
2016,4,5,7,45,729.0,75.0,1.9,14.5,355.5,64.76,44.09
2016,4,5,8,0,770.0,79.0,2.0,15.0,410.0,121.1,67.41
2016,4,5,8,15,797.0,82.5,2.0,15.5,461.5,180.15,109.26
2016,4,5,8,30,824.0,86.0,2.0,16.0,513.0,242.27,161.0
2016,4,5,8,45,847.0,88.0,2.0,16.5,562.0,304.83,215.89
2016,4,5,9,0,870.0,90.0,2.0,17.0,611.0,372.89,275.1
2016,4,5,9,15,884.5,92.5,2.1,17.5,654.0,435.43,329.17
2016,4,5,9,30,899.0,95.0,2.2,18.0,697.0,498.24,381.8
2016,4,5,9,45,909.5,96.5,2.35,18.5,734.5,558.11,430.68
2016,4,5,10,0,920.0,98.0,2.5,19.0,772.0,617.21,477.38
2016,4,5,10,15,927.5,99.5,2.6,19.5,802.0,673.43,520.29
2016,4,5,10,30,935.0,101.0,2.7,20.0,832.0,728.05,560.76
2016,4,5,10,45,940.5,101.5,2.85,20.5,855.0,778.46,596.76
2016,4,5,11,0,946.0,102.0,3.0,21.0,878.0,826.57,629.12
2016,4,5,11,15,949.0,102.5,3.05,21.0,893.0,870.18,658.69
2016,4,5,11,30,952.0,103.0,3.1,21.0,908.0,910.88,686.12
2016,4,5,11,45,953.5,103.0,3.2,21.5,915.0,946.68,709.11
2016,4,5,12,0,955.0,103.0,3.3,22.0,922.0,979.12,729.78
2016,4,5,12,15,954.5,103.0,3.25,22.0,920.5,1006.19,747.13
2016,4,5,12,30,954.0,103.0,3.2,22.0,919.0,1029.53,762.03
2016,4,5,12,45,952.5,102.5,3.2,22.0,909.5,1047.54,773.92
2016,4,5,13,0,951.0,102.0,3.2,22.0,900.0,1061.6,783.37
2016,4,5,13,15,946.5,101.5,3.15,22.0,882.5,1068.65,787.95
2016,4,5,13,30,942.0,101.0,3.1,22.0,865.0,1071.62,790.08
2016,4,5,13,45,936.0,99.5,3.05,22.5,839.5,1067.9,786.5
2016,4,5,14,0,930.0,98.0,3.0,23.0,814.0,1060.14,780.51
2016,4,5,14,15,921.5,96.5,2.9,23.0,782.0,1045.92,771.54
2016,4,5,14,30,913.0,95.0,2.8,23.0,750.0,1027.89,760.26
2016,4,5,14,45,900.5,93.5,2.7,23.0,711.0,1002.29,744.12
2016,4,5,15,0,888.0,92.0,2.6,23.0,672.0,973.34,725.88
2016,4,5,15,15,872.0,89.5,2.45,22.5,627.0,936.79,703.46
2016,4,5,15,30,856.0,87.0,2.3,22.0,582.0,906.46,685.16
2016,4,5,15,45,833.5,84.5,2.2,22.0,533.0,858.61,653.81
2016,4,5,16,0,811.0,82.0,2.1,22.0,484.0,808.96,620.98
2016,4,5,16,15,782.0,78.0,1.85,21.5,432.0,750.75,581.49
2016,4,5,16,30,753.0,74.0,1.6,21.0,380.0,691.98,540.79
2016,4,5,16,45,710.5,69.5,1.4,20.5,326.0,622.62,491.64
2016,4,5,17,0,668.0,65.0,1.2,20.0,272.0,558.71,444.4
2016,4,5,17,15,606.0,58.5,1.15,19.0,219.0,478.51,383.31
2016,4,5,17,30,544.0,52.0,1.1,18.0,166.0,402.99,322.79
2016,4,5,17,45,442.5,42.5,1.1,17.0,117.5,308.41,244.53
2016,4,5,18,0,341.0,33.0,1.1,16.0,69.0,224.45,169.99
2016,4,5,18,15,170.5,16.5,1.1,15.5,34.5,106.8,27.01
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,51.5,7.0,1.1,13.5,9.0,6.37,0.0
2016,4,6,6,0,103.0,14.0,1.1,14.0,18.0,11.03,0.0
2016,4,6,6,15,244.5,28.0,1.15,15.0,56.5,22.6,12.42
2016,4,6,6,30,386.0,42.0,1.2,16.0,95.0,33.55,23.44
2016,4,6,6,45,474.5,51.0,1.25,17.0,145.0,39.56,29.13
2016,4,6,7,0,563.0,60.0,1.3,18.0,195.0,45.4,34.42
2016,4,6,7,15,619.5,66.5,1.35,18.5,249.0,48.89,37.51
2016,4,6,7,30,676.0,73.0,1.4,19.0,303.0,52.29,40.38
2016,4,6,7,45,715.0,78.0,1.5,19.5,356.5,63.4,40.89
2016,4,6,8,0,754.0,83.0,1.6,20.0,410.0,124.79,69.23
2016,4,6,8,15,781.5,87.0,1.65,20.5,461.5,183.33,110.23
2016,4,6,8,30,809.0,91.0,1.7,21.0,513.0,245.04,160.61
2016,4,6,8,45,828.5,94.0,1.8,22.0,561.0,306.58,213.23
2016,4,6,9,0,848.0,97.0,1.9,23.0,609.0,369.7,266.9
2016,4,6,9,15,863.0,99.5,1.95,23.0,652.0,431.89,319.75
2016,4,6,9,30,878.0,102.0,2.0,23.0,695.0,496.35,372.77
2016,4,6,9,45,887.0,105.0,2.05,23.5,731.0,555.6,419.59
2016,4,6,10,0,896.0,108.0,2.1,24.0,767.0,614.0,464.12
2016,4,6,10,15,903.5,109.5,2.05,24.5,797.0,669.01,504.21
2016,4,6,10,30,911.0,111.0,2.0,25.0,827.0,722.49,541.75
2016,4,6,10,45,913.0,114.0,1.95,25.5,848.5,771.61,574.72
2016,4,6,11,0,915.0,117.0,1.9,26.0,870.0,818.27,603.54
2016,4,6,11,15,918.0,117.5,1.8,26.0,884.5,860.72,629.77
2016,4,6,11,30,921.0,118.0,1.7,26.0,899.0,900.36,653.74
2016,4,6,11,45,920.0,119.5,1.65,26.5,905.0,934.49,673.11
2016,4,6,12,0,919.0,121.0,1.6,27.0,911.0,965.27,690.12
2016,4,6,12,15,917.5,121.0,1.55,27.0,909.0,990.6,704.96
2016,4,6,12,30,916.0,121.0,1.5,27.0,907.0,1012.31,717.53
2016,4,6,12,45,906.0,124.5,1.45,27.5,895.0,1025.59,723.51
2016,4,6,13,0,896.0,128.0,1.4,28.0,883.0,1034.92,727.2
2016,4,6,13,15,891.0,127.0,1.3,28.0,865.0,1040.63,729.38
2016,4,6,13,30,886.0,126.0,1.2,28.0,847.0,1042.47,729.29
2016,4,6,13,45,877.5,125.0,1.15,28.5,821.0,1036.91,724.33
2016,4,6,14,0,869.0,124.0,1.1,29.0,795.0,1027.56,717.32
2016,4,6,14,15,693.5,186.5,1.05,29.0,708.5,936.24,661.57
2016,4,6,14,30,518.0,249.0,1.0,29.0,622.0,818.02,585.94
2016,4,6,14,45,462.5,254.5,0.95,29.0,574.5,764.05,551.66
2016,4,6,15,0,407.0,260.0,0.9,29.0,527.0,709.57,515.75
2016,4,6,15,15,388.5,245.0,0.85,29.0,486.0,650.76,477.97
2016,4,6,15,30,370.0,230.0,0.8,29.0,445.0,608.37,450.35
2016,4,6,15,45,528.0,166.5,0.8,29.0,445.0,682.03,505.83
2016,4,6,16,0,686.0,103.0,0.8,29.0,445.0,732.29,541.03
2016,4,6,16,15,652.0,98.0,0.75,28.5,395.5,673.41,502.73
2016,4,6,16,30,618.0,93.0,0.7,28.0,346.0,614.79,464.8
2016,4,6,16,45,556.5,92.0,0.7,27.5,296.0,541.5,414.77
2016,4,6,17,0,495.0,91.0,0.7,27.0,246.0,466.02,360.58
2016,4,6,17,15,438.5,79.5,0.75,26.0,197.5,392.65,306.55
2016,4,6,17,30,382.0,68.0,0.8,25.0,149.0,324.07,253.26
2016,4,6,17,45,298.0,53.0,0.85,24.5,105.5,241.9,186.57
2016,4,6,18,0,214.0,38.0,0.9,24.0,62.0,168.86,124.15
2016,4,6,18,15,107.0,19.0,0.85,23.5,31.0,81.5,25.81
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,14.79,0.0
2016,4,7,6,15,108.0,34.5,2.7,15.0,50.0,27.66,16.87
2016,4,7,6,30,216.0,52.0,2.9,15.0,83.0,39.77,28.98
2016,4,7,6,45,277.5,69.0,3.1,15.5,126.0,51.84,40.13
2016,4,7,7,0,339.0,86.0,3.3,16.0,169.0,63.44,50.62
2016,4,7,7,15,402.5,93.0,3.4,16.0,214.5,67.35,54.2
2016,4,7,7,30,466.0,100.0,3.5,16.0,260.0,71.16,57.52
2016,4,7,7,45,434.0,126.0,3.6,16.5,294.0,94.62,69.44
2016,4,7,8,0,402.0,152.0,3.7,17.0,328.0,143.32,98.66
2016,4,7,8,15,393.5,175.0,3.65,17.0,364.5,189.84,134.43
2016,4,7,8,30,385.0,198.0,3.6,17.0,401.0,238.56,175.37
2016,4,7,8,45,293.5,236.5,3.6,17.5,399.0,271.46,206.67
2016,4,7,9,0,202.0,275.0,3.6,18.0,397.0,295.59,229.28
2016,4,7,9,15,360.0,252.5,3.55,18.0,489.0,356.87,276.59
2016,4,7,9,30,518.0,230.0,3.5,18.0,581.0,437.3,339.95
2016,4,7,9,45,538.0,237.5,3.45,18.0,619.5,488.81,381.45
2016,4,7,10,0,558.0,245.0,3.4,18.0,658.0,541.62,423.09
2016,4,7,10,15,532.5,267.0,3.35,18.0,674.0,579.81,452.39
2016,4,7,10,30,507.0,289.0,3.3,18.0,690.0,614.58,478.32
2016,4,7,10,45,476.5,311.0,3.3,18.5,696.5,642.39,497.61
2016,4,7,11,0,446.0,333.0,3.3,19.0,703.0,666.46,513.65
2016,4,7,11,15,398.0,362.0,3.25,19.0,696.0,672.47,516.81
2016,4,7,11,30,350.0,391.0,3.2,19.0,689.0,680.6,521.2
2016,4,7,11,45,358.5,385.5,3.15,19.0,693.0,700.8,535.88
2016,4,7,12,0,367.0,380.0,3.1,19.0,697.0,719.87,549.6
2016,4,7,12,15,428.5,358.5,3.05,19.0,728.0,782.64,595.23
2016,4,7,12,30,490.0,337.0,3.0,19.0,759.0,836.25,633.77
2016,4,7,12,45,412.5,364.5,3.0,19.0,717.5,802.3,607.92
2016,4,7,13,0,335.0,392.0,3.0,19.0,676.0,752.22,571.41
2016,4,7,13,15,350.5,378.5,3.0,18.5,670.0,761.7,580.67
2016,4,7,13,30,366.0,365.0,3.0,18.0,664.0,769.4,588.35
2016,4,7,13,45,274.5,371.5,3.0,18.0,592.0,688.64,529.02
2016,4,7,14,0,183.0,378.0,3.0,18.0,520.0,588.56,455.13
2016,4,7,14,15,250.5,350.0,3.0,18.0,536.0,645.91,500.5
2016,4,7,14,30,318.0,322.0,3.0,18.0,552.0,682.23,529.67
2016,4,7,14,45,346.5,296.5,3.0,18.0,535.0,679.49,529.66
2016,4,7,15,0,375.0,271.0,3.0,18.0,518.0,673.83,527.85
2016,4,7,15,15,281.0,267.0,2.95,17.5,445.0,575.02,454.53
2016,4,7,15,30,187.0,263.0,2.9,17.0,372.0,462.66,369.42
2016,4,7,15,45,128.0,236.5,2.85,17.0,308.5,376.71,302.76
2016,4,7,16,0,69.0,210.0,2.8,17.0,245.0,278.47,224.58
2016,4,7,16,15,45.0,180.5,2.65,16.5,202.5,224.87,181.97
2016,4,7,16,30,21.0,151.0,2.5,16.0,160.0,161.41,130.21
2016,4,7,16,45,14.5,131.0,2.4,16.0,137.0,136.7,109.94
2016,4,7,17,0,8.0,111.0,2.3,16.0,114.0,112.46,89.7
2016,4,7,17,15,4.0,90.0,2.15,15.5,91.5,89.12,70.12
2016,4,7,17,30,0.0,69.0,2.0,15.0,69.0,65.94,50.31
2016,4,7,17,45,0.0,49.0,1.85,15.0,49.0,46.09,33.07
2016,4,7,18,0,0.0,29.0,1.7,15.0,29.0,25.67,15.24
2016,4,7,18,15,0.0,14.5,1.6,14.5,14.5,12.76,0.55
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,12.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,1.0,13.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,20.5,1.2,13.5,20.5,18.05,9.39
2016,4,8,6,30,0.0,34.0,1.4,14.0,34.0,29.99,20.68
2016,4,8,6,45,0.0,51.0,1.6,14.5,51.0,44.53,33.92
2016,4,8,7,0,0.0,68.0,1.8,15.0,68.0,58.74,46.71
2016,4,8,7,15,0.0,86.5,1.8,15.0,86.5,73.96,60.26
2016,4,8,7,30,0.0,105.0,1.8,15.0,105.0,89.01,73.44
2016,4,8,7,45,0.0,66.0,1.8,15.5,66.0,58.33,43.98
2016,4,8,8,0,0.0,27.0,1.8,16.0,27.0,23.8,14.59
2016,4,8,8,15,10.5,112.0,1.8,16.0,117.5,99.31,77.38
2016,4,8,8,30,21.0,197.0,1.8,16.0,208.0,171.24,135.51
2016,4,8,8,45,30.0,222.5,1.85,16.5,240.0,193.66,152.59
2016,4,8,9,0,39.0,248.0,1.9,17.0,272.0,221.74,174.27
2016,4,8,9,15,23.0,226.5,1.9,17.0,241.0,205.33,161.3
2016,4,8,9,30,7.0,205.0,1.9,17.0,210.0,182.46,143.04
2016,4,8,9,45,20.5,253.5,1.9,17.0,269.0,232.31,182.3
2016,4,8,10,0,34.0,302.0,1.9,17.0,328.0,285.22,223.23
2016,4,8,10,15,41.0,324.0,1.95,17.0,356.0,313.6,244.82
2016,4,8,10,30,48.0,346.0,2.0,17.0,384.0,343.12,267.25
2016,4,8,10,45,33.0,320.0,2.05,17.0,347.0,314.17,244.66
2016,4,8,11,0,18.0,294.0,2.1,17.0,310.0,277.17,215.89
2016,4,8,11,15,16.5,288.5,2.15,17.0,303.5,272.77,212.51
2016,4,8,11,30,15.0,283.0,2.2,17.0,297.0,268.05,208.8
2016,4,8,11,45,13.0,262.5,2.25,17.0,274.5,248.73,193.78
2016,4,8,12,0,11.0,242.0,2.3,17.0,252.0,228.98,178.43
2016,4,8,12,15,10.5,237.5,2.3,17.0,247.0,225.19,175.52
2016,4,8,12,30,10.0,233.0,2.3,17.0,242.0,221.27,172.49
2016,4,8,12,45,12.0,253.5,2.3,17.5,264.5,243.31,189.49
2016,4,8,13,0,14.0,274.0,2.3,18.0,287.0,265.77,206.62
2016,4,8,13,15,19.5,294.0,2.35,18.0,310.5,291.72,226.95
2016,4,8,13,30,25.0,314.0,2.4,18.0,334.0,318.24,247.66
2016,4,8,13,45,15.5,258.0,2.45,18.0,270.5,254.41,198.37
2016,4,8,14,0,6.0,202.0,2.5,18.0,207.0,190.93,148.72
2016,4,8,14,15,3.0,147.5,2.5,17.5,150.0,136.19,105.61
2016,4,8,14,30,0.0,93.0,2.5,17.0,93.0,82.56,62.43
2016,4,8,14,45,11.5,170.5,2.5,17.0,178.5,167.0,131.65
2016,4,8,15,0,23.0,248.0,2.5,17.0,264.0,256.77,203.64
2016,4,8,15,15,20.0,232.5,2.5,16.5,245.5,239.11,190.15
2016,4,8,15,30,17.0,217.0,2.5,16.0,227.0,221.55,176.92
2016,4,8,15,45,8.5,150.5,2.5,16.0,155.5,146.23,116.18
2016,4,8,16,0,0.0,84.0,2.5,16.0,84.0,74.37,56.9
2016,4,8,16,15,0.0,74.5,2.45,15.5,74.5,65.9,50.17
2016,4,8,16,30,0.0,65.0,2.4,15.0,65.0,57.44,43.3
2016,4,8,16,45,0.0,55.5,2.35,15.0,55.5,49.0,36.25
2016,4,8,17,0,0.0,46.0,2.3,15.0,46.0,40.57,29.13
2016,4,8,17,15,0.0,36.5,2.15,15.0,36.5,32.16,21.92
2016,4,8,17,30,0.0,27.0,2.0,15.0,27.0,23.76,14.64
2016,4,8,17,45,0.0,19.0,1.9,15.0,19.0,16.7,8.45
2016,4,8,18,0,0.0,11.0,1.8,15.0,11.0,9.66,2.25
2016,4,8,18,15,0.0,5.5,1.75,14.5,5.5,4.82,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,1.55,13.0,5.5,5.0,0.0
2016,4,9,6,0,0.0,11.0,1.6,13.0,11.0,9.67,0.0
2016,4,9,6,15,0.0,29.5,1.75,13.0,29.5,25.78,16.08
2016,4,9,6,30,0.0,48.0,1.9,13.0,48.0,41.18,30.64
2016,4,9,6,45,8.0,69.5,2.05,13.5,71.5,58.66,46.6
2016,4,9,7,0,16.0,91.0,2.2,14.0,95.0,75.95,62.16
2016,4,9,7,15,24.5,112.0,2.2,14.0,120.0,89.51,74.24
2016,4,9,7,30,33.0,133.0,2.2,14.0,145.0,104.93,87.72
2016,4,9,7,45,16.5,130.5,2.25,14.5,136.5,109.88,87.3
2016,4,9,8,0,0.0,128.0,2.3,15.0,128.0,109.53,86.8
2016,4,9,8,15,0.0,144.5,2.25,15.0,145.0,123.9,98.43
2016,4,9,8,30,0.0,161.0,2.2,15.0,162.0,138.42,110.02
2016,4,9,8,45,4.0,179.5,2.2,15.5,182.5,155.82,123.52
2016,4,9,9,0,8.0,198.0,2.2,16.0,203.0,173.9,137.46
2016,4,9,9,15,4.0,182.0,2.15,16.0,184.5,160.5,126.37
2016,4,9,9,30,0.0,166.0,2.1,16.0,166.0,145.91,114.36
2016,4,9,9,45,2.5,181.5,2.1,16.0,184.0,161.11,126.4
2016,4,9,10,0,5.0,197.0,2.1,16.0,202.0,176.73,138.67
2016,4,9,10,15,14.0,248.0,2.1,16.0,260.0,228.0,179.2
2016,4,9,10,30,23.0,299.0,2.1,16.0,318.0,280.88,220.31
2016,4,9,10,45,31.5,327.0,2.1,16.5,353.5,319.35,249.32
2016,4,9,11,0,40.0,355.0,2.1,17.0,389.0,355.96,276.58
2016,4,9,11,15,39.0,359.0,2.05,17.0,392.0,363.66,282.0
2016,4,9,11,30,38.0,363.0,2.0,17.0,395.0,371.16,287.4
2016,4,9,11,45,23.0,285.5,1.95,17.0,305.0,287.44,223.33
2016,4,9,12,0,8.0,208.0,1.9,17.0,215.0,194.81,151.23
2016,4,9,12,15,12.0,250.5,1.85,17.0,261.0,238.7,185.89
2016,4,9,12,30,16.0,293.0,1.8,17.0,307.0,283.64,220.54
2016,4,9,12,45,70.5,357.5,1.8,17.0,418.0,416.73,323.14
2016,4,9,13,0,125.0,422.0,1.8,17.0,529.0,558.55,427.85
2016,4,9,13,15,74.5,367.5,1.8,17.0,431.0,438.41,338.16
2016,4,9,13,30,24.0,313.0,1.8,17.0,333.0,316.09,245.44
2016,4,9,13,45,71.5,345.5,1.8,17.0,402.0,417.96,325.15
2016,4,9,14,0,119.0,378.0,1.8,17.0,471.0,522.89,403.92
2016,4,9,14,15,65.0,304.0,1.8,16.5,354.5,370.77,289.93
2016,4,9,14,30,11.0,230.0,1.8,16.0,238.0,224.47,176.39
2016,4,9,14,45,19.5,244.0,1.85,16.0,257.5,247.88,196.12
2016,4,9,15,0,28.0,258.0,1.9,16.0,277.0,288.69,228.86
2016,4,9,15,15,14.0,199.5,1.9,16.0,209.0,199.19,157.99
2016,4,9,15,30,0.0,141.0,1.9,16.0,141.0,128.41,100.82
2016,4,9,15,45,0.0,117.0,1.9,16.0,117.0,105.51,82.46
2016,4,9,16,0,0.0,93.0,1.9,16.0,93.0,82.77,63.91
2016,4,9,16,15,0.0,58.5,1.7,15.5,58.5,51.69,38.19
2016,4,9,16,30,0.0,24.0,1.5,15.0,24.0,21.14,12.45
2016,4,9,16,45,0.0,20.5,1.35,15.0,20.5,18.04,9.85
2016,4,9,17,0,0.0,17.0,1.2,15.0,17.0,14.95,7.22
2016,4,9,17,15,0.0,13.5,1.05,14.5,13.5,11.86,4.58
2016,4,9,17,30,0.0,10.0,0.9,14.0,10.0,8.78,1.9
2016,4,9,17,45,0.0,7.0,0.8,14.0,7.0,6.14,0.0
2016,4,9,18,0,0.0,4.0,0.7,14.0,4.0,3.5,0.0
2016,4,9,18,15,0.0,2.0,0.65,14.0,2.0,1.75,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,2.5,1.65,13.0,2.5,2.19,0.0
2016,4,10,6,30,0.0,4.0,1.7,13.0,4.0,3.51,0.0
2016,4,10,6,45,0.0,6.5,1.8,13.5,6.5,5.7,0.0
2016,4,10,7,0,0.0,9.0,1.9,14.0,9.0,7.9,1.46
2016,4,10,7,15,0.0,11.5,1.9,14.0,11.5,10.11,3.46
2016,4,10,7,30,0.0,14.0,1.9,14.0,14.0,12.31,5.44
2016,4,10,7,45,0.0,20.5,1.95,14.0,20.5,18.05,9.87
2016,4,10,8,0,0.0,27.0,2.0,14.0,27.0,23.8,14.75
2016,4,10,8,15,0.0,34.0,2.0,14.0,34.0,30.0,19.96
2016,4,10,8,30,0.0,41.0,2.0,14.0,41.0,36.21,25.14
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,38.44,26.93
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,40.68,28.72
2016,4,10,9,15,0.0,61.5,2.15,14.0,61.5,54.46,40.18
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,68.27,51.56
2016,4,10,9,45,4.0,146.5,2.25,14.5,149.5,131.5,103.28
2016,4,10,10,0,8.0,216.0,2.3,15.0,222.0,195.0,153.97
2016,4,10,10,15,4.0,158.5,2.35,15.0,161.5,143.02,111.87
2016,4,10,10,30,0.0,101.0,2.4,15.0,101.0,89.76,68.49
2016,4,10,10,45,0.0,98.0,2.45,15.0,98.0,87.14,66.33
2016,4,10,11,0,0.0,95.0,2.5,15.0,95.0,84.51,64.12
2016,4,10,11,15,0.0,100.5,2.55,15.0,100.5,89.48,68.12
2016,4,10,11,30,0.0,106.0,2.6,15.0,106.0,94.46,72.14
2016,4,10,11,45,0.0,120.5,2.7,15.0,120.5,107.58,82.77
2016,4,10,12,0,0.0,135.0,2.8,15.0,135.0,120.8,93.45
2016,4,10,12,15,0.0,134.5,2.85,15.0,134.5,120.45,93.15
2016,4,10,12,30,0.0,134.0,2.9,15.0,134.0,120.09,92.88
2016,4,10,12,45,0.0,100.5,2.95,15.0,100.5,89.67,68.2
2016,4,10,13,0,0.0,67.0,3.0,15.0,67.0,59.56,43.62
2016,4,10,13,15,0.0,70.5,3.05,15.0,70.5,62.66,46.22
2016,4,10,13,30,0.0,74.0,3.1,15.0,74.0,65.76,48.82
2016,4,10,13,45,0.0,110.0,3.15,15.0,110.0,98.26,75.53
2016,4,10,14,0,0.0,146.0,3.2,15.0,146.0,131.61,102.78
2016,4,10,14,15,4.0,181.0,3.15,14.5,184.5,168.99,133.6
2016,4,10,14,30,8.0,216.0,3.1,14.0,223.0,207.49,165.26
2016,4,10,14,45,10.0,219.5,3.1,14.0,227.5,213.68,170.58
2016,4,10,15,0,12.0,223.0,3.1,14.0,232.0,220.09,176.2
2016,4,10,15,15,6.0,195.0,3.0,14.0,199.5,186.97,149.53
2016,4,10,15,30,0.0,167.0,2.9,14.0,167.0,154.15,122.91
2016,4,10,15,45,0.0,155.5,2.85,14.0,155.5,143.58,114.64
2016,4,10,16,0,0.0,144.0,2.8,14.0,144.0,133.05,106.31
2016,4,10,16,15,0.0,135.0,2.65,13.5,135.0,125.16,100.29
2016,4,10,16,30,0.0,126.0,2.5,13.0,126.0,117.43,94.32
2016,4,10,16,45,0.0,108.0,2.45,13.0,108.0,100.29,80.12
2016,4,10,17,0,0.0,90.0,2.4,13.0,90.0,83.09,65.68
2016,4,10,17,15,0.0,72.5,2.15,12.5,72.5,66.36,51.51
2016,4,10,17,30,0.0,55.0,1.9,12.0,55.0,49.54,37.0
2016,4,10,17,45,0.0,39.5,1.7,12.0,39.5,34.86,24.09
2016,4,10,18,0,0.0,24.0,1.5,12.0,24.0,21.14,11.93
2016,4,10,18,15,0.0,13.0,1.4,12.0,13.0,11.43,1.7
2016,4,10,18,30,0.0,2.0,1.3,12.0,2.0,1.82,0.0
2016,4,10,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,10.0,0.85,11.5,10.0,9.1,0.0
2016,4,11,6,0,0.0,20.0,0.9,12.0,20.0,17.51,3.35
2016,4,11,6,15,49.5,41.0,1.05,12.0,49.0,33.53,23.17
2016,4,11,6,30,99.0,62.0,1.2,12.0,78.0,49.62,38.37
2016,4,11,6,45,134.5,83.5,1.35,12.5,114.0,65.64,53.07
2016,4,11,7,0,170.0,105.0,1.5,13.0,150.0,81.27,67.14
2016,4,11,7,15,203.5,122.0,1.55,13.0,188.0,89.8,74.75
2016,4,11,7,30,237.0,139.0,1.6,13.0,226.0,100.76,84.31
2016,4,11,7,45,191.0,166.0,1.65,13.5,243.0,129.32,100.69
2016,4,11,8,0,145.0,193.0,1.7,14.0,260.0,160.51,123.29
2016,4,11,8,15,412.5,161.0,1.7,14.0,379.5,185.68,131.08
2016,4,11,8,30,680.0,129.0,1.7,14.0,499.0,251.06,175.43
2016,4,11,8,45,704.0,132.5,1.75,14.5,545.0,307.11,224.22
2016,4,11,9,0,728.0,136.0,1.8,15.0,591.0,365.45,274.78
2016,4,11,9,15,492.5,226.5,1.8,15.0,543.5,391.37,302.47
2016,4,11,9,30,257.0,317.0,1.8,15.0,496.0,389.61,304.47
2016,4,11,9,45,132.0,263.5,1.85,15.5,355.5,299.95,236.03
2016,4,11,10,0,7.0,210.0,1.9,16.0,215.0,189.21,148.11
2016,4,11,10,15,120.0,299.5,1.9,16.0,396.0,344.89,271.54
2016,4,11,10,30,233.0,389.0,1.9,16.0,577.0,510.61,396.79
2016,4,11,10,45,119.5,292.0,1.9,16.5,388.5,356.85,278.89
2016,4,11,11,0,6.0,195.0,1.9,17.0,200.0,178.65,138.43
2016,4,11,11,15,16.0,265.0,1.9,17.0,278.5,250.85,195.6
2016,4,11,11,30,26.0,335.0,1.9,17.0,357.0,333.95,259.22
2016,4,11,11,45,43.0,369.0,1.95,17.0,407.0,385.33,298.13
2016,4,11,12,0,60.0,403.0,2.0,17.0,457.0,438.73,338.24
2016,4,11,12,15,63.0,400.0,2.0,17.0,456.0,443.54,341.68
2016,4,11,12,30,66.0,397.0,2.0,17.0,455.0,448.08,345.27
2016,4,11,12,45,64.5,392.0,2.05,17.0,448.0,445.88,343.89
2016,4,11,13,0,63.0,387.0,2.1,17.0,441.0,443.19,342.23
2016,4,11,13,15,275.0,345.5,2.1,17.0,574.5,649.39,500.31
2016,4,11,13,30,487.0,304.0,2.1,17.0,708.0,841.95,639.62
2016,4,11,13,45,472.5,305.0,2.1,17.0,687.0,832.68,631.7
2016,4,11,14,0,458.0,306.0,2.1,17.0,666.0,821.03,624.21
2016,4,11,14,15,374.0,320.0,2.1,17.0,607.0,734.82,563.24
2016,4,11,14,30,290.0,334.0,2.1,17.0,548.0,666.04,513.55
2016,4,11,14,45,531.0,231.5,2.15,17.0,597.0,803.95,620.73
2016,4,11,15,0,772.0,129.0,2.2,17.0,646.0,913.33,699.05
2016,4,11,15,15,754.0,125.5,2.15,17.0,603.5,875.84,673.28
2016,4,11,15,30,736.0,122.0,2.1,17.0,561.0,841.62,651.15
2016,4,11,15,45,711.5,118.0,2.1,17.0,513.5,793.6,619.47
2016,4,11,16,0,687.0,114.0,2.1,17.0,466.0,744.35,586.47
2016,4,11,16,15,655.0,108.5,2.05,16.5,416.0,686.32,547.07
2016,4,11,16,30,623.0,103.0,2.0,16.0,366.0,628.35,506.71
2016,4,11,16,45,584.5,95.0,1.95,16.0,315.5,563.25,457.96
2016,4,11,17,0,546.0,87.0,1.9,16.0,265.0,499.67,408.48
2016,4,11,17,15,485.0,78.0,1.7,15.5,215.0,422.74,346.75
2016,4,11,17,30,424.0,69.0,1.5,15.0,165.0,347.03,283.97
2016,4,11,17,45,343.5,55.5,1.35,14.5,120.0,266.34,215.23
2016,4,11,18,0,263.0,42.0,1.2,14.0,75.0,194.29,151.6
2016,4,11,18,15,147.5,25.5,1.15,13.5,42.5,109.99,66.53
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,19.38,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.75,11.5,1.0,0.91,0.0
2016,4,12,6,0,0.0,2.0,2.0,12.0,2.0,1.75,0.0
2016,4,12,6,15,0.0,6.0,2.15,12.0,6.0,5.26,0.0
2016,4,12,6,30,0.0,10.0,2.3,12.0,10.0,8.78,2.17
2016,4,12,6,45,0.0,14.5,2.45,12.5,14.5,12.74,5.82
2016,4,12,7,0,0.0,19.0,2.6,13.0,19.0,16.7,9.43
2016,4,12,7,15,0.0,24.0,2.55,13.0,24.0,21.12,13.43
2016,4,12,7,30,0.0,29.0,2.5,13.0,29.0,25.54,17.39
2016,4,12,7,45,0.0,50.0,2.5,13.0,50.0,44.13,32.31
2016,4,12,8,0,0.0,71.0,2.5,13.0,71.0,62.79,48.06
2016,4,12,8,15,0.0,86.5,2.5,13.0,86.5,76.59,59.53
2016,4,12,8,30,0.0,102.0,2.5,13.0,102.0,89.92,70.5
2016,4,12,8,45,0.0,102.0,2.5,13.5,102.0,90.12,70.3
2016,4,12,9,0,0.0,102.0,2.5,14.0,102.0,90.26,70.07
2016,4,12,9,15,0.0,100.0,2.55,14.0,100.0,88.62,68.52
2016,4,12,9,30,0.0,98.0,2.6,14.0,98.0,86.93,66.96
2016,4,12,9,45,0.5,129.0,2.65,14.5,129.5,114.42,89.26
2016,4,12,10,0,1.0,160.0,2.7,15.0,161.0,142.1,111.38
2016,4,12,10,15,4.0,184.0,2.75,15.0,187.0,165.49,130.09
2016,4,12,10,30,7.0,208.0,2.8,15.0,213.0,189.42,149.12
2016,4,12,10,45,8.5,221.0,2.9,15.0,228.0,202.97,159.79
2016,4,12,11,0,10.0,234.0,3.0,15.0,243.0,216.78,170.67
2016,4,12,11,15,16.0,277.5,3.05,15.0,291.5,262.18,206.52
2016,4,12,11,30,22.0,321.0,3.1,15.0,340.0,308.79,242.84
2016,4,12,11,45,11.5,236.5,3.2,15.0,246.5,223.32,175.52
2016,4,12,12,0,1.0,152.0,3.3,15.0,153.0,137.15,106.55
2016,4,12,12,15,31.0,277.5,3.3,15.0,305.0,291.87,230.67
2016,4,12,12,30,61.0,403.0,3.3,15.0,457.0,449.12,351.74
2016,4,12,12,45,38.0,341.0,3.35,15.0,374.5,367.34,288.4
2016,4,12,13,0,15.0,279.0,3.4,15.0,292.0,271.24,213.51
2016,4,12,13,15,67.5,343.0,3.4,15.0,399.5,404.79,319.54
2016,4,12,13,30,120.0,407.0,3.4,15.0,507.0,546.74,427.93
2016,4,12,13,45,82.0,372.0,3.45,15.5,440.0,456.34,358.14
2016,4,12,14,0,44.0,337.0,3.5,16.0,373.0,382.45,300.72
2016,4,12,14,15,30.5,298.5,3.55,15.5,323.0,329.17,260.36
2016,4,12,14,30,17.0,260.0,3.6,15.0,273.0,260.13,206.68
2016,4,12,14,45,18.0,252.0,3.65,15.0,265.0,254.08,202.53
2016,4,12,15,0,19.0,244.0,3.7,15.0,257.0,248.01,198.23
2016,4,12,15,15,64.5,256.0,3.7,15.0,295.0,321.78,259.34
2016,4,12,15,30,110.0,268.0,3.7,15.0,333.0,378.99,306.53
2016,4,12,15,45,270.5,224.0,3.7,15.0,367.5,501.6,408.15
2016,4,12,16,0,431.0,180.0,3.7,15.0,402.0,595.41,485.14
2016,4,12,16,15,422.5,161.0,3.6,14.5,360.0,551.06,452.2
2016,4,12,16,30,414.0,142.0,3.5,14.0,318.0,505.69,418.41
2016,4,12,16,45,358.5,135.5,3.45,14.0,273.5,440.03,365.78
2016,4,12,17,0,303.0,129.0,3.4,14.0,229.0,366.03,305.42
2016,4,12,17,15,261.5,110.5,3.15,13.5,185.5,304.77,254.51
2016,4,12,17,30,220.0,92.0,2.9,13.0,142.0,247.14,205.19
2016,4,12,17,45,165.0,71.0,2.65,12.5,103.5,182.94,149.23
2016,4,12,18,0,110.0,50.0,2.4,12.0,65.0,124.17,97.09
2016,4,12,18,15,55.0,29.0,2.35,11.5,36.5,61.68,37.25
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
