Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.5,1.75,10.5,16.5,12.28,0.0
2016,4,13,6,0,88.0,27.0,1.9,11.0,33.0,21.83,9.15
2016,4,13,6,15,190.0,45.0,2.1,11.5,73.0,34.7,24.5
2016,4,13,6,30,292.0,63.0,2.3,12.0,113.0,47.88,36.93
2016,4,13,6,45,390.5,72.5,2.55,12.5,164.0,54.24,43.0
2016,4,13,7,0,489.0,82.0,2.8,13.0,215.0,61.99,50.05
2016,4,13,7,15,543.0,90.0,2.8,13.0,267.0,65.85,53.51
2016,4,13,7,30,597.0,98.0,2.8,13.0,319.0,69.56,56.73
2016,4,13,7,45,640.0,103.0,2.85,13.5,372.0,90.8,59.0
2016,4,13,8,0,683.0,108.0,2.9,14.0,425.0,143.48,87.06
2016,4,13,8,15,711.0,113.0,2.9,14.5,475.5,199.14,129.14
2016,4,13,8,30,739.0,118.0,2.9,15.0,526.0,258.05,179.07
2016,4,13,8,45,758.5,122.5,2.9,15.5,572.0,317.12,231.12
2016,4,13,9,0,778.0,127.0,2.9,16.0,618.0,381.51,287.07
2016,4,13,9,15,794.0,130.0,2.85,16.0,659.5,440.29,338.07
2016,4,13,9,30,810.0,133.0,2.8,16.0,701.0,499.76,388.2
2016,4,13,9,45,836.5,127.5,2.8,16.5,740.5,557.61,435.03
2016,4,13,10,0,863.0,122.0,2.8,17.0,780.0,616.0,480.81
2016,4,13,10,15,871.0,124.0,2.8,17.0,809.5,669.64,522.48
2016,4,13,10,30,879.0,126.0,2.8,17.0,839.0,721.87,562.0
2016,4,13,10,45,882.0,128.0,2.85,17.5,860.0,768.81,595.82
2016,4,13,11,0,885.0,130.0,2.9,18.0,881.0,813.44,625.62
2016,4,13,11,15,888.5,131.0,2.9,18.0,895.0,855.07,653.9
2016,4,13,11,30,892.0,132.0,2.9,18.0,909.0,894.04,680.15
2016,4,13,11,45,892.5,132.5,2.95,18.0,915.0,927.08,702.57
2016,4,13,12,0,893.0,133.0,3.0,18.0,921.0,956.95,722.86
2016,4,13,12,15,892.5,133.0,3.05,18.0,919.5,982.09,739.99
2016,4,13,12,30,892.0,133.0,3.1,18.0,918.0,1003.77,754.9
2016,4,13,12,45,887.5,133.5,3.15,18.0,907.5,1018.47,765.24
2016,4,13,13,0,883.0,134.0,3.2,18.0,897.0,1029.42,773.27
2016,4,13,13,15,878.5,133.5,3.2,18.0,879.5,1035.59,777.84
2016,4,13,13,30,874.0,133.0,3.2,18.0,862.0,1037.97,780.07
2016,4,13,13,45,861.0,134.5,3.25,18.0,835.5,1041.94,783.99
2016,4,13,14,0,848.0,136.0,3.3,18.0,809.0,1030.51,777.71
2016,4,13,14,15,839.0,134.0,3.3,17.5,777.5,1015.56,770.35
2016,4,13,14,30,830.0,132.0,3.3,17.0,746.0,997.06,760.66
2016,4,13,14,45,809.0,133.5,3.3,17.0,706.0,967.28,741.85
2016,4,13,15,0,788.0,135.0,3.3,17.0,666.0,934.63,721.08
2016,4,13,15,15,630.0,173.0,3.2,16.5,580.0,818.55,641.54
2016,4,13,15,30,472.0,211.0,3.1,16.0,494.0,693.81,550.86
2016,4,13,15,45,586.0,166.0,3.05,16.0,488.5,736.02,586.92
2016,4,13,16,0,700.0,121.0,3.0,16.0,483.0,762.66,607.95
2016,4,13,16,15,668.5,115.0,2.9,15.5,432.5,703.89,566.64
2016,4,13,16,30,637.0,109.0,2.8,15.0,382.0,645.09,524.95
2016,4,13,16,45,593.0,102.0,2.7,15.0,329.5,576.43,472.51
2016,4,13,17,0,549.0,95.0,2.6,15.0,277.0,509.64,419.81
2016,4,13,17,15,488.5,85.0,2.3,14.0,226.0,431.63,357.24
2016,4,13,17,30,428.0,75.0,2.0,13.0,175.0,355.93,294.33
2016,4,13,17,45,329.5,62.5,1.7,12.5,127.5,267.1,218.08
2016,4,13,18,0,231.0,50.0,1.4,12.0,80.0,189.03,149.33
2016,4,13,18,15,127.5,30.5,1.4,11.5,46.0,101.14,66.21
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,18.38,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.0,14.5,1.65,10.5,19.5,13.19,0.0
2016,4,14,6,0,138.0,29.0,1.8,11.0,39.0,22.69,10.85
2016,4,14,6,15,256.0,44.5,2.0,11.0,82.0,34.38,24.4
2016,4,14,6,30,374.0,60.0,2.2,11.0,125.0,45.75,35.26
2016,4,14,6,45,450.0,70.5,2.4,11.5,176.0,54.66,43.58
2016,4,14,7,0,526.0,81.0,2.6,12.0,227.0,61.04,49.41
2016,4,14,7,15,577.5,80.5,2.7,12.0,271.5,58.11,46.8
2016,4,14,7,30,629.0,80.0,2.8,12.0,316.0,55.74,44.59
2016,4,14,7,45,491.5,127.0,2.9,12.5,328.0,104.45,73.16
2016,4,14,8,0,354.0,174.0,3.0,13.0,340.0,165.05,118.86
2016,4,14,8,15,355.0,196.0,3.05,13.0,378.0,208.34,153.06
2016,4,14,8,30,356.0,218.0,3.1,13.0,416.0,252.1,190.13
2016,4,14,8,45,396.5,229.0,3.15,13.5,467.0,299.39,229.15
2016,4,14,9,0,437.0,240.0,3.2,14.0,518.0,349.62,270.79
2016,4,14,9,15,556.5,211.0,3.25,14.5,588.5,407.22,317.33
2016,4,14,9,30,676.0,182.0,3.3,15.0,659.0,477.45,374.07
2016,4,14,9,45,766.0,157.0,3.4,15.5,723.5,545.78,429.1
2016,4,14,10,0,856.0,132.0,3.5,16.0,788.0,622.43,489.49
2016,4,14,10,15,863.5,134.0,3.55,16.0,816.5,676.48,531.95
2016,4,14,10,30,871.0,136.0,3.6,16.0,845.0,729.12,572.42
2016,4,14,10,45,602.5,264.5,3.7,16.0,761.0,695.7,544.07
2016,4,14,11,0,334.0,393.0,3.8,16.0,677.0,630.16,490.8
2016,4,14,11,15,600.0,273.0,3.85,16.0,793.5,763.53,595.64
2016,4,14,11,30,866.0,153.0,3.9,16.0,910.0,899.87,696.18
2016,4,14,11,45,849.5,164.0,3.95,16.0,911.5,928.45,715.23
2016,4,14,12,0,833.0,175.0,4.0,16.0,913.0,952.99,732.3
2016,4,14,12,15,618.5,278.0,4.1,16.0,825.0,884.3,682.28
2016,4,14,12,30,404.0,381.0,4.2,16.0,737.0,784.48,606.28
2016,4,14,12,45,642.5,260.5,4.35,16.0,820.0,925.99,715.89
2016,4,14,13,0,881.0,140.0,4.5,16.0,903.0,1033.52,792.49
2016,4,14,13,15,614.0,260.0,4.55,16.0,787.0,920.66,712.57
2016,4,14,13,30,347.0,380.0,4.6,16.0,671.0,763.88,593.85
2016,4,14,13,45,592.0,264.0,4.65,16.0,742.0,913.42,712.69
2016,4,14,14,0,837.0,148.0,4.7,16.0,813.0,1032.32,796.78
2016,4,14,14,15,827.0,145.5,4.7,16.0,781.0,1015.91,785.65
2016,4,14,14,30,817.0,143.0,4.7,16.0,749.0,995.97,773.14
2016,4,14,14,45,800.0,142.0,4.7,16.0,710.0,967.45,754.64
2016,4,14,15,0,783.0,141.0,4.7,16.0,671.0,935.95,734.04
2016,4,14,15,15,765.0,137.0,4.65,15.5,627.0,903.99,714.05
2016,4,14,15,30,747.0,133.0,4.6,15.0,583.0,863.32,687.53
2016,4,14,15,45,734.5,124.0,4.6,15.0,536.5,819.56,657.49
2016,4,14,16,0,722.0,115.0,4.6,15.0,490.0,773.69,625.48
2016,4,14,16,15,690.5,110.0,4.5,14.5,439.0,715.35,584.07
2016,4,14,16,30,659.0,105.0,4.4,14.0,388.0,656.92,541.73
2016,4,14,16,45,621.0,97.0,4.3,14.0,336.0,590.63,490.44
2016,4,14,17,0,583.0,89.0,4.2,14.0,284.0,525.73,438.27
2016,4,14,17,15,522.5,80.5,3.9,13.5,232.0,447.92,374.28
2016,4,14,17,30,462.0,72.0,3.6,13.0,180.0,374.55,311.92
2016,4,14,17,45,371.0,60.0,3.35,12.5,132.5,285.01,234.44
2016,4,14,18,0,280.0,48.0,3.1,12.0,85.0,208.64,166.24
2016,4,14,18,15,160.0,30.5,2.95,11.5,49.5,123.72,84.36
2016,4,14,18,30,40.0,13.0,2.8,11.0,14.0,25.77,0.0
2016,4,14,18,45,20.0,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.6,8.5,22.5,12.73,0.0
2016,4,15,6,0,222.0,28.0,1.7,9.0,45.0,21.97,11.24
2016,4,15,6,15,339.5,40.0,2.05,9.5,89.5,32.04,22.6
2016,4,15,6,30,457.0,52.0,2.4,10.0,134.0,40.8,31.03
2016,4,15,6,45,529.0,60.5,2.8,10.5,186.0,46.08,36.07
2016,4,15,7,0,601.0,69.0,3.2,11.0,238.0,51.2,40.75
2016,4,15,7,15,650.5,75.5,3.4,11.5,292.5,54.43,43.58
2016,4,15,7,30,700.0,82.0,3.6,12.0,347.0,57.54,46.18
2016,4,15,7,45,729.5,88.0,3.8,12.5,400.0,85.62,51.32
2016,4,15,8,0,759.0,94.0,4.0,13.0,453.0,148.56,88.08
2016,4,15,8,15,784.5,98.0,4.0,13.5,504.5,207.11,133.23
2016,4,15,8,30,810.0,102.0,4.0,14.0,556.0,268.52,186.23
2016,4,15,8,45,825.5,107.0,4.0,14.5,602.5,330.43,241.71
2016,4,15,9,0,841.0,112.0,4.0,15.0,649.0,393.43,297.69
2016,4,15,9,15,855.5,114.5,3.95,15.0,691.0,454.68,351.63
2016,4,15,9,30,870.0,117.0,3.9,15.0,733.0,516.29,404.35
2016,4,15,9,45,885.0,117.0,3.9,15.5,771.0,576.69,453.86
2016,4,15,10,0,900.0,117.0,3.9,16.0,809.0,635.29,500.39
2016,4,15,10,15,907.5,118.0,3.9,16.5,838.5,689.43,542.09
2016,4,15,10,30,915.0,119.0,3.9,17.0,868.0,741.97,581.36
2016,4,15,10,45,922.5,119.0,3.95,17.5,890.5,791.79,617.16
2016,4,15,11,0,930.0,119.0,4.0,18.0,913.0,839.53,649.42
2016,4,15,11,15,932.5,119.5,4.05,18.0,927.0,881.37,678.43
2016,4,15,11,30,935.0,120.0,4.1,18.0,941.0,920.33,705.31
2016,4,15,11,45,939.5,118.5,4.2,18.0,948.0,956.08,730.15
2016,4,15,12,0,944.0,117.0,4.3,18.0,955.0,988.69,752.83
2016,4,15,12,15,943.0,117.0,4.35,18.0,952.5,1014.31,770.45
2016,4,15,12,30,942.0,117.0,4.4,18.0,950.0,1036.24,785.74
2016,4,15,12,45,943.5,113.5,4.45,18.5,941.0,1053.27,796.35
2016,4,15,13,0,945.0,110.0,4.5,19.0,932.0,1066.4,804.46
2016,4,15,13,15,940.5,109.5,4.55,19.0,913.0,1072.72,809.7
2016,4,15,13,30,936.0,109.0,4.6,19.0,894.0,1075.01,812.44
2016,4,15,13,45,931.5,106.0,4.65,19.0,868.5,1070.57,810.8
2016,4,15,14,0,927.0,103.0,4.7,19.0,843.0,1062.11,806.6
2016,4,15,14,15,918.0,101.5,4.7,19.0,809.5,1046.85,797.44
2016,4,15,14,30,909.0,100.0,4.7,19.0,776.0,1027.85,785.86
2016,4,15,14,45,896.0,98.5,4.7,19.0,736.5,1001.35,769.17
2016,4,15,15,0,883.0,97.0,4.7,19.0,697.0,971.58,750.25
2016,4,15,15,15,867.0,94.5,4.55,18.5,652.0,934.79,726.56
2016,4,15,15,30,851.0,92.0,4.4,18.0,607.0,904.22,707.2
2016,4,15,15,45,829.5,89.5,4.25,18.0,558.0,857.13,674.68
2016,4,15,16,0,808.0,87.0,4.1,18.0,509.0,808.25,640.82
2016,4,15,16,15,780.5,83.0,3.8,17.5,457.0,751.26,601.02
2016,4,15,16,30,753.0,79.0,3.5,17.0,405.0,693.64,560.01
2016,4,15,16,45,716.5,74.0,3.25,17.0,351.5,628.09,511.18
2016,4,15,17,0,680.0,69.0,3.0,17.0,298.0,567.06,463.83
2016,4,15,17,15,625.5,63.0,2.75,16.0,245.0,491.76,404.26
2016,4,15,17,30,571.0,57.0,2.5,15.0,192.0,420.32,345.3
2016,4,15,17,45,490.0,48.0,2.25,14.5,143.0,335.83,272.91
2016,4,15,18,0,409.0,39.0,2.0,14.0,94.0,259.41,204.9
2016,4,15,18,15,269.5,26.0,1.9,13.5,56.0,163.87,113.88
2016,4,15,18,30,130.0,13.0,1.8,13.0,18.0,57.1,0.0
2016,4,15,18,45,65.0,6.5,1.7,12.5,9.0,5.91,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,14.0,1.25,10.0,24.0,12.73,0.0
2016,4,16,6,0,248.0,28.0,1.3,11.0,48.0,22.79,12.37
2016,4,16,6,15,356.5,40.0,1.4,11.5,93.0,31.88,22.37
2016,4,16,6,30,465.0,52.0,1.5,12.0,138.0,40.62,30.67
2016,4,16,6,45,533.5,60.5,1.6,12.5,189.5,45.91,35.66
2016,4,16,7,0,602.0,69.0,1.7,13.0,241.0,51.02,40.28
2016,4,16,7,15,649.0,75.0,1.7,13.5,294.5,53.85,42.72
2016,4,16,7,30,696.0,81.0,1.7,14.0,348.0,56.59,44.97
2016,4,16,7,45,729.0,86.0,1.7,15.0,401.0,85.62,50.0
2016,4,16,8,0,762.0,91.0,1.7,16.0,454.0,147.87,85.89
2016,4,16,8,15,786.5,95.0,1.75,16.5,505.0,206.4,130.49
2016,4,16,8,30,811.0,99.0,1.8,17.0,556.0,267.66,182.38
2016,4,16,8,45,829.5,102.0,1.85,17.5,603.0,328.75,235.84
2016,4,16,9,0,848.0,105.0,1.9,18.0,650.0,391.24,289.94
2016,4,16,9,15,861.5,107.5,1.95,18.5,692.0,452.33,341.71
2016,4,16,9,30,875.0,110.0,2.0,19.0,734.0,515.47,393.24
2016,4,16,9,45,887.5,111.0,2.1,19.5,770.5,573.99,439.87
2016,4,16,10,0,900.0,112.0,2.2,20.0,807.0,631.96,484.57
2016,4,16,10,15,907.5,113.5,2.25,20.5,836.5,686.38,525.04
2016,4,16,10,30,915.0,115.0,2.3,21.0,866.0,739.22,563.17
2016,4,16,10,45,921.0,115.5,2.35,21.5,888.0,788.25,596.85
2016,4,16,11,0,927.0,116.0,2.4,22.0,910.0,835.08,627.21
2016,4,16,11,15,930.0,116.5,2.45,22.0,924.0,877.07,655.19
2016,4,16,11,30,933.0,117.0,2.5,22.0,938.0,916.23,681.14
2016,4,16,11,45,936.5,115.5,2.55,22.0,945.0,950.89,704.02
2016,4,16,12,0,940.0,114.0,2.6,22.0,952.0,982.37,724.78
2016,4,16,12,15,939.5,113.5,2.6,22.0,949.5,1007.72,741.09
2016,4,16,12,30,939.0,113.0,2.6,22.0,947.0,1029.42,755.1
2016,4,16,12,45,938.0,111.5,2.65,22.5,937.5,1045.85,764.83
2016,4,16,13,0,937.0,110.0,2.7,23.0,928.0,1058.4,772.19
2016,4,16,13,15,933.0,109.5,2.65,23.0,909.5,1065.07,776.38
2016,4,16,13,30,929.0,109.0,2.6,23.0,891.0,1067.77,778.19
2016,4,16,13,45,922.0,108.0,2.6,23.0,865.5,1062.91,775.89
2016,4,16,14,0,915.0,107.0,2.6,23.0,840.0,1054.13,771.28
2016,4,16,14,15,906.5,105.5,2.55,23.0,807.5,1039.46,762.49
2016,4,16,14,30,898.0,104.0,2.5,23.0,775.0,1021.09,751.47
2016,4,16,14,45,887.0,101.5,2.45,23.0,736.0,995.57,735.89
2016,4,16,15,0,876.0,99.0,2.4,23.0,697.0,966.74,718.22
2016,4,16,15,15,861.0,96.5,2.3,22.5,653.0,931.04,696.84
2016,4,16,15,30,846.0,94.0,2.2,22.0,609.0,901.58,679.55
2016,4,16,15,45,828.0,90.5,2.1,22.0,560.5,856.5,650.13
2016,4,16,16,0,810.0,87.0,2.0,22.0,512.0,809.42,619.16
2016,4,16,16,15,783.0,83.0,1.8,21.5,460.5,752.76,581.31
2016,4,16,16,30,756.0,79.0,1.6,21.0,409.0,695.44,542.27
2016,4,16,16,45,718.0,74.5,1.45,20.5,355.0,629.28,496.19
2016,4,16,17,0,680.0,70.0,1.3,20.0,301.0,567.8,451.34
2016,4,16,17,15,626.5,64.0,1.25,19.0,248.5,493.13,395.15
2016,4,16,17,30,573.0,58.0,1.2,18.0,196.0,422.22,339.13
2016,4,16,17,45,476.0,50.0,1.15,17.5,145.5,330.48,263.53
2016,4,16,18,0,379.0,42.0,1.1,17.0,95.0,248.35,193.23
2016,4,16,18,15,250.5,28.0,1.1,16.5,57.0,157.96,109.98
2016,4,16,18,30,122.0,14.0,1.1,16.0,19.0,69.82,0.0
2016,4,16,18,45,61.0,7.0,1.1,16.0,9.5,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,15.0,0.8,13.5,24.5,11.83,0.0
2016,4,17,6,0,220.0,30.0,0.8,14.0,49.0,23.45,13.17
2016,4,17,6,15,322.5,43.5,0.85,14.5,93.0,34.78,24.68
2016,4,17,6,30,425.0,57.0,0.9,15.0,137.0,44.7,33.93
2016,4,17,6,45,488.5,67.0,0.95,16.0,187.0,51.02,39.68
2016,4,17,7,0,552.0,77.0,1.0,17.0,237.0,57.08,44.96
2016,4,17,7,15,599.5,84.5,1.0,17.0,290.0,60.76,48.18
2016,4,17,7,30,647.0,92.0,1.0,17.0,343.0,64.28,51.15
2016,4,17,7,45,680.0,98.0,1.05,17.5,395.0,93.85,56.71
2016,4,17,8,0,713.0,104.0,1.1,18.0,447.0,148.85,87.69
2016,4,17,8,15,739.0,108.5,1.15,18.5,497.0,205.58,130.55
2016,4,17,8,30,765.0,113.0,1.2,19.0,547.0,269.9,183.89
2016,4,17,8,45,783.5,117.0,1.3,20.0,593.0,329.04,234.26
2016,4,17,9,0,802.0,121.0,1.4,21.0,639.0,389.67,285.19
2016,4,17,9,15,816.5,123.5,1.45,21.5,680.5,448.55,333.96
2016,4,17,9,30,831.0,126.0,1.5,22.0,722.0,507.86,381.45
2016,4,17,9,45,848.5,125.0,1.6,22.5,759.0,565.82,426.62
2016,4,17,10,0,866.0,124.0,1.7,23.0,796.0,623.39,470.11
2016,4,17,10,15,874.0,125.5,1.75,23.5,825.0,676.44,508.73
2016,4,17,10,30,882.0,127.0,1.8,24.0,854.0,728.03,545.19
2016,4,17,10,45,891.0,126.0,1.85,24.5,876.5,776.46,578.21
2016,4,17,11,0,900.0,125.0,1.9,25.0,899.0,823.0,607.81
2016,4,17,11,15,903.5,125.5,1.9,25.0,913.0,864.33,634.35
2016,4,17,11,30,907.0,126.0,1.9,25.0,927.0,902.97,658.94
2016,4,17,11,45,910.0,125.0,1.9,25.5,933.5,936.85,678.97
2016,4,17,12,0,913.0,124.0,1.9,26.0,940.0,967.64,696.88
2016,4,17,12,15,912.5,124.0,1.85,26.0,938.0,992.85,711.94
2016,4,17,12,30,912.0,124.0,1.8,26.0,936.0,1014.53,724.79
2016,4,17,12,45,910.5,123.0,1.75,26.5,926.5,1030.59,732.71
2016,4,17,13,0,909.0,122.0,1.7,27.0,917.0,1042.89,738.37
2016,4,17,13,15,905.0,121.0,1.6,27.0,899.0,1048.87,740.93
2016,4,17,13,30,901.0,120.0,1.5,27.0,881.0,1050.96,741.22
2016,4,17,13,45,896.5,117.5,1.4,27.0,856.0,1047.08,737.95
2016,4,17,14,0,892.0,115.0,1.3,27.0,831.0,1039.34,732.48
2016,4,17,14,15,883.5,113.0,1.25,27.0,799.0,1024.32,723.58
2016,4,17,14,30,875.0,111.0,1.2,27.0,767.0,1005.69,712.64
2016,4,17,14,45,867.5,107.0,1.15,27.0,729.5,982.31,698.88
2016,4,17,15,0,860.0,103.0,1.1,27.0,692.0,955.52,683.1
2016,4,17,15,15,845.0,100.0,1.1,26.5,648.0,929.03,669.68
2016,4,17,15,30,830.0,97.0,1.1,26.0,604.0,890.09,648.13
2016,4,17,15,45,814.0,92.5,1.1,26.0,556.5,846.05,621.78
2016,4,17,16,0,798.0,88.0,1.1,26.0,509.0,799.93,593.66
2016,4,17,16,15,772.0,84.0,1.1,25.5,458.0,744.53,559.79
2016,4,17,16,30,746.0,80.0,1.1,25.0,407.0,688.43,524.49
2016,4,17,16,45,711.0,75.0,1.1,24.5,354.0,624.31,482.24
2016,4,17,17,0,676.0,70.0,1.1,24.0,301.0,564.55,440.67
2016,4,17,17,15,624.0,63.5,1.1,22.5,248.5,490.43,387.09
2016,4,17,17,30,572.0,57.0,1.1,21.0,196.0,419.97,333.26
2016,4,17,17,45,491.0,48.5,1.1,20.0,147.0,336.13,265.48
2016,4,17,18,0,410.0,40.0,1.1,19.0,98.0,260.3,201.22
2016,4,17,18,15,281.5,27.0,1.1,18.5,59.0,169.11,118.58
2016,4,17,18,30,153.0,14.0,1.1,18.0,20.0,81.01,0.0
2016,4,17,18,45,76.5,7.0,1.15,17.5,10.0,28.65,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.0,0.65,15.5,27.5,12.05,0.0
2016,4,18,6,0,273.0,30.0,0.6,16.0,55.0,24.34,14.11
2016,4,18,6,15,377.5,42.0,0.6,16.5,101.0,33.37,23.31
2016,4,18,6,30,482.0,54.0,0.6,17.0,147.0,42.04,31.37
2016,4,18,6,45,552.0,61.5,0.65,17.5,199.5,46.46,35.46
2016,4,18,7,0,622.0,69.0,0.7,18.0,252.0,50.76,39.26
2016,4,18,7,15,667.5,75.0,0.7,18.0,306.0,53.62,41.74
2016,4,18,7,30,713.0,81.0,0.7,18.0,360.0,56.37,44.03
2016,4,18,7,45,744.5,85.5,0.7,18.5,413.0,94.25,54.56
2016,4,18,8,0,776.0,90.0,0.7,19.0,466.0,151.39,86.46
2016,4,18,8,15,800.0,93.5,0.8,19.5,517.0,210.27,130.93
2016,4,18,8,30,824.0,97.0,0.9,20.0,568.0,271.75,182.2
2016,4,18,8,45,841.5,100.0,1.0,21.0,614.5,333.23,234.51
2016,4,18,9,0,859.0,103.0,1.1,22.0,661.0,395.95,287.04
2016,4,18,9,15,872.0,105.5,1.2,22.5,702.5,460.12,339.73
2016,4,18,9,30,885.0,108.0,1.3,23.0,744.0,520.78,388.19
2016,4,18,9,45,898.5,107.5,1.45,23.5,780.5,578.91,433.56
2016,4,18,10,0,912.0,107.0,1.6,24.0,817.0,636.53,477.15
2016,4,18,10,15,918.5,108.5,1.65,24.5,846.0,690.68,516.28
2016,4,18,10,30,925.0,110.0,1.7,25.0,875.0,743.13,553.02
2016,4,18,10,45,929.5,110.5,1.75,25.5,896.0,791.26,584.84
2016,4,18,11,0,934.0,111.0,1.8,26.0,917.0,837.05,613.59
2016,4,18,11,15,936.5,111.5,1.8,26.0,930.5,878.66,640.01
2016,4,18,11,30,939.0,112.0,1.8,26.0,944.0,917.37,664.36
2016,4,18,11,45,939.0,112.5,1.8,26.5,949.5,950.82,683.84
2016,4,18,12,0,939.0,113.0,1.8,27.0,955.0,980.91,701.08
2016,4,18,12,15,938.0,113.0,1.75,27.0,952.5,1006.09,715.91
2016,4,18,12,30,937.0,113.0,1.7,27.0,950.0,1027.61,728.46
2016,4,18,12,45,930.5,114.5,1.65,27.0,938.0,1041.54,736.35
2016,4,18,13,0,924.0,116.0,1.6,27.0,926.0,1051.53,741.96
2016,4,18,13,15,919.0,115.5,1.55,27.0,908.0,1057.02,744.95
2016,4,18,13,30,914.0,115.0,1.5,27.0,890.0,1058.58,745.68
2016,4,18,13,45,903.0,116.0,1.45,27.0,862.5,1051.77,741.47
2016,4,18,14,0,892.0,117.0,1.4,27.0,835.0,1041.17,735.16
2016,4,18,14,15,882.5,115.5,1.4,27.0,802.5,1025.69,726.85
2016,4,18,14,30,873.0,114.0,1.4,27.0,770.0,1006.63,716.45
2016,4,18,14,45,853.0,115.5,1.4,27.0,729.5,987.72,706.26
2016,4,18,15,0,833.0,117.0,1.4,27.0,689.0,955.28,687.54
2016,4,18,15,15,816.0,114.0,1.35,26.5,645.0,917.78,666.22
2016,4,18,15,30,799.0,111.0,1.3,26.0,601.0,877.77,643.07
2016,4,18,15,45,767.5,111.0,1.3,26.0,551.0,826.16,611.37
2016,4,18,16,0,736.0,111.0,1.3,26.0,501.0,778.48,581.82
2016,4,18,16,15,706.0,106.0,1.3,25.0,450.0,720.91,546.95
2016,4,18,16,30,676.0,101.0,1.3,24.0,399.0,663.15,510.79
2016,4,18,16,45,630.0,96.0,1.35,23.5,345.5,593.99,463.78
2016,4,18,17,0,584.0,91.0,1.4,23.0,292.0,526.82,415.47
2016,4,18,17,15,527.5,82.0,1.3,21.5,240.5,451.1,359.2
2016,4,18,17,30,471.0,73.0,1.2,20.0,189.0,379.51,303.46
2016,4,18,17,45,386.0,61.5,1.2,19.0,141.0,292.67,232.93
2016,4,18,18,0,301.0,50.0,1.2,18.0,93.0,218.82,170.37
2016,4,18,18,15,150.5,34.5,1.2,17.5,56.0,122.94,87.06
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,18.3,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,17.0,0.55,14.5,27.5,13.37,0.0
2016,4,19,6,0,225.0,34.0,0.5,15.0,55.0,26.51,16.26
2016,4,19,6,15,324.0,47.0,0.5,15.5,99.5,36.15,25.91
2016,4,19,6,30,423.0,60.0,0.5,16.0,144.0,46.92,35.83
2016,4,19,6,45,502.5,67.5,0.55,16.5,196.0,51.08,39.7
2016,4,19,7,0,582.0,75.0,0.6,17.0,248.0,55.18,43.31
2016,4,19,7,15,628.0,81.0,0.55,17.0,301.0,57.8,45.57
2016,4,19,7,30,674.0,87.0,0.5,17.0,354.0,60.32,47.67
2016,4,19,7,45,715.0,90.0,0.5,17.5,408.0,92.16,53.08
2016,4,19,8,0,756.0,93.0,0.5,18.0,462.0,153.0,88.67
2016,4,19,8,15,780.0,96.5,0.4,18.5,512.0,210.59,132.1
2016,4,19,8,30,804.0,100.0,0.3,19.0,562.0,270.8,181.66
2016,4,19,8,45,821.0,103.5,0.25,20.0,608.5,331.28,232.08
2016,4,19,9,0,838.0,107.0,0.2,21.0,655.0,392.98,282.23
2016,4,19,9,15,851.5,109.5,0.3,21.5,696.5,453.29,331.18
2016,4,19,9,30,865.0,112.0,0.4,22.0,738.0,515.65,379.99
2016,4,19,9,45,867.0,118.5,0.55,23.0,771.5,572.46,422.94
2016,4,19,10,0,869.0,125.0,0.7,24.0,805.0,627.72,463.3
2016,4,19,10,15,707.5,211.5,0.8,24.0,778.0,649.76,478.73
2016,4,19,10,30,546.0,298.0,0.9,24.0,751.0,653.37,480.48
2016,4,19,10,45,711.5,219.5,1.0,24.5,825.5,737.06,540.75
2016,4,19,11,0,877.0,141.0,1.1,25.0,900.0,820.51,597.8
2016,4,19,11,15,880.0,142.0,1.2,25.0,914.0,860.99,623.99
2016,4,19,11,30,883.0,143.0,1.3,25.0,928.0,898.83,648.9
2016,4,19,11,45,706.0,245.5,1.4,25.5,876.5,885.98,639.34
2016,4,19,12,0,529.0,348.0,1.5,26.0,825.0,846.16,609.12
2016,4,19,12,15,417.5,388.5,1.55,26.0,764.0,799.37,577.01
2016,4,19,12,30,306.0,429.0,1.6,26.0,703.0,737.1,534.11
2016,4,19,12,45,365.0,398.5,1.65,26.0,722.0,775.0,562.48
2016,4,19,13,0,424.0,368.0,1.7,26.0,741.0,825.46,597.8
2016,4,19,13,15,373.0,381.5,1.75,25.5,705.0,783.34,570.49
2016,4,19,13,30,322.0,395.0,1.8,25.0,669.0,752.34,550.76
2016,4,19,13,45,288.5,390.5,1.9,25.0,630.5,718.06,528.49
2016,4,19,14,0,255.0,386.0,2.0,25.0,592.0,682.31,504.87
2016,4,19,14,15,148.5,351.0,2.0,24.5,470.0,520.66,391.27
2016,4,19,14,30,42.0,316.0,2.0,24.0,348.0,359.58,272.9
2016,4,19,14,45,52.5,309.0,2.05,24.0,347.0,364.16,278.11
2016,4,19,15,0,63.0,302.0,2.1,24.0,346.0,368.34,282.31
2016,4,19,15,15,52.5,276.5,2.15,23.0,311.5,331.21,255.92
2016,4,19,15,30,42.0,251.0,2.2,22.0,277.0,294.23,229.21
2016,4,19,15,45,118.0,241.0,2.3,21.5,306.0,367.28,289.29
2016,4,19,16,0,194.0,231.0,2.4,21.0,335.0,418.87,332.15
2016,4,19,16,15,132.5,206.0,2.45,20.5,274.0,335.37,267.54
2016,4,19,16,30,71.0,181.0,2.5,20.0,213.0,242.7,194.37
2016,4,19,16,45,63.5,159.5,2.6,19.5,185.5,212.47,171.03
2016,4,19,17,0,56.0,138.0,2.7,19.0,158.0,182.66,147.3
2016,4,19,17,15,253.5,107.5,2.6,18.0,173.5,291.92,240.1
2016,4,19,17,30,451.0,77.0,2.5,17.0,189.0,368.56,302.03
2016,4,19,17,45,386.5,63.0,2.45,16.5,143.0,294.35,238.47
2016,4,19,18,0,322.0,49.0,2.4,16.0,97.0,226.72,179.14
2016,4,19,18,15,207.5,33.0,2.15,15.5,59.0,143.3,104.02
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,62.55,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,21.23,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,13.2,0.0
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,26.8,16.88
2016,4,20,6,15,396.5,44.0,1.0,13.5,108.5,34.84,25.02
2016,4,20,6,30,498.0,55.0,1.1,14.0,155.0,42.59,32.31
2016,4,20,6,45,568.5,61.5,1.25,15.0,208.0,46.19,35.61
2016,4,20,7,0,639.0,68.0,1.4,16.0,261.0,49.74,38.67
2016,4,20,7,15,682.5,73.5,1.35,16.5,315.0,52.27,40.78
2016,4,20,7,30,726.0,79.0,1.3,17.0,369.0,60.13,47.49
2016,4,20,7,45,758.5,82.5,1.3,17.5,422.0,95.3,53.97
2016,4,20,8,0,791.0,86.0,1.3,18.0,475.0,152.61,86.99
2016,4,20,8,15,813.0,89.5,1.35,18.5,525.5,211.99,132.76
2016,4,20,8,30,835.0,93.0,1.4,19.0,576.0,273.68,184.96
2016,4,20,8,45,851.0,95.5,1.5,19.5,622.0,334.81,238.14
2016,4,20,9,0,867.0,98.0,1.6,20.0,668.0,400.74,294.36
2016,4,20,9,15,879.0,100.0,1.65,20.5,708.5,460.75,344.61
2016,4,20,9,30,891.0,102.0,1.7,21.0,749.0,520.67,393.09
2016,4,20,9,45,902.5,102.5,1.8,21.5,785.0,578.67,438.71
2016,4,20,10,0,914.0,103.0,1.9,22.0,821.0,635.96,482.31
2016,4,20,10,15,920.0,104.5,1.95,22.0,849.5,689.65,522.66
2016,4,20,10,30,926.0,106.0,2.0,22.0,878.0,741.59,560.73
2016,4,20,10,45,921.5,112.0,2.05,22.0,896.5,787.94,592.9
2016,4,20,11,0,917.0,118.0,2.1,22.0,915.0,831.27,621.86
2016,4,20,11,15,919.5,119.0,2.15,22.0,928.5,872.57,649.26
2016,4,20,11,30,922.0,120.0,2.2,22.0,942.0,911.05,674.64
2016,4,20,11,45,911.0,127.5,2.3,22.5,944.5,940.76,693.3
2016,4,20,12,0,900.0,135.0,2.4,23.0,947.0,966.65,709.5
2016,4,20,12,15,899.0,134.5,2.45,23.0,944.0,990.49,725.3
2016,4,20,12,30,898.0,134.0,2.5,23.0,941.0,1010.83,738.9
2016,4,20,12,45,897.0,132.5,2.55,23.0,931.0,1026.58,749.67
2016,4,20,13,0,896.0,131.0,2.6,23.0,921.0,1038.64,758.21
2016,4,20,13,15,891.0,130.0,2.65,22.5,902.5,1043.42,763.7
2016,4,20,13,30,886.0,129.0,2.7,22.0,884.0,1044.39,766.95
2016,4,20,13,45,878.0,128.0,2.75,22.0,858.0,1038.51,764.44
2016,4,20,14,0,870.0,127.0,2.8,22.0,832.0,1028.9,759.68
2016,4,20,14,15,860.5,125.5,2.85,22.0,799.5,1013.61,751.31
2016,4,20,14,30,851.0,124.0,2.9,22.0,767.0,1005.89,748.07
2016,4,20,14,45,836.5,122.0,2.95,22.0,728.0,978.02,731.45
2016,4,20,15,0,822.0,120.0,3.0,22.0,689.0,947.09,712.84
2016,4,20,15,15,805.0,117.0,3.0,21.5,645.0,909.82,690.76
2016,4,20,15,30,788.0,114.0,3.0,21.0,601.0,870.08,666.71
2016,4,20,15,45,767.5,110.0,3.0,20.5,553.0,823.94,637.77
2016,4,20,16,0,747.0,106.0,3.0,20.0,505.0,780.51,610.27
2016,4,20,16,15,718.0,101.0,2.9,19.5,454.5,723.4,571.66
2016,4,20,16,30,689.0,96.0,2.8,19.0,404.0,666.02,532.03
2016,4,20,16,45,653.5,89.5,2.7,18.5,352.0,602.27,486.28
2016,4,20,17,0,618.0,83.0,2.6,18.0,300.0,539.67,438.74
2016,4,20,17,15,564.0,75.5,2.3,17.0,248.0,465.85,380.71
2016,4,20,17,30,510.0,68.0,2.0,16.0,196.0,395.89,323.57
2016,4,20,17,45,432.5,57.5,1.7,15.5,148.0,314.77,254.87
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,241.26,190.68
2016,4,20,18,15,177.5,35.5,1.3,14.5,62.0,134.08,98.11
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,24.82,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,39.0,19.0,0.3,14.5,23.0,16.19,0.0
2016,4,21,6,0,78.0,38.0,0.4,15.0,46.0,31.28,20.71
2016,4,21,6,15,123.5,58.5,0.5,15.0,80.0,45.65,34.35
2016,4,21,6,30,169.0,79.0,0.6,15.0,114.0,60.52,47.99
2016,4,21,6,45,199.5,100.0,0.75,15.5,152.5,75.18,61.09
2016,4,21,7,0,230.0,121.0,0.9,16.0,191.0,89.31,73.41
2016,4,21,7,15,265.0,136.0,1.0,16.0,231.5,99.07,81.82
2016,4,21,7,30,300.0,151.0,1.1,16.0,272.0,108.46,89.74
2016,4,21,7,45,267.5,179.0,1.25,16.5,297.5,141.26,104.86
2016,4,21,8,0,235.0,207.0,1.4,17.0,323.0,178.97,132.1
2016,4,21,8,15,182.5,233.5,1.5,17.0,329.5,213.53,161.46
2016,4,21,8,30,130.0,260.0,1.6,17.0,336.0,236.5,182.18
2016,4,21,8,45,152.0,282.5,1.75,17.5,378.0,273.08,210.62
2016,4,21,9,0,174.0,305.0,1.9,18.0,420.0,312.64,241.35
2016,4,21,9,15,106.0,302.0,2.0,18.0,373.5,297.42,231.1
2016,4,21,9,30,38.0,299.0,2.1,18.0,327.0,274.12,213.57
2016,4,21,9,45,43.0,320.0,2.25,18.5,353.0,299.63,232.89
2016,4,21,10,0,48.0,341.0,2.4,19.0,379.0,326.03,252.56
2016,4,21,10,15,235.0,343.5,2.45,19.0,538.5,458.15,354.87
2016,4,21,10,30,422.0,346.0,2.5,19.0,698.0,609.55,468.29
2016,4,21,10,45,438.0,348.5,2.55,19.0,722.5,649.83,497.2
2016,4,21,11,0,454.0,351.0,2.6,19.0,747.0,690.24,526.6
2016,4,21,11,15,442.5,362.0,2.65,19.0,753.0,715.65,544.48
2016,4,21,11,30,431.0,373.0,2.7,19.0,759.0,738.9,560.75
2016,4,21,11,45,451.0,359.0,2.75,19.0,765.0,764.84,579.89
2016,4,21,12,0,471.0,345.0,2.8,19.0,771.0,789.64,598.17
2016,4,21,12,15,235.5,201.0,2.85,19.0,414.0,441.08,344.75
2016,4,21,12,30,0.0,57.0,2.9,19.0,57.0,50.72,35.43
2016,4,21,12,45,5.0,144.0,3.0,19.5,148.5,134.23,102.72
2016,4,21,13,0,10.0,231.0,3.1,20.0,240.0,220.15,170.06
2016,4,21,13,15,5.0,168.5,3.2,20.0,173.0,157.12,120.51
2016,4,21,13,30,0.0,106.0,3.3,20.0,106.0,94.68,70.89
2016,4,21,13,45,22.0,227.0,3.4,20.0,245.0,241.41,187.87
2016,4,21,14,0,44.0,348.0,3.5,20.0,384.0,391.38,303.28
2016,4,21,14,15,120.5,355.5,3.55,20.0,448.5,496.57,384.91
2016,4,21,14,30,197.0,363.0,3.6,20.0,513.0,582.72,451.24
2016,4,21,14,45,525.0,231.0,3.65,20.0,602.0,792.59,613.96
2016,4,21,15,0,853.0,99.0,3.7,20.0,691.0,942.17,721.25
2016,4,21,15,15,600.0,176.5,3.7,19.5,580.0,790.14,615.72
2016,4,21,15,30,347.0,254.0,3.7,19.0,469.0,607.36,479.29
2016,4,21,15,45,564.0,172.0,3.7,19.0,489.5,712.48,565.22
2016,4,21,16,0,781.0,90.0,3.7,19.0,510.0,785.73,620.57
2016,4,21,16,15,421.5,135.5,3.6,18.5,359.5,515.79,417.47
2016,4,21,16,30,62.0,181.0,3.5,18.0,209.0,234.94,189.38
2016,4,21,16,45,56.5,159.0,3.4,18.0,182.5,205.92,166.77
2016,4,21,17,0,51.0,137.0,3.3,18.0,156.0,177.15,143.37
2016,4,21,17,15,43.5,115.0,3.0,17.0,129.5,147.39,119.12
2016,4,21,17,30,36.0,93.0,2.7,16.0,103.0,118.09,94.65
2016,4,21,17,45,24.0,72.0,2.4,15.5,78.0,88.15,68.93
2016,4,21,18,0,12.0,51.0,2.1,15.0,53.0,54.65,40.04
2016,4,21,18,15,6.0,32.0,1.95,14.5,33.0,32.52,20.33
2016,4,21,18,30,0.0,13.0,1.8,14.0,13.0,11.44,0.0
2016,4,21,18,45,0.0,6.5,1.7,14.0,6.5,5.91,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,2.9,13.5,10.5,9.23,0.0
2016,4,22,6,0,0.0,21.0,3.2,14.0,21.0,18.49,10.05
2016,4,22,6,15,0.0,35.0,3.3,14.0,35.0,30.87,21.53
2016,4,22,6,30,0.0,49.0,3.4,14.0,49.0,43.11,32.78
2016,4,22,6,45,0.0,65.5,3.5,14.0,65.5,56.99,45.37
2016,4,22,7,0,0.0,82.0,3.6,14.0,82.0,70.74,57.66
2016,4,22,7,15,0.0,98.5,3.65,14.0,98.5,84.36,69.64
2016,4,22,7,30,0.0,115.0,3.7,14.0,115.0,97.86,81.34
2016,4,22,7,45,0.0,68.0,3.75,14.5,68.0,60.12,45.5
2016,4,22,8,0,0.0,21.0,3.8,15.0,21.0,18.51,10.09
2016,4,22,8,15,0.0,83.5,3.9,15.0,83.5,73.94,56.72
2016,4,22,8,30,0.0,146.0,4.0,15.0,146.0,126.81,100.33
2016,4,22,8,45,14.0,201.0,4.1,15.0,210.5,176.95,140.6
2016,4,22,9,0,28.0,256.0,4.2,15.0,275.0,225.12,178.95
2016,4,22,9,15,14.0,181.5,4.45,15.0,191.0,164.55,130.05
2016,4,22,9,30,0.0,107.0,4.7,15.0,107.0,94.83,73.04
2016,4,22,9,45,2.5,149.5,4.95,15.5,152.0,133.39,104.33
2016,4,22,10,0,5.0,192.0,5.2,16.0,197.0,172.38,135.5
2016,4,22,10,15,2.5,168.0,5.3,16.0,170.5,150.44,117.56
2016,4,22,10,30,0.0,144.0,5.4,16.0,144.0,127.91,99.17
2016,4,22,10,45,14.0,244.5,5.5,16.0,257.0,227.81,179.65
2016,4,22,11,0,28.0,345.0,5.6,16.0,370.0,335.7,264.69
2016,4,22,11,15,450.5,242.5,5.6,16.0,646.5,611.84,488.91
2016,4,22,11,30,873.0,140.0,5.6,16.0,923.0,888.06,698.11
2016,4,22,11,45,437.5,145.0,5.65,16.0,537.5,547.74,440.97
2016,4,22,12,0,2.0,150.0,5.7,16.0,152.0,136.24,105.31
2016,4,22,12,15,1.0,124.5,5.65,15.5,125.5,112.35,86.46
2016,4,22,12,30,0.0,99.0,5.6,15.0,99.0,88.39,67.09
2016,4,22,12,45,19.5,238.0,5.6,15.0,256.0,245.02,194.27
2016,4,22,13,0,39.0,377.0,5.6,15.0,413.0,405.78,320.81
2016,4,22,13,15,454.0,254.0,5.45,14.5,644.5,745.92,594.75
2016,4,22,13,30,869.0,131.0,5.3,14.0,876.0,1028.52,803.69
2016,4,22,13,45,652.5,229.0,5.2,14.0,779.5,936.27,736.03
2016,4,22,14,0,436.0,327.0,5.1,14.0,683.0,815.77,642.81
2016,4,22,14,15,630.5,230.5,4.9,14.0,722.0,913.93,720.96
2016,4,22,14,30,825.0,134.0,4.7,14.0,761.0,990.26,774.91
2016,4,22,14,45,813.5,131.5,4.55,14.0,724.5,965.15,756.69
2016,4,22,15,0,802.0,129.0,4.4,14.0,688.0,936.93,737.06
2016,4,22,15,15,443.0,202.0,4.4,14.0,507.5,663.37,534.37
2016,4,22,15,30,84.0,275.0,4.4,14.0,327.0,358.79,289.86
2016,4,22,15,45,42.0,160.0,4.45,14.0,186.0,193.63,157.26
2016,4,22,16,0,0.0,45.0,4.5,14.0,45.0,39.75,28.06
2016,4,22,16,15,0.0,42.5,4.4,14.0,42.5,37.52,26.32
2016,4,22,16,30,0.0,40.0,4.3,14.0,40.0,35.29,24.53
2016,4,22,16,45,0.0,35.0,4.2,14.0,35.0,30.85,20.82
2016,4,22,17,0,0.0,30.0,4.1,14.0,30.0,26.42,17.08
2016,4,22,17,15,271.5,48.5,3.7,13.5,118.5,247.46,209.51
2016,4,22,17,30,543.0,67.0,3.3,13.0,207.0,412.95,344.54
2016,4,22,17,45,451.0,59.0,2.9,12.5,157.0,325.38,268.14
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,244.97,197.2
2016,4,22,18,15,233.5,37.0,2.25,11.5,67.5,157.74,119.1
2016,4,22,18,30,108.0,23.0,2.0,11.0,28.0,77.15,16.3
2016,4,22,18,45,54.0,11.5,1.8,11.0,14.0,26.07,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
