Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.5,19.5,1.7,11.5,34.5,15.26,2.86
2016,4,23,6,0,263.0,39.0,1.9,12.0,69.0,30.29,20.41
2016,4,23,6,15,359.5,51.0,2.0,12.0,114.5,40.47,30.28
2016,4,23,6,30,456.0,63.0,2.1,12.0,160.0,48.82,38.2
2016,4,23,6,45,516.5,71.5,2.25,12.5,211.0,53.7,42.72
2016,4,23,7,0,577.0,80.0,2.4,13.0,262.0,58.4,46.88
2016,4,23,7,15,294.5,112.0,2.4,13.0,205.5,83.42,69.07
2016,4,23,7,30,12.0,144.0,2.4,13.0,149.0,119.11,100.27
2016,4,23,7,45,375.0,122.5,2.4,13.5,310.0,103.73,71.33
2016,4,23,8,0,738.0,101.0,2.4,14.0,471.0,156.86,93.88
2016,4,23,8,15,761.0,104.5,2.45,14.5,520.5,218.56,143.0
2016,4,23,8,30,784.0,108.0,2.5,15.0,570.0,277.23,193.69
2016,4,23,8,45,803.0,110.5,2.6,15.5,615.5,336.09,245.83
2016,4,23,9,0,822.0,113.0,2.7,16.0,661.0,396.4,298.64
2016,4,23,9,15,835.0,115.5,2.75,16.0,701.0,455.33,349.8
2016,4,23,9,30,848.0,118.0,2.8,16.0,741.0,514.45,399.67
2016,4,23,9,45,867.5,114.5,2.85,16.5,778.0,572.66,446.64
2016,4,23,10,0,887.0,111.0,2.9,17.0,815.0,629.26,491.0
2016,4,23,10,15,893.5,112.5,2.95,17.0,843.0,681.71,531.84
2016,4,23,10,30,900.0,114.0,3.0,17.0,871.0,732.51,570.48
2016,4,23,10,45,903.0,115.5,3.1,17.5,891.5,778.88,603.28
2016,4,23,11,0,906.0,117.0,3.2,18.0,912.0,822.87,632.94
2016,4,23,11,15,908.5,117.5,3.2,18.0,925.0,862.97,660.25
2016,4,23,11,30,911.0,118.0,3.2,18.0,938.0,900.3,685.47
2016,4,23,11,45,911.0,119.0,3.2,18.0,943.0,932.94,707.36
2016,4,23,12,0,911.0,120.0,3.2,18.0,948.0,962.36,727.03
2016,4,23,12,15,910.0,120.0,3.2,18.0,945.5,986.53,743.14
2016,4,23,12,30,909.0,120.0,3.2,18.0,943.0,1007.18,756.97
2016,4,23,12,45,903.0,121.5,3.25,18.0,931.5,1020.82,766.61
2016,4,23,13,0,897.0,123.0,3.3,18.0,920.0,1030.69,773.92
2016,4,23,13,15,892.0,122.0,3.35,18.0,902.0,1035.21,777.81
2016,4,23,13,30,887.0,121.0,3.4,18.0,884.0,1035.91,779.33
2016,4,23,13,45,874.5,123.0,3.5,18.0,857.0,1028.42,775.91
2016,4,23,14,0,862.0,125.0,3.6,18.0,830.0,1017.29,770.2
2016,4,23,14,15,852.5,123.5,3.65,18.0,797.5,1001.94,761.33
2016,4,23,14,30,843.0,122.0,3.7,18.0,765.0,994.03,757.69
2016,4,23,14,45,825.5,122.0,3.8,18.0,726.0,965.57,740.25
2016,4,23,15,0,808.0,122.0,3.9,18.0,687.0,934.21,720.82
2016,4,23,15,15,791.5,119.0,3.85,17.5,643.5,897.72,698.1
2016,4,23,15,30,775.0,116.0,3.8,17.0,600.0,858.8,673.44
2016,4,23,15,45,746.5,115.0,3.8,17.0,551.5,814.03,643.24
2016,4,23,16,0,718.0,114.0,3.8,17.0,503.0,763.86,608.7
2016,4,23,16,15,689.0,109.0,3.75,16.5,453.0,707.85,570.1
2016,4,23,16,30,660.0,104.0,3.7,16.0,403.0,651.65,530.45
2016,4,23,16,45,615.0,99.5,3.65,15.5,351.0,584.63,480.41
2016,4,23,17,0,570.0,95.0,3.6,15.0,299.0,519.53,429.77
2016,4,23,17,15,515.0,86.5,3.35,14.5,248.5,446.18,370.42
2016,4,23,17,30,460.0,78.0,3.1,14.0,198.0,372.99,309.39
2016,4,23,17,45,371.5,67.5,2.85,14.0,150.0,290.29,238.14
2016,4,23,18,0,283.0,57.0,2.6,14.0,102.0,216.94,173.53
2016,4,23,18,15,180.5,39.5,2.45,13.5,64.5,139.1,104.6
2016,4,23,18,30,78.0,22.0,2.3,13.0,27.0,59.18,16.63
2016,4,23,18,45,39.0,11.0,2.15,12.5,13.5,21.27,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,70.5,24.0,2.55,11.5,32.0,19.52,6.65
2016,4,24,6,0,141.0,48.0,2.9,12.0,64.0,37.79,26.96
2016,4,24,6,15,225.0,66.0,2.9,12.0,108.0,51.35,39.92
2016,4,24,6,30,309.0,84.0,2.9,12.0,152.0,62.69,50.58
2016,4,24,6,45,380.5,96.5,2.95,12.5,202.5,70.7,57.9
2016,4,24,7,0,452.0,109.0,3.0,13.0,253.0,78.41,64.7
2016,4,24,7,15,415.5,126.0,2.95,13.0,276.5,88.25,73.32
2016,4,24,7,30,379.0,143.0,2.9,13.0,300.0,97.44,81.22
2016,4,24,7,45,376.5,165.5,2.9,13.0,338.5,134.29,96.82
2016,4,24,8,0,374.0,188.0,2.9,13.0,377.0,184.03,132.53
2016,4,24,8,15,543.5,165.0,2.9,13.5,470.0,221.57,155.37
2016,4,24,8,30,713.0,142.0,2.9,14.0,563.0,283.29,202.07
2016,4,24,8,45,754.0,136.5,2.95,14.5,613.5,339.08,250.73
2016,4,24,9,0,795.0,131.0,3.0,15.0,664.0,402.55,305.38
2016,4,24,9,15,810.0,133.5,3.0,15.5,705.0,460.86,355.24
2016,4,24,9,30,825.0,136.0,3.0,16.0,746.0,519.64,403.92
2016,4,24,9,45,847.5,132.0,3.05,16.5,784.0,576.98,450.15
2016,4,24,10,0,870.0,128.0,3.1,17.0,822.0,634.35,495.01
2016,4,24,10,15,877.5,129.5,3.1,17.0,850.5,686.7,535.55
2016,4,24,10,30,885.0,131.0,3.1,17.0,879.0,737.53,573.96
2016,4,24,10,45,697.0,235.0,3.1,17.5,833.0,741.23,572.37
2016,4,24,11,0,509.0,339.0,3.1,18.0,787.0,722.25,553.94
2016,4,24,11,15,705.0,237.0,3.25,18.0,867.5,817.47,627.61
2016,4,24,11,30,901.0,135.0,3.4,18.0,948.0,907.62,692.1
2016,4,24,11,45,898.0,138.0,3.6,18.5,952.5,939.25,712.86
2016,4,24,12,0,895.0,141.0,3.8,19.0,957.0,967.58,731.78
2016,4,24,12,15,894.5,141.0,3.95,18.5,954.5,992.04,750.61
2016,4,24,12,30,894.0,141.0,4.1,18.0,952.0,1013.07,767.29
2016,4,24,12,45,878.5,148.0,4.35,18.0,938.5,1022.66,775.48
2016,4,24,13,0,863.0,155.0,4.6,18.0,925.0,1040.8,790.52
2016,4,24,13,15,667.5,246.0,4.7,18.0,834.5,957.04,733.97
2016,4,24,13,30,472.0,337.0,4.8,18.0,744.0,855.67,658.62
2016,4,24,13,45,500.0,316.0,4.95,18.0,736.0,866.47,669.64
2016,4,24,14,0,528.0,295.0,5.1,18.0,728.0,874.28,677.96
2016,4,24,14,15,648.5,235.0,5.15,17.5,746.0,935.49,727.92
2016,4,24,14,30,769.0,175.0,5.2,17.0,764.0,985.58,766.29
2016,4,24,14,45,682.0,192.0,5.3,16.5,695.0,909.01,714.71
2016,4,24,15,0,595.0,209.0,5.4,16.0,626.0,831.37,661.22
2016,4,24,15,15,621.0,197.0,5.35,15.5,608.5,829.79,663.52
2016,4,24,15,30,647.0,185.0,5.3,15.0,591.0,824.11,662.07
2016,4,24,15,45,615.0,181.0,5.3,14.5,543.0,771.49,625.18
2016,4,24,16,0,583.0,177.0,5.3,14.0,495.0,713.84,583.69
2016,4,24,16,15,550.0,168.0,5.2,13.5,445.0,655.52,540.37
2016,4,24,16,30,517.0,159.0,5.1,13.0,395.0,597.83,496.54
2016,4,24,16,45,496.0,142.5,5.0,13.0,346.5,541.34,452.1
2016,4,24,17,0,475.0,126.0,4.9,13.0,298.0,485.18,406.79
2016,4,24,17,15,418.5,113.5,4.65,12.5,247.0,412.1,346.34
2016,4,24,17,30,362.0,101.0,4.4,12.0,196.0,343.69,288.17
2016,4,24,17,45,303.5,82.5,4.2,12.0,150.0,272.6,225.98
2016,4,24,18,0,245.0,64.0,4.0,12.0,104.0,207.45,167.77
2016,4,24,18,15,153.0,44.0,3.9,11.5,66.0,125.42,95.29
2016,4,24,18,30,61.0,24.0,3.8,11.0,28.0,56.38,20.21
2016,4,24,18,45,30.5,12.0,3.75,11.0,14.0,19.71,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,37.0,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,74.0,10.0,2.0,8.0,11.0,9.1,0.0
2016,4,25,5,45,231.0,22.5,2.3,8.5,46.5,18.15,6.92
2016,4,25,6,0,388.0,35.0,2.6,9.0,82.0,28.0,18.9
2016,4,25,6,15,479.5,44.0,2.9,9.5,130.5,34.3,25.16
2016,4,25,6,30,571.0,53.0,3.2,10.0,179.0,40.4,30.96
2016,4,25,6,45,631.0,58.5,3.55,10.5,232.5,43.36,33.74
2016,4,25,7,0,691.0,64.0,3.9,11.0,286.0,50.66,40.27
2016,4,25,7,15,730.5,69.0,4.0,11.5,340.5,53.26,42.46
2016,4,25,7,30,770.0,74.0,4.1,12.0,395.0,55.77,44.5
2016,4,25,7,45,797.5,77.5,4.2,12.5,448.5,100.13,55.13
2016,4,25,8,0,825.0,81.0,4.3,13.0,502.0,159.15,92.32
2016,4,25,8,15,846.0,84.0,4.3,13.0,552.5,219.79,141.81
2016,4,25,8,30,867.0,87.0,4.3,13.0,603.0,287.97,202.07
2016,4,25,8,45,883.5,89.5,4.3,13.5,650.0,350.16,258.42
2016,4,25,9,0,900.0,92.0,4.3,14.0,697.0,413.29,314.9
2016,4,25,9,15,912.0,94.0,4.35,14.0,738.5,474.74,369.49
2016,4,25,9,30,924.0,96.0,4.4,14.0,780.0,536.03,422.48
2016,4,25,9,45,932.5,97.5,4.45,14.5,816.0,594.59,470.97
2016,4,25,10,0,941.0,99.0,4.5,15.0,852.0,652.07,517.06
2016,4,25,10,15,947.0,100.5,4.55,15.0,880.5,706.62,560.59
2016,4,25,10,30,953.0,102.0,4.6,15.0,909.0,759.34,601.72
2016,4,25,10,45,957.5,102.5,4.65,15.5,930.5,807.99,636.15
2016,4,25,11,0,962.0,103.0,4.7,16.0,952.0,854.22,667.86
2016,4,25,11,15,964.0,103.5,4.7,16.0,965.0,895.77,696.89
2016,4,25,11,30,966.0,104.0,4.7,16.0,978.0,934.32,723.64
2016,4,25,11,45,965.5,105.0,4.75,16.5,983.0,967.98,745.79
2016,4,25,12,0,965.0,106.0,4.8,17.0,988.0,998.19,765.46
2016,4,25,12,15,964.0,106.0,4.7,17.0,985.0,1023.38,781.83
2016,4,25,12,30,963.0,106.0,4.6,17.0,982.0,1044.86,795.61
2016,4,25,12,45,951.5,111.0,4.6,17.0,968.5,1057.32,804.24
2016,4,25,13,0,940.0,116.0,4.6,17.0,955.0,1065.72,810.3
2016,4,25,13,15,935.5,115.0,4.5,17.0,936.5,1070.94,813.34
2016,4,25,13,30,931.0,114.0,4.4,17.0,918.0,1072.2,813.8
2016,4,25,13,45,923.5,113.5,4.3,17.0,891.5,1067.0,810.33
2016,4,25,14,0,916.0,113.0,4.2,17.0,865.0,1057.93,804.54
2016,4,25,14,15,907.5,111.0,4.15,17.0,832.0,1042.44,794.87
2016,4,25,14,30,899.0,109.0,4.1,17.0,799.0,1023.27,782.84
2016,4,25,14,45,887.0,107.5,4.05,17.0,760.0,997.73,766.52
2016,4,25,15,0,875.0,106.0,4.0,17.0,721.0,968.96,748.02
2016,4,25,15,15,859.5,103.5,3.95,16.5,676.5,942.1,732.25
2016,4,25,15,30,844.0,101.0,3.9,16.0,632.0,902.88,707.58
2016,4,25,15,45,824.5,97.5,3.9,16.0,583.5,856.57,676.54
2016,4,25,16,0,805.0,94.0,3.9,16.0,535.0,808.4,643.76
2016,4,25,16,15,778.5,90.5,3.75,15.5,483.0,753.04,605.62
2016,4,25,16,30,752.0,87.0,3.6,15.0,431.0,697.0,566.21
2016,4,25,16,45,715.0,82.5,3.5,15.0,377.5,635.4,520.76
2016,4,25,17,0,678.0,78.0,3.4,15.0,324.0,571.64,471.12
2016,4,25,17,15,627.0,71.5,3.15,14.0,270.5,498.27,413.05
2016,4,25,17,30,576.0,65.0,2.9,13.0,217.0,428.37,355.49
2016,4,25,17,45,494.0,57.0,2.65,12.5,167.0,344.58,283.79
2016,4,25,18,0,412.0,49.0,2.4,12.0,117.0,268.59,216.69
2016,4,25,18,15,291.5,36.0,2.25,11.5,75.5,180.49,138.37
2016,4,25,18,30,171.0,23.0,2.1,11.0,34.0,99.84,45.39
2016,4,25,18,45,85.5,11.5,2.0,10.5,17.0,35.1,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,10.01,0.0
2016,4,26,5,45,129.0,27.0,1.3,9.5,43.0,21.08,9.77
2016,4,26,6,0,258.0,43.0,1.4,10.0,75.0,33.23,23.5
2016,4,26,6,15,337.0,56.0,1.45,10.5,119.0,42.61,32.53
2016,4,26,6,30,416.0,69.0,1.5,11.0,163.0,51.68,41.01
2016,4,26,6,45,462.0,81.5,1.55,11.5,211.0,59.92,48.51
2016,4,26,7,0,508.0,94.0,1.6,12.0,259.0,68.85,56.41
2016,4,26,7,15,571.5,92.0,1.65,12.5,308.5,64.58,52.39
2016,4,26,7,30,635.0,90.0,1.7,13.0,358.0,60.99,48.95
2016,4,26,7,45,483.5,144.5,1.75,13.5,364.0,127.24,86.85
2016,4,26,8,0,332.0,199.0,1.8,14.0,370.0,187.59,136.32
2016,4,26,8,15,339.5,220.0,1.8,14.5,409.0,229.76,169.49
2016,4,26,8,30,347.0,241.0,1.8,15.0,448.0,273.13,205.12
2016,4,26,8,45,466.0,220.5,1.8,15.5,521.5,317.56,239.02
2016,4,26,9,0,585.0,200.0,1.8,16.0,595.0,379.19,287.76
2016,4,26,9,15,455.5,264.0,1.8,16.0,583.0,413.26,318.37
2016,4,26,9,30,326.0,328.0,1.8,16.0,571.0,434.28,336.46
2016,4,26,9,45,337.5,342.0,1.8,16.5,604.0,475.82,368.05
2016,4,26,10,0,349.0,356.0,1.8,17.0,637.0,518.22,399.41
2016,4,26,10,15,431.0,336.5,1.9,17.0,695.0,579.99,446.56
2016,4,26,10,30,513.0,317.0,2.0,17.0,753.0,647.68,497.47
2016,4,26,10,45,507.0,330.5,2.1,17.5,770.0,684.77,523.37
2016,4,26,11,0,501.0,344.0,2.2,18.0,787.0,720.17,547.82
2016,4,26,11,15,482.0,355.5,2.3,18.0,787.0,741.34,562.86
2016,4,26,11,30,463.0,367.0,2.4,18.0,787.0,759.69,575.86
2016,4,26,11,45,372.5,406.5,2.55,18.0,746.0,730.35,553.96
2016,4,26,12,0,282.0,446.0,2.7,18.0,705.0,702.3,532.64
2016,4,26,12,15,284.5,444.0,2.8,18.0,704.5,716.23,543.44
2016,4,26,12,30,287.0,442.0,2.9,18.0,704.0,728.82,553.03
2016,4,26,12,45,350.0,410.5,3.05,18.0,727.0,769.53,584.77
2016,4,26,13,0,413.0,379.0,3.2,18.0,750.0,822.21,624.36
2016,4,26,13,15,465.0,353.0,3.3,18.0,762.5,857.25,651.06
2016,4,26,13,30,517.0,327.0,3.4,18.0,775.0,889.92,676.27
2016,4,26,13,45,656.5,245.0,3.5,18.0,796.5,954.55,726.48
2016,4,26,14,0,796.0,163.0,3.6,18.0,818.0,1001.56,759.86
2016,4,26,14,15,786.0,160.5,3.65,17.5,787.0,985.12,751.11
2016,4,26,14,30,776.0,158.0,3.7,17.0,756.0,965.35,740.62
2016,4,26,14,45,769.5,152.0,3.75,17.0,720.0,942.13,726.34
2016,4,26,15,0,763.0,146.0,3.8,17.0,684.0,921.94,714.21
2016,4,26,15,15,745.5,142.5,3.8,16.5,641.5,885.0,691.19
2016,4,26,15,30,728.0,139.0,3.8,16.0,599.0,845.84,666.4
2016,4,26,15,45,713.0,131.5,3.8,16.0,553.5,802.29,636.87
2016,4,26,16,0,698.0,124.0,3.8,16.0,508.0,756.95,605.63
2016,4,26,16,15,669.0,118.5,3.75,15.5,458.0,701.11,566.9
2016,4,26,16,30,640.0,113.0,3.7,15.0,408.0,645.1,527.16
2016,4,26,16,45,608.5,105.0,3.65,14.5,358.0,584.69,481.79
2016,4,26,17,0,577.0,97.0,3.6,14.0,308.0,525.14,435.63
2016,4,26,17,15,524.0,88.5,3.4,13.5,257.0,452.82,377.14
2016,4,26,17,30,471.0,80.0,3.2,13.0,206.0,380.35,316.74
2016,4,26,17,45,392.5,69.0,3.0,12.5,158.5,301.71,249.25
2016,4,26,18,0,314.0,58.0,2.8,12.0,111.0,231.19,187.02
2016,4,26,18,15,211.5,42.0,2.65,11.5,72.0,153.45,118.0
2016,4,26,18,30,109.0,26.0,2.5,11.0,33.0,76.12,37.41
2016,4,26,18,45,54.5,13.0,2.4,11.0,16.5,27.52,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.1,11.0,13.0,10.01,0.0
2016,4,27,5,45,168.5,26.0,2.35,11.5,46.0,20.31,9.71
2016,4,27,6,0,297.0,41.0,2.6,12.0,79.0,31.71,22.02
2016,4,27,6,15,385.5,52.0,2.65,12.0,125.5,40.67,30.62
2016,4,27,6,30,474.0,63.0,2.7,12.0,172.0,48.11,37.65
2016,4,27,6,45,237.0,49.5,2.75,12.5,104.0,35.75,26.63
2016,4,27,7,0,0.0,36.0,2.8,13.0,36.0,31.72,22.97
2016,4,27,7,15,0.0,49.0,2.85,13.0,49.0,43.24,33.25
2016,4,27,7,30,0.0,62.0,2.9,13.0,62.0,54.78,43.43
2016,4,27,7,45,0.0,89.0,3.0,13.5,89.0,78.44,61.15
2016,4,27,8,0,0.0,116.0,3.1,14.0,116.0,101.02,79.71
2016,4,27,8,15,0.0,124.0,3.3,14.0,124.0,108.19,85.38
2016,4,27,8,30,0.0,132.0,3.5,14.0,132.0,115.36,91.05
2016,4,27,8,45,7.5,183.0,3.7,14.5,188.5,160.53,127.47
2016,4,27,9,0,15.0,234.0,3.9,15.0,245.0,206.71,164.15
2016,4,27,9,15,12.5,231.5,4.0,15.0,241.0,205.93,163.22
2016,4,27,9,30,10.0,229.0,4.1,15.0,237.0,204.52,161.87
2016,4,27,9,45,95.0,310.5,4.25,15.0,387.5,319.63,253.65
2016,4,27,10,0,180.0,392.0,4.4,15.0,538.0,447.22,353.27
2016,4,27,10,15,315.0,365.5,4.5,14.5,630.5,528.08,418.03
2016,4,27,10,30,450.0,339.0,4.6,14.0,723.0,622.76,493.29
2016,4,27,10,45,250.5,367.5,4.7,14.0,582.5,523.63,415.1
2016,4,27,11,0,51.0,396.0,4.8,14.0,442.0,399.36,315.19
2016,4,27,11,15,161.0,420.0,4.85,14.0,566.5,524.37,414.51
2016,4,27,11,30,271.0,444.0,4.9,14.0,691.0,659.72,518.53
2016,4,27,11,45,570.5,301.5,4.95,14.0,824.5,815.47,642.01
2016,4,27,12,0,870.0,159.0,5.0,14.0,958.0,971.04,757.64
2016,4,27,12,15,497.0,308.5,5.0,14.0,765.0,794.7,624.54
2016,4,27,12,30,124.0,458.0,5.0,14.0,572.0,574.29,450.02
2016,4,27,12,45,158.5,454.0,5.0,14.0,597.5,611.17,480.04
2016,4,27,13,0,193.0,450.0,5.0,14.0,623.0,648.16,509.01
2016,4,27,13,15,366.5,386.0,4.95,14.0,706.5,777.66,610.68
2016,4,27,13,30,540.0,322.0,4.9,14.0,790.0,907.49,709.41
2016,4,27,13,45,684.0,242.5,4.9,14.0,818.0,979.27,764.94
2016,4,27,14,0,828.0,163.0,4.9,14.0,846.0,1033.27,803.58
2016,4,27,14,15,817.5,160.5,4.85,14.0,813.5,1016.09,791.82
2016,4,27,14,30,807.0,158.0,4.8,14.0,781.0,995.47,778.23
2016,4,27,14,45,796.0,153.5,4.8,14.0,743.0,968.97,760.97
2016,4,27,15,0,785.0,149.0,4.8,14.0,705.0,939.38,741.5
2016,4,27,15,15,766.5,145.5,4.7,14.0,660.5,907.42,719.55
2016,4,27,15,30,748.0,142.0,4.6,14.0,616.0,866.78,691.22
2016,4,27,15,45,718.0,139.5,4.55,14.0,566.5,815.24,655.01
2016,4,27,16,0,688.0,137.0,4.5,14.0,517.0,762.75,617.69
2016,4,27,16,15,656.0,131.0,4.35,13.5,465.5,704.19,575.75
2016,4,27,16,30,624.0,125.0,4.2,13.0,414.0,645.68,532.42
2016,4,27,16,45,576.0,119.0,4.05,13.0,361.0,576.05,477.84
2016,4,27,17,0,528.0,113.0,3.9,13.0,308.0,504.24,420.43
2016,4,27,17,15,471.5,103.0,3.7,12.5,256.5,431.56,361.24
2016,4,27,17,30,415.0,93.0,3.5,12.0,205.0,363.45,303.97
2016,4,27,17,45,346.0,78.5,3.3,12.0,158.0,288.69,239.11
2016,4,27,18,0,277.0,64.0,3.1,12.0,111.0,220.99,179.01
2016,4,27,18,15,180.0,45.5,3.0,11.5,72.0,144.75,111.66
2016,4,27,18,30,83.0,27.0,2.9,11.0,33.0,68.66,36.21
2016,4,27,18,45,41.5,13.5,2.8,11.0,16.5,24.22,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,32.0,6.5,1.8,9.5,7.5,5.91,0.0
2016,4,28,5,30,64.0,13.0,2.1,10.0,15.0,11.82,0.0
2016,4,28,5,45,193.0,27.5,2.4,10.5,50.0,21.5,11.17
2016,4,28,6,0,322.0,42.0,2.7,11.0,85.0,33.74,23.96
2016,4,28,6,15,410.0,52.0,2.75,11.5,131.5,40.58,30.64
2016,4,28,6,30,498.0,62.0,2.8,12.0,178.0,47.19,36.84
2016,4,28,6,45,555.0,69.5,2.85,12.5,229.0,51.35,40.65
2016,4,28,7,0,612.0,77.0,2.9,13.0,280.0,55.36,44.15
2016,4,28,7,15,653.0,82.5,2.9,13.5,332.5,57.58,45.94
2016,4,28,7,30,694.0,88.0,2.9,14.0,385.0,59.7,47.59
2016,4,28,7,45,727.5,91.5,2.9,14.5,437.5,104.75,59.36
2016,4,28,8,0,761.0,95.0,2.9,15.0,490.0,165.69,99.35
2016,4,28,8,15,783.5,98.0,2.9,15.5,539.0,222.56,145.12
2016,4,28,8,30,806.0,101.0,2.9,16.0,588.0,281.79,196.57
2016,4,28,8,45,824.5,103.0,2.9,16.5,634.0,341.05,249.04
2016,4,28,9,0,843.0,105.0,2.9,17.0,680.0,401.63,301.9
2016,4,28,9,15,856.0,107.0,2.9,17.5,720.5,463.9,354.68
2016,4,28,9,30,869.0,109.0,2.9,18.0,761.0,522.4,402.93
2016,4,28,9,45,889.0,105.5,2.95,18.5,798.5,579.81,448.95
2016,4,28,10,0,909.0,102.0,3.0,19.0,836.0,637.3,493.59
2016,4,28,10,15,916.0,103.0,3.05,19.0,864.5,690.18,534.42
2016,4,28,10,30,923.0,104.0,3.1,19.0,893.0,741.4,573.05
2016,4,28,10,45,925.5,106.5,3.15,19.5,913.5,788.77,605.51
2016,4,28,11,0,928.0,109.0,3.2,20.0,934.0,833.69,635.22
2016,4,28,11,15,931.0,109.5,3.25,20.0,947.5,874.53,663.05
2016,4,28,11,30,934.0,110.0,3.3,20.0,961.0,912.57,688.83
2016,4,28,11,45,933.5,111.5,3.35,20.5,966.5,945.5,709.69
2016,4,28,12,0,933.0,113.0,3.4,21.0,972.0,975.12,728.26
2016,4,28,12,15,932.5,113.0,3.5,21.0,969.5,999.87,745.32
2016,4,28,12,30,932.0,113.0,3.6,21.0,967.0,1021.07,760.12
2016,4,28,12,45,932.5,111.0,3.7,21.0,957.5,1037.57,771.93
2016,4,28,13,0,933.0,109.0,3.8,21.0,948.0,1050.31,781.39
2016,4,28,13,15,929.5,108.0,3.85,20.5,930.5,1056.22,787.64
2016,4,28,13,30,926.0,107.0,3.9,20.0,913.0,1058.23,791.5
2016,4,28,13,45,919.5,106.5,3.95,20.0,887.5,1053.84,789.74
2016,4,28,14,0,913.0,106.0,4.0,20.0,862.0,1045.61,785.58
2016,4,28,14,15,905.5,104.5,4.0,20.0,830.0,1031.53,777.29
2016,4,28,14,30,898.0,103.0,4.0,20.0,798.0,1013.79,766.67
2016,4,28,14,45,884.5,102.5,4.05,20.0,759.5,987.82,750.82
2016,4,28,15,0,871.0,102.0,4.1,20.0,721.0,958.74,732.85
2016,4,28,15,15,857.0,100.0,4.1,19.5,677.5,924.58,712.36
2016,4,28,15,30,843.0,98.0,4.1,19.0,634.0,896.5,695.98
2016,4,28,15,45,818.0,97.0,4.1,18.5,585.0,848.42,665.05
2016,4,28,16,0,793.0,96.0,4.1,18.0,536.0,798.85,632.59
2016,4,28,16,15,768.0,92.5,4.05,17.5,485.0,745.23,596.26
2016,4,28,16,30,743.0,89.0,4.0,17.0,434.0,690.85,558.55
2016,4,28,16,45,699.0,86.0,3.95,16.5,380.0,626.56,512.23
2016,4,28,17,0,655.0,83.0,3.9,16.0,326.0,560.69,461.62
2016,4,28,17,15,605.0,76.5,3.75,15.0,274.0,489.15,405.23
2016,4,28,17,30,555.0,70.0,3.6,14.0,222.0,420.96,349.29
2016,4,28,17,45,466.5,62.5,3.5,13.5,171.0,335.45,276.49
2016,4,28,18,0,378.0,55.0,3.4,13.0,120.0,258.23,208.79
2016,4,28,18,15,266.5,41.0,3.2,12.5,79.5,173.44,133.99
2016,4,28,18,30,155.0,27.0,3.0,12.0,39.0,100.91,58.36
2016,4,28,18,45,77.5,13.5,2.85,11.5,19.5,34.57,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.4,11.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,2.4,11.0,12.0,10.56,0.0
2016,4,29,5,45,81.5,34.5,2.45,11.0,45.5,27.53,16.36
2016,4,29,6,0,163.0,57.0,2.5,11.0,79.0,44.46,33.43
2016,4,29,6,15,243.5,74.5,2.55,11.0,123.5,57.51,45.82
2016,4,29,6,30,324.0,92.0,2.6,11.0,168.0,68.19,55.84
2016,4,29,6,45,327.5,103.0,2.65,11.5,196.5,74.57,61.62
2016,4,29,7,0,331.0,114.0,2.7,12.0,225.0,80.58,66.86
2016,4,29,7,15,443.0,123.0,2.7,12.0,298.0,85.61,71.19
2016,4,29,7,30,555.0,132.0,2.7,12.0,371.0,90.53,75.34
2016,4,29,7,45,592.5,138.0,2.75,12.5,422.0,132.24,86.97
2016,4,29,8,0,630.0,144.0,2.8,13.0,473.0,182.29,119.44
2016,4,29,8,15,655.5,149.5,2.8,13.0,520.5,234.4,161.47
2016,4,29,8,30,681.0,155.0,2.8,13.0,568.0,289.49,209.17
2016,4,29,8,45,702.5,158.0,2.85,13.5,612.5,344.03,257.11
2016,4,29,9,0,724.0,161.0,2.9,14.0,657.0,400.49,306.13
2016,4,29,9,15,739.0,164.5,2.9,14.0,696.5,456.2,354.12
2016,4,29,9,30,754.0,168.0,2.9,14.0,736.0,512.53,401.32
2016,4,29,9,45,788.5,157.5,2.95,14.0,775.0,569.56,448.09
2016,4,29,10,0,823.0,147.0,3.0,14.0,814.0,625.83,493.32
2016,4,29,10,15,830.5,149.0,3.0,14.0,841.5,677.09,533.27
2016,4,29,10,30,838.0,151.0,3.0,14.0,869.0,727.03,571.26
2016,4,29,10,45,845.0,151.0,3.0,14.5,889.5,773.22,604.61
2016,4,29,11,0,852.0,151.0,3.0,15.0,910.0,817.53,634.73
2016,4,29,11,15,855.5,152.0,3.15,15.5,923.5,857.83,662.13
2016,4,29,11,30,859.0,153.0,3.3,16.0,937.0,887.52,681.97
2016,4,29,11,45,859.0,154.0,3.5,16.5,942.5,918.44,702.99
2016,4,29,12,0,859.0,155.0,3.7,17.0,948.0,946.36,721.87
2016,4,29,12,15,859.0,155.0,3.8,17.0,946.0,970.25,738.74
2016,4,29,12,30,859.0,155.0,3.9,17.0,944.0,1002.4,761.37
2016,4,29,12,45,862.0,151.5,4.05,17.0,936.0,1007.82,766.06
2016,4,29,13,0,865.0,148.0,4.2,17.0,928.0,1021.27,776.58
2016,4,29,13,15,861.0,147.0,4.2,17.0,910.5,1026.6,780.66
2016,4,29,13,30,857.0,146.0,4.2,17.0,893.0,1040.53,790.81
2016,4,29,13,45,848.5,146.0,4.25,17.0,868.0,1035.1,788.15
2016,4,29,14,0,840.0,146.0,4.3,17.0,843.0,1026.0,783.25
2016,4,29,14,15,830.5,144.0,4.3,16.5,811.0,1010.15,774.99
2016,4,29,14,30,821.0,142.0,4.3,16.0,779.0,990.85,764.37
2016,4,29,14,45,807.0,140.0,4.35,16.0,740.5,963.87,747.53
2016,4,29,15,0,793.0,138.0,4.4,16.0,702.0,933.91,728.57
2016,4,29,15,15,777.0,134.5,4.35,16.0,659.0,897.7,704.23
2016,4,29,15,30,761.0,131.0,4.3,16.0,616.0,864.45,681.95
2016,4,29,15,45,734.0,129.0,4.25,16.0,568.0,815.87,648.34
2016,4,29,16,0,707.0,127.0,4.2,16.0,520.0,766.17,613.69
2016,4,29,16,15,679.0,121.5,4.1,15.5,470.0,710.88,575.18
2016,4,29,16,30,651.0,116.0,4.0,15.0,420.0,655.31,535.56
2016,4,29,16,45,613.0,109.5,3.95,15.0,368.5,591.51,486.56
2016,4,29,17,0,575.0,103.0,3.9,15.0,317.0,529.05,437.32
2016,4,29,17,15,522.0,94.5,3.7,14.5,266.0,456.86,379.21
2016,4,29,17,30,469.0,86.0,3.5,14.0,215.0,385.17,319.75
2016,4,29,17,45,393.5,74.5,3.3,13.5,167.0,307.7,253.62
2016,4,29,18,0,318.0,63.0,3.1,13.0,119.0,237.94,192.39
2016,4,29,18,15,214.5,46.5,2.95,12.5,78.5,159.09,123.13
2016,4,29,18,30,111.0,30.0,2.8,12.0,38.0,83.1,49.64
2016,4,29,18,45,55.5,15.0,2.7,11.5,19.0,29.6,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,7.5,2.4,10.5,9.5,6.82,0.0
2016,4,30,5,30,104.0,15.0,2.6,11.0,19.0,11.81,0.0
2016,4,30,5,45,230.5,29.0,2.8,12.0,56.0,23.46,13.38
2016,4,30,6,0,357.0,43.0,3.0,13.0,93.0,34.4,24.45
2016,4,30,6,15,442.0,53.0,3.25,13.5,141.0,41.24,31.03
2016,4,30,6,30,527.0,63.0,3.5,14.0,189.0,47.84,37.14
2016,4,30,6,45,585.0,70.0,3.75,14.5,241.5,51.61,40.54
2016,4,30,7,0,643.0,77.0,4.0,15.0,294.0,55.25,43.68
2016,4,30,7,15,682.5,82.5,4.15,15.5,347.5,57.5,45.48
2016,4,30,7,30,722.0,88.0,4.3,16.0,401.0,59.63,47.12
2016,4,30,7,45,751.5,92.0,4.5,16.5,453.0,114.28,65.35
2016,4,30,8,0,781.0,96.0,4.7,17.0,505.0,170.95,102.06
2016,4,30,8,15,802.0,99.0,4.7,17.0,554.5,228.69,149.05
2016,4,30,8,30,823.0,102.0,4.7,17.0,604.0,288.58,201.71
2016,4,30,8,45,839.0,105.0,4.7,17.5,649.5,348.79,255.4
2016,4,30,9,0,855.0,108.0,4.7,18.0,695.0,410.03,309.25
2016,4,30,9,15,867.0,110.0,4.7,18.0,735.0,472.39,363.33
2016,4,30,9,30,879.0,112.0,4.7,18.0,775.0,530.91,413.06
2016,4,30,9,45,895.0,109.5,4.75,18.5,811.5,587.44,459.22
2016,4,30,10,0,911.0,107.0,4.8,19.0,848.0,643.66,503.74
2016,4,30,10,15,917.0,108.5,4.8,19.0,875.5,696.31,545.08
2016,4,30,10,30,923.0,110.0,4.8,19.0,903.0,747.21,584.13
2016,4,30,10,45,927.5,110.5,4.8,19.5,923.5,794.14,616.94
2016,4,30,11,0,932.0,111.0,4.8,20.0,944.0,838.75,646.88
2016,4,30,11,15,934.5,111.5,4.75,20.0,957.0,879.2,674.53
2016,4,30,11,30,937.0,112.0,4.7,20.0,970.0,916.8,699.97
2016,4,30,11,45,937.5,112.0,4.7,20.5,975.0,949.16,720.56
2016,4,30,12,0,938.0,112.0,4.7,21.0,980.0,978.23,738.8
2016,4,30,12,15,937.0,112.0,4.65,21.0,977.0,1002.49,754.75
2016,4,30,12,30,936.0,112.0,4.6,21.0,974.0,1023.17,768.3
2016,4,30,12,45,932.5,112.0,4.55,21.5,963.0,1037.72,776.23
2016,4,30,13,0,929.0,112.0,4.5,22.0,952.0,1048.46,781.69
2016,4,30,13,15,925.0,111.0,4.45,22.0,933.5,1053.81,785.35
2016,4,30,13,30,921.0,110.0,4.4,22.0,915.0,1055.26,786.66
2016,4,30,13,45,915.5,108.5,4.35,22.0,889.5,1050.79,784.17
2016,4,30,14,0,910.0,107.0,4.3,22.0,864.0,1042.47,779.29
2016,4,30,14,15,902.0,105.5,4.2,22.0,831.5,1027.89,770.04
2016,4,30,14,30,894.0,104.0,4.1,22.0,799.0,1009.69,758.51
2016,4,30,14,45,884.0,101.5,4.05,22.0,761.0,984.94,742.96
2016,4,30,15,0,874.0,99.0,4.0,22.0,723.0,956.93,725.25
2016,4,30,15,15,860.0,96.5,3.9,22.0,679.5,922.11,702.56
2016,4,30,15,30,846.0,94.0,3.8,22.0,636.0,884.65,677.98
2016,4,30,15,45,829.0,90.5,3.7,22.0,588.5,849.06,654.59
2016,4,30,16,0,812.0,87.0,3.6,22.0,541.0,802.97,623.54
2016,4,30,16,15,788.0,84.0,3.4,21.5,490.0,750.18,587.99
2016,4,30,16,30,764.0,81.0,3.2,21.0,439.0,696.54,551.2
2016,4,30,16,45,733.0,76.0,3.0,20.5,387.0,635.01,507.67
2016,4,30,17,0,702.0,71.0,2.8,20.0,335.0,574.0,462.49
2016,4,30,17,15,655.5,65.5,2.6,19.5,282.5,506.46,409.74
2016,4,30,17,30,609.0,60.0,2.4,19.0,230.0,439.29,355.45
2016,4,30,17,45,541.0,53.0,2.2,18.5,180.0,362.62,291.62
2016,4,30,18,0,473.0,46.0,2.0,18.0,130.0,292.27,230.88
2016,4,30,18,15,362.0,35.5,1.95,17.5,87.0,207.43,157.58
2016,4,30,18,30,251.0,25.0,1.9,17.0,44.0,134.3,83.38
2016,4,30,18,45,125.5,12.5,1.85,16.5,22.0,47.43,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,0.55,12.5,11.0,7.28,0.0
2016,5,1,5,30,131.0,16.0,0.4,13.0,22.0,12.61,0.0
2016,5,1,5,45,261.5,28.5,0.3,13.5,59.5,22.91,13.19
2016,5,1,6,0,392.0,41.0,0.2,14.0,97.0,32.53,22.9
2016,5,1,6,15,474.5,49.0,0.3,14.5,145.0,37.76,27.95
2016,5,1,6,30,557.0,57.0,0.4,15.0,193.0,42.85,32.66
2016,5,1,6,45,610.0,63.5,0.5,15.5,244.5,46.45,35.87
2016,5,1,7,0,663.0,70.0,0.6,16.0,296.0,49.92,38.83
2016,5,1,7,15,700.5,74.5,0.65,16.5,349.0,56.74,44.66
2016,5,1,7,30,738.0,79.0,0.7,17.0,402.0,58.66,46.09
2016,5,1,7,45,764.5,83.0,0.8,18.0,453.5,109.04,59.66
2016,5,1,8,0,791.0,87.0,0.9,19.0,505.0,166.04,96.09
2016,5,1,8,15,811.5,90.0,0.85,19.5,554.0,224.17,142.03
2016,5,1,8,30,832.0,93.0,0.8,20.0,603.0,284.36,192.77
2016,5,1,8,45,847.0,95.5,0.8,21.0,648.0,349.03,247.01
2016,5,1,9,0,862.0,98.0,0.8,22.0,693.0,409.01,296.46
2016,5,1,9,15,873.5,100.0,0.75,22.0,733.0,467.59,344.17
2016,5,1,9,30,885.0,102.0,0.7,22.0,773.0,526.0,389.97
2016,5,1,9,45,892.0,104.5,0.7,22.5,806.5,581.98,431.89
2016,5,1,10,0,899.0,107.0,0.7,23.0,840.0,636.82,471.36
2016,5,1,10,15,905.5,108.5,0.8,23.5,867.5,689.1,508.83
2016,5,1,10,30,912.0,110.0,0.9,24.0,895.0,739.72,544.15
2016,5,1,10,45,915.0,111.5,1.0,24.5,915.5,785.85,574.48
2016,5,1,11,0,918.0,113.0,1.1,25.0,936.0,829.6,602.21
2016,5,1,11,15,921.0,113.5,1.25,25.0,949.0,869.85,629.35
2016,5,1,11,30,924.0,114.0,1.4,25.0,962.0,907.35,654.67
2016,5,1,11,45,923.0,115.0,1.55,25.0,966.5,938.85,676.15
2016,5,1,12,0,922.0,116.0,1.7,25.0,971.0,967.07,695.61
2016,5,1,12,15,921.0,116.0,1.8,25.0,968.0,990.93,711.74
2016,5,1,12,30,920.0,116.0,1.9,25.0,965.0,1011.28,725.75
2016,5,1,12,45,917.0,116.0,2.05,25.0,954.5,1026.05,737.01
2016,5,1,13,0,914.0,116.0,2.2,25.0,944.0,1037.1,746.03
2016,5,1,13,15,910.0,115.5,2.3,24.5,926.0,1042.85,752.72
2016,5,1,13,30,906.0,115.0,2.4,24.0,908.0,1044.79,757.16
2016,5,1,13,45,898.0,115.0,2.55,24.0,882.0,1039.42,756.12
2016,5,1,14,0,890.0,115.0,2.7,24.0,856.0,1030.32,752.77
2016,5,1,14,15,881.5,113.5,2.75,24.0,824.5,1015.48,744.78
2016,5,1,14,30,873.0,112.0,2.8,24.0,793.0,997.11,734.59
2016,5,1,14,45,859.5,111.0,2.85,24.0,754.5,971.05,719.36
2016,5,1,15,0,846.0,110.0,2.9,24.0,716.0,941.96,702.11
2016,5,1,15,15,831.5,107.5,2.9,23.5,673.0,916.77,688.37
2016,5,1,15,30,817.0,105.0,2.9,23.0,630.0,879.29,666.08
2016,5,1,15,45,794.0,103.5,2.95,22.5,582.0,833.19,637.88
2016,5,1,16,0,771.0,102.0,3.0,22.0,534.0,785.55,608.04
2016,5,1,16,15,745.0,98.0,2.9,21.5,483.5,731.43,572.05
2016,5,1,16,30,719.0,94.0,2.8,21.0,433.0,680.33,537.54
2016,5,1,16,45,679.0,90.0,2.75,20.5,380.0,615.49,491.89
2016,5,1,17,0,639.0,86.0,2.7,20.0,327.0,552.11,444.58
2016,5,1,17,15,590.0,79.0,2.45,19.0,275.5,481.51,390.16
2016,5,1,17,30,541.0,72.0,2.2,18.0,224.0,414.2,336.3
2016,5,1,17,45,464.0,63.5,1.95,17.5,174.5,334.47,269.96
2016,5,1,18,0,387.0,55.0,1.7,17.0,125.0,261.97,207.81
2016,5,1,18,15,281.5,41.5,1.6,16.5,84.0,178.87,136.52
2016,5,1,18,30,176.0,28.0,1.5,16.0,43.0,110.57,70.56
2016,5,1,18,45,88.0,14.0,1.45,15.5,21.5,38.02,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,3.5,1.05,11.5,3.5,3.18,0.0
2016,5,2,5,30,0.0,7.0,1.2,12.0,7.0,6.14,0.0
2016,5,2,5,45,0.0,20.0,1.35,12.5,20.0,17.61,9.0
2016,5,2,6,0,0.0,33.0,1.5,13.0,33.0,29.1,19.96
2016,5,2,6,15,0.0,50.0,1.5,13.5,50.0,43.66,33.26
2016,5,2,6,30,0.0,67.0,1.5,14.0,67.0,57.87,46.11
2016,5,2,6,45,0.0,85.5,1.55,14.5,85.5,73.07,59.59
2016,5,2,7,0,0.0,104.0,1.6,15.0,104.0,88.13,72.67
2016,5,2,7,15,101.0,142.0,1.5,15.5,186.5,107.39,89.14
2016,5,2,7,30,202.0,180.0,1.4,16.0,269.0,132.07,109.91
2016,5,2,7,45,156.0,204.5,1.35,16.5,278.5,161.98,123.49
2016,5,2,8,0,110.0,229.0,1.3,17.0,288.0,187.47,143.64
2016,5,2,8,15,240.0,236.0,1.25,17.5,379.5,224.15,166.76
2016,5,2,8,30,370.0,243.0,1.2,18.0,471.0,282.5,208.67
2016,5,2,8,45,575.0,187.5,1.2,18.5,571.5,329.05,241.67
2016,5,2,9,0,780.0,132.0,1.2,19.0,672.0,403.13,298.35
2016,5,2,9,15,793.0,135.0,1.2,19.5,711.0,459.54,344.43
2016,5,2,9,30,806.0,138.0,1.2,20.0,750.0,516.2,389.18
2016,5,2,9,45,828.0,133.5,1.25,20.5,786.5,571.29,431.61
2016,5,2,10,0,850.0,129.0,1.3,21.0,823.0,626.49,472.8
2016,5,2,10,15,857.0,130.5,1.25,21.5,850.5,676.8,508.33
2016,5,2,10,30,864.0,132.0,1.2,22.0,878.0,725.61,541.56
2016,5,2,10,45,866.5,134.0,1.15,22.5,897.5,769.81,570.2
2016,5,2,11,0,869.0,136.0,1.1,23.0,917.0,811.72,595.29
2016,5,2,11,15,872.0,136.5,1.1,23.0,929.5,850.28,619.61
2016,5,2,11,30,875.0,137.0,1.1,23.0,942.0,886.25,642.08
2016,5,2,11,45,872.0,140.0,1.1,23.5,946.0,916.43,659.46
2016,5,2,12,0,869.0,143.0,1.1,24.0,950.0,943.46,674.77
2016,5,2,12,15,868.0,143.0,1.2,24.0,947.0,966.32,690.45
2016,5,2,12,30,867.0,143.0,1.3,24.0,944.0,985.89,704.17
2016,5,2,12,45,859.5,145.0,1.4,24.0,932.0,997.61,713.11
2016,5,2,13,0,852.0,147.0,1.5,24.0,920.0,1005.74,719.98
2016,5,2,13,15,689.0,239.0,1.6,23.5,856.0,967.07,698.74
2016,5,2,13,30,526.0,331.0,1.7,23.0,792.0,899.5,654.36
2016,5,2,13,45,528.5,316.5,1.85,23.0,769.0,891.04,652.31
2016,5,2,14,0,531.0,302.0,2.0,23.0,746.0,879.73,647.65
2016,5,2,14,15,664.0,223.0,2.1,22.5,757.0,933.59,690.28
2016,5,2,14,30,797.0,144.0,2.2,22.0,768.0,967.29,715.48
2016,5,2,14,45,776.0,145.5,2.35,22.0,728.5,937.67,698.36
2016,5,2,15,0,755.0,147.0,2.5,22.0,689.0,911.38,683.84
2016,5,2,15,15,608.5,189.0,2.55,21.5,608.5,804.9,614.21
2016,5,2,15,30,462.0,231.0,2.6,21.0,528.0,695.96,537.4
2016,5,2,15,45,385.0,230.0,2.7,21.0,465.0,598.14,467.7
2016,5,2,16,0,308.0,229.0,2.8,21.0,402.0,520.98,410.71
2016,5,2,16,15,399.0,187.0,2.8,20.0,390.0,550.93,438.46
2016,5,2,16,30,490.0,145.0,2.8,19.0,378.0,556.98,447.67
2016,5,2,16,45,361.5,146.0,2.85,18.5,306.5,444.59,360.59
2016,5,2,17,0,233.0,147.0,2.9,18.0,235.0,330.37,269.76
2016,5,2,17,15,197.5,130.5,2.85,17.0,197.5,279.24,229.16
2016,5,2,17,30,162.0,114.0,2.8,16.0,160.0,221.44,181.74
2016,5,2,17,45,207.0,92.0,2.75,15.5,138.0,221.5,180.97
2016,5,2,18,0,252.0,70.0,2.7,15.0,116.0,214.66,172.55
2016,5,2,18,15,171.0,51.0,2.55,14.5,77.5,138.01,106.27
2016,5,2,18,30,90.0,32.0,2.4,14.0,39.0,78.65,50.99
2016,5,2,18,45,45.0,16.0,2.25,14.0,19.5,27.48,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
