Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,24.54,14.98
2016,5,3,6,0,0.0,46.0,0.7,13.0,46.0,39.55,29.19
2016,5,3,6,15,6.5,67.0,0.6,13.0,69.0,56.64,44.89
2016,5,3,6,30,13.0,88.0,0.5,13.0,92.0,73.56,60.23
2016,5,3,6,45,23.0,108.5,0.45,13.5,116.5,86.96,72.02
2016,5,3,7,0,33.0,129.0,0.4,14.0,141.0,102.12,85.03
2016,5,3,7,15,22.0,141.0,0.4,14.0,149.5,116.51,97.27
2016,5,3,7,30,11.0,153.0,0.4,14.0,158.0,126.54,105.55
2016,5,3,7,45,93.0,192.0,0.45,14.5,241.5,156.38,121.44
2016,5,3,8,0,175.0,231.0,0.5,15.0,325.0,197.54,149.23
2016,5,3,8,15,95.5,224.0,0.6,15.5,276.5,199.08,153.29
2016,5,3,8,30,16.0,217.0,0.7,16.0,228.0,188.2,147.45
2016,5,3,8,45,89.0,270.5,0.85,16.5,332.5,250.49,194.19
2016,5,3,9,0,162.0,324.0,1.0,17.0,437.0,323.85,249.26
2016,5,3,9,15,205.0,340.0,1.05,17.5,491.0,369.78,283.54
2016,5,3,9,30,248.0,356.0,1.1,18.0,545.0,418.44,319.86
2016,5,3,9,45,164.5,369.0,1.2,18.5,497.0,404.44,309.33
2016,5,3,10,0,81.0,382.0,1.3,19.0,449.0,379.16,289.78
2016,5,3,10,15,105.0,404.0,1.25,19.0,493.5,421.62,321.31
2016,5,3,10,30,129.0,426.0,1.2,19.0,538.0,468.85,355.45
2016,5,3,10,45,192.5,433.0,1.2,19.5,604.5,533.63,402.04
2016,5,3,11,0,256.0,440.0,1.2,20.0,671.0,607.81,454.07
2016,5,3,11,15,327.0,420.0,1.15,20.0,719.0,664.93,494.25
2016,5,3,11,30,398.0,400.0,1.1,20.0,767.0,725.36,536.13
2016,5,3,11,45,291.5,435.0,1.1,20.0,705.0,682.56,503.92
2016,5,3,12,0,185.0,470.0,1.1,20.0,643.0,623.47,461.1
2016,5,3,12,15,489.0,327.5,1.1,20.0,781.5,802.96,592.25
2016,5,3,12,30,793.0,185.0,1.1,20.0,920.0,966.5,701.54
2016,5,3,12,45,614.0,280.5,1.1,20.0,846.0,910.09,661.67
2016,5,3,13,0,435.0,376.0,1.1,20.0,772.0,837.33,610.19
2016,5,3,13,15,462.5,359.0,1.2,20.0,772.5,856.7,626.51
2016,5,3,13,30,490.0,342.0,1.3,20.0,773.0,873.69,640.22
2016,5,3,13,45,462.0,339.5,1.4,20.0,736.5,846.77,623.76
2016,5,3,14,0,434.0,337.0,1.5,20.0,700.0,817.53,605.98
2016,5,3,14,15,408.5,336.0,1.6,20.0,667.5,790.36,589.31
2016,5,3,14,30,383.0,335.0,1.7,20.0,635.0,746.87,561.47
2016,5,3,14,45,457.5,286.5,1.8,20.0,628.0,779.43,588.42
2016,5,3,15,0,532.0,238.0,1.9,20.0,621.0,791.01,600.63
2016,5,3,15,15,394.5,261.5,2.0,19.5,536.5,677.1,520.44
2016,5,3,15,30,257.0,285.0,2.1,19.0,452.0,554.16,431.48
2016,5,3,15,45,189.5,267.0,2.25,18.5,385.0,453.29,357.97
2016,5,3,16,0,122.0,249.0,2.4,18.0,318.0,372.26,296.47
2016,5,3,16,15,129.5,225.5,2.45,17.5,292.5,349.3,280.74
2016,5,3,16,30,137.0,202.0,2.5,17.0,267.0,325.18,263.45
2016,5,3,16,45,211.5,171.5,2.55,17.0,259.0,339.63,277.58
2016,5,3,17,0,286.0,141.0,2.6,17.0,251.0,358.34,294.12
2016,5,3,17,15,241.5,128.0,2.5,16.5,211.0,303.15,249.17
2016,5,3,17,30,197.0,115.0,2.4,16.0,171.0,252.07,206.8
2016,5,3,17,45,164.5,93.5,2.3,15.5,134.0,200.96,163.62
2016,5,3,18,0,132.0,72.0,2.2,15.0,97.0,144.94,115.56
2016,5,3,18,15,84.5,51.0,2.0,14.5,65.0,95.37,72.46
2016,5,3,18,30,37.0,30.0,1.8,14.0,33.0,50.11,31.52
2016,5,3,18,45,18.5,15.0,1.6,14.0,16.5,22.27,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,7.28,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,14.1,0.0
2016,5,4,5,45,44.0,37.5,2.1,12.5,44.5,30.8,20.35
2016,5,4,6,0,88.0,59.0,2.2,13.0,73.0,47.22,35.9
2016,5,4,6,15,128.0,81.0,2.2,13.0,109.0,63.58,51.01
2016,5,4,6,30,168.0,103.0,2.2,13.0,145.0,79.56,65.58
2016,5,4,6,45,223.0,115.5,2.2,13.5,185.0,85.66,70.97
2016,5,4,7,0,278.0,128.0,2.2,14.0,225.0,94.0,78.12
2016,5,4,7,15,283.5,150.0,2.15,14.0,263.0,107.76,90.0
2016,5,4,7,30,289.0,172.0,2.1,14.0,301.0,120.89,101.14
2016,5,4,7,45,216.0,203.0,2.1,14.0,306.0,165.92,125.93
2016,5,4,8,0,143.0,234.0,2.1,14.0,311.0,195.48,150.64
2016,5,4,8,15,240.5,244.0,2.0,14.0,387.5,230.21,174.33
2016,5,4,8,30,338.0,254.0,1.9,14.0,464.0,282.76,213.98
2016,5,4,8,45,338.5,275.0,1.8,14.5,498.5,324.25,248.23
2016,5,4,9,0,339.0,296.0,1.7,15.0,533.0,365.9,281.96
2016,5,4,9,15,307.5,323.5,1.6,15.0,548.0,398.74,308.83
2016,5,4,9,30,276.0,351.0,1.5,15.0,563.0,428.2,332.01
2016,5,4,9,45,269.0,370.5,1.4,15.5,584.0,461.34,356.42
2016,5,4,10,0,262.0,390.0,1.3,16.0,605.0,493.66,379.39
2016,5,4,10,15,244.5,407.5,1.3,16.0,613.5,516.7,396.06
2016,5,4,10,30,227.0,425.0,1.3,16.0,622.0,536.01,409.74
2016,5,4,10,45,250.5,431.0,1.3,16.5,653.5,577.67,439.19
2016,5,4,11,0,274.0,437.0,1.3,17.0,685.0,618.87,467.69
2016,5,4,11,15,219.5,451.5,1.4,17.0,652.0,599.24,453.02
2016,5,4,11,30,165.0,466.0,1.5,17.0,619.0,579.46,438.35
2016,5,4,11,45,215.5,462.5,1.65,17.5,663.0,632.18,477.3
2016,5,4,12,0,266.0,459.0,1.8,18.0,707.0,696.43,523.12
2016,5,4,12,15,300.0,449.5,1.85,18.0,729.0,732.38,548.94
2016,5,4,12,30,334.0,440.0,1.9,18.0,751.0,768.12,574.77
2016,5,4,12,45,331.5,433.5,2.0,18.5,739.0,770.44,576.09
2016,5,4,13,0,329.0,427.0,2.1,19.0,727.0,770.84,576.43
2016,5,4,13,15,377.0,395.5,2.15,19.0,733.0,794.18,595.02
2016,5,4,13,30,425.0,364.0,2.2,19.0,739.0,829.57,621.36
2016,5,4,13,45,389.5,372.0,2.3,19.5,708.0,792.03,594.92
2016,5,4,14,0,354.0,380.0,2.4,20.0,677.0,766.95,577.18
2016,5,4,14,15,397.0,343.5,2.5,20.0,665.0,771.13,583.51
2016,5,4,14,30,440.0,307.0,2.6,20.0,653.0,788.36,598.39
2016,5,4,14,45,395.0,307.5,2.75,20.0,607.0,724.33,554.51
2016,5,4,15,0,350.0,308.0,2.9,20.0,561.0,676.61,521.54
2016,5,4,15,15,328.5,292.5,2.95,19.5,518.5,633.39,492.54
2016,5,4,15,30,307.0,277.0,3.0,19.0,476.0,589.75,462.62
2016,5,4,15,45,324.5,250.5,3.05,18.5,447.0,567.56,449.3
2016,5,4,16,0,342.0,224.0,3.1,18.0,418.0,542.73,433.56
2016,5,4,16,15,361.5,197.5,3.15,17.5,386.0,516.77,416.62
2016,5,4,16,30,381.0,171.0,3.2,17.0,354.0,502.34,407.8
2016,5,4,16,45,204.0,156.5,3.3,17.0,253.0,328.86,269.05
2016,5,4,17,0,27.0,142.0,3.4,17.0,152.0,162.37,130.7
2016,5,4,17,15,18.5,121.5,3.3,16.5,128.0,127.05,101.88
2016,5,4,17,30,10.0,101.0,3.2,16.0,104.0,101.7,80.7
2016,5,4,17,45,5.0,80.0,3.15,15.5,81.5,78.34,60.88
2016,5,4,18,0,0.0,59.0,3.1,15.0,59.0,55.28,41.07
2016,5,4,18,15,0.0,40.0,2.9,14.5,40.0,36.75,24.94
2016,5,4,18,30,0.0,21.0,2.7,14.0,21.0,18.5,8.52
2016,5,4,18,45,0.0,10.5,2.55,13.5,10.5,9.23,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.4,12.0,6.5,5.91,0.0
2016,5,5,5,30,0.0,13.0,1.6,12.0,13.0,11.44,0.0
2016,5,5,5,45,3.0,32.5,1.85,12.5,33.0,28.18,18.3
2016,5,5,6,0,6.0,52.0,2.1,13.0,53.0,44.23,33.33
2016,5,5,6,15,19.0,73.0,2.15,13.0,78.0,59.8,47.71
2016,5,5,6,30,32.0,94.0,2.2,13.0,103.0,75.8,62.26
2016,5,5,6,45,45.0,115.5,2.3,13.5,130.0,91.82,76.43
2016,5,5,7,0,58.0,137.0,2.4,14.0,157.0,107.54,90.02
2016,5,5,7,15,159.0,157.5,2.4,14.0,225.5,117.51,98.51
2016,5,5,7,30,260.0,178.0,2.4,14.0,294.0,124.68,104.43
2016,5,5,7,45,153.5,197.5,2.45,14.5,268.0,158.38,121.65
2016,5,5,8,0,47.0,217.0,2.5,15.0,242.0,177.74,140.03
2016,5,5,8,15,41.5,232.0,2.5,15.5,256.0,194.4,153.09
2016,5,5,8,30,36.0,247.0,2.5,16.0,270.0,210.37,165.6
2016,5,5,8,45,127.5,284.5,2.55,16.5,373.0,268.92,209.29
2016,5,5,9,0,219.0,322.0,2.6,17.0,476.0,343.98,266.34
2016,5,5,9,15,171.0,343.0,2.6,17.0,467.5,357.29,277.77
2016,5,5,9,30,123.0,364.0,2.6,17.0,459.0,365.25,284.39
2016,5,5,9,45,163.0,382.0,2.6,17.5,513.5,413.81,321.11
2016,5,5,10,0,203.0,400.0,2.6,18.0,568.0,466.67,360.5
2016,5,5,10,15,108.0,331.5,2.6,18.0,421.5,363.12,281.89
2016,5,5,10,30,13.0,263.0,2.6,18.0,275.0,241.71,187.31
2016,5,5,10,45,12.0,255.5,2.6,18.0,267.0,235.8,182.9
2016,5,5,11,0,11.0,248.0,2.6,18.0,259.0,229.6,177.97
2016,5,5,11,15,13.0,270.5,2.6,18.0,283.5,252.58,195.76
2016,5,5,11,30,15.0,293.0,2.6,18.0,308.0,275.95,213.68
2016,5,5,11,45,49.5,373.0,2.6,18.5,420.0,390.48,301.0
2016,5,5,12,0,84.0,453.0,2.6,19.0,532.0,503.45,384.02
2016,5,5,12,15,69.0,437.5,2.6,19.0,502.5,480.04,365.99
2016,5,5,12,30,54.0,422.0,2.6,19.0,473.0,455.15,347.51
2016,5,5,12,45,30.0,300.0,2.65,19.0,328.0,314.52,242.41
2016,5,5,13,0,6.0,178.0,2.7,19.0,183.0,166.51,127.86
2016,5,5,13,15,7.5,200.5,2.7,19.0,207.0,189.09,146.02
2016,5,5,13,30,9.0,223.0,2.7,19.0,231.0,211.95,164.03
2016,5,5,13,45,26.0,291.0,2.7,19.0,313.5,308.36,239.28
2016,5,5,14,0,43.0,359.0,2.7,19.0,396.0,397.73,307.39
2016,5,5,14,15,21.5,225.0,2.65,18.5,243.5,238.71,185.9
2016,5,5,14,30,0.0,91.0,2.6,18.0,91.0,80.87,60.45
2016,5,5,14,45,0.5,128.5,2.6,18.0,129.5,115.73,88.99
2016,5,5,15,0,1.0,166.0,2.6,18.0,168.0,151.57,117.99
2016,5,5,15,15,0.5,99.5,2.6,17.5,100.5,88.92,67.68
2016,5,5,15,30,0.0,33.0,2.6,17.0,33.0,29.18,18.69
2016,5,5,15,45,0.0,27.5,2.65,17.0,27.5,24.29,14.7
2016,5,5,16,0,0.0,22.0,2.7,17.0,22.0,19.41,10.67
2016,5,5,16,15,0.0,19.5,2.6,16.5,19.5,17.19,8.88
2016,5,5,16,30,0.0,17.0,2.5,16.0,17.0,14.98,7.07
2016,5,5,16,45,19.5,82.0,2.45,16.0,90.0,91.23,72.12
2016,5,5,17,0,39.0,147.0,2.4,16.0,163.0,175.99,142.96
2016,5,5,17,15,31.0,126.0,2.15,15.5,137.5,147.92,119.72
2016,5,5,17,30,23.0,105.0,1.9,15.0,112.0,120.47,96.83
2016,5,5,17,45,13.5,84.5,1.65,15.0,88.5,87.62,68.84
2016,5,5,18,0,4.0,64.0,1.4,15.0,65.0,62.65,47.29
2016,5,5,18,15,2.0,44.0,1.25,14.5,44.5,42.01,29.36
2016,5,5,18,30,0.0,24.0,1.1,14.0,24.0,21.16,10.78
2016,5,5,18,45,0.0,12.0,1.0,13.5,12.0,10.56,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,1.35,12.0,2.5,2.27,0.0
2016,5,6,5,30,0.0,5.0,1.5,12.0,5.0,4.38,0.0
2016,5,6,5,45,0.0,13.0,1.65,12.5,13.0,11.42,4.12
2016,5,6,6,0,0.0,21.0,1.8,13.0,21.0,18.47,10.7
2016,5,6,6,15,0.0,30.5,1.75,13.0,30.5,26.86,18.44
2016,5,6,6,30,0.0,40.0,1.7,13.0,40.0,35.26,26.13
2016,5,6,6,45,0.0,50.5,1.7,13.0,50.5,44.57,34.53
2016,5,6,7,0,0.0,61.0,1.7,13.0,61.0,53.89,42.82
2016,5,6,7,15,79.5,124.5,1.7,13.0,160.5,96.11,80.11
2016,5,6,7,30,159.0,188.0,1.7,13.0,260.0,137.15,115.6
2016,5,6,7,45,332.5,178.5,1.7,13.5,351.5,152.36,110.55
2016,5,6,8,0,506.0,169.0,1.7,14.0,443.0,188.18,128.53
2016,5,6,8,15,279.5,215.0,1.75,14.0,369.0,218.01,162.79
2016,5,6,8,30,53.0,261.0,1.8,14.0,295.0,224.88,177.45
2016,5,6,8,45,30.0,233.0,1.85,14.5,252.5,203.65,160.79
2016,5,6,9,0,7.0,205.0,1.9,15.0,210.0,180.15,142.02
2016,5,6,9,15,4.5,184.5,1.95,15.0,188.0,163.18,128.24
2016,5,6,9,30,2.0,164.0,2.0,15.0,166.0,145.23,113.63
2016,5,6,9,45,4.0,177.5,2.05,15.0,181.0,158.49,124.16
2016,5,6,10,0,6.0,191.0,2.1,15.0,196.0,172.05,134.85
2016,5,6,10,15,4.5,175.0,2.1,15.0,178.5,157.82,123.27
2016,5,6,10,30,3.0,159.0,2.1,15.0,161.0,143.21,111.43
2016,5,6,10,45,1.5,101.5,2.15,15.5,102.5,91.44,69.39
2016,5,6,11,0,0.0,44.0,2.2,16.0,44.0,39.14,26.59
2016,5,6,11,15,8.0,171.5,2.15,16.0,179.0,159.63,124.28
2016,5,6,11,30,16.0,299.0,2.1,16.0,314.0,282.2,220.08
2016,5,6,11,45,8.0,219.5,2.1,16.5,227.5,204.15,158.43
2016,5,6,12,0,0.0,140.0,2.1,17.0,141.0,125.33,95.8
2016,5,6,12,15,0.0,112.5,2.05,17.0,113.0,100.6,76.14
2016,5,6,12,30,0.0,85.0,2.0,17.0,85.0,75.86,56.25
2016,5,6,12,45,5.5,165.5,2.0,17.0,171.0,154.31,119.4
2016,5,6,13,0,11.0,246.0,2.0,17.0,257.0,234.58,182.51
2016,5,6,13,15,5.5,161.0,1.95,16.5,166.5,150.52,116.42
2016,5,6,13,30,0.0,76.0,1.9,16.0,76.0,67.64,49.89
2016,5,6,13,45,0.0,104.5,1.85,16.0,104.5,93.33,70.93
2016,5,6,14,0,0.0,133.0,1.8,16.0,133.0,119.36,92.03
2016,5,6,14,15,0.0,105.0,1.8,16.0,105.0,93.68,71.34
2016,5,6,14,30,0.0,77.0,1.8,16.0,77.0,68.38,50.85
2016,5,6,14,45,0.0,82.5,1.8,16.0,82.5,73.25,54.97
2016,5,6,15,0,0.0,88.0,1.8,16.0,88.0,78.11,59.08
2016,5,6,15,15,0.0,89.0,1.7,16.0,89.0,78.96,59.92
2016,5,6,15,30,0.0,90.0,1.6,16.0,90.0,79.81,60.79
2016,5,6,15,45,0.0,84.0,1.55,16.0,84.0,74.43,56.52
2016,5,6,16,0,0.0,78.0,1.5,16.0,78.0,69.06,52.26
2016,5,6,16,15,0.0,60.0,1.35,15.5,60.0,53.05,39.15
2016,5,6,16,30,0.0,42.0,1.2,15.0,42.0,37.07,25.9
2016,5,6,16,45,0.0,27.0,1.1,15.0,27.0,23.79,14.7
2016,5,6,17,0,0.0,12.0,1.0,15.0,12.0,10.56,3.42
2016,5,6,17,15,0.0,10.0,0.85,14.5,10.0,8.79,1.93
2016,5,6,17,30,0.0,8.0,0.7,14.0,8.0,7.03,0.43
2016,5,6,17,45,0.0,6.0,0.55,14.0,6.0,5.27,0.0
2016,5,6,18,0,0.0,4.0,0.4,14.0,4.0,3.51,0.0
2016,5,6,18,15,0.0,2.5,0.45,13.5,2.5,2.19,0.0
2016,5,6,18,30,0.0,1.0,0.5,13.0,1.0,0.88,0.0
2016,5,6,18,45,0.0,0.5,0.55,13.0,0.5,0.44,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.15,11.5,8.5,7.73,0.0
2016,5,7,5,30,0.0,17.0,1.4,12.0,17.0,14.97,2.74
2016,5,7,5,45,15.0,37.5,1.65,12.5,40.0,31.79,21.61
2016,5,7,6,0,30.0,58.0,1.9,13.0,63.0,47.94,36.69
2016,5,7,6,15,49.5,80.5,1.95,13.0,92.5,65.13,52.49
2016,5,7,6,30,69.0,103.0,2.0,13.0,122.0,82.0,67.78
2016,5,7,6,45,94.0,123.0,2.1,13.5,154.0,93.58,77.97
2016,5,7,7,0,119.0,143.0,2.2,14.0,186.0,107.39,89.86
2016,5,7,7,15,128.5,166.5,2.25,14.0,219.5,122.78,103.06
2016,5,7,7,30,138.0,190.0,2.3,14.0,253.0,138.39,116.26
2016,5,7,7,45,185.5,210.5,2.35,14.5,305.5,169.31,129.3
2016,5,7,8,0,233.0,231.0,2.4,15.0,358.0,206.42,155.0
2016,5,7,8,15,171.0,256.0,2.4,15.0,354.0,231.02,177.33
2016,5,7,8,30,109.0,281.0,2.4,15.0,350.0,253.59,198.08
2016,5,7,8,45,99.0,300.0,2.4,15.5,366.0,275.6,215.7
2016,5,7,9,0,89.0,319.0,2.4,16.0,382.0,296.52,232.08
2016,5,7,9,15,54.0,295.5,2.35,16.0,334.5,272.42,213.67
2016,5,7,9,30,19.0,272.0,2.3,16.0,287.0,245.02,192.21
2016,5,7,9,45,12.0,228.5,2.3,16.5,238.5,206.67,161.57
2016,5,7,10,0,5.0,185.0,2.3,17.0,190.0,166.23,129.12
2016,5,7,10,15,4.0,173.0,2.25,17.0,176.5,155.74,120.69
2016,5,7,10,30,3.0,161.0,2.2,17.0,163.0,144.97,111.99
2016,5,7,10,45,1.5,101.0,2.2,17.5,102.0,90.99,68.48
2016,5,7,11,0,0.0,41.0,2.2,18.0,41.0,36.47,24.18
2016,5,7,11,15,2.0,104.0,2.15,18.0,106.5,94.34,71.09
2016,5,7,11,30,4.0,167.0,2.1,18.0,172.0,152.7,117.52
2016,5,7,11,45,7.5,200.0,2.05,18.5,208.0,186.01,143.4
2016,5,7,12,0,11.0,233.0,2.0,19.0,244.0,219.86,169.4
2016,5,7,12,15,13.0,261.5,1.95,19.0,274.0,248.71,191.54
2016,5,7,12,30,15.0,290.0,1.9,19.0,304.0,277.99,213.86
2016,5,7,12,45,16.0,297.0,1.9,19.0,312.0,286.51,220.35
2016,5,7,13,0,17.0,304.0,1.9,19.0,320.0,295.08,226.97
2016,5,7,13,15,11.5,246.5,1.9,19.0,257.5,236.04,181.85
2016,5,7,13,30,6.0,189.0,1.9,19.0,195.0,177.07,136.21
2016,5,7,13,45,4.5,176.5,1.95,19.0,180.5,164.09,126.27
2016,5,7,14,0,3.0,164.0,2.0,19.0,166.0,151.05,116.12
2016,5,7,14,15,6.5,197.5,2.0,19.0,202.5,186.12,144.12
2016,5,7,14,30,10.0,231.0,2.0,19.0,239.0,221.94,172.42
2016,5,7,14,45,9.0,223.0,2.05,19.0,230.5,213.66,166.16
2016,5,7,15,0,8.0,215.0,2.1,19.0,222.0,205.39,160.03
2016,5,7,15,15,4.0,157.0,2.1,18.5,160.5,145.98,113.41
2016,5,7,15,30,0.0,99.0,2.1,18.0,99.0,87.98,66.9
2016,5,7,15,45,1.5,135.0,2.1,18.0,136.0,123.2,95.95
2016,5,7,16,0,3.0,171.0,2.1,18.0,173.0,160.18,126.18
2016,5,7,16,15,13.0,174.5,2.05,17.5,181.5,172.85,137.36
2016,5,7,16,30,23.0,178.0,2.0,17.0,190.0,185.38,148.49
2016,5,7,16,45,11.5,121.5,1.95,17.0,127.5,119.53,94.68
2016,5,7,17,0,0.0,65.0,1.9,17.0,65.0,57.44,42.95
2016,5,7,17,15,0.0,55.0,1.8,16.5,55.0,48.56,35.69
2016,5,7,17,30,0.0,45.0,1.7,16.0,45.0,39.69,28.26
2016,5,7,17,45,0.0,35.5,1.65,15.5,35.5,31.28,21.08
2016,5,7,18,0,0.0,26.0,1.6,15.0,26.0,22.88,13.81
2016,5,7,18,15,0.0,18.0,1.45,14.5,18.0,15.82,7.62
2016,5,7,18,30,0.0,10.0,1.3,14.0,10.0,8.78,1.3
2016,5,7,18,45,0.0,5.0,1.2,14.0,5.0,4.38,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,0.85,12.5,4.5,4.09,0.0
2016,5,8,5,30,0.0,9.0,1.0,13.0,9.0,7.9,0.0
2016,5,8,5,45,0.0,19.5,1.15,13.5,19.5,17.16,9.1
2016,5,8,6,0,0.0,30.0,1.3,14.0,30.0,26.43,17.71
2016,5,8,6,15,0.0,43.5,1.35,14.0,43.5,38.38,28.64
2016,5,8,6,30,0.0,57.0,1.4,14.0,57.0,50.29,39.44
2016,5,8,6,45,0.0,71.0,1.45,14.5,71.0,62.17,49.95
2016,5,8,7,0,0.0,85.0,1.5,15.0,85.0,73.95,60.17
2016,5,8,7,15,0.0,100.5,1.45,15.5,100.5,86.81,71.14
2016,5,8,7,30,0.0,116.0,1.4,16.0,116.0,99.59,81.83
2016,5,8,7,45,73.5,177.5,1.4,16.5,217.5,146.5,113.52
2016,5,8,8,0,147.0,239.0,1.4,17.0,319.0,200.05,152.01
2016,5,8,8,15,219.0,254.0,1.4,17.0,385.5,239.37,179.96
2016,5,8,8,30,291.0,269.0,1.4,17.0,452.0,282.0,211.87
2016,5,8,8,45,202.0,297.5,1.45,17.0,429.5,302.23,231.55
2016,5,8,9,0,113.0,326.0,1.5,17.0,407.0,306.88,237.59
2016,5,8,9,15,93.0,338.0,1.55,17.0,407.0,322.48,250.11
2016,5,8,9,30,73.0,350.0,1.6,17.0,407.0,331.64,257.24
2016,5,8,9,45,51.5,339.5,1.7,17.5,381.0,319.35,247.41
2016,5,8,10,0,30.0,329.0,1.8,18.0,355.0,303.83,234.97
2016,5,8,10,15,107.5,381.5,1.9,18.0,475.5,404.51,312.17
2016,5,8,10,30,185.0,434.0,2.0,18.0,596.0,513.48,393.32
2016,5,8,10,45,104.0,386.0,2.1,18.5,478.0,425.67,326.57
2016,5,8,11,0,23.0,338.0,2.2,19.0,360.0,319.12,244.94
2016,5,8,11,15,48.5,390.5,2.3,19.0,436.0,395.76,303.54
2016,5,8,11,30,74.0,443.0,2.4,19.0,512.0,471.51,359.76
2016,5,8,11,45,76.5,447.0,2.5,19.5,519.0,483.86,367.98
2016,5,8,12,0,79.0,451.0,2.6,20.0,526.0,496.07,376.44
2016,5,8,12,15,186.0,451.5,2.65,20.0,626.0,614.32,465.03
2016,5,8,12,30,293.0,452.0,2.7,20.0,726.0,738.27,554.58
2016,5,8,12,45,313.0,429.5,2.8,20.0,719.5,746.04,560.78
2016,5,8,13,0,333.0,407.0,2.9,20.0,713.0,752.16,566.79
2016,5,8,13,15,288.5,420.5,2.9,19.5,682.0,728.93,550.59
2016,5,8,13,30,244.0,434.0,2.9,19.0,651.0,703.91,533.17
2016,5,8,13,45,338.5,387.5,2.95,19.0,679.0,754.55,573.2
2016,5,8,14,0,433.0,341.0,3.0,19.0,707.0,817.41,620.59
2016,5,8,14,15,618.5,240.0,3.0,19.0,741.5,901.52,685.05
2016,5,8,14,30,804.0,139.0,3.0,19.0,776.0,964.67,729.25
2016,5,8,14,45,798.5,133.5,3.0,19.0,741.0,942.44,714.87
2016,5,8,15,0,793.0,128.0,3.0,19.0,706.0,917.01,699.08
2016,5,8,15,15,778.0,125.0,2.95,18.5,664.0,882.5,677.92
2016,5,8,15,30,763.0,122.0,2.9,18.0,622.0,845.6,654.94
2016,5,8,15,45,745.0,117.5,2.9,18.0,576.5,802.28,626.23
2016,5,8,16,0,727.0,113.0,2.9,18.0,531.0,761.33,598.91
2016,5,8,16,15,701.5,108.5,2.85,17.5,482.0,708.94,563.59
2016,5,8,16,30,676.0,104.0,2.8,17.0,433.0,656.11,527.22
2016,5,8,16,45,647.5,97.0,2.8,17.0,383.5,598.09,484.53
2016,5,8,17,0,619.0,90.0,2.8,17.0,334.0,540.64,440.52
2016,5,8,17,15,573.5,83.5,2.75,16.5,284.0,474.09,388.44
2016,5,8,17,30,528.0,77.0,2.7,16.0,234.0,410.48,336.87
2016,5,8,17,45,471.0,67.0,2.65,15.5,186.5,340.46,278.28
2016,5,8,18,0,414.0,57.0,2.6,15.0,139.0,275.6,222.08
2016,5,8,18,15,319.5,45.5,2.45,14.5,97.5,197.06,153.8
2016,5,8,18,30,225.0,34.0,2.3,14.0,56.0,133.16,95.51
2016,5,8,18,45,112.5,17.0,2.2,14.0,28.0,60.1,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,54.5,13.5,1.9,11.0,17.0,12.28,0.0
2016,5,9,5,30,109.0,27.0,2.0,11.0,34.0,21.84,8.8
2016,5,9,5,45,217.5,42.0,2.1,11.5,73.0,32.47,22.47
2016,5,9,6,0,326.0,57.0,2.2,12.0,112.0,43.49,32.99
2016,5,9,6,15,163.0,53.0,2.2,12.0,80.5,41.99,32.11
2016,5,9,6,30,0.0,49.0,2.2,12.0,49.0,43.24,33.42
2016,5,9,6,45,0.0,61.0,2.25,12.5,61.0,53.89,42.95
2016,5,9,7,0,0.0,73.0,2.3,13.0,73.0,64.4,52.17
2016,5,9,7,15,0.0,98.0,2.3,13.0,98.0,84.9,70.19
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,104.98,87.58
2016,5,9,7,45,3.5,150.5,2.3,13.5,152.5,127.73,101.99
2016,5,9,8,0,7.0,178.0,2.3,14.0,182.0,151.2,120.56
2016,5,9,8,15,64.5,231.5,2.3,14.0,272.5,198.97,156.63
2016,5,9,8,30,122.0,285.0,2.3,14.0,363.0,254.68,199.24
2016,5,9,8,45,88.0,294.0,2.35,14.5,352.5,267.82,210.55
2016,5,9,9,0,54.0,303.0,2.4,15.0,342.0,271.23,213.61
2016,5,9,9,15,66.5,329.0,2.4,15.0,379.0,303.93,239.06
2016,5,9,9,30,79.0,355.0,2.4,15.0,416.0,338.49,265.71
2016,5,9,9,45,109.0,380.0,2.45,15.5,468.5,383.64,299.92
2016,5,9,10,0,139.0,405.0,2.5,16.0,521.0,431.72,335.99
2016,5,9,10,15,245.0,401.0,2.55,16.5,613.0,510.25,395.61
2016,5,9,10,30,351.0,397.0,2.6,17.0,705.0,598.8,461.53
2016,5,9,10,45,362.5,396.5,2.65,17.5,721.0,628.85,482.67
2016,5,9,11,0,374.0,396.0,2.7,18.0,737.0,658.73,503.78
2016,5,9,11,15,639.0,259.0,2.75,18.0,851.0,778.75,596.0
2016,5,9,11,30,904.0,122.0,2.8,18.0,965.0,894.95,678.66
2016,5,9,11,45,905.0,122.5,2.85,18.5,970.0,926.72,698.15
2016,5,9,12,0,906.0,123.0,2.9,19.0,975.0,955.44,716.23
2016,5,9,12,15,905.5,122.5,2.95,19.0,972.5,978.6,731.94
2016,5,9,12,30,905.0,122.0,3.0,19.0,970.0,998.38,745.5
2016,5,9,12,45,901.5,122.0,3.05,19.0,959.0,1012.21,755.22
2016,5,9,13,0,898.0,122.0,3.1,19.0,948.0,1022.41,762.69
2016,5,9,13,15,894.5,121.5,3.15,19.0,930.5,1028.41,767.54
2016,5,9,13,30,891.0,121.0,3.2,19.0,913.0,1030.71,770.09
2016,5,9,13,45,884.5,120.0,3.25,19.0,888.5,1025.77,767.99
2016,5,9,14,0,878.0,119.0,3.3,19.0,864.0,1017.17,763.61
2016,5,9,14,15,870.5,117.5,3.3,19.0,833.0,1003.46,755.54
2016,5,9,14,30,863.0,116.0,3.3,19.0,802.0,986.28,745.26
2016,5,9,14,45,853.0,114.0,3.35,19.0,765.0,962.8,731.14
2016,5,9,15,0,843.0,112.0,3.4,19.0,728.0,936.21,714.9
2016,5,9,15,15,829.0,109.5,3.35,18.5,685.5,911.63,700.69
2016,5,9,15,30,815.0,107.0,3.3,18.0,643.0,874.89,677.85
2016,5,9,15,45,798.0,103.5,3.3,18.0,597.0,832.05,649.55
2016,5,9,16,0,781.0,100.0,3.3,18.0,551.0,787.33,619.57
2016,5,9,16,15,757.5,96.5,3.2,17.5,501.5,735.81,584.8
2016,5,9,16,30,734.0,93.0,3.1,17.0,452.0,683.48,548.76
2016,5,9,16,45,701.5,88.5,3.05,17.0,400.5,626.28,507.33
2016,5,9,17,0,669.0,84.0,3.0,17.0,349.0,566.76,461.57
2016,5,9,17,15,625.0,78.0,2.85,16.5,297.5,499.46,408.81
2016,5,9,17,30,581.0,72.0,2.7,16.0,246.0,434.87,356.4
2016,5,9,17,45,510.5,65.0,2.55,15.5,196.0,358.55,292.67
2016,5,9,18,0,440.0,58.0,2.4,15.0,146.0,288.57,232.31
2016,5,9,18,15,342.0,46.5,2.1,14.0,103.0,209.73,164.08
2016,5,9,18,30,244.0,35.0,1.8,13.0,60.0,140.74,102.03
2016,5,9,18,45,122.0,17.5,1.55,12.5,30.0,63.75,7.91
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.5,1.8,11.0,18.0,12.28,0.0
2016,5,10,5,30,121.0,27.0,1.9,11.0,36.0,21.11,9.05
2016,5,10,5,45,234.0,41.5,2.0,11.5,75.5,32.07,22.21
2016,5,10,6,0,347.0,56.0,2.1,12.0,115.0,42.74,32.36
2016,5,10,6,15,173.5,50.5,2.05,12.0,80.0,37.12,27.76
2016,5,10,6,30,0.0,45.0,2.0,12.0,45.0,39.69,30.24
2016,5,10,6,45,0.0,55.5,1.95,12.5,55.5,49.0,38.57
2016,5,10,7,0,0.0,66.0,1.9,13.0,66.0,58.33,46.76
2016,5,10,7,15,0.0,73.0,1.85,13.5,73.0,64.56,52.05
2016,5,10,7,30,0.0,80.0,1.8,14.0,80.0,70.79,57.26
2016,5,10,7,45,0.0,106.0,1.75,14.5,106.0,92.62,72.56
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,114.31,90.07
2016,5,10,8,15,1.5,155.5,1.55,15.5,157.0,134.41,105.92
2016,5,10,8,30,3.0,179.0,1.4,16.0,182.0,154.9,121.83
2016,5,10,8,45,4.0,187.0,1.3,17.0,191.0,162.97,127.4
2016,5,10,9,0,5.0,195.0,1.2,18.0,200.0,171.14,133.01
2016,5,10,9,15,12.0,235.5,1.2,18.5,245.5,209.16,162.21
2016,5,10,9,30,19.0,276.0,1.2,19.0,291.0,248.32,191.74
2016,5,10,9,45,19.5,288.0,1.25,19.5,304.0,261.22,200.89
2016,5,10,10,0,20.0,300.0,1.3,20.0,317.0,274.2,210.15
2016,5,10,10,15,63.5,363.5,1.35,20.5,419.5,359.34,273.95
2016,5,10,10,30,107.0,427.0,1.4,21.0,522.0,450.98,340.49
2016,5,10,10,45,285.5,397.5,1.45,21.5,656.5,572.29,429.65
2016,5,10,11,0,464.0,368.0,1.5,22.0,791.0,707.66,525.42
2016,5,10,11,15,656.0,264.0,1.55,22.0,871.5,796.67,589.86
2016,5,10,11,30,848.0,160.0,1.6,22.0,952.0,888.78,653.06
2016,5,10,11,45,852.0,158.5,1.7,22.5,958.0,920.99,672.78
2016,5,10,12,0,856.0,157.0,1.8,23.0,964.0,940.25,684.7
2016,5,10,12,15,855.0,157.0,1.9,23.0,961.0,962.63,700.15
2016,5,10,12,30,854.0,157.0,2.0,23.0,958.0,981.82,713.58
2016,5,10,12,45,861.0,150.0,2.15,23.0,950.5,998.95,726.38
2016,5,10,13,0,868.0,143.0,2.3,23.0,943.0,1012.65,737.07
2016,5,10,13,15,864.0,142.0,2.4,23.0,925.0,1017.69,741.76
2016,5,10,13,30,860.0,141.0,2.5,23.0,907.0,1019.11,744.31
2016,5,10,13,45,853.5,139.5,2.6,23.5,882.5,1013.92,741.26
2016,5,10,14,0,847.0,138.0,2.7,24.0,858.0,1005.15,736.04
2016,5,10,14,15,838.5,136.5,2.75,23.5,826.5,1002.34,737.22
2016,5,10,14,30,830.0,135.0,2.8,23.0,795.0,984.51,728.57
2016,5,10,14,45,820.0,131.5,2.9,23.0,758.5,959.74,714.44
2016,5,10,15,0,810.0,128.0,3.0,23.0,722.0,931.88,698.19
2016,5,10,15,15,795.5,125.0,3.05,22.5,679.5,897.51,678.32
2016,5,10,15,30,781.0,122.0,3.1,22.0,637.0,860.67,656.49
2016,5,10,15,45,765.0,117.5,3.2,22.0,591.5,818.63,629.73
2016,5,10,16,0,749.0,113.0,3.3,22.0,546.0,778.68,604.03
2016,5,10,16,15,724.0,108.5,3.35,21.5,497.0,725.97,569.47
2016,5,10,16,30,699.0,104.0,3.4,21.0,448.0,672.71,533.71
2016,5,10,16,45,670.5,97.5,3.45,20.5,397.5,614.39,492.49
2016,5,10,17,0,642.0,91.0,3.5,20.0,347.0,556.56,449.55
2016,5,10,17,15,597.0,84.5,3.45,19.0,296.0,489.3,398.11
2016,5,10,17,30,552.0,78.0,3.4,18.0,245.0,424.87,346.88
2016,5,10,17,45,491.0,69.0,3.35,17.5,196.0,352.67,286.8
2016,5,10,18,0,430.0,60.0,3.3,17.0,147.0,285.93,229.33
2016,5,10,18,15,335.0,48.0,3.1,16.0,104.0,206.0,160.57
2016,5,10,18,30,240.0,36.0,2.9,15.0,61.0,140.33,101.8
2016,5,10,18,45,120.0,18.0,2.7,14.5,30.5,64.08,13.94
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,13.0,1.65,11.5,20.0,11.82,0.0
2016,5,11,5,30,197.0,26.0,1.9,12.0,40.0,20.39,9.07
2016,5,11,5,45,306.0,37.5,2.15,12.5,80.5,29.99,20.37
2016,5,11,6,0,415.0,49.0,2.4,13.0,121.0,38.41,28.43
2016,5,11,6,15,487.0,57.5,2.35,13.5,169.5,43.82,33.56
2016,5,11,6,30,559.0,66.0,2.3,14.0,218.0,49.04,38.33
2016,5,11,6,45,279.5,70.0,2.25,14.5,146.0,49.68,38.84
2016,5,11,7,0,0.0,74.0,2.2,15.0,74.0,65.26,52.5
2016,5,11,7,15,0.0,106.5,2.1,15.5,106.5,91.57,75.3
2016,5,11,7,30,0.0,139.0,2.0,16.0,139.0,117.07,96.96
2016,5,11,7,45,7.5,166.5,1.95,16.5,171.0,140.13,110.72
2016,5,11,8,0,15.0,194.0,1.9,17.0,203.0,164.48,129.41
2016,5,11,8,15,16.0,209.0,1.85,17.0,219.0,179.31,140.85
2016,5,11,8,30,17.0,224.0,1.8,17.0,235.0,194.29,152.41
2016,5,11,8,45,67.0,277.0,1.75,17.5,324.0,248.66,193.4
2016,5,11,9,0,117.0,330.0,1.7,18.0,413.0,311.22,240.45
2016,5,11,9,15,84.0,332.5,1.65,18.5,394.0,314.21,242.55
2016,5,11,9,30,51.0,335.0,1.6,19.0,375.0,308.69,237.87
2016,5,11,9,45,147.5,367.0,1.6,19.5,489.5,392.6,300.94
2016,5,11,10,0,244.0,399.0,1.6,20.0,604.0,488.62,371.34
2016,5,11,10,15,350.5,374.0,1.6,20.0,677.5,555.6,420.94
2016,5,11,10,30,457.0,349.0,1.6,20.0,751.0,632.66,477.3
2016,5,11,10,45,668.5,243.5,1.6,20.5,847.0,724.34,544.5
2016,5,11,11,0,880.0,138.0,1.6,21.0,943.0,819.71,611.04
2016,5,11,11,15,883.0,138.5,1.65,21.0,955.5,858.1,635.82
2016,5,11,11,30,886.0,139.0,1.7,21.0,968.0,893.91,659.37
2016,5,11,11,45,888.5,138.0,1.8,21.5,973.5,925.19,679.19
2016,5,11,12,0,891.0,137.0,1.9,22.0,979.0,953.55,697.07
2016,5,11,12,15,890.5,137.0,1.95,22.0,975.5,976.95,712.52
2016,5,11,12,30,890.0,137.0,2.0,22.0,972.0,997.05,725.95
2016,5,11,12,45,895.5,131.0,2.05,22.5,964.0,1013.81,735.93
2016,5,11,13,0,901.0,125.0,2.1,23.0,956.0,1027.0,743.73
2016,5,11,13,15,897.0,124.0,2.15,23.0,938.0,1032.05,747.92
2016,5,11,13,30,893.0,123.0,2.2,23.0,920.0,1033.38,749.94
2016,5,11,13,45,887.5,121.0,2.3,23.0,895.0,1028.44,748.69
2016,5,11,14,0,882.0,119.0,2.4,23.0,870.0,1019.8,745.19
2016,5,11,14,15,874.0,117.5,2.45,23.0,838.5,1005.58,737.62
2016,5,11,14,30,866.0,116.0,2.5,23.0,807.0,987.9,727.9
2016,5,11,14,45,854.5,114.0,2.55,23.0,769.0,962.96,713.43
2016,5,11,15,0,843.0,112.0,2.6,23.0,731.0,934.97,696.93
2016,5,11,15,15,829.0,109.5,2.6,22.5,688.5,910.4,683.56
2016,5,11,15,30,815.0,107.0,2.6,22.0,646.0,873.73,661.8
2016,5,11,15,45,796.5,104.0,2.6,22.0,599.5,830.25,633.88
2016,5,11,16,0,778.0,101.0,2.6,22.0,553.0,784.99,604.39
2016,5,11,16,15,754.0,97.0,2.55,21.5,503.0,732.71,570.22
2016,5,11,16,30,730.0,93.0,2.5,21.0,453.0,679.68,534.78
2016,5,11,16,45,698.5,88.5,2.45,20.5,402.0,623.38,495.91
2016,5,11,17,0,667.0,84.0,2.4,20.0,351.0,564.77,452.69
2016,5,11,17,15,623.5,78.0,2.25,19.0,299.5,497.99,402.07
2016,5,11,17,30,580.0,72.0,2.1,18.0,248.0,433.89,351.58
2016,5,11,17,45,518.0,64.0,1.95,17.5,199.0,361.0,291.55
2016,5,11,18,0,456.0,56.0,1.8,17.0,150.0,293.68,234.14
2016,5,11,18,15,362.5,45.0,1.6,16.5,106.5,216.42,167.72
2016,5,11,18,30,269.0,34.0,1.4,16.0,63.0,149.58,108.31
2016,5,11,18,45,134.5,17.0,1.25,15.5,31.5,67.04,19.77
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,1.4,11.5,19.0,12.73,0.0
2016,5,12,5,30,135.0,28.0,1.7,12.0,38.0,21.86,10.63
2016,5,12,5,45,227.0,43.5,2.0,12.5,76.5,33.53,23.5
2016,5,12,6,0,319.0,59.0,2.3,13.0,115.0,44.84,34.14
2016,5,12,6,15,390.5,70.5,2.3,13.0,161.5,52.72,41.58
2016,5,12,6,30,462.0,82.0,2.3,13.0,208.0,60.34,48.57
2016,5,12,6,45,231.0,73.5,2.35,13.5,136.5,51.79,40.88
2016,5,12,7,0,0.0,65.0,2.4,14.0,65.0,57.44,45.76
2016,5,12,7,15,0.0,91.5,2.4,14.5,91.5,79.87,65.33
2016,5,12,7,30,0.0,118.0,2.4,15.0,118.0,101.3,83.67
2016,5,12,7,45,0.0,130.0,2.4,15.5,130.0,111.8,88.15
2016,5,12,8,0,0.0,142.0,2.4,16.0,142.0,122.35,96.34
2016,5,12,8,15,4.5,172.5,2.35,16.0,175.5,148.63,117.26
2016,5,12,8,30,9.0,203.0,2.3,16.0,209.0,175.71,138.61
2016,5,12,8,45,16.5,234.0,2.3,16.5,245.5,205.0,161.2
2016,5,12,9,0,24.0,265.0,2.3,17.0,282.0,235.52,184.55
2016,5,12,9,15,50.5,310.5,2.25,17.5,349.0,282.45,220.24
2016,5,12,9,30,77.0,356.0,2.2,18.0,416.0,338.08,262.16
2016,5,12,9,45,214.0,364.0,2.2,18.5,541.0,426.5,329.03
2016,5,12,10,0,351.0,372.0,2.2,19.0,666.0,530.49,406.37
2016,5,12,10,15,597.0,258.0,2.15,19.0,776.5,618.45,474.02
2016,5,12,10,30,843.0,144.0,2.1,19.0,887.0,719.78,550.72
2016,5,12,10,45,686.0,248.0,2.1,19.5,862.0,740.79,560.9
2016,5,12,11,0,529.0,352.0,2.1,20.0,837.0,743.66,558.28
2016,5,12,11,15,692.0,250.5,2.1,20.0,893.5,813.08,610.7
2016,5,12,11,30,855.0,149.0,2.1,20.0,950.0,875.69,654.3
2016,5,12,11,45,854.0,150.5,2.1,20.5,954.5,905.21,671.96
2016,5,12,12,0,853.0,152.0,2.1,21.0,959.0,931.79,687.86
2016,5,12,12,15,852.5,152.0,2.1,21.0,956.5,954.44,702.49
2016,5,12,12,30,852.0,152.0,2.1,21.0,954.0,973.93,715.12
2016,5,12,12,45,833.0,161.5,2.15,21.5,939.0,993.36,726.96
2016,5,12,13,0,814.0,171.0,2.2,22.0,924.0,997.79,729.15
2016,5,12,13,15,809.5,170.0,2.25,22.0,906.5,1002.37,733.12
2016,5,12,13,30,805.0,169.0,2.3,22.0,889.0,1003.42,734.92
2016,5,12,13,45,803.0,165.0,2.4,22.0,866.0,1000.36,734.74
2016,5,12,14,0,801.0,161.0,2.5,22.0,843.0,993.77,732.37
2016,5,12,14,15,791.5,158.5,2.55,21.5,812.5,977.8,724.83
2016,5,12,14,30,782.0,156.0,2.6,21.0,782.0,958.57,715.22
2016,5,12,14,45,776.0,150.0,2.7,21.0,746.5,935.9,702.36
2016,5,12,15,0,770.0,144.0,2.8,21.0,711.0,910.12,687.31
2016,5,12,15,15,754.5,141.0,2.8,20.5,669.5,875.79,666.83
2016,5,12,15,30,739.0,138.0,2.8,20.0,628.0,844.5,648.29
2016,5,12,15,45,725.5,131.0,2.85,20.0,583.5,803.01,621.4
2016,5,12,16,0,712.0,124.0,2.9,20.0,539.0,759.64,592.84
2016,5,12,16,15,524.5,155.5,2.9,19.5,446.5,611.46,485.56
2016,5,12,16,30,337.0,187.0,2.9,19.0,354.0,469.47,377.01
2016,5,12,16,45,315.0,168.0,2.95,18.5,310.5,418.78,339.54
2016,5,12,17,0,293.0,149.0,3.0,18.0,267.0,369.04,301.29
2016,5,12,17,15,402.0,117.0,3.0,17.0,254.5,398.89,327.52
2016,5,12,17,30,511.0,85.0,3.0,16.0,242.0,408.71,336.07
2016,5,12,17,45,447.5,75.5,3.05,15.5,194.0,332.84,272.7
2016,5,12,18,0,384.0,66.0,3.1,15.0,146.0,268.14,216.88
2016,5,12,18,15,295.0,52.5,3.0,14.5,104.0,194.89,153.15
2016,5,12,18,30,206.0,39.0,2.9,14.0,62.0,131.75,96.94
2016,5,12,18,45,103.0,19.5,2.85,13.5,31.0,61.7,22.21
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
