Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.0,13.64,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,42.0,23.44,12.29
2016,5,13,5,45,256.5,44.0,2.55,11.5,82.5,33.95,24.02
2016,5,13,6,0,364.0,58.0,2.7,12.0,123.0,44.18,33.72
2016,5,13,6,15,182.0,73.5,2.75,12.0,106.0,56.82,45.42
2016,5,13,6,30,0.0,89.0,2.8,12.0,89.0,75.13,61.99
2016,5,13,6,45,4.5,108.5,2.9,12.5,110.5,90.85,75.88
2016,5,13,7,0,9.0,128.0,3.0,13.0,132.0,106.44,89.37
2016,5,13,7,15,4.5,102.0,3.0,13.0,104.0,88.19,73.02
2016,5,13,7,30,0.0,76.0,3.0,13.0,76.0,67.24,54.3
2016,5,13,7,45,0.0,103.0,3.0,13.5,103.0,90.24,70.86
2016,5,13,8,0,0.0,130.0,3.0,14.0,130.0,112.76,89.2
2016,5,13,8,15,0.0,134.0,3.0,14.5,134.0,116.69,91.97
2016,5,13,8,30,0.0,138.0,3.0,15.0,138.0,120.55,94.67
2016,5,13,8,45,4.0,176.5,3.0,15.5,179.5,154.37,121.66
2016,5,13,9,0,8.0,215.0,3.0,16.0,221.0,188.82,148.74
2016,5,13,9,15,8.5,218.0,3.0,16.0,224.5,193.06,151.79
2016,5,13,9,30,9.0,221.0,3.0,16.0,228.0,197.25,154.88
2016,5,13,9,45,11.5,245.5,3.05,16.5,255.0,220.81,173.04
2016,5,13,10,0,14.0,270.0,3.1,17.0,282.0,244.88,191.37
2016,5,13,10,15,25.0,318.5,3.15,17.0,341.0,295.61,230.74
2016,5,13,10,30,36.0,367.0,3.2,17.0,400.0,349.2,271.78
2016,5,13,10,45,37.5,378.0,3.3,17.5,412.5,364.89,282.98
2016,5,13,11,0,39.0,389.0,3.4,18.0,425.0,380.79,294.43
2016,5,13,11,15,47.0,408.0,3.5,18.0,452.0,409.53,316.23
2016,5,13,11,30,55.0,427.0,3.6,18.0,479.0,439.17,338.58
2016,5,13,11,45,78.0,447.0,3.75,18.0,520.5,483.86,372.61
2016,5,13,12,0,101.0,467.0,3.9,18.0,562.0,530.14,407.57
2016,5,13,12,15,206.5,458.0,3.95,18.0,652.5,637.79,489.59
2016,5,13,12,30,312.0,449.0,4.0,18.0,743.0,750.74,573.29
2016,5,13,12,45,607.0,286.0,4.1,18.0,850.5,901.89,689.3
2016,5,13,13,0,902.0,123.0,4.2,18.0,958.0,1024.6,775.85
2016,5,13,13,15,898.5,122.5,4.25,18.0,940.5,1030.62,779.81
2016,5,13,13,30,895.0,122.0,4.3,18.0,923.0,1032.94,782.31
2016,5,13,13,45,891.5,119.5,4.4,18.0,899.0,1029.49,781.42
2016,5,13,14,0,888.0,117.0,4.5,18.0,875.0,1022.31,778.45
2016,5,13,14,15,880.5,115.5,4.5,17.5,844.0,1008.55,771.63
2016,5,13,14,30,873.0,114.0,4.5,17.0,813.0,991.31,762.49
2016,5,13,14,45,866.0,110.5,4.5,17.0,777.0,969.01,748.42
2016,5,13,15,0,859.0,107.0,4.5,17.0,741.0,943.43,732.09
2016,5,13,15,15,846.0,105.0,4.4,16.5,699.0,910.85,711.37
2016,5,13,15,30,833.0,103.0,4.3,16.0,657.0,884.18,694.83
2016,5,13,15,45,821.0,98.0,4.25,16.0,611.5,843.57,667.19
2016,5,13,16,0,809.0,93.0,4.2,16.0,566.0,800.69,637.77
2016,5,13,16,15,787.0,89.5,4.1,15.5,516.5,749.59,602.82
2016,5,13,16,30,765.0,86.0,4.0,15.0,467.0,697.51,566.5
2016,5,13,16,45,742.5,80.5,3.95,15.0,417.0,642.12,525.99
2016,5,13,17,0,720.0,75.0,3.9,15.0,367.0,586.48,483.22
2016,5,13,17,15,679.5,70.0,3.75,14.5,315.0,522.7,432.56
2016,5,13,17,30,639.0,65.0,3.6,14.0,263.0,458.92,380.2
2016,5,13,17,45,586.0,58.0,3.45,13.5,213.0,388.98,320.94
2016,5,13,18,0,533.0,51.0,3.3,13.0,163.0,323.55,263.4
2016,5,13,18,15,441.5,42.5,3.0,12.5,118.0,245.7,194.46
2016,5,13,18,30,350.0,34.0,2.7,12.0,73.0,177.78,132.33
2016,5,13,18,45,175.0,17.0,2.45,12.0,36.5,82.3,35.33
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,1.4,12.5,12.5,11.37,0.0
2016,5,14,5,30,0.0,25.0,1.6,13.0,25.0,21.84,11.29
2016,5,14,5,45,21.0,44.5,1.85,13.5,48.0,37.41,26.86
2016,5,14,6,0,42.0,64.0,2.1,14.0,71.0,52.78,41.04
2016,5,14,6,15,55.0,85.0,2.15,14.0,98.0,68.89,55.75
2016,5,14,6,30,68.0,106.0,2.2,14.0,125.0,84.71,69.97
2016,5,14,6,45,77.0,127.5,2.25,14.5,153.5,100.55,83.78
2016,5,14,7,0,86.0,149.0,2.3,15.0,182.0,116.07,97.02
2016,5,14,7,15,56.5,162.0,2.3,15.5,185.0,125.84,105.01
2016,5,14,7,30,27.0,175.0,2.3,16.0,188.0,136.06,107.98
2016,5,14,7,45,37.5,200.0,2.3,16.5,220.0,159.22,125.13
2016,5,14,8,0,48.0,225.0,2.3,17.0,252.0,184.19,143.86
2016,5,14,8,15,66.0,253.5,2.25,17.0,294.5,214.85,167.25
2016,5,14,8,30,84.0,282.0,2.2,17.0,337.0,248.27,192.99
2016,5,14,8,45,101.0,307.0,2.15,17.5,377.0,281.56,218.32
2016,5,14,9,0,118.0,332.0,2.1,18.0,417.0,312.89,242.02
2016,5,14,9,15,116.0,351.5,2.15,18.5,438.5,339.07,261.91
2016,5,14,9,30,114.0,371.0,2.2,19.0,460.0,365.2,281.42
2016,5,14,9,45,212.0,378.5,2.25,19.5,553.0,436.61,335.07
2016,5,14,10,0,310.0,386.0,2.3,20.0,646.0,516.78,394.53
2016,5,14,10,15,349.5,383.5,2.35,20.0,686.0,561.97,428.2
2016,5,14,10,30,389.0,381.0,2.4,20.0,726.0,609.85,463.7
2016,5,14,10,45,648.5,249.0,2.5,20.5,838.5,712.95,542.19
2016,5,14,11,0,908.0,117.0,2.6,21.0,951.0,821.89,620.69
2016,5,14,11,15,722.5,241.0,2.65,21.0,910.0,828.4,622.63
2016,5,14,11,30,537.0,365.0,2.7,21.0,869.0,813.05,607.46
2016,5,14,11,45,496.0,379.0,2.8,21.0,847.0,813.04,607.52
2016,5,14,12,0,455.0,393.0,2.9,21.0,825.0,808.96,604.55
2016,5,14,12,15,680.5,257.5,2.95,21.0,901.5,910.74,681.35
2016,5,14,12,30,906.0,122.0,3.0,21.0,978.0,996.04,738.64
2016,5,14,12,45,893.0,128.5,3.1,21.0,964.5,1006.85,746.1
2016,5,14,13,0,880.0,135.0,3.2,21.0,951.0,1013.93,751.89
2016,5,14,13,15,876.0,134.0,3.25,21.0,933.0,1018.94,756.05
2016,5,14,13,30,872.0,133.0,3.3,21.0,915.0,1020.3,757.95
2016,5,14,13,45,866.0,131.5,3.4,21.0,890.5,1015.53,756.31
2016,5,14,14,0,860.0,130.0,3.5,21.0,866.0,1007.16,752.42
2016,5,14,14,15,851.5,128.5,3.55,20.5,834.5,992.8,745.68
2016,5,14,14,30,843.0,127.0,3.6,20.0,803.0,975.07,736.73
2016,5,14,14,45,830.0,125.5,3.7,20.0,765.5,960.12,728.64
2016,5,14,15,0,817.0,124.0,3.8,20.0,728.0,931.57,711.16
2016,5,14,15,15,802.5,121.5,3.8,19.5,686.0,897.74,690.72
2016,5,14,15,30,788.0,119.0,3.8,19.0,644.0,861.44,668.34
2016,5,14,15,45,768.0,116.0,3.85,19.0,597.5,817.57,639.25
2016,5,14,16,0,748.0,113.0,3.9,19.0,551.0,772.08,608.61
2016,5,14,16,15,723.0,109.0,3.8,18.5,502.0,724.0,576.11
2016,5,14,16,30,698.0,105.0,3.7,18.0,453.0,671.57,539.73
2016,5,14,16,45,662.0,100.5,3.65,18.0,402.0,610.46,494.32
2016,5,14,17,0,626.0,96.0,3.6,18.0,351.0,550.46,448.02
2016,5,14,17,15,581.5,89.5,3.4,17.5,300.5,484.43,396.11
2016,5,14,17,30,537.0,83.0,3.2,17.0,250.0,421.15,344.77
2016,5,14,17,45,473.0,74.5,3.05,16.5,201.5,348.78,284.53
2016,5,14,18,0,409.0,66.0,2.9,16.0,153.0,279.35,225.08
2016,5,14,18,15,318.5,53.5,2.6,15.5,110.0,205.26,160.89
2016,5,14,18,30,228.0,41.0,2.3,15.0,67.0,141.41,104.5
2016,5,14,18,45,123.5,24.5,2.05,14.5,38.0,75.04,35.19
2016,5,14,19,0,19.0,8.0,1.8,14.0,9.0,11.69,0.0
2016,5,14,19,15,9.5,4.0,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,12.5,22.0,13.17,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,24.95,14.0
2016,5,15,5,45,250.0,45.5,2.4,13.5,84.0,35.02,24.83
2016,5,15,6,0,357.0,59.0,2.6,14.0,124.0,44.83,34.06
2016,5,15,6,15,428.0,68.5,2.55,14.5,171.5,52.59,41.24
2016,5,15,6,30,499.0,78.0,2.5,15.0,219.0,58.23,46.32
2016,5,15,6,45,272.5,111.0,2.45,15.5,190.5,82.86,67.97
2016,5,15,7,0,46.0,144.0,2.4,16.0,162.0,112.81,93.84
2016,5,15,7,15,54.0,167.0,2.35,16.0,191.0,128.94,107.49
2016,5,15,7,30,62.0,190.0,2.3,16.0,220.0,145.96,115.78
2016,5,15,7,45,37.5,191.0,2.25,16.5,210.0,153.47,120.39
2016,5,15,8,0,13.0,192.0,2.2,17.0,200.0,162.92,128.23
2016,5,15,8,15,19.0,216.5,2.15,17.5,229.0,185.8,145.7
2016,5,15,8,30,25.0,241.0,2.1,18.0,258.0,209.7,163.82
2016,5,15,8,45,422.5,179.0,2.1,18.5,482.0,275.69,205.91
2016,5,15,9,0,820.0,117.0,2.1,19.0,706.0,409.05,304.95
2016,5,15,9,15,832.0,119.0,2.1,19.0,744.5,465.37,352.15
2016,5,15,9,30,844.0,121.0,2.1,19.0,783.0,523.85,399.87
2016,5,15,9,45,869.0,114.0,2.15,19.5,820.5,578.74,443.06
2016,5,15,10,0,894.0,107.0,2.2,20.0,858.0,634.13,485.34
2016,5,15,10,15,900.5,108.0,2.3,20.0,885.5,684.63,523.96
2016,5,15,10,30,907.0,109.0,2.4,20.0,913.0,733.48,560.56
2016,5,15,10,45,910.0,110.5,2.5,20.5,932.5,778.34,591.33
2016,5,15,11,0,913.0,112.0,2.6,21.0,952.0,820.87,619.39
2016,5,15,11,15,915.5,113.0,2.75,21.0,964.5,860.03,646.5
2016,5,15,11,30,918.0,114.0,2.9,21.0,977.0,896.5,671.72
2016,5,15,11,45,917.0,115.5,3.1,21.5,982.0,927.48,692.26
2016,5,15,12,0,916.0,117.0,3.3,22.0,987.0,955.31,710.66
2016,5,15,12,15,916.0,116.5,3.45,22.0,984.5,978.91,727.28
2016,5,15,12,30,916.0,116.0,3.6,22.0,982.0,999.14,741.76
2016,5,15,12,45,920.0,112.0,3.75,22.0,973.5,1016.33,754.34
2016,5,15,13,0,924.0,108.0,3.9,22.0,965.0,1029.92,764.65
2016,5,15,13,15,920.5,107.5,4.0,21.5,948.0,1035.91,771.2
2016,5,15,13,30,917.0,107.0,4.1,21.0,931.0,1038.12,775.43
2016,5,15,13,45,911.5,106.5,4.2,21.0,906.5,1034.56,774.46
2016,5,15,14,0,906.0,106.0,4.3,21.0,882.0,1027.28,771.13
2016,5,15,14,15,899.0,104.5,4.3,20.5,851.0,1013.78,764.57
2016,5,15,14,30,892.0,103.0,4.3,20.0,820.0,996.72,755.7
2016,5,15,14,45,883.0,101.0,4.3,20.0,783.5,973.76,741.39
2016,5,15,15,0,874.0,99.0,4.3,20.0,747.0,947.57,724.91
2016,5,15,15,15,861.0,97.0,4.3,19.5,705.0,914.65,705.04
2016,5,15,15,30,848.0,95.0,4.3,19.0,663.0,879.08,683.14
2016,5,15,15,45,830.5,93.0,4.35,19.0,616.0,844.96,661.0
2016,5,15,16,0,813.0,91.0,4.4,19.0,569.0,800.8,631.47
2016,5,15,16,15,791.0,87.5,4.35,18.5,519.5,749.67,596.95
2016,5,15,16,30,769.0,84.0,4.3,18.0,470.0,697.56,561.06
2016,5,15,16,45,735.5,81.5,4.25,17.5,418.0,637.73,518.44
2016,5,15,17,0,702.0,79.0,4.2,17.0,366.0,581.11,475.73
2016,5,15,17,15,660.5,74.0,4.0,16.5,314.5,515.35,423.8
2016,5,15,17,30,619.0,69.0,3.8,16.0,263.0,451.99,372.05
2016,5,15,17,45,552.5,63.0,3.65,15.5,212.5,377.28,309.42
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,308.44,249.78
2016,5,15,18,15,395.0,47.0,3.2,14.5,117.5,231.64,182.57
2016,5,15,18,30,304.0,37.0,2.9,14.0,73.0,164.74,122.67
2016,5,15,18,45,171.0,23.5,2.65,14.0,41.5,87.82,44.8
2016,5,15,19,0,38.0,10.0,2.4,14.0,10.0,17.94,0.0
2016,5,15,19,15,19.0,5.0,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.5,15.5,1.7,12.5,22.5,12.2,0.0
2016,5,16,5,30,167.0,31.0,1.8,13.0,45.0,24.17,13.64
2016,5,16,5,45,261.0,44.5,1.95,13.5,84.5,34.24,24.21
2016,5,16,6,0,355.0,58.0,2.1,14.0,124.0,44.02,33.38
2016,5,16,6,15,424.0,68.0,2.05,14.0,170.5,52.01,40.83
2016,5,16,6,30,493.0,78.0,2.0,14.0,217.0,58.08,46.39
2016,5,16,6,45,542.5,85.0,2.0,14.5,267.0,61.33,49.18
2016,5,16,7,0,592.0,92.0,2.0,15.0,317.0,64.44,51.74
2016,5,16,7,15,628.0,98.0,2.05,15.5,367.5,66.54,53.33
2016,5,16,7,30,664.0,104.0,2.1,16.0,418.0,76.56,52.97
2016,5,16,7,45,694.5,107.0,2.15,17.0,468.0,125.27,72.82
2016,5,16,8,0,725.0,110.0,2.2,18.0,518.0,177.7,108.55
2016,5,16,8,15,745.5,113.5,2.25,18.5,565.0,237.18,156.85
2016,5,16,8,30,766.0,117.0,2.3,19.0,612.0,292.96,204.71
2016,5,16,8,45,785.5,118.5,2.4,19.5,656.0,348.65,253.05
2016,5,16,9,0,805.0,120.0,2.5,20.0,700.0,405.78,301.87
2016,5,16,9,15,817.0,122.0,2.55,20.0,738.0,461.21,348.88
2016,5,16,9,30,829.0,124.0,2.6,20.0,776.0,516.7,394.65
2016,5,16,9,45,850.5,119.0,2.65,20.5,812.0,572.54,438.63
2016,5,16,10,0,872.0,114.0,2.7,21.0,848.0,626.61,480.06
2016,5,16,10,15,878.5,115.0,2.75,21.5,875.0,676.03,516.82
2016,5,16,10,30,885.0,116.0,2.8,22.0,902.0,723.88,551.44
2016,5,16,10,45,890.0,117.0,2.9,22.5,922.0,768.82,582.54
2016,5,16,11,0,895.0,118.0,3.0,23.0,942.0,811.65,610.82
2016,5,16,11,15,898.0,118.5,3.05,23.0,954.5,850.11,636.77
2016,5,16,11,30,901.0,119.0,3.1,23.0,967.0,885.95,660.84
2016,5,16,11,45,902.5,119.0,3.2,23.5,972.5,917.25,680.8
2016,5,16,12,0,904.0,119.0,3.3,24.0,978.0,945.56,698.72
2016,5,16,12,15,904.0,119.0,3.4,24.0,976.0,969.35,715.01
2016,5,16,12,30,904.0,119.0,3.5,24.0,974.0,989.84,729.21
2016,5,16,12,45,904.0,117.5,3.6,24.0,965.0,1005.44,740.3
2016,5,16,13,0,904.0,116.0,3.7,24.0,956.0,1017.48,749.19
2016,5,16,13,15,900.5,115.0,3.75,24.0,939.0,1022.9,753.52
2016,5,16,13,30,897.0,114.0,3.8,24.0,922.0,1024.62,755.58
2016,5,16,13,45,895.5,111.0,3.85,24.0,898.5,1022.55,755.3
2016,5,16,14,0,894.0,108.0,3.9,24.0,875.0,1016.74,752.69
2016,5,16,14,15,886.5,107.0,3.9,23.5,844.5,1003.41,746.34
2016,5,16,14,30,879.0,106.0,3.9,23.0,814.0,986.61,737.78
2016,5,16,14,45,868.5,104.5,3.95,23.0,777.0,963.01,723.55
2016,5,16,15,0,858.0,103.0,4.0,23.0,740.0,936.31,707.23
2016,5,16,15,15,845.0,101.0,3.95,22.5,698.5,903.83,687.67
2016,5,16,15,30,832.0,99.0,3.9,22.0,657.0,868.77,666.16
2016,5,16,15,45,810.5,98.0,3.9,22.0,610.0,833.02,642.95
2016,5,16,16,0,789.0,97.0,3.9,22.0,563.0,787.39,612.44
2016,5,16,16,15,766.5,93.5,3.8,21.5,514.0,736.76,578.64
2016,5,16,16,30,744.0,90.0,3.7,21.0,465.0,685.26,543.56
2016,5,16,16,45,708.5,87.0,3.65,20.5,413.0,627.15,502.86
2016,5,16,17,0,673.0,84.0,3.6,20.0,361.0,567.49,458.19
2016,5,16,17,15,631.0,78.5,3.45,19.5,310.0,502.21,407.49
2016,5,16,17,30,589.0,73.0,3.3,19.0,259.0,439.42,357.06
2016,5,16,17,45,527.0,66.0,3.2,18.5,210.0,367.41,297.62
2016,5,16,18,0,465.0,59.0,3.1,18.0,161.0,300.85,240.78
2016,5,16,18,15,375.0,49.0,2.9,17.0,117.0,225.59,176.22
2016,5,16,18,30,285.0,39.0,2.7,16.0,73.0,158.35,117.3
2016,5,16,18,45,159.0,24.5,2.5,15.5,42.0,85.98,46.15
2016,5,16,19,0,33.0,10.0,2.3,15.0,11.0,16.79,0.0
2016,5,16,19,15,16.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,14.5,1.2,12.5,25.5,11.42,0.0
2016,5,17,5,30,241.0,29.0,1.4,13.0,51.0,23.49,13.32
2016,5,17,5,45,347.0,39.5,1.65,14.0,93.0,31.29,21.64
2016,5,17,6,0,453.0,50.0,1.9,15.0,135.0,38.81,28.68
2016,5,17,6,15,520.5,57.5,1.95,15.5,184.0,43.4,32.98
2016,5,17,6,30,588.0,65.0,2.0,16.0,233.0,47.84,36.97
2016,5,17,6,45,639.5,70.0,2.1,17.0,285.5,50.11,38.81
2016,5,17,7,0,691.0,75.0,2.2,18.0,338.0,52.32,40.51
2016,5,17,7,15,724.0,79.0,2.35,18.5,390.5,58.94,46.07
2016,5,17,7,30,757.0,83.0,2.5,19.0,443.0,69.56,45.43
2016,5,17,7,45,785.0,85.5,2.7,20.0,494.5,122.6,66.41
2016,5,17,8,0,813.0,88.0,2.9,21.0,546.0,179.02,104.67
2016,5,17,8,15,831.5,91.0,2.95,21.5,594.5,237.04,151.83
2016,5,17,8,30,850.0,94.0,3.0,22.0,643.0,302.67,207.71
2016,5,17,8,45,865.0,96.0,3.1,23.0,687.5,361.36,258.21
2016,5,17,9,0,880.0,98.0,3.2,24.0,732.0,420.76,308.31
2016,5,17,9,15,890.5,99.5,3.25,24.0,771.5,478.24,356.83
2016,5,17,9,30,901.0,101.0,3.3,24.0,811.0,535.41,403.76
2016,5,17,9,45,909.0,103.0,3.35,24.5,844.5,591.07,447.34
2016,5,17,10,0,917.0,105.0,3.4,25.0,878.0,645.68,488.73
2016,5,17,10,15,922.5,106.0,3.35,25.0,905.0,696.51,526.83
2016,5,17,10,30,928.0,107.0,3.3,25.0,932.0,745.55,562.66
2016,5,17,10,45,931.5,108.0,3.25,25.5,951.5,791.13,592.74
2016,5,17,11,0,935.0,109.0,3.2,26.0,971.0,834.35,620.05
2016,5,17,11,15,937.0,109.5,3.15,26.0,983.5,873.36,645.39
2016,5,17,11,30,939.0,110.0,3.1,26.0,996.0,909.56,668.66
2016,5,17,11,45,939.0,110.5,3.05,26.5,1000.5,941.04,687.29
2016,5,17,12,0,939.0,111.0,3.0,27.0,1005.0,969.33,703.68
2016,5,17,12,15,938.0,111.0,2.95,27.0,1002.0,992.89,718.32
2016,5,17,12,30,937.0,111.0,2.9,27.0,999.0,1012.98,730.76
2016,5,17,12,45,936.5,109.5,2.85,27.5,989.0,1028.51,738.85
2016,5,17,13,0,936.0,108.0,2.8,28.0,979.0,1040.34,744.66
2016,5,17,13,15,932.0,107.0,2.75,28.0,961.0,1045.42,747.78
2016,5,17,13,30,928.0,106.0,2.7,28.0,943.0,1046.68,748.66
2016,5,17,13,45,921.5,106.0,2.7,28.0,917.5,1042.67,746.85
2016,5,17,14,0,915.0,106.0,2.7,28.0,892.0,1034.91,742.85
2016,5,17,14,15,907.5,104.5,2.7,27.5,860.5,1020.9,736.47
2016,5,17,14,30,900.0,103.0,2.7,27.0,829.0,1003.31,727.9
2016,5,17,14,45,889.5,101.5,2.7,27.0,791.5,979.4,713.86
2016,5,17,15,0,879.0,100.0,2.7,27.0,754.0,952.3,697.78
2016,5,17,15,15,866.0,98.0,2.7,26.5,711.5,919.36,679.15
2016,5,17,15,30,853.0,96.0,2.7,26.0,669.0,883.75,658.57
2016,5,17,15,45,837.0,93.0,2.7,26.0,622.5,841.99,632.27
2016,5,17,16,0,821.0,90.0,2.7,26.0,576.0,805.49,609.34
2016,5,17,16,15,799.0,86.5,2.65,25.5,526.0,754.17,576.53
2016,5,17,16,30,777.0,83.0,2.6,25.0,476.0,701.87,542.41
2016,5,17,16,45,527.0,119.5,2.55,25.0,373.5,534.41,419.3
2016,5,17,17,0,277.0,156.0,2.5,25.0,271.0,364.95,288.41
2016,5,17,17,15,457.5,111.0,2.35,24.0,270.0,425.35,338.64
2016,5,17,17,30,638.0,66.0,2.2,23.0,269.0,459.02,365.14
2016,5,17,17,45,577.5,60.0,2.1,22.0,218.5,386.59,306.99
2016,5,17,18,0,517.0,54.0,2.0,21.0,168.0,319.41,251.36
2016,5,17,18,15,430.5,45.0,1.85,20.0,123.0,243.94,187.66
2016,5,17,18,30,344.0,36.0,1.7,19.0,78.0,177.77,130.15
2016,5,17,18,45,209.0,23.5,1.6,18.5,45.5,101.8,56.81
2016,5,17,19,0,74.0,11.0,1.5,18.0,13.0,27.29,0.0
2016,5,17,19,15,37.0,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,16.0,1.95,13.5,25.0,12.59,0.0
2016,5,18,5,30,205.0,32.0,2.2,14.0,50.0,24.97,14.6
2016,5,18,5,45,305.5,43.5,2.45,14.5,91.0,33.52,23.54
2016,5,18,6,0,406.0,55.0,2.7,15.0,132.0,42.94,32.32
2016,5,18,6,15,473.0,64.0,2.6,15.5,180.0,48.57,37.55
2016,5,18,6,30,540.0,73.0,2.5,16.0,228.0,53.97,42.38
2016,5,18,6,45,589.5,79.0,2.45,17.0,279.0,56.66,44.58
2016,5,18,7,0,639.0,85.0,2.4,18.0,330.0,59.26,46.57
2016,5,18,7,15,673.0,90.0,2.3,18.5,381.0,60.9,47.76
2016,5,18,7,30,707.0,95.0,2.2,19.0,432.0,71.67,47.37
2016,5,18,7,45,733.5,98.5,2.1,20.0,481.5,128.71,73.16
2016,5,18,8,0,760.0,102.0,2.0,21.0,531.0,182.55,109.55
2016,5,18,8,15,779.0,105.0,1.95,21.5,578.0,237.5,153.8
2016,5,18,8,30,798.0,108.0,1.9,22.0,625.0,294.31,202.02
2016,5,18,8,45,813.5,110.5,1.9,23.0,668.5,351.22,250.27
2016,5,18,9,0,829.0,113.0,1.9,24.0,712.0,409.06,298.17
2016,5,18,9,15,840.0,115.0,1.95,24.5,750.0,468.46,346.44
2016,5,18,9,30,851.0,117.0,2.0,25.0,788.0,523.61,390.11
2016,5,18,9,45,863.5,116.5,2.1,25.5,822.0,577.13,431.4
2016,5,18,10,0,876.0,116.0,2.2,26.0,856.0,630.08,471.03
2016,5,18,10,15,881.5,117.0,2.3,26.0,882.0,678.95,507.63
2016,5,18,10,30,887.0,118.0,2.4,26.0,908.0,726.15,542.25
2016,5,18,10,45,889.0,120.5,2.5,26.5,927.0,770.18,572.13
2016,5,18,11,0,891.0,123.0,2.6,27.0,946.0,811.88,599.02
2016,5,18,11,15,893.5,123.5,2.65,27.0,958.0,849.74,624.0
2016,5,18,11,30,896.0,124.0,2.7,27.0,970.0,884.98,647.14
2016,5,18,11,45,894.5,125.5,2.8,27.5,974.0,914.83,665.75
2016,5,18,12,0,893.0,127.0,2.9,28.0,978.0,941.6,682.31
2016,5,18,12,15,892.5,127.0,2.95,28.0,975.5,964.73,697.5
2016,5,18,12,30,892.0,127.0,3.0,28.0,973.0,984.59,710.66
2016,5,18,12,45,889.5,126.5,3.05,28.0,963.0,998.64,720.19
2016,5,18,13,0,887.0,126.0,3.1,28.0,953.0,1009.16,727.6
2016,5,18,13,15,883.5,125.0,3.15,27.5,935.5,1014.6,733.35
2016,5,18,13,30,880.0,124.0,3.2,27.0,918.0,1016.41,736.93
2016,5,18,13,45,877.5,121.0,3.25,27.0,895.0,1013.53,736.18
2016,5,18,14,0,875.0,118.0,3.3,27.0,872.0,1006.98,733.2
2016,5,18,14,15,867.0,116.5,3.3,26.5,841.0,992.94,726.53
2016,5,18,14,30,859.0,115.0,3.3,26.0,810.0,975.5,717.72
2016,5,18,14,45,850.5,112.5,3.35,26.0,774.0,953.21,704.7
2016,5,18,15,0,842.0,110.0,3.4,26.0,738.0,927.81,689.6
2016,5,18,15,15,829.0,107.5,3.4,25.5,696.5,904.17,676.69
2016,5,18,15,30,816.0,105.0,3.4,25.0,655.0,868.7,655.57
2016,5,18,15,45,795.0,104.0,3.4,24.5,608.5,825.67,628.98
2016,5,18,16,0,774.0,103.0,3.4,24.0,562.0,781.01,600.84
2016,5,18,16,15,751.0,99.0,3.3,23.0,513.5,730.05,568.29
2016,5,18,16,30,728.0,95.0,3.2,22.0,465.0,678.27,534.38
2016,5,18,16,45,697.5,91.0,3.1,21.5,414.0,623.61,496.19
2016,5,18,17,0,667.0,87.0,3.0,21.0,363.0,566.65,453.93
2016,5,18,17,15,625.5,81.0,2.9,20.0,312.5,501.45,404.72
2016,5,18,17,30,584.0,75.0,2.8,19.0,262.0,438.68,355.52
2016,5,18,17,45,532.5,66.5,2.75,18.5,213.5,370.74,299.75
2016,5,18,18,0,481.0,58.0,2.7,18.0,165.0,307.19,245.64
2016,5,18,18,15,394.5,48.5,2.65,17.0,121.0,233.08,182.23
2016,5,18,18,30,308.0,39.0,2.6,16.0,77.0,168.24,125.34
2016,5,18,18,45,184.5,25.5,2.6,15.5,45.0,95.45,55.89
2016,5,18,19,0,61.0,12.0,2.6,15.0,13.0,25.19,0.0
2016,5,18,19,15,30.5,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,87.0,18.0,4.25,12.0,26.5,14.15,0.0
2016,5,19,5,30,174.0,36.0,4.4,12.0,53.0,28.05,17.41
2016,5,19,5,45,275.0,49.5,4.55,12.0,94.0,38.05,27.77
2016,5,19,6,0,376.0,63.0,4.7,12.0,135.0,47.77,37.02
2016,5,19,6,15,444.5,72.5,4.75,12.0,182.5,54.11,43.05
2016,5,19,6,30,513.0,82.0,4.8,12.0,230.0,61.22,49.58
2016,5,19,6,45,440.5,105.5,4.9,12.5,250.5,75.19,61.96
2016,5,19,7,0,368.0,129.0,5.0,13.0,271.0,89.23,74.18
2016,5,19,7,15,514.5,113.5,4.85,13.5,342.5,76.99,62.99
2016,5,19,7,30,661.0,98.0,4.7,14.0,414.0,73.09,49.77
2016,5,19,7,45,705.0,104.5,4.55,14.5,475.0,125.02,72.83
2016,5,19,8,0,749.0,111.0,4.4,15.0,536.0,182.37,112.89
2016,5,19,8,15,569.5,182.5,4.35,15.5,521.5,248.97,175.96
2016,5,19,8,30,390.0,254.0,4.3,16.0,507.0,297.69,223.94
2016,5,19,8,45,613.5,186.5,4.3,16.5,616.0,342.21,256.39
2016,5,19,9,0,837.0,119.0,4.3,17.0,725.0,416.92,315.63
2016,5,19,9,15,850.0,121.5,4.3,17.0,765.5,474.82,365.71
2016,5,19,9,30,863.0,124.0,4.3,17.0,806.0,534.94,416.15
2016,5,19,9,45,869.0,128.5,4.3,17.5,839.5,589.63,460.24
2016,5,19,10,0,875.0,133.0,4.3,18.0,873.0,643.16,502.03
2016,5,19,10,15,882.5,134.5,4.25,18.0,901.0,693.84,541.3
2016,5,19,10,30,890.0,136.0,4.2,18.0,929.0,743.02,578.64
2016,5,19,10,45,899.5,134.5,4.2,18.5,951.5,789.44,611.85
2016,5,19,11,0,909.0,133.0,4.2,19.0,974.0,834.05,641.68
2016,5,19,11,15,911.5,133.5,4.2,19.0,986.5,872.67,668.2
2016,5,19,11,30,914.0,134.0,4.2,19.0,999.0,908.61,692.73
2016,5,19,11,45,914.0,135.0,4.25,19.0,1003.5,939.98,714.27
2016,5,19,12,0,914.0,136.0,4.3,19.0,1008.0,968.29,733.71
2016,5,19,12,15,913.5,136.0,4.3,19.0,1005.5,992.04,749.78
2016,5,19,12,30,913.0,136.0,4.3,19.0,1003.0,1012.45,763.64
2016,5,19,12,45,918.5,130.5,4.35,19.0,995.0,1029.99,775.94
2016,5,19,13,0,924.0,125.0,4.4,19.0,987.0,1043.94,785.91
2016,5,19,13,15,920.5,124.0,4.45,19.0,969.0,1049.7,790.71
2016,5,19,13,30,917.0,123.0,4.5,19.0,951.0,1051.69,793.16
2016,5,19,13,45,553.0,273.0,4.55,19.0,768.5,863.07,661.43
2016,5,19,14,0,189.0,423.0,4.6,19.0,586.0,622.81,479.52
2016,5,19,14,15,365.0,352.0,4.7,18.5,652.5,739.68,573.83
2016,5,19,14,30,541.0,281.0,4.8,18.0,719.0,851.27,661.22
2016,5,19,14,45,703.5,198.0,4.9,18.0,741.0,919.89,714.59
2016,5,19,15,0,866.0,115.0,5.0,18.0,763.0,955.44,741.52
2016,5,19,15,15,852.5,113.0,4.9,17.5,720.0,931.66,726.7
2016,5,19,15,30,839.0,111.0,4.8,17.0,677.0,895.75,703.53
2016,5,19,15,45,731.5,130.0,4.75,17.0,599.0,803.73,638.19
2016,5,19,16,0,624.0,149.0,4.7,17.0,521.0,711.34,571.4
2016,5,19,16,15,664.5,122.0,4.7,16.0,487.5,690.63,560.1
2016,5,19,16,30,705.0,95.0,4.7,15.0,454.0,663.45,543.21
2016,5,19,16,45,689.5,86.5,4.75,14.5,406.5,612.26,506.22
2016,5,19,17,0,674.0,78.0,4.8,14.0,359.0,560.36,466.48
2016,5,19,17,15,594.5,85.5,4.7,13.5,309.0,487.27,407.02
2016,5,19,17,30,515.0,93.0,4.6,13.0,259.0,418.76,349.83
2016,5,19,17,45,449.0,84.0,4.6,13.0,210.0,342.59,284.89
2016,5,19,18,0,383.0,75.0,4.6,13.0,161.0,277.27,227.47
2016,5,19,18,15,301.0,61.5,4.55,12.5,118.5,206.96,165.61
2016,5,19,18,30,219.0,48.0,4.5,12.0,76.0,145.79,111.12
2016,5,19,18,45,109.5,31.0,4.45,12.0,45.0,75.0,45.58
2016,5,19,19,0,0.0,14.0,4.4,12.0,14.0,12.73,0.0
2016,5,19,19,15,0.0,7.0,4.45,12.0,7.0,6.37,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.0,4.2,11.0,27.0,14.94,0.0
2016,5,20,5,30,171.0,38.0,4.3,11.0,54.0,29.6,18.93
2016,5,20,5,45,281.5,50.0,4.4,11.5,96.0,38.42,28.19
2016,5,20,6,0,392.0,62.0,4.5,12.0,138.0,47.03,36.38
2016,5,20,6,15,461.5,71.0,4.5,12.0,186.5,54.35,43.28
2016,5,20,6,30,531.0,80.0,4.5,12.0,235.0,59.53,48.06
2016,5,20,6,45,584.5,86.0,4.5,12.5,286.5,61.99,50.15
2016,5,20,7,0,638.0,92.0,4.5,13.0,338.0,64.38,52.08
2016,5,20,7,15,673.0,97.0,4.5,13.0,390.0,65.8,53.18
2016,5,20,7,30,708.0,102.0,4.5,13.0,442.0,77.1,52.69
2016,5,20,7,45,738.0,105.0,4.5,13.5,493.0,128.24,74.49
2016,5,20,8,0,768.0,108.0,4.5,14.0,544.0,188.67,117.68
2016,5,20,8,15,787.5,111.0,4.5,14.0,592.0,244.11,164.26
2016,5,20,8,30,807.0,114.0,4.5,14.0,640.0,301.49,215.42
2016,5,20,8,45,822.0,117.0,4.5,14.5,683.5,359.09,267.1
2016,5,20,9,0,837.0,120.0,4.5,15.0,727.0,417.59,318.75
2016,5,20,9,15,848.5,122.0,4.55,15.0,766.0,474.35,368.6
2016,5,20,9,30,860.0,124.0,4.6,15.0,805.0,533.2,418.73
2016,5,20,9,45,616.5,246.5,4.7,15.5,745.0,546.47,430.3
2016,5,20,10,0,373.0,369.0,4.8,16.0,685.0,538.77,422.88
2016,5,20,10,15,638.5,245.5,4.8,16.0,807.0,631.56,498.14
2016,5,20,10,30,904.0,122.0,4.8,16.0,929.0,740.43,584.77
2016,5,20,10,45,689.5,248.5,4.85,16.0,872.0,739.59,580.33
2016,5,20,11,0,475.0,375.0,4.9,16.0,815.0,717.06,559.35
2016,5,20,11,15,694.5,251.5,4.9,16.0,904.0,811.1,634.33
2016,5,20,11,30,914.0,128.0,4.9,16.0,993.0,902.6,701.64
2016,5,20,11,45,617.0,291.0,4.95,16.0,876.5,834.8,649.52
2016,5,20,12,0,320.0,454.0,5.0,16.0,760.0,732.48,567.26
2016,5,20,12,15,195.0,451.5,4.95,16.0,638.0,617.81,480.42
2016,5,20,12,30,70.0,449.0,4.9,16.0,516.0,493.04,383.65
2016,5,20,12,45,72.0,442.0,4.9,16.0,510.5,492.58,384.04
2016,5,20,13,0,74.0,435.0,4.9,16.0,505.0,491.6,383.66
2016,5,20,13,15,206.5,425.5,4.9,16.0,614.0,631.84,493.55
2016,5,20,13,30,339.0,416.0,4.9,16.0,723.0,773.63,600.99
2016,5,20,13,45,184.0,378.0,4.9,16.0,544.0,568.07,445.69
2016,5,20,14,0,29.0,340.0,4.9,16.0,365.0,360.27,283.01
2016,5,20,14,15,29.0,327.5,4.9,16.0,352.0,348.93,275.17
2016,5,20,14,30,29.0,315.0,4.9,16.0,339.0,337.34,266.63
2016,5,20,14,45,203.5,313.5,4.9,16.0,467.0,521.35,415.87
2016,5,20,15,0,378.0,312.0,4.9,16.0,595.0,698.92,554.32
2016,5,20,15,15,350.0,299.5,4.85,15.5,550.0,652.78,520.3
2016,5,20,15,30,322.0,287.0,4.8,15.0,505.0,606.49,486.77
2016,5,20,15,45,549.0,199.0,4.75,15.0,539.5,714.1,575.74
2016,5,20,16,0,776.0,111.0,4.7,15.0,574.0,791.0,636.18
2016,5,20,16,15,752.0,107.0,4.6,14.5,524.5,739.23,599.34
2016,5,20,16,30,728.0,103.0,4.5,14.0,475.0,690.15,564.67
2016,5,20,16,45,693.5,99.0,4.4,14.0,423.0,629.78,518.92
2016,5,20,17,0,659.0,95.0,4.3,14.0,371.0,570.3,471.96
2016,5,20,17,15,615.5,89.0,4.15,13.5,319.5,504.21,419.17
2016,5,20,17,30,572.0,83.0,4.0,13.0,268.0,440.7,366.93
2016,5,20,17,45,511.0,75.0,3.85,13.0,218.5,368.9,305.7
2016,5,20,18,0,450.0,67.0,3.7,13.0,169.0,302.37,247.35
2016,5,20,18,15,361.0,56.0,3.45,12.5,125.0,224.86,179.55
2016,5,20,18,30,272.0,45.0,3.2,12.0,81.0,160.66,122.37
2016,5,20,18,45,154.0,30.0,3.0,12.0,48.5,93.29,58.9
2016,5,20,19,0,36.0,15.0,2.8,12.0,16.0,22.11,0.0
2016,5,20,19,15,18.0,7.5,2.8,12.0,8.0,6.82,0.0
2016,5,20,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,17.5,1.65,12.0,22.5,14.4,0.0
2016,5,21,5,30,93.0,35.0,1.8,12.0,45.0,28.04,17.73
2016,5,21,5,45,147.5,53.5,2.0,12.0,78.0,42.06,31.39
2016,5,21,6,0,202.0,72.0,2.2,12.0,111.0,55.7,44.13
2016,5,21,6,15,239.5,89.5,2.25,12.0,150.0,68.21,55.67
2016,5,21,6,30,277.0,107.0,2.3,12.0,189.0,80.31,66.63
2016,5,21,6,45,312.5,120.5,2.4,12.5,229.0,89.36,74.51
2016,5,21,7,0,348.0,134.0,2.5,13.0,269.0,92.42,76.9
2016,5,21,7,15,276.5,166.5,2.55,13.0,283.5,117.58,98.78
2016,5,21,7,30,205.0,199.0,2.6,13.0,298.0,147.73,116.92
2016,5,21,7,45,179.5,224.5,2.7,13.5,318.0,179.81,138.03
2016,5,21,8,0,154.0,250.0,2.8,14.0,338.0,209.35,161.22
2016,5,21,8,15,94.0,252.5,2.85,14.0,307.5,220.1,172.33
2016,5,21,8,30,34.0,255.0,2.9,14.0,277.0,215.93,171.19
2016,5,21,8,45,18.5,218.0,3.0,14.5,230.5,192.9,152.68
2016,5,21,9,0,3.0,181.0,3.1,15.0,184.0,158.73,124.97
2016,5,21,9,15,7.5,213.0,3.15,15.0,219.0,188.4,148.64
2016,5,21,9,30,12.0,245.0,3.2,15.0,254.0,218.82,172.63
2016,5,21,9,45,24.5,297.5,3.25,15.0,317.5,269.04,212.09
2016,5,21,10,0,37.0,350.0,3.3,15.0,381.0,324.14,254.88
2016,5,21,10,15,33.0,351.5,3.3,15.0,380.5,327.95,257.41
2016,5,21,10,30,29.0,353.0,3.3,15.0,380.0,331.15,259.62
2016,5,21,10,45,21.0,312.5,3.3,15.0,332.0,292.08,229.07
2016,5,21,11,0,13.0,272.0,3.3,15.0,284.0,251.99,197.59
2016,5,21,11,15,14.0,274.5,3.25,15.0,288.0,256.37,201.05
2016,5,21,11,30,15.0,277.0,3.2,15.0,292.0,260.77,204.43
2016,5,21,11,45,19.0,315.0,3.2,15.0,334.0,300.05,235.05
2016,5,21,12,0,23.0,353.0,3.2,15.0,376.0,340.07,265.86
2016,5,21,12,15,49.0,403.0,3.2,15.0,450.5,423.89,330.44
2016,5,21,12,30,75.0,453.0,3.2,15.0,525.0,501.47,389.02
2016,5,21,12,45,47.0,387.5,3.2,15.0,432.5,414.21,322.7
2016,5,21,13,0,19.0,322.0,3.2,15.0,340.0,312.99,244.9
2016,5,21,13,15,23.5,338.0,3.2,15.0,360.0,347.18,271.91
2016,5,21,13,30,28.0,354.0,3.2,15.0,380.0,369.69,289.43
2016,5,21,13,45,16.0,262.0,3.2,15.0,277.0,255.45,200.82
2016,5,21,14,0,4.0,170.0,3.2,15.0,174.0,157.41,123.03
2016,5,21,14,15,135.5,274.5,3.15,15.0,385.0,414.5,330.51
2016,5,21,14,30,267.0,379.0,3.1,15.0,596.0,670.14,523.44
2016,5,21,14,45,175.5,360.0,3.1,15.0,500.0,543.96,427.24
2016,5,21,15,0,84.0,341.0,3.1,15.0,404.0,420.03,332.0
2016,5,21,15,15,155.5,323.5,3.05,15.0,432.0,483.34,384.03
2016,5,21,15,30,227.0,306.0,3.0,15.0,460.0,526.38,419.41
2016,5,21,15,45,233.5,282.0,2.95,15.0,431.0,500.9,401.07
2016,5,21,16,0,240.0,258.0,2.9,15.0,402.0,488.51,392.74
2016,5,21,16,15,147.0,232.0,2.85,14.5,318.5,364.1,295.33
2016,5,21,16,30,54.0,206.0,2.8,14.0,235.0,248.01,201.55
2016,5,21,16,45,336.5,148.5,2.75,14.0,293.5,423.26,349.74
2016,5,21,17,0,619.0,91.0,2.7,14.0,352.0,538.77,444.05
2016,5,21,17,15,584.5,87.5,2.55,14.0,307.5,483.17,398.26
2016,5,21,17,30,550.0,84.0,2.4,14.0,263.0,429.2,353.59
2016,5,21,17,45,500.5,74.5,2.3,14.0,215.5,362.95,297.87
2016,5,21,18,0,451.0,65.0,2.2,14.0,168.0,300.87,244.02
2016,5,21,18,15,368.5,54.0,1.95,13.5,124.5,228.33,180.99
2016,5,21,18,30,286.0,43.0,1.7,13.0,81.0,163.0,123.42
2016,5,21,18,45,174.0,28.5,1.45,12.5,48.5,97.13,62.21
2016,5,21,19,0,62.0,14.0,1.2,12.0,16.0,27.34,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.5,8.0,11.95,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.5,1.35,11.0,28.5,14.52,0.0
2016,5,22,5,30,202.0,37.0,1.6,11.0,57.0,28.81,18.57
2016,5,22,5,45,298.5,49.5,1.85,11.5,98.5,38.02,27.94
2016,5,22,6,0,395.0,62.0,2.1,12.0,140.0,46.98,36.4
2016,5,22,6,15,218.0,86.5,2.1,12.5,131.5,66.06,53.67
2016,5,22,6,30,41.0,111.0,2.1,13.0,123.0,88.41,73.56
2016,5,22,6,45,50.0,131.5,2.1,13.5,149.0,103.51,86.67
2016,5,22,7,0,59.0,152.0,2.1,14.0,175.0,118.32,99.27
2016,5,22,7,15,60.5,173.5,2.05,14.0,200.0,133.38,112.03
2016,5,22,7,30,62.0,195.0,2.0,14.0,225.0,149.75,119.49
2016,5,22,7,45,92.5,222.5,1.95,14.5,272.5,178.56,139.53
2016,5,22,8,0,123.0,250.0,1.9,15.0,320.0,204.91,158.01
2016,5,22,8,15,444.0,189.0,1.9,15.0,473.5,227.94,163.37
2016,5,22,8,30,765.0,128.0,1.9,15.0,627.0,301.46,214.12
2016,5,22,8,45,426.0,228.5,1.95,15.5,510.0,313.48,236.96
2016,5,22,9,0,87.0,329.0,2.0,16.0,393.0,302.76,236.03
2016,5,22,9,15,66.0,332.0,2.05,16.0,382.0,305.2,238.37
2016,5,22,9,30,45.0,335.0,2.1,16.0,371.0,304.8,238.09
2016,5,22,9,45,28.5,292.5,2.15,16.5,315.5,267.03,208.36
2016,5,22,10,0,12.0,250.0,2.2,17.0,260.0,226.32,176.14
2016,5,22,10,15,42.0,333.0,2.25,17.0,370.5,317.98,247.43
2016,5,22,10,30,72.0,416.0,2.3,17.0,481.0,414.89,320.61
2016,5,22,10,45,480.5,272.0,2.4,17.5,717.0,605.22,469.28
2016,5,22,11,0,889.0,128.0,2.5,18.0,953.0,812.34,621.18
2016,5,22,11,15,891.5,128.5,2.6,18.0,965.0,850.03,645.79
2016,5,22,11,30,894.0,129.0,2.7,18.0,977.0,885.11,670.02
2016,5,22,11,45,892.5,131.0,2.85,18.0,981.0,915.3,691.26
2016,5,22,12,0,891.0,133.0,3.0,18.0,985.0,942.45,710.51
2016,5,22,12,15,890.0,133.0,3.1,18.0,982.5,965.09,726.38
2016,5,22,12,30,889.0,133.0,3.2,18.0,980.0,984.48,740.18
2016,5,22,12,45,884.5,134.0,3.3,18.0,969.0,998.07,750.19
2016,5,22,13,0,880.0,135.0,3.4,18.0,958.0,1008.15,757.99
2016,5,22,13,15,875.5,134.0,3.5,18.0,941.0,1012.73,762.24
2016,5,22,13,30,871.0,133.0,3.6,18.0,924.0,1013.7,764.21
2016,5,22,13,45,494.0,276.5,3.7,18.0,723.0,802.35,615.73
2016,5,22,14,0,117.0,420.0,3.8,18.0,522.0,546.68,420.97
2016,5,22,14,15,171.0,404.0,3.85,17.5,546.5,585.38,454.26
2016,5,22,14,30,225.0,388.0,3.9,17.0,571.0,622.08,484.67
2016,5,22,14,45,181.5,371.0,3.95,17.0,514.5,561.23,439.16
2016,5,22,15,0,138.0,354.0,4.0,17.0,458.0,500.88,393.77
2016,5,22,15,15,96.0,320.5,3.95,16.5,390.5,409.18,324.4
2016,5,22,15,30,54.0,287.0,3.9,16.0,323.0,334.93,266.84
2016,5,22,15,45,139.5,274.0,3.9,16.0,359.5,410.27,329.58
2016,5,22,16,0,225.0,261.0,3.9,16.0,396.0,464.55,374.79
2016,5,22,16,15,267.5,231.0,3.8,15.5,378.0,472.58,383.4
2016,5,22,16,30,310.0,201.0,3.7,15.0,360.0,461.71,377.48
2016,5,22,16,45,479.0,148.0,3.6,15.0,364.5,524.39,430.43
2016,5,22,17,0,648.0,95.0,3.5,15.0,369.0,562.71,462.62
2016,5,22,17,15,607.5,88.5,3.35,14.5,318.5,498.55,411.51
2016,5,22,17,30,567.0,82.0,3.2,14.0,268.0,436.73,361.2
2016,5,22,17,45,515.5,73.0,3.1,13.5,220.0,369.17,304.66
2016,5,22,18,0,464.0,64.0,3.0,13.0,172.0,305.96,249.92
2016,5,22,18,15,383.5,53.5,2.65,12.5,128.0,234.08,186.8
2016,5,22,18,30,303.0,43.0,2.3,12.0,84.0,168.91,128.8
2016,5,22,18,45,193.5,29.0,2.0,12.0,51.0,103.32,67.58
2016,5,22,19,0,84.0,15.0,1.7,12.0,18.0,41.77,0.0
2016,5,22,19,15,42.0,7.5,1.6,11.5,9.0,14.41,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
