Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,36.5,18.0,2.15,12.0,21.5,15.4,0.0
2016,5,23,5,30,73.0,36.0,2.3,12.0,43.0,29.72,19.34
2016,5,23,5,45,117.0,55.0,2.5,12.5,74.5,43.08,32.26
2016,5,23,6,0,161.0,74.0,2.7,13.0,106.0,56.97,45.1
2016,5,23,6,15,192.0,93.5,2.75,13.0,142.5,70.73,57.71
2016,5,23,6,30,223.0,113.0,2.8,13.0,179.0,84.01,69.67
2016,5,23,6,45,255.5,128.5,2.85,13.5,218.0,94.24,78.53
2016,5,23,7,0,288.0,144.0,2.9,14.0,257.0,104.07,86.86
2016,5,23,7,15,258.0,171.0,2.9,14.0,283.0,120.18,100.67
2016,5,23,7,30,228.0,198.0,2.9,14.0,309.0,140.03,109.77
2016,5,23,7,45,231.5,221.0,2.9,14.5,344.0,174.64,131.31
2016,5,23,8,0,235.0,244.0,2.9,15.0,379.0,210.15,157.7
2016,5,23,8,15,207.5,270.5,2.9,15.5,397.0,249.06,189.89
2016,5,23,8,30,180.0,297.0,2.9,16.0,415.0,278.09,214.32
2016,5,23,8,45,147.0,317.5,2.95,16.5,418.0,298.29,231.52
2016,5,23,9,0,114.0,338.0,3.0,17.0,421.0,314.82,245.12
2016,5,23,9,15,456.5,239.5,3.0,17.0,598.5,393.67,304.49
2016,5,23,9,30,799.0,141.0,3.0,17.0,776.0,514.19,398.2
2016,5,23,9,45,815.5,139.0,3.05,17.5,810.0,566.74,439.93
2016,5,23,10,0,832.0,137.0,3.1,18.0,844.0,619.28,480.77
2016,5,23,10,15,838.5,138.5,3.15,18.0,870.0,666.77,517.68
2016,5,23,10,30,845.0,140.0,3.2,18.0,896.0,713.05,552.9
2016,5,23,10,45,850.5,140.5,3.25,18.0,916.0,756.11,585.09
2016,5,23,11,0,856.0,141.0,3.3,18.0,936.0,797.22,613.93
2016,5,23,11,15,859.0,141.5,3.3,18.0,948.0,834.17,639.29
2016,5,23,11,30,862.0,142.0,3.3,18.0,960.0,868.68,662.81
2016,5,23,11,45,867.0,139.5,3.35,18.0,966.0,899.72,684.14
2016,5,23,12,0,872.0,137.0,3.4,18.0,972.0,928.08,703.64
2016,5,23,12,15,871.0,137.0,3.45,18.0,969.5,950.31,718.97
2016,5,23,12,30,870.0,137.0,3.5,18.0,967.0,969.37,732.24
2016,5,23,12,45,838.0,156.5,3.55,18.0,949.0,985.15,743.39
2016,5,23,13,0,806.0,176.0,3.6,18.0,931.0,986.84,745.11
2016,5,23,13,15,801.5,174.5,3.55,17.5,914.0,990.98,749.46
2016,5,23,13,30,797.0,173.0,3.5,17.0,897.0,991.66,751.55
2016,5,23,13,45,795.0,168.5,3.5,17.0,874.5,988.31,750.0
2016,5,23,14,0,793.0,164.0,3.5,17.0,852.0,981.49,746.24
2016,5,23,14,15,784.0,162.0,3.45,17.0,821.5,966.92,736.95
2016,5,23,14,30,775.0,160.0,3.4,17.0,791.0,949.14,725.62
2016,5,23,14,45,598.5,228.0,3.35,17.0,702.0,847.7,654.9
2016,5,23,15,0,422.0,296.0,3.3,17.0,613.0,737.08,572.6
2016,5,23,15,15,577.5,218.5,3.2,17.0,627.0,789.76,616.72
2016,5,23,15,30,733.0,141.0,3.1,17.0,641.0,837.2,652.4
2016,5,23,15,45,719.5,134.5,3.05,17.0,597.0,797.0,624.64
2016,5,23,16,0,706.0,128.0,3.0,17.0,553.0,754.95,595.97
2016,5,23,16,15,681.5,123.5,2.95,16.5,505.5,704.82,562.06
2016,5,23,16,30,657.0,119.0,2.9,16.0,458.0,654.17,526.84
2016,5,23,16,45,632.5,111.0,2.9,16.0,409.5,599.42,486.11
2016,5,23,17,0,608.0,103.0,2.9,16.0,361.0,544.87,444.43
2016,5,23,17,15,566.0,96.0,2.8,15.5,311.5,481.04,394.58
2016,5,23,17,30,524.0,89.0,2.7,15.0,262.0,419.74,345.18
2016,5,23,17,45,475.0,79.0,2.6,15.0,215.0,354.55,290.5
2016,5,23,18,0,426.0,69.0,2.5,15.0,168.0,290.05,234.97
2016,5,23,18,15,346.5,57.5,2.35,14.5,125.0,220.57,174.77
2016,5,23,18,30,267.0,46.0,2.2,14.0,82.0,159.8,121.27
2016,5,23,18,45,166.5,30.5,2.1,13.5,50.0,97.12,64.11
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,34.24,0.0
2016,5,23,19,15,33.0,7.5,2.0,13.0,9.0,12.8,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,18.0,2.35,12.0,29.5,14.11,0.0
2016,5,24,5,30,220.0,36.0,2.5,12.0,59.0,28.01,17.98
2016,5,24,5,45,319.5,47.0,2.7,12.5,100.5,36.1,26.17
2016,5,24,6,0,419.0,58.0,2.9,13.0,142.0,45.13,34.62
2016,5,24,6,15,209.5,75.0,2.9,13.0,117.0,58.01,46.41
2016,5,24,6,30,0.0,92.0,2.9,13.0,92.0,77.91,64.26
2016,5,24,6,45,2.0,111.0,2.95,13.5,112.0,93.24,77.66
2016,5,24,7,0,4.0,130.0,3.0,14.0,132.0,108.44,90.69
2016,5,24,7,15,84.0,167.0,3.0,14.0,208.0,129.73,108.98
2016,5,24,7,30,164.0,204.0,3.0,14.0,284.0,149.98,118.69
2016,5,24,7,45,142.5,227.5,3.05,14.5,302.5,178.69,138.0
2016,5,24,8,0,121.0,251.0,3.1,15.0,321.0,205.24,158.8
2016,5,24,8,15,187.5,269.5,3.1,15.0,387.5,244.27,187.32
2016,5,24,8,30,254.0,288.0,3.1,15.0,454.0,285.28,218.55
2016,5,24,8,45,307.5,296.5,3.15,15.5,511.5,329.48,253.24
2016,5,24,9,0,361.0,305.0,3.2,16.0,569.0,379.55,292.83
2016,5,24,9,15,602.0,214.0,3.2,16.0,681.0,436.42,337.38
2016,5,24,9,30,843.0,123.0,3.2,16.0,793.0,522.69,406.28
2016,5,24,9,45,845.0,128.5,3.25,16.5,824.5,574.63,448.04
2016,5,24,10,0,847.0,134.0,3.3,17.0,856.0,625.08,487.48
2016,5,24,10,15,560.5,281.0,3.35,17.0,765.5,609.66,473.85
2016,5,24,10,30,274.0,428.0,3.4,17.0,675.0,565.68,437.06
2016,5,24,10,45,573.5,283.0,3.45,17.5,812.0,681.15,528.02
2016,5,24,11,0,873.0,138.0,3.5,18.0,949.0,807.23,622.54
2016,5,24,11,15,876.0,138.5,3.5,18.0,962.0,844.77,647.7
2016,5,24,11,30,879.0,139.0,3.5,18.0,975.0,879.81,671.6
2016,5,24,11,45,882.0,138.0,3.55,18.0,980.5,910.88,692.97
2016,5,24,12,0,885.0,137.0,3.6,18.0,986.0,939.17,712.41
2016,5,24,12,15,885.0,137.0,3.6,18.0,984.0,962.65,728.26
2016,5,24,12,30,885.0,137.0,3.6,18.0,982.0,982.95,742.02
2016,5,24,12,45,879.5,139.0,3.65,18.0,971.0,996.52,751.65
2016,5,24,13,0,874.0,141.0,3.7,18.0,960.0,1006.6,759.08
2016,5,24,13,15,870.0,140.0,3.7,18.0,943.0,1011.75,762.97
2016,5,24,13,30,866.0,139.0,3.7,18.0,926.0,1013.32,764.61
2016,5,24,13,45,861.0,137.0,3.7,18.0,902.0,1009.33,762.63
2016,5,24,14,0,856.0,135.0,3.7,18.0,878.0,1001.78,758.42
2016,5,24,14,15,847.5,133.0,3.7,18.0,847.5,987.28,749.6
2016,5,24,14,30,839.0,131.0,3.7,18.0,817.0,980.09,745.95
2016,5,24,14,45,832.0,127.0,3.7,18.0,781.5,957.98,732.08
2016,5,24,15,0,825.0,123.0,3.7,18.0,746.0,932.69,716.14
2016,5,24,15,15,811.5,120.5,3.65,17.5,704.0,900.06,696.07
2016,5,24,15,30,798.0,118.0,3.6,17.0,662.0,864.91,674.08
2016,5,24,15,45,784.0,113.0,3.6,17.0,617.5,824.24,646.95
2016,5,24,16,0,770.0,108.0,3.6,17.0,573.0,781.56,618.07
2016,5,24,16,15,747.0,104.5,3.55,16.5,524.0,731.61,584.33
2016,5,24,16,30,724.0,101.0,3.5,16.0,475.0,683.98,551.71
2016,5,24,16,45,697.5,95.0,3.45,16.0,425.5,627.38,510.14
2016,5,24,17,0,671.0,89.0,3.4,16.0,376.0,571.02,466.76
2016,5,24,17,15,631.0,83.5,3.3,15.5,325.0,507.41,417.02
2016,5,24,17,30,591.0,78.0,3.2,15.0,274.0,446.03,367.42
2016,5,24,17,45,537.0,70.5,3.15,14.5,225.5,377.73,310.6
2016,5,24,18,0,483.0,63.0,3.1,14.0,177.0,313.96,255.68
2016,5,24,18,15,402.0,53.5,2.95,13.5,132.5,241.91,192.74
2016,5,24,18,30,321.0,44.0,2.8,13.0,88.0,178.33,136.19
2016,5,24,18,45,201.5,30.5,2.65,13.0,54.0,107.29,71.93
2016,5,24,19,0,82.0,17.0,2.5,13.0,20.0,44.21,0.0
2016,5,24,19,15,41.0,8.5,2.45,12.5,10.0,15.18,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,18.0,2.25,12.0,30.0,14.1,0.0
2016,5,25,5,30,222.0,36.0,2.4,12.0,60.0,27.99,18.04
2016,5,25,5,45,319.0,47.5,2.55,12.5,101.0,36.46,26.51
2016,5,25,6,0,416.0,59.0,2.7,13.0,142.0,45.93,35.35
2016,5,25,6,15,220.5,83.5,2.7,13.0,129.0,64.01,51.76
2016,5,25,6,30,25.0,108.0,2.7,13.0,116.0,86.56,71.94
2016,5,25,6,45,31.5,128.0,2.7,13.5,139.5,101.35,84.8
2016,5,25,7,0,38.0,148.0,2.7,14.0,163.0,115.86,97.16
2016,5,25,7,15,45.5,171.0,2.7,14.0,191.5,131.9,110.82
2016,5,25,7,30,53.0,194.0,2.7,14.0,220.0,149.14,119.18
2016,5,25,7,45,35.5,199.5,2.75,14.5,217.5,159.36,126.17
2016,5,25,8,0,18.0,205.0,2.8,15.0,215.0,173.65,137.73
2016,5,25,8,15,128.5,247.5,2.9,15.5,331.5,217.47,167.9
2016,5,25,8,30,239.0,290.0,3.0,16.0,448.0,282.57,216.07
2016,5,25,8,45,157.0,308.0,3.1,16.5,414.5,294.6,228.48
2016,5,25,9,0,75.0,326.0,3.2,17.0,381.0,295.72,230.96
2016,5,25,9,15,224.0,332.0,3.25,17.0,508.0,370.17,287.82
2016,5,25,9,30,373.0,338.0,3.3,17.0,635.0,461.79,358.34
2016,5,25,9,45,266.5,377.0,3.35,17.0,593.5,460.07,357.54
2016,5,25,10,0,160.0,416.0,3.4,17.0,552.0,449.5,349.06
2016,5,25,10,15,522.0,267.5,3.45,17.0,731.5,572.99,447.91
2016,5,25,10,30,884.0,119.0,3.5,17.0,911.0,721.28,563.39
2016,5,25,10,45,587.0,282.0,3.55,17.0,813.0,689.63,534.68
2016,5,25,11,0,290.0,445.0,3.6,17.0,715.0,629.06,484.19
2016,5,25,11,15,593.0,284.0,3.6,17.0,845.0,753.55,582.83
2016,5,25,11,30,896.0,123.0,3.6,17.0,975.0,879.39,675.09
2016,5,25,11,45,899.5,121.5,3.6,17.0,980.5,910.74,695.77
2016,5,25,12,0,903.0,120.0,3.6,17.0,986.0,939.26,715.14
2016,5,25,12,15,902.5,120.0,3.6,17.0,984.0,962.46,730.87
2016,5,25,12,30,902.0,120.0,3.6,17.0,982.0,982.4,744.43
2016,5,25,12,45,893.0,124.0,3.65,17.0,970.0,994.59,753.16
2016,5,25,13,0,884.0,128.0,3.7,17.0,958.0,1003.19,759.62
2016,5,25,13,15,880.5,127.0,3.75,17.0,941.0,1008.75,764.17
2016,5,25,13,30,877.0,126.0,3.8,17.0,924.0,1010.71,766.42
2016,5,25,13,45,876.0,122.0,3.85,17.5,901.5,1008.5,764.54
2016,5,25,14,0,875.0,118.0,3.9,18.0,879.0,1002.63,760.32
2016,5,25,14,15,867.5,116.5,3.95,18.0,848.5,989.32,752.6
2016,5,25,14,30,860.0,115.0,4.0,18.0,818.0,972.61,742.66
2016,5,25,14,45,854.0,111.0,4.05,18.0,783.0,951.39,729.66
2016,5,25,15,0,848.0,107.0,4.1,18.0,748.0,926.92,714.42
2016,5,25,15,15,836.0,105.0,4.1,17.5,707.0,896.03,695.69
2016,5,25,15,30,824.0,103.0,4.1,17.0,666.0,870.81,680.88
2016,5,25,15,45,809.5,99.5,4.1,17.0,621.5,830.66,653.87
2016,5,25,16,0,795.0,96.0,4.1,17.0,577.0,788.48,625.2
2016,5,25,16,15,774.0,92.5,4.05,16.5,529.0,739.34,591.93
2016,5,25,16,30,753.0,89.0,4.0,16.0,481.0,689.2,557.29
2016,5,25,16,45,725.5,85.0,3.95,16.0,431.0,633.14,516.38
2016,5,25,17,0,698.0,81.0,3.9,16.0,381.0,579.56,475.03
2016,5,25,17,15,660.0,76.5,3.8,15.5,330.5,517.24,426.1
2016,5,25,17,30,622.0,72.0,3.7,15.0,280.0,456.92,377.15
2016,5,25,17,45,563.0,66.5,3.6,14.5,230.5,386.84,318.59
2016,5,25,18,0,504.0,61.0,3.5,14.0,181.0,321.72,262.33
2016,5,25,18,15,423.0,52.0,3.35,13.5,136.0,249.12,198.76
2016,5,25,18,30,342.0,43.0,3.2,13.0,91.0,184.96,141.53
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.5,109.95,74.5
2016,5,25,19,0,80.0,18.0,2.9,13.0,22.0,45.2,0.0
2016,5,25,19,15,40.0,9.0,2.9,12.5,11.0,15.47,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,20.0,2.75,13.0,29.5,15.65,0.83
2016,5,26,5,30,179.0,40.0,2.8,13.0,59.0,31.03,20.58
2016,5,26,5,45,271.5,53.0,2.9,13.0,99.5,40.54,30.04
2016,5,26,6,0,364.0,66.0,3.0,13.0,140.0,49.76,38.76
2016,5,26,6,15,428.5,75.5,3.0,13.5,186.5,56.01,44.54
2016,5,26,6,30,493.0,85.0,3.0,14.0,233.0,63.02,50.8
2016,5,26,6,45,541.0,92.5,3.0,14.5,282.5,66.46,53.71
2016,5,26,7,0,589.0,100.0,3.0,15.0,332.0,69.73,56.37
2016,5,26,7,15,623.5,105.5,2.95,15.0,382.0,71.22,57.5
2016,5,26,7,30,658.0,111.0,2.9,15.0,432.0,82.9,57.03
2016,5,26,7,45,686.5,115.0,2.9,15.5,481.0,131.33,78.14
2016,5,26,8,0,715.0,119.0,2.9,16.0,530.0,183.24,114.33
2016,5,26,8,15,735.5,123.0,2.85,16.5,576.5,236.79,158.28
2016,5,26,8,30,756.0,127.0,2.8,17.0,623.0,297.53,210.35
2016,5,26,8,45,773.5,129.0,2.8,17.5,666.0,351.85,257.83
2016,5,26,9,0,791.0,131.0,2.8,18.0,709.0,407.41,305.63
2016,5,26,9,15,803.0,133.5,2.75,18.0,747.5,461.97,352.07
2016,5,26,9,30,815.0,136.0,2.7,18.0,786.0,516.64,397.26
2016,5,26,9,45,818.0,141.5,2.7,18.5,816.5,568.8,438.53
2016,5,26,10,0,821.0,147.0,2.7,19.0,847.0,619.72,477.48
2016,5,26,10,15,828.5,148.5,2.7,19.5,873.5,668.66,513.85
2016,5,26,10,30,836.0,150.0,2.7,20.0,900.0,716.32,548.24
2016,5,26,10,45,841.0,151.0,2.7,20.5,920.0,760.21,579.05
2016,5,26,11,0,846.0,152.0,2.7,21.0,940.0,796.78,603.23
2016,5,26,11,15,849.5,153.0,2.7,21.0,952.5,834.22,628.37
2016,5,26,11,30,853.0,154.0,2.7,21.0,965.0,869.31,651.73
2016,5,26,11,45,855.0,153.5,2.75,21.5,970.5,899.31,670.61
2016,5,26,12,0,857.0,153.0,2.8,22.0,976.0,926.58,687.62
2016,5,26,12,15,856.5,153.0,2.85,22.0,974.0,949.13,702.81
2016,5,26,12,30,856.0,153.0,2.9,22.0,972.0,968.61,716.06
2016,5,26,12,45,865.0,145.5,2.95,22.0,965.5,987.14,728.78
2016,5,26,13,0,874.0,138.0,3.0,22.0,959.0,1002.34,739.39
2016,5,26,13,15,870.5,137.0,3.05,22.0,942.5,1007.98,743.87
2016,5,26,13,30,867.0,136.0,3.1,22.0,926.0,1010.06,746.2
2016,5,26,13,45,862.5,134.0,3.15,22.0,902.5,1006.59,745.03
2016,5,26,14,0,858.0,132.0,3.2,22.0,879.0,999.56,741.65
2016,5,26,14,15,850.5,130.5,3.25,22.0,849.0,986.59,734.45
2016,5,26,14,30,843.0,129.0,3.3,22.0,819.0,970.27,725.13
2016,5,26,14,45,831.5,127.5,3.4,22.0,783.0,957.11,718.35
2016,5,26,15,0,820.0,126.0,3.5,22.0,747.0,930.46,702.39
2016,5,26,15,15,806.5,123.5,3.5,21.5,706.0,898.05,683.16
2016,5,26,15,30,793.0,121.0,3.5,21.0,665.0,863.13,662.01
2016,5,26,15,45,775.0,118.0,3.55,21.0,619.5,821.48,634.87
2016,5,26,16,0,757.0,115.0,3.6,21.0,574.0,778.08,606.14
2016,5,26,16,15,734.0,111.0,3.55,20.5,526.0,731.64,575.47
2016,5,26,16,30,711.0,107.0,3.5,20.0,478.0,680.91,541.04
2016,5,26,16,45,680.0,102.5,3.5,19.5,428.0,623.46,500.17
2016,5,26,17,0,649.0,98.0,3.5,19.0,378.0,566.61,457.91
2016,5,26,17,15,608.5,92.0,3.4,18.0,327.5,503.11,409.6
2016,5,26,17,30,568.0,86.0,3.3,17.0,277.0,441.88,361.32
2016,5,26,17,45,507.0,79.0,3.25,16.5,227.5,371.51,303.34
2016,5,26,18,0,446.0,72.0,3.2,16.0,178.0,306.25,247.82
2016,5,26,18,15,364.5,60.5,3.05,15.0,134.0,231.54,183.85
2016,5,26,18,30,283.0,49.0,2.9,14.0,90.0,168.93,129.1
2016,5,26,18,45,170.5,34.0,2.75,13.5,55.5,102.29,70.04
2016,5,26,19,0,58.0,19.0,2.6,13.0,21.0,37.67,0.0
2016,5,26,19,15,29.0,9.5,2.6,12.5,10.5,13.94,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,88.0,20.5,2.2,12.0,30.0,16.82,2.02
2016,5,27,5,30,176.0,41.0,2.2,12.0,60.0,31.79,21.39
2016,5,27,5,45,271.5,54.5,2.25,12.5,101.5,41.67,31.12
2016,5,27,6,0,367.0,68.0,2.3,13.0,143.0,51.26,40.1
2016,5,27,6,15,432.5,77.5,2.25,13.5,190.0,57.47,45.85
2016,5,27,6,30,498.0,87.0,2.2,14.0,237.0,64.67,52.26
2016,5,27,6,45,552.0,93.0,2.15,14.5,288.0,66.87,54.07
2016,5,27,7,0,606.0,99.0,2.1,15.0,339.0,69.02,55.73
2016,5,27,7,15,640.5,104.5,2.0,15.5,389.5,70.56,56.79
2016,5,27,7,30,675.0,110.0,1.9,16.0,440.0,82.51,56.26
2016,5,27,7,45,706.0,113.0,1.8,16.5,490.5,131.4,77.06
2016,5,27,8,0,737.0,116.0,1.7,17.0,541.0,184.04,113.27
2016,5,27,8,15,757.0,119.5,1.6,17.5,587.5,243.88,161.76
2016,5,27,8,30,777.0,123.0,1.5,18.0,634.0,299.59,209.18
2016,5,27,8,45,795.5,124.0,1.4,19.0,677.5,354.59,255.82
2016,5,27,9,0,814.0,125.0,1.3,20.0,721.0,410.9,302.33
2016,5,27,9,15,825.5,127.0,1.25,20.5,759.0,466.01,347.18
2016,5,27,9,30,837.0,129.0,1.2,21.0,797.0,521.14,390.35
2016,5,27,9,45,852.5,127.0,1.2,21.5,831.0,576.08,432.05
2016,5,27,10,0,868.0,125.0,1.2,22.0,865.0,628.71,470.71
2016,5,27,10,15,874.0,126.0,1.2,22.5,891.5,677.18,505.15
2016,5,27,10,30,880.0,127.0,1.2,23.0,918.0,724.06,537.41
2016,5,27,10,45,886.5,126.5,1.3,24.0,938.0,768.25,566.59
2016,5,27,11,0,893.0,126.0,1.4,25.0,958.0,810.46,592.49
2016,5,27,11,15,895.5,127.0,1.55,25.0,970.5,848.57,618.34
2016,5,27,11,30,898.0,128.0,1.7,25.0,983.0,884.11,642.47
2016,5,27,11,45,900.5,127.0,1.85,25.5,988.5,915.15,662.39
2016,5,27,12,0,903.0,126.0,2.0,26.0,994.0,943.32,680.42
2016,5,27,12,15,902.0,126.0,2.15,26.0,991.5,966.14,696.38
2016,5,27,12,30,901.0,126.0,2.3,26.0,989.0,985.7,710.35
2016,5,27,12,45,898.0,126.0,2.45,26.5,978.5,999.95,719.61
2016,5,27,13,0,895.0,126.0,2.6,27.0,968.0,1010.68,726.71
2016,5,27,13,15,891.0,125.5,2.7,27.0,951.0,1016.35,731.64
2016,5,27,13,30,887.0,125.0,2.8,27.0,934.0,1018.4,734.41
2016,5,27,13,45,880.0,124.5,2.95,27.0,909.5,1013.84,733.51
2016,5,27,14,0,873.0,124.0,3.1,27.0,885.0,1005.72,730.4
2016,5,27,14,15,865.0,122.5,3.15,26.5,854.5,992.09,724.4
2016,5,27,14,30,857.0,121.0,3.2,26.0,824.0,975.09,716.26
2016,5,27,14,45,845.5,119.5,3.3,26.0,787.5,951.47,702.7
2016,5,27,15,0,834.0,118.0,3.4,26.0,751.0,934.34,693.48
2016,5,27,15,15,821.0,115.5,3.4,25.5,710.0,902.11,674.69
2016,5,27,15,30,808.0,113.0,3.4,25.0,669.0,867.32,654.06
2016,5,27,15,45,790.5,110.5,3.45,25.0,623.5,826.3,627.87
2016,5,27,16,0,773.0,108.0,3.5,25.0,578.0,783.46,600.09
2016,5,27,16,15,751.5,104.5,3.45,24.5,530.0,734.78,568.4
2016,5,27,16,30,730.0,101.0,3.4,24.0,482.0,688.17,537.63
2016,5,27,16,45,699.5,97.0,3.35,23.5,432.0,630.97,497.89
2016,5,27,17,0,669.0,93.0,3.3,23.0,382.0,574.3,456.42
2016,5,27,17,15,630.0,87.0,3.15,22.0,331.5,510.91,409.02
2016,5,27,17,30,591.0,81.0,3.0,21.0,281.0,449.64,361.54
2016,5,27,17,45,535.5,74.0,2.85,20.5,232.0,381.13,305.95
2016,5,27,18,0,480.0,67.0,2.7,20.0,183.0,317.23,252.36
2016,5,27,18,15,401.0,57.0,2.35,19.0,138.5,245.54,191.66
2016,5,27,18,30,322.0,47.0,2.0,18.0,94.0,180.39,135.53
2016,5,27,18,45,210.0,33.0,1.7,17.5,59.0,112.66,76.34
2016,5,27,19,0,98.0,19.0,1.4,17.0,24.0,51.2,0.0
2016,5,27,19,15,49.0,9.5,1.3,16.5,12.0,17.62,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,115.0,18.5,0.8,14.5,31.0,14.47,1.38
2016,5,28,5,30,230.0,37.0,0.9,15.0,62.0,28.74,18.62
2016,5,28,5,45,322.0,48.5,1.05,15.5,103.5,37.18,26.87
2016,5,28,6,0,414.0,60.0,1.2,16.0,145.0,46.62,35.56
2016,5,28,6,15,476.5,68.5,1.3,16.5,192.5,51.67,40.2
2016,5,28,6,30,539.0,77.0,1.4,17.0,240.0,56.52,44.47
2016,5,28,6,45,585.5,83.0,1.55,17.5,290.0,59.1,46.61
2016,5,28,7,0,632.0,89.0,1.7,18.0,340.0,61.57,48.55
2016,5,28,7,15,665.0,94.5,1.75,18.5,390.5,63.44,49.93
2016,5,28,7,30,698.0,100.0,1.8,19.0,441.0,75.88,49.88
2016,5,28,7,45,724.5,103.5,1.85,20.0,490.5,126.02,70.97
2016,5,28,8,0,751.0,107.0,1.9,21.0,540.0,184.93,111.7
2016,5,28,8,15,770.0,110.5,1.9,21.5,587.0,239.16,155.26
2016,5,28,8,30,789.0,114.0,1.9,22.0,634.0,295.28,202.76
2016,5,28,8,45,804.0,117.0,1.9,23.0,677.0,351.34,250.18
2016,5,28,9,0,819.0,120.0,1.9,24.0,720.0,408.32,297.28
2016,5,28,9,15,831.0,122.0,1.9,24.5,758.5,463.84,342.49
2016,5,28,9,30,843.0,124.0,1.9,25.0,797.0,521.72,387.84
2016,5,28,9,45,708.5,208.0,1.95,25.5,789.5,561.39,417.79
2016,5,28,10,0,574.0,292.0,2.0,26.0,782.0,591.89,439.01
2016,5,28,10,15,723.5,212.0,2.0,26.0,849.0,653.79,485.72
2016,5,28,10,30,873.0,132.0,2.0,26.0,916.0,722.79,536.83
2016,5,28,10,45,876.5,133.5,2.05,26.5,936.0,766.19,566.22
2016,5,28,11,0,880.0,135.0,2.1,27.0,956.0,807.43,592.3
2016,5,28,11,15,883.0,135.5,2.1,27.0,968.5,845.1,616.53
2016,5,28,11,30,886.0,136.0,2.1,27.0,981.0,880.27,638.96
2016,5,28,11,45,886.5,137.0,2.15,27.5,986.0,911.06,657.61
2016,5,28,12,0,887.0,138.0,2.2,28.0,991.0,938.96,674.34
2016,5,28,12,15,886.5,138.0,2.25,28.0,989.0,962.04,689.32
2016,5,28,12,30,886.0,138.0,2.3,28.0,987.0,981.94,702.38
2016,5,28,12,45,874.0,144.0,2.4,28.0,974.5,993.06,710.48
2016,5,28,13,0,862.0,150.0,2.5,28.0,962.0,1000.6,716.49
2016,5,28,13,15,857.5,149.0,2.55,28.0,945.0,1005.39,720.4
2016,5,28,13,30,853.0,148.0,2.6,28.0,928.0,1006.64,722.21
2016,5,28,13,45,846.0,147.5,2.7,28.0,903.5,1014.27,728.71
2016,5,28,14,0,839.0,147.0,2.8,28.0,879.0,1006.5,725.41
2016,5,28,14,15,830.5,145.0,2.85,27.5,848.5,992.19,719.09
2016,5,28,14,30,822.0,143.0,2.9,27.0,818.0,974.54,710.68
2016,5,28,14,45,810.5,141.0,3.0,27.0,782.0,950.8,697.27
2016,5,28,15,0,799.0,139.0,3.1,27.0,746.0,924.11,681.85
2016,5,28,15,15,785.0,136.0,3.15,26.5,705.0,891.28,663.17
2016,5,28,15,30,771.0,133.0,3.2,26.0,664.0,856.0,642.61
2016,5,28,15,45,680.0,149.0,3.25,26.0,594.0,777.74,590.6
2016,5,28,16,0,589.0,165.0,3.3,26.0,524.0,697.02,535.04
2016,5,28,16,15,546.5,162.5,3.3,25.0,474.0,632.26,491.4
2016,5,28,16,30,504.0,160.0,3.3,24.0,424.0,576.06,452.43
2016,5,28,16,45,367.5,166.0,3.3,23.5,348.0,463.61,367.38
2016,5,28,17,0,231.0,172.0,3.3,23.0,272.0,350.19,279.21
2016,5,28,17,15,209.5,153.5,3.05,22.0,236.0,306.04,245.55
2016,5,28,17,30,188.0,135.0,2.8,21.0,200.0,253.79,204.33
2016,5,28,17,45,169.0,114.0,2.6,20.5,165.0,212.21,170.32
2016,5,28,18,0,150.0,93.0,2.4,20.0,130.0,172.19,136.76
2016,5,28,18,15,120.0,73.0,2.1,19.0,98.0,130.52,101.44
2016,5,28,18,30,90.0,53.0,1.8,18.0,66.0,91.77,68.25
2016,5,28,18,45,45.0,35.0,1.55,17.5,41.5,54.0,35.52
2016,5,28,19,0,0.0,17.0,1.3,17.0,17.0,15.05,0.0
2016,5,28,19,15,0.0,8.5,1.3,16.5,8.5,7.73,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,14.86,2.04
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,29.52,19.47
2016,5,29,5,45,329.5,49.5,2.4,13.5,106.0,37.95,27.76
2016,5,29,6,0,423.0,61.0,2.5,14.0,148.0,47.48,36.61
2016,5,29,6,15,486.5,69.0,2.45,14.5,196.0,52.09,40.89
2016,5,29,6,30,550.0,77.0,2.4,15.0,244.0,56.53,44.84
2016,5,29,6,45,596.5,83.0,2.35,15.5,294.5,59.12,47.01
2016,5,29,7,0,643.0,89.0,2.3,16.0,345.0,61.61,48.99
2016,5,29,7,15,676.0,94.0,2.25,16.5,396.0,63.13,50.07
2016,5,29,7,30,709.0,99.0,2.2,17.0,447.0,75.32,49.75
2016,5,29,7,45,734.5,103.0,2.15,18.0,496.5,126.32,71.47
2016,5,29,8,0,760.0,107.0,2.1,19.0,546.0,186.0,113.1
2016,5,29,8,15,779.0,110.0,2.1,19.5,593.0,240.33,157.11
2016,5,29,8,30,798.0,113.0,2.1,20.0,640.0,296.52,205.15
2016,5,29,8,45,813.0,116.0,2.1,20.5,683.0,353.06,253.93
2016,5,29,9,0,828.0,119.0,2.1,21.0,726.0,410.49,302.58
2016,5,29,9,15,839.0,121.0,2.15,21.5,764.0,466.02,348.64
2016,5,29,9,30,850.0,123.0,2.2,22.0,802.0,523.86,394.87
2016,5,29,9,45,858.5,125.0,2.3,22.5,835.0,576.68,436.19
2016,5,29,10,0,867.0,127.0,2.4,23.0,868.0,628.6,475.61
2016,5,29,10,15,873.5,128.0,2.45,23.0,894.5,677.3,512.37
2016,5,29,10,30,880.0,129.0,2.5,23.0,921.0,724.47,547.18
2016,5,29,10,45,883.0,131.0,2.65,23.5,940.5,768.17,578.13
2016,5,29,11,0,886.0,133.0,2.8,24.0,960.0,809.68,605.6
2016,5,29,11,15,889.0,133.5,2.85,24.0,972.5,847.54,630.97
2016,5,29,11,30,892.0,134.0,2.9,24.0,985.0,882.88,654.54
2016,5,29,11,45,890.5,135.5,2.95,24.0,989.5,912.51,674.24
2016,5,29,12,0,889.0,137.0,3.0,24.0,994.0,939.15,691.97
2016,5,29,12,15,889.0,137.5,3.0,24.0,992.0,963.19,707.64
2016,5,29,12,30,889.0,138.0,3.0,24.0,990.0,984.08,721.28
2016,5,29,12,45,878.0,143.0,3.05,24.5,978.0,995.3,727.66
2016,5,29,13,0,867.0,148.0,3.1,25.0,966.0,1002.96,731.88
2016,5,29,13,15,863.5,147.5,3.15,25.0,949.0,1009.25,736.78
2016,5,29,13,30,860.0,147.0,3.2,25.0,932.0,1012.03,739.52
2016,5,29,13,45,854.5,145.5,3.25,25.0,908.5,1008.32,738.17
2016,5,29,14,0,849.0,144.0,3.3,25.0,885.0,1012.7,742.3
2016,5,29,14,15,841.0,142.0,3.3,24.5,855.0,998.84,735.58
2016,5,29,14,30,833.0,140.0,3.3,24.0,825.0,981.59,726.81
2016,5,29,14,45,824.5,137.0,3.3,24.0,789.5,959.53,713.48
2016,5,29,15,0,816.0,134.0,3.3,24.0,754.0,934.37,698.11
2016,5,29,15,15,802.0,131.0,3.25,23.5,713.0,901.21,678.3
2016,5,29,15,30,788.0,128.0,3.2,23.0,672.0,865.56,656.65
2016,5,29,15,45,773.0,123.5,3.15,23.0,627.5,825.17,630.23
2016,5,29,16,0,758.0,119.0,3.1,23.0,583.0,782.83,602.22
2016,5,29,16,15,735.0,115.0,3.05,22.5,534.5,736.73,572.29
2016,5,29,16,30,712.0,111.0,3.0,22.0,486.0,686.09,538.51
2016,5,29,16,45,685.0,105.5,2.95,22.0,436.0,630.42,498.47
2016,5,29,17,0,658.0,100.0,2.9,22.0,386.0,575.0,457.14
2016,5,29,17,15,617.5,93.5,2.75,21.0,335.0,510.62,409.06
2016,5,29,17,30,577.0,87.0,2.6,20.0,284.0,448.49,361.02
2016,5,29,17,45,523.0,79.0,2.5,19.5,235.0,380.31,305.9
2016,5,29,18,0,469.0,71.0,2.4,19.0,186.0,316.59,252.62
2016,5,29,18,15,388.5,60.5,2.25,18.0,141.0,241.62,189.52
2016,5,29,18,30,308.0,50.0,2.1,17.0,96.0,179.05,135.58
2016,5,29,18,45,198.0,35.5,2.0,16.0,60.5,112.05,77.62
2016,5,29,19,0,88.0,21.0,1.9,15.0,25.0,47.74,4.45
2016,5,29,19,15,44.0,10.5,2.0,14.5,12.5,17.67,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.0,4.0,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,26.0,8.0,1.5,11.0,9.0,7.28,0.0
2016,5,30,5,15,146.0,22.5,1.65,11.5,38.0,17.66,3.96
2016,5,30,5,30,266.0,37.0,1.8,12.0,67.0,28.78,18.98
2016,5,30,5,45,361.0,47.5,1.95,13.0,109.5,37.64,27.58
2016,5,30,6,0,456.0,58.0,2.1,14.0,152.0,44.91,34.35
2016,5,30,6,15,518.5,65.5,2.05,14.5,200.5,49.25,38.38
2016,5,30,6,30,581.0,73.0,2.0,15.0,249.0,53.43,42.1
2016,5,30,6,45,626.0,78.5,2.0,15.5,300.0,55.8,44.07
2016,5,30,7,0,671.0,84.0,2.0,16.0,351.0,58.07,45.88
2016,5,30,7,15,703.0,88.5,2.0,16.5,402.5,59.42,46.82
2016,5,30,7,30,735.0,93.0,2.0,17.0,454.0,77.83,51.65
2016,5,30,7,45,760.0,96.0,2.0,18.0,504.0,128.95,72.7
2016,5,30,8,0,785.0,99.0,2.0,19.0,554.0,183.1,109.65
2016,5,30,8,15,803.5,102.0,2.0,19.5,601.0,238.73,154.81
2016,5,30,8,30,822.0,105.0,2.0,20.0,648.0,296.13,203.96
2016,5,30,8,45,836.0,107.5,2.05,21.0,691.5,353.22,252.93
2016,5,30,9,0,850.0,110.0,2.1,22.0,735.0,415.5,304.76
2016,5,30,9,15,861.0,112.0,2.1,22.5,773.5,471.31,350.79
2016,5,30,9,30,872.0,114.0,2.1,23.0,812.0,526.93,395.15
2016,5,30,9,45,878.5,116.5,2.15,23.5,844.0,580.09,436.39
2016,5,30,10,0,885.0,119.0,2.2,24.0,876.0,632.14,475.46
2016,5,30,10,15,891.0,120.5,2.25,24.0,902.5,681.69,512.58
2016,5,30,10,30,897.0,122.0,2.3,24.0,929.0,729.64,547.67
2016,5,30,10,45,901.5,122.5,2.35,24.5,949.0,773.82,577.86
2016,5,30,11,0,906.0,123.0,2.4,25.0,969.0,815.84,604.76
2016,5,30,11,15,908.0,123.5,2.4,25.5,981.5,853.53,628.08
2016,5,30,11,30,910.0,124.0,2.4,26.0,994.0,888.56,649.4
2016,5,30,11,45,910.5,124.5,2.45,26.5,998.5,919.5,668.29
2016,5,30,12,0,911.0,125.0,2.5,27.0,1003.0,947.47,685.17
2016,5,30,12,15,910.5,125.0,2.5,27.0,1001.0,970.96,700.06
2016,5,30,12,30,910.0,125.0,2.5,27.0,999.0,991.19,712.93
2016,5,30,12,45,905.0,126.5,2.55,27.5,988.0,1005.14,720.92
2016,5,30,13,0,900.0,128.0,2.6,28.0,977.0,1015.54,726.78
2016,5,30,13,15,896.0,127.5,2.65,28.0,960.0,1021.37,731.32
2016,5,30,13,30,892.0,127.0,2.7,28.0,943.0,1023.58,733.72
2016,5,30,13,45,887.5,125.0,2.8,28.0,919.5,1020.14,733.15
2016,5,30,14,0,883.0,123.0,2.9,28.0,896.0,1013.06,730.37
2016,5,30,14,15,875.5,121.5,2.95,27.5,865.5,999.98,724.84
2016,5,30,14,30,868.0,120.0,3.0,27.0,835.0,983.47,717.16
2016,5,30,14,45,859.5,117.5,3.1,27.0,799.0,961.65,705.0
2016,5,30,15,0,851.0,115.0,3.2,27.0,763.0,936.68,690.73
2016,5,30,15,15,838.0,112.5,3.25,26.5,721.5,913.49,678.57
2016,5,30,15,30,825.0,110.0,3.3,26.0,680.0,878.42,658.23
2016,5,30,15,45,810.0,106.5,3.4,26.0,635.0,838.11,633.07
2016,5,30,16,0,795.0,103.0,3.5,26.0,590.0,795.77,606.13
2016,5,30,16,15,773.5,99.5,3.45,25.5,541.5,746.49,574.28
2016,5,30,16,30,752.0,96.0,3.4,25.0,493.0,696.21,541.12
2016,5,30,16,45,726.0,91.5,3.4,24.5,443.0,640.9,503.69
2016,5,30,17,0,700.0,87.0,3.4,24.0,393.0,588.25,465.59
2016,5,30,17,15,662.0,82.0,3.15,23.0,342.0,525.39,418.63
2016,5,30,17,30,624.0,77.0,2.9,22.0,291.0,464.47,371.54
2016,5,30,17,45,572.5,70.0,2.7,21.5,241.5,396.53,316.71
2016,5,30,18,0,521.0,63.0,2.5,21.0,192.0,332.76,263.49
2016,5,30,18,15,443.0,54.5,2.2,20.0,146.5,260.95,202.99
2016,5,30,18,30,365.0,46.0,1.9,19.0,101.0,197.09,147.98
2016,5,30,18,45,249.5,33.5,1.6,18.0,64.5,124.93,86.04
2016,5,30,19,0,134.0,21.0,1.3,17.0,28.0,63.16,11.74
2016,5,30,19,15,67.0,10.5,1.3,16.5,14.0,21.96,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,12.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,9.0,8.19,0.0
2016,5,31,5,15,154.0,23.0,1.7,13.5,38.5,18.06,4.47
2016,5,31,5,30,278.0,37.0,1.8,14.0,68.0,28.8,18.85
2016,5,31,5,45,371.0,47.0,1.95,14.5,111.0,37.18,27.0
2016,5,31,6,0,464.0,57.0,2.1,15.0,154.0,44.03,33.44
2016,5,31,6,15,526.5,64.0,2.0,15.5,202.5,48.0,37.12
2016,5,31,6,30,589.0,71.0,1.9,16.0,251.0,51.85,40.53
2016,5,31,6,45,633.0,76.5,1.85,16.5,302.0,54.29,42.56
2016,5,31,7,0,677.0,82.0,1.8,17.0,353.0,56.63,44.42
2016,5,31,7,15,708.5,86.5,1.75,18.0,404.0,58.04,45.32
2016,5,31,7,30,740.0,91.0,1.7,19.0,455.0,76.22,49.94
2016,5,31,7,45,764.5,94.0,1.7,20.0,504.5,127.55,70.83
2016,5,31,8,0,789.0,97.0,1.7,21.0,554.0,181.84,107.53
2016,5,31,8,15,807.0,100.0,1.7,21.5,601.0,237.54,152.32
2016,5,31,8,30,825.0,103.0,1.7,22.0,648.0,294.94,201.02
2016,5,31,8,45,839.0,105.5,1.75,22.5,691.5,357.41,254.0
2016,5,31,9,0,853.0,108.0,1.8,23.0,735.0,414.61,302.14
2016,5,31,9,15,864.0,110.0,1.85,23.5,773.5,470.51,348.07
2016,5,31,9,30,875.0,112.0,1.9,24.0,812.0,526.23,392.36
2016,5,31,9,45,885.5,112.0,1.95,25.0,845.5,579.62,432.69
2016,5,31,10,0,896.0,112.0,2.0,26.0,879.0,632.25,470.96
2016,5,31,10,15,902.5,113.0,2.1,26.0,905.5,682.14,508.22
2016,5,31,10,30,909.0,114.0,2.2,26.0,932.0,730.43,543.54
2016,5,31,10,45,913.0,115.0,2.3,26.5,952.0,775.1,573.87
2016,5,31,11,0,917.0,116.0,2.4,27.0,972.0,817.55,601.14
2016,5,31,11,15,919.5,116.5,2.4,27.5,985.0,855.96,624.73
2016,5,31,11,30,922.0,117.0,2.4,28.0,998.0,891.73,646.32
2016,5,31,11,45,923.0,117.5,2.45,28.5,1003.5,923.4,665.49
2016,5,31,12,0,924.0,118.0,2.5,29.0,1009.0,952.09,682.65
2016,5,31,12,15,924.0,118.0,2.5,29.0,1007.0,976.27,697.84
2016,5,31,12,30,924.0,118.0,2.5,29.0,1005.0,997.17,711.0
2016,5,31,12,45,925.0,115.5,2.5,29.5,996.5,1013.23,719.72
2016,5,31,13,0,926.0,113.0,2.5,30.0,988.0,1025.71,726.29
2016,5,31,13,15,923.0,112.5,2.55,30.0,971.5,1032.57,731.42
2016,5,31,13,30,920.0,112.0,2.6,30.0,955.0,1035.73,734.41
2016,5,31,13,45,915.0,111.0,2.7,30.0,931.5,1032.66,734.13
2016,5,31,14,0,910.0,110.0,2.8,30.0,908.0,1025.89,731.65
2016,5,31,14,15,903.5,109.0,2.8,30.0,878.0,1014.01,725.13
2016,5,31,14,30,897.0,108.0,2.8,30.0,848.0,998.61,716.51
2016,5,31,14,45,888.0,106.5,2.85,30.0,811.5,976.87,704.33
2016,5,31,15,0,879.0,105.0,2.9,30.0,775.0,951.93,690.1
2016,5,31,15,15,867.5,103.0,2.9,29.5,734.0,921.11,672.97
2016,5,31,15,30,856.0,101.0,2.9,29.0,693.0,887.57,653.89
2016,5,31,15,45,840.0,98.5,2.95,29.0,647.5,854.75,634.13
2016,5,31,16,0,824.0,96.0,3.0,29.0,602.0,811.81,607.24
2016,5,31,16,15,804.0,93.0,2.9,28.0,553.5,763.35,577.67
2016,5,31,16,30,784.0,90.0,2.8,27.0,505.0,713.7,546.6
2016,5,31,16,45,757.0,86.5,2.75,26.5,454.0,657.58,509.27
2016,5,31,17,0,730.0,83.0,2.7,26.0,403.0,601.49,469.71
2016,5,31,17,15,693.5,78.0,2.45,25.0,351.5,540.49,424.86
2016,5,31,17,30,657.0,73.0,2.2,24.0,300.0,478.99,378.07
2016,5,31,17,45,605.0,67.0,1.95,23.0,249.5,410.33,324.03
2016,5,31,18,0,553.0,61.0,1.7,22.0,199.0,345.82,271.31
2016,5,31,18,15,475.5,53.0,1.5,21.0,152.5,273.06,210.74
2016,5,31,18,30,398.0,45.0,1.3,20.0,106.0,208.16,155.31
2016,5,31,18,45,278.0,33.0,1.15,19.0,68.5,134.88,92.93
2016,5,31,19,0,158.0,21.0,1.0,18.0,31.0,69.27,17.16
2016,5,31,19,15,79.0,10.5,1.05,17.5,15.5,24.23,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.8,13.0,10.0,9.1,0.0
2016,6,1,5,15,165.0,24.0,2.9,13.5,40.5,18.86,5.24
2016,6,1,5,30,295.0,38.0,3.0,14.0,71.0,31.01,20.73
2016,6,1,5,45,388.0,48.0,3.2,14.5,115.0,38.09,27.79
2016,6,1,6,0,481.0,58.0,3.4,15.0,159.0,44.93,34.22
2016,6,1,6,15,543.5,65.0,3.4,15.5,208.0,48.88,37.88
2016,6,1,6,30,606.0,72.0,3.4,16.0,257.0,52.71,41.27
2016,6,1,6,45,651.5,77.0,3.4,17.0,309.5,54.76,42.87
2016,6,1,7,0,697.0,82.0,3.4,18.0,362.0,56.75,44.33
2016,6,1,7,15,729.0,86.5,3.35,18.5,413.5,58.18,45.35
2016,6,1,7,30,761.0,91.0,3.3,19.0,465.0,76.46,50.06
2016,6,1,7,45,785.5,94.5,3.3,19.5,516.0,129.39,71.85
2016,6,1,8,0,810.0,98.0,3.3,20.0,567.0,185.27,110.14
2016,6,1,8,15,828.0,100.5,3.25,20.5,614.5,241.8,156.1
2016,6,1,8,30,846.0,103.0,3.2,21.0,662.0,300.01,206.17
2016,6,1,8,45,860.0,105.5,3.2,21.5,706.0,363.68,260.98
2016,6,1,9,0,874.0,108.0,3.2,22.0,750.0,422.05,310.89
2016,6,1,9,15,884.5,110.0,3.2,22.5,789.0,478.87,358.37
2016,6,1,9,30,895.0,112.0,3.2,23.0,828.0,535.43,404.11
2016,6,1,9,45,905.5,112.0,3.2,23.5,862.0,589.85,446.77
2016,6,1,10,0,916.0,112.0,3.2,24.0,896.0,643.46,487.43
2016,6,1,10,15,921.5,113.5,3.2,24.5,923.0,694.08,524.62
2016,6,1,10,30,927.0,115.0,3.2,25.0,950.0,742.97,559.48
2016,6,1,10,45,929.5,117.0,3.25,25.5,970.0,788.18,590.37
2016,6,1,11,0,932.0,119.0,3.3,26.0,990.0,831.02,617.99
2016,6,1,11,15,934.5,119.5,3.35,26.0,1003.0,870.03,643.99
2016,6,1,11,30,937.0,120.0,3.4,26.0,1016.0,906.35,668.06
2016,6,1,11,45,936.0,121.5,3.5,26.0,1020.5,937.68,689.07
2016,6,1,12,0,935.0,123.0,3.6,26.0,1025.0,965.89,708.05
2016,6,1,12,15,934.0,123.0,3.65,26.0,1023.0,989.5,723.72
2016,6,1,12,30,933.0,123.0,3.7,26.0,1021.0,1009.75,737.27
2016,6,1,12,45,918.5,131.0,3.75,26.5,1007.0,1021.12,743.65
2016,6,1,13,0,904.0,139.0,3.8,27.0,993.0,1028.73,747.73
2016,6,1,13,15,900.0,138.0,3.8,27.0,976.0,1034.36,751.79
2016,6,1,13,30,896.0,137.0,3.8,27.0,959.0,1036.31,753.61
2016,6,1,13,45,887.5,137.5,3.8,27.0,934.0,1031.63,751.26
2016,6,1,14,0,879.0,138.0,3.8,27.0,909.0,1023.38,746.75
2016,6,1,14,15,871.5,136.0,3.75,26.5,878.0,1010.1,740.21
2016,6,1,14,30,864.0,134.0,3.7,26.0,847.0,993.39,731.51
2016,6,1,14,45,852.0,133.0,3.7,26.0,810.5,980.51,724.33
2016,6,1,15,0,840.0,132.0,3.7,26.0,774.0,953.89,708.02
2016,6,1,15,15,826.5,129.0,3.65,25.5,732.5,920.82,688.48
2016,6,1,15,30,813.0,126.0,3.6,25.0,691.0,885.17,667.03
2016,6,1,15,45,540.5,194.0,3.55,25.0,559.0,698.03,535.71
2016,6,1,16,0,268.0,262.0,3.5,25.0,427.0,513.4,396.92
2016,6,1,16,15,501.0,187.0,3.35,24.5,464.0,622.6,485.02
2016,6,1,16,30,734.0,112.0,3.2,24.0,501.0,703.93,548.74
2016,6,1,16,45,707.5,106.0,3.1,23.5,450.5,647.27,508.43
2016,6,1,17,0,681.0,100.0,3.0,23.0,400.0,590.76,467.41
