Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,641.5,94.5,2.8,22.0,348.5,527.15,420.13
2016,6,1,17,30,602.0,89.0,2.6,21.0,297.0,465.58,372.78
2016,6,1,17,45,551.0,80.5,2.45,20.5,247.0,397.19,317.85
2016,6,1,18,0,500.0,72.0,2.3,20.0,197.0,332.9,264.44
2016,6,1,18,15,420.5,62.0,2.05,19.0,151.0,259.72,203.02
2016,6,1,18,30,341.0,52.0,1.8,18.0,105.0,193.47,146.3
2016,6,1,18,45,230.0,37.5,1.6,17.0,68.0,124.04,86.9
2016,6,1,19,0,119.0,23.0,1.4,16.0,31.0,62.56,18.66
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.5,21.57,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.6,12.0,11.0,9.1,0.0
2016,6,2,5,15,174.5,23.5,1.75,12.5,42.0,18.47,5.34
2016,6,2,5,30,307.0,37.0,1.9,13.0,73.0,30.05,20.06
2016,6,2,5,45,403.0,47.0,2.1,13.5,117.5,37.2,27.15
2016,6,2,6,0,499.0,57.0,2.3,14.0,162.0,44.1,33.64
2016,6,2,6,15,561.0,64.0,2.2,14.5,211.5,48.1,37.37
2016,6,2,6,30,623.0,71.0,2.1,15.0,261.0,51.98,40.81
2016,6,2,6,45,319.0,105.5,2.05,16.0,204.0,73.88,59.91
2016,6,2,7,0,15.0,140.0,2.0,17.0,147.0,115.86,95.98
2016,6,2,7,15,52.5,172.5,1.95,17.5,198.0,133.11,110.21
2016,6,2,7,30,90.0,205.0,1.9,18.0,249.0,156.55,122.81
2016,6,2,7,45,198.0,220.0,1.9,19.0,331.0,178.31,132.95
2016,6,2,8,0,306.0,235.0,1.9,20.0,413.0,213.18,153.55
2016,6,2,8,15,581.0,168.5,1.85,20.5,540.5,237.85,162.01
2016,6,2,8,30,856.0,102.0,1.8,21.0,668.0,301.38,205.72
2016,6,2,8,45,869.5,104.5,1.8,21.5,712.0,365.46,260.23
2016,6,2,9,0,883.0,107.0,1.8,22.0,756.0,424.13,309.68
2016,6,2,9,15,616.5,227.5,1.8,22.5,692.0,449.56,335.03
2016,6,2,9,30,350.0,348.0,1.8,23.0,628.0,455.42,341.57
2016,6,2,9,45,628.0,234.0,1.8,24.0,762.5,536.15,401.49
2016,6,2,10,0,906.0,120.0,1.8,25.0,897.0,643.48,479.64
2016,6,2,10,15,912.0,121.5,1.85,25.5,923.5,694.0,515.49
2016,6,2,10,30,918.0,123.0,1.9,26.0,950.0,742.86,549.59
2016,6,2,10,45,921.0,124.0,1.95,26.5,969.5,787.24,579.37
2016,6,2,11,0,924.0,125.0,2.0,27.0,989.0,829.31,605.74
2016,6,2,11,15,926.5,125.5,2.0,27.0,1002.0,868.08,630.43
2016,6,2,11,30,929.0,126.0,2.0,27.0,1015.0,904.18,653.23
2016,6,2,11,45,928.5,127.0,2.05,27.5,1019.5,935.32,671.9
2016,6,2,12,0,928.0,128.0,2.1,28.0,1024.0,963.39,688.57
2016,6,2,12,15,927.5,127.5,2.15,28.0,1021.5,986.92,703.72
2016,6,2,12,30,927.0,127.0,2.2,28.0,1019.0,1007.14,716.89
2016,6,2,12,45,931.5,122.0,2.3,28.5,1011.0,1024.45,727.43
2016,6,2,13,0,936.0,117.0,2.4,29.0,1003.0,1038.18,735.81
2016,6,2,13,15,932.5,116.5,2.4,29.0,985.5,1044.78,740.25
2016,6,2,13,30,929.0,116.0,2.4,29.0,968.0,1047.62,742.54
2016,6,2,13,45,923.0,115.0,2.45,29.5,943.5,1043.72,739.83
2016,6,2,14,0,917.0,114.0,2.5,30.0,919.0,1036.09,734.97
2016,6,2,14,15,909.5,113.0,2.5,30.0,888.0,1023.33,727.98
2016,6,2,14,30,902.0,112.0,2.5,30.0,857.0,1007.04,718.91
2016,6,2,14,45,892.0,110.0,2.55,30.0,820.0,983.88,706.02
2016,6,2,15,0,882.0,108.0,2.6,30.0,783.0,957.53,691.09
2016,6,2,15,15,869.5,106.0,2.6,29.5,741.5,925.87,673.59
2016,6,2,15,30,857.0,104.0,2.6,29.0,700.0,891.52,654.16
2016,6,2,15,45,841.0,101.5,2.65,28.5,654.0,858.9,636.01
2016,6,2,16,0,825.0,99.0,2.7,28.0,608.0,816.04,610.58
2016,6,2,16,15,804.0,95.5,2.7,27.5,558.5,766.27,579.59
2016,6,2,16,30,783.0,92.0,2.7,27.0,509.0,715.38,547.15
2016,6,2,16,45,755.5,88.5,2.7,26.5,458.0,659.02,509.98
2016,6,2,17,0,728.0,85.0,2.7,26.0,407.0,602.73,470.46
2016,6,2,17,15,691.0,80.0,2.55,25.0,355.0,541.68,425.96
2016,6,2,17,30,654.0,75.0,2.4,24.0,303.0,480.04,379.39
2016,6,2,17,45,602.5,69.0,2.3,23.5,252.5,411.8,325.37
2016,6,2,18,0,551.0,63.0,2.2,23.0,202.0,347.63,272.68
2016,6,2,18,15,475.0,54.5,1.9,21.5,155.5,275.0,212.58
2016,6,2,18,30,399.0,46.0,1.6,20.0,109.0,210.05,157.35
2016,6,2,18,45,284.0,34.0,1.35,19.0,71.0,138.06,96.03
2016,6,2,19,0,169.0,22.0,1.1,18.0,33.0,73.82,25.31
2016,6,2,19,15,84.5,11.0,1.05,17.5,16.5,25.84,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,0.8,15.0,11.0,9.1,0.0
2016,6,3,5,15,186.0,23.0,0.9,15.5,42.0,18.08,5.22
2016,6,3,5,30,318.0,36.0,1.0,16.0,73.0,29.12,19.04
2016,6,3,5,45,408.0,45.5,1.1,16.5,116.5,35.85,25.66
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,42.35,31.71
2016,6,3,6,15,558.0,61.5,1.15,17.5,209.0,46.01,35.08
2016,6,3,6,30,618.0,68.0,1.1,18.0,258.0,49.57,38.2
2016,6,3,6,45,658.5,73.5,1.1,18.5,309.0,52.12,40.32
2016,6,3,7,0,699.0,79.0,1.1,19.0,360.0,54.55,42.25
2016,6,3,7,15,729.5,83.0,1.05,19.5,411.0,61.36,47.91
2016,6,3,7,30,760.0,87.0,1.0,20.0,462.0,72.86,47.2
2016,6,3,7,45,782.0,90.5,0.95,21.0,511.5,125.41,68.24
2016,6,3,8,0,804.0,94.0,0.9,22.0,561.0,180.6,105.14
2016,6,3,8,15,821.5,97.0,0.85,23.0,608.0,236.92,149.52
2016,6,3,8,30,839.0,100.0,0.8,24.0,655.0,294.88,197.38
2016,6,3,8,45,851.5,102.0,0.8,25.0,697.5,357.27,248.69
2016,6,3,9,0,864.0,104.0,0.8,26.0,740.0,414.06,294.62
2016,6,3,9,15,874.0,106.0,0.85,27.0,778.0,469.99,338.62
2016,6,3,9,30,884.0,108.0,0.9,28.0,816.0,525.62,380.71
2016,6,3,9,45,899.0,105.0,0.95,29.5,850.5,579.29,419.01
2016,6,3,10,0,914.0,102.0,1.0,31.0,885.0,632.57,455.4
2016,6,3,10,15,668.0,236.0,0.95,31.5,818.0,634.55,453.76
2016,6,3,10,30,422.0,370.0,0.9,32.0,751.0,614.62,436.17
2016,6,3,10,45,675.5,239.0,0.9,32.5,863.5,712.09,504.48
2016,6,3,11,0,929.0,108.0,0.9,33.0,976.0,817.64,572.92
2016,6,3,11,15,931.0,108.5,1.0,33.0,988.5,856.0,596.62
2016,6,3,11,30,933.0,109.0,1.1,33.0,1001.0,891.66,619.35
2016,6,3,11,45,932.5,110.0,1.2,33.0,1006.0,922.74,639.26
2016,6,3,12,0,932.0,111.0,1.3,33.0,1011.0,950.73,657.34
2016,6,3,12,15,931.0,111.0,1.4,33.0,1008.5,974.14,672.69
2016,6,3,12,30,930.0,111.0,1.5,33.0,1006.0,994.2,686.12
2016,6,3,12,45,914.0,119.5,1.6,33.0,992.0,1004.55,693.78
2016,6,3,13,0,898.0,128.0,1.7,33.0,978.0,1011.13,699.34
2016,6,3,13,15,894.0,127.5,1.8,33.0,961.0,1017.09,704.64
2016,6,3,13,30,890.0,127.0,1.9,33.0,944.0,1019.44,707.84
2016,6,3,13,45,884.0,126.0,2.0,33.0,920.0,1015.69,707.41
2016,6,3,14,0,878.0,125.0,2.1,33.0,896.0,1008.36,704.9
2016,6,3,14,15,870.0,123.5,2.15,33.0,865.5,995.03,698.2
2016,6,3,14,30,862.0,122.0,2.2,33.0,835.0,978.32,689.48
2016,6,3,14,45,852.0,120.0,2.3,33.0,799.0,955.9,677.71
2016,6,3,15,0,842.0,118.0,2.4,33.0,763.0,930.44,663.93
2016,6,3,15,15,829.0,115.5,2.4,32.5,722.0,907.78,652.34
2016,6,3,15,30,816.0,113.0,2.4,32.0,681.0,873.17,632.86
2016,6,3,15,45,799.0,110.0,2.4,32.0,636.0,832.17,607.75
2016,6,3,16,0,782.0,107.0,2.4,32.0,591.0,789.31,581.11
2016,6,3,16,15,760.5,103.5,2.35,31.5,542.5,740.69,551.0
2016,6,3,16,30,739.0,100.0,2.3,31.0,494.0,691.09,519.62
2016,6,3,16,45,710.5,96.0,2.3,30.5,444.0,638.05,485.08
2016,6,3,17,0,682.0,92.0,2.3,30.0,394.0,582.56,446.55
2016,6,3,17,15,644.0,86.5,2.05,29.0,343.5,520.04,401.45
2016,6,3,17,30,606.0,81.0,1.8,28.0,293.0,459.48,356.25
2016,6,3,17,45,554.0,74.0,1.6,27.0,244.0,392.21,304.5
2016,6,3,18,0,502.0,67.0,1.4,26.0,195.0,329.14,254.17
2016,6,3,18,15,427.5,57.5,1.3,25.0,149.5,258.63,196.86
2016,6,3,18,30,353.0,48.0,1.2,24.0,104.0,195.72,144.38
2016,6,3,18,45,247.0,35.5,1.1,23.0,68.0,126.72,86.96
2016,6,3,19,0,141.0,23.0,1.0,22.0,32.0,68.5,25.32
2016,6,3,19,15,70.5,11.5,0.95,21.5,16.0,23.72,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,17.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,18.0,3.0,2.73,0.0
2016,6,4,5,15,0.0,13.0,0.85,18.5,13.0,11.43,1.26
2016,6,4,5,30,0.0,23.0,0.8,19.0,23.0,20.25,11.38
2016,6,4,5,45,0.0,37.0,0.75,19.5,37.0,32.64,22.58
2016,6,4,6,0,0.0,51.0,0.7,20.0,51.0,44.67,33.33
2016,6,4,6,15,0.0,67.5,0.95,20.5,67.5,58.47,45.45
2016,6,4,6,30,0.0,84.0,1.2,21.0,84.0,72.14,57.23
2016,6,4,6,45,0.0,100.5,1.45,21.5,100.5,85.7,68.7
2016,6,4,7,0,0.0,117.0,1.7,22.0,117.0,99.16,79.86
2016,6,4,7,15,13.0,149.5,1.7,22.0,156.0,124.17,100.74
2016,6,4,7,30,26.0,182.0,1.7,22.0,195.0,149.2,115.68
2016,6,4,7,45,58.5,216.0,1.7,22.5,249.0,171.68,130.93
2016,6,4,8,0,91.0,250.0,1.7,23.0,303.0,206.76,155.83
2016,6,4,8,15,104.5,274.5,1.7,23.0,340.0,236.43,177.92
2016,6,4,8,30,118.0,299.0,1.7,23.0,377.0,261.71,196.98
2016,6,4,8,45,187.5,316.0,1.7,23.5,450.0,308.39,230.68
2016,6,4,9,0,257.0,333.0,1.7,24.0,523.0,357.75,266.81
2016,6,4,9,15,143.5,323.5,1.75,24.0,430.5,326.76,245.99
2016,6,4,9,30,30.0,314.0,1.8,24.0,338.0,279.58,211.44
2016,6,4,9,45,29.5,325.0,1.9,24.5,350.0,292.92,221.11
2016,6,4,10,0,29.0,336.0,2.0,25.0,362.0,306.26,230.45
2016,6,4,10,15,37.0,362.5,2.05,25.0,396.0,338.05,253.86
2016,6,4,10,30,45.0,389.0,2.1,25.0,430.0,371.1,277.97
2016,6,4,10,45,111.0,428.5,2.15,25.0,532.0,460.47,343.76
2016,6,4,11,0,177.0,468.0,2.2,25.0,634.0,555.4,411.92
2016,6,4,11,15,292.0,438.0,2.25,25.5,716.0,637.59,470.77
2016,6,4,11,30,407.0,408.0,2.3,26.0,798.0,727.77,533.91
2016,6,4,11,45,378.0,426.0,2.4,26.5,789.5,734.08,536.43
2016,6,4,12,0,349.0,444.0,2.5,27.0,781.0,741.47,540.16
2016,6,4,12,15,278.0,463.5,2.5,27.5,732.0,708.94,515.43
2016,6,4,12,30,207.0,483.0,2.5,28.0,683.0,662.75,481.62
2016,6,4,12,45,117.5,427.0,2.5,28.5,540.5,530.21,388.12
2016,6,4,13,0,28.0,371.0,2.5,29.0,398.0,380.06,279.4
2016,6,4,13,15,246.0,370.0,2.45,29.0,597.0,622.62,457.82
2016,6,4,13,30,464.0,369.0,2.4,29.0,796.0,855.33,616.95
2016,6,4,13,45,654.0,252.5,2.4,29.5,837.0,934.81,671.68
2016,6,4,14,0,844.0,136.0,2.4,30.0,878.0,985.44,703.06
2016,6,4,14,15,836.5,134.0,2.35,30.0,848.5,972.51,694.77
2016,6,4,14,30,829.0,132.0,2.3,30.0,819.0,966.83,691.82
2016,6,4,14,45,823.5,127.5,2.3,30.0,785.0,946.31,679.91
2016,6,4,15,0,818.0,123.0,2.3,30.0,751.0,922.59,666.11
2016,6,4,15,15,805.5,120.5,2.3,29.5,711.0,891.62,648.88
2016,6,4,15,30,793.0,118.0,2.3,29.0,671.0,858.12,629.85
2016,6,4,15,45,779.5,114.0,2.3,29.0,627.5,819.75,606.11
2016,6,4,16,0,766.0,110.0,2.3,29.0,584.0,779.35,580.75
2016,6,4,16,15,745.0,106.0,2.3,28.5,536.5,731.18,550.79
2016,6,4,16,30,724.0,102.0,2.3,28.0,489.0,684.94,521.57
2016,6,4,16,45,698.0,97.0,2.3,27.5,440.0,630.41,485.32
2016,6,4,17,0,672.0,92.0,2.3,27.0,391.0,576.01,447.1
2016,6,4,17,15,635.5,86.5,2.25,26.0,341.0,514.94,403.14
2016,6,4,17,30,599.0,81.0,2.2,25.0,291.0,455.69,358.85
2016,6,4,17,45,550.0,73.5,2.15,24.5,242.5,389.82,307.05
2016,6,4,18,0,501.0,66.0,2.1,24.0,194.0,327.87,256.54
2016,6,4,18,15,429.0,57.0,2.0,22.5,149.5,259.01,200.01
2016,6,4,18,30,357.0,48.0,1.9,21.0,105.0,197.43,148.0
2016,6,4,18,45,254.5,35.0,1.85,20.0,68.5,128.42,89.63
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,70.24,28.52
2016,6,4,19,15,76.0,11.0,1.95,18.5,16.0,24.36,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,9.1,0.0
2016,6,5,5,15,177.0,23.0,1.7,13.5,41.0,18.06,5.63
2016,6,5,5,30,297.0,36.0,1.8,14.0,71.0,29.02,19.15
2016,6,5,5,45,385.5,46.0,1.95,14.5,114.0,36.18,26.17
2016,6,5,6,0,474.0,56.0,2.1,15.0,157.0,43.07,32.61
2016,6,5,6,15,237.0,71.5,2.1,15.5,122.0,52.01,40.68
2016,6,5,6,30,0.0,87.0,2.1,16.0,87.0,74.43,60.44
2016,6,5,6,45,0.0,104.5,2.1,17.0,104.5,88.7,72.6
2016,6,5,7,0,0.0,122.0,2.1,18.0,122.0,102.86,84.37
2016,6,5,7,15,0.0,127.0,2.05,18.5,127.0,107.68,88.07
2016,6,5,7,30,0.0,132.0,2.0,19.0,132.0,112.49,87.58
2016,6,5,7,45,12.5,173.5,2.0,19.5,181.0,146.39,114.07
2016,6,5,8,0,25.0,215.0,2.0,20.0,230.0,181.96,141.16
2016,6,5,8,15,50.0,251.5,2.0,20.5,284.0,209.91,161.4
2016,6,5,8,30,75.0,288.0,2.0,21.0,338.0,249.21,190.63
2016,6,5,8,45,97.0,315.0,2.05,22.0,383.5,284.52,216.46
2016,6,5,9,0,119.0,342.0,2.1,23.0,429.0,317.51,240.44
2016,6,5,9,15,495.0,227.5,2.2,23.5,620.5,396.21,296.93
2016,6,5,9,30,871.0,113.0,2.3,24.0,812.0,522.05,390.8
2016,6,5,9,45,886.0,111.0,2.45,24.5,846.5,575.89,432.57
2016,6,5,10,0,901.0,109.0,2.6,25.0,881.0,629.39,473.31
2016,6,5,10,15,906.5,110.0,2.7,25.0,907.5,678.76,510.72
2016,6,5,10,30,912.0,111.0,2.8,25.0,934.0,726.45,546.11
2016,6,5,10,45,915.0,112.5,2.9,25.5,953.5,770.86,576.76
2016,6,5,11,0,918.0,114.0,3.0,26.0,973.0,813.0,604.18
2016,6,5,11,15,920.5,114.5,3.05,26.0,986.0,851.42,629.78
2016,6,5,11,30,923.0,115.0,3.1,26.0,999.0,887.21,653.51
2016,6,5,11,45,923.5,115.5,3.15,26.0,1004.0,918.49,674.17
2016,6,5,12,0,924.0,116.0,3.2,26.0,1009.0,946.77,692.85
2016,6,5,12,15,923.5,116.0,3.25,26.0,1007.5,970.56,708.6
2016,6,5,12,30,923.0,116.0,3.3,26.0,1006.0,991.07,722.3
2016,6,5,12,45,914.5,120.0,3.35,26.5,994.5,1004.32,729.92
2016,6,5,13,0,906.0,124.0,3.4,27.0,983.0,1013.96,735.32
2016,6,5,13,15,903.0,123.5,3.4,27.0,967.0,1021.0,740.26
2016,6,5,13,30,900.0,123.0,3.4,27.0,951.0,1024.42,742.98
2016,6,5,13,45,896.0,121.5,3.4,27.0,928.0,1022.2,742.21
2016,6,5,14,0,892.0,120.0,3.4,27.0,905.0,1016.34,739.24
2016,6,5,14,15,885.5,118.5,3.4,26.5,875.5,1004.43,733.94
2016,6,5,14,30,879.0,117.0,3.4,26.0,846.0,989.06,726.46
2016,6,5,14,45,870.5,114.5,3.4,26.0,810.5,967.36,713.45
2016,6,5,15,0,862.0,112.0,3.4,26.0,775.0,942.48,698.38
2016,6,5,15,15,850.0,110.0,3.35,25.5,734.0,911.92,680.5
2016,6,5,15,30,838.0,108.0,3.3,25.0,693.0,887.04,666.41
2016,6,5,15,45,823.5,105.0,3.3,25.0,648.5,847.68,641.24
2016,6,5,16,0,809.0,102.0,3.3,25.0,604.0,806.23,614.44
2016,6,5,16,15,788.5,98.5,3.25,24.5,555.5,757.57,583.12
2016,6,5,16,30,768.0,95.0,3.2,24.0,507.0,707.8,550.41
2016,6,5,16,45,742.5,90.5,3.15,23.5,457.0,652.49,512.94
2016,6,5,17,0,717.0,86.0,3.1,23.0,407.0,599.49,474.78
2016,6,5,17,15,681.0,81.5,2.95,22.0,355.5,537.89,429.18
2016,6,5,17,30,645.0,77.0,2.8,21.0,304.0,477.97,383.21
2016,6,5,17,45,596.5,70.0,2.7,20.5,254.5,410.65,329.14
2016,6,5,18,0,548.0,63.0,2.6,20.0,205.0,347.12,276.27
2016,6,5,18,15,475.5,55.0,2.5,19.0,158.5,276.63,216.86
2016,6,5,18,30,403.0,47.0,2.4,18.0,112.0,213.37,162.08
2016,6,5,18,45,294.0,35.0,2.3,17.5,74.0,142.73,101.15
2016,6,5,19,0,185.0,23.0,2.2,17.0,36.0,79.99,35.37
2016,6,5,19,15,92.5,11.5,2.3,16.5,18.0,28.01,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,60.0,10.0,2.9,14.0,11.0,9.1,0.0
2016,6,6,5,15,180.0,22.5,2.95,14.5,41.0,17.66,5.45
2016,6,6,5,30,300.0,35.0,3.0,15.0,71.0,28.09,18.26
2016,6,6,5,45,385.0,44.5,3.05,15.5,112.5,34.83,24.86
2016,6,6,6,0,470.0,54.0,3.1,16.0,154.0,41.33,30.93
2016,6,6,6,15,527.0,61.0,3.05,16.0,201.0,45.41,34.75
2016,6,6,6,30,584.0,68.0,3.0,16.0,248.0,49.34,38.29
2016,6,6,6,45,292.0,91.0,3.0,16.5,181.0,63.54,50.71
2016,6,6,7,0,0.0,114.0,3.0,17.0,114.0,96.93,79.63
2016,6,6,7,15,6.0,141.0,2.95,17.5,144.0,118.03,97.41
2016,6,6,7,30,12.0,168.0,2.9,18.0,174.0,139.12,109.68
2016,6,6,7,45,36.5,204.5,2.9,19.0,225.5,162.5,126.51
2016,6,6,8,0,61.0,241.0,2.9,20.0,277.0,196.58,151.42
2016,6,6,8,15,175.5,262.5,2.95,20.5,377.0,235.67,176.95
2016,6,6,8,30,290.0,284.0,3.0,21.0,477.0,289.12,215.08
2016,6,6,8,45,557.0,195.0,3.05,21.5,595.0,324.85,237.85
2016,6,6,9,0,824.0,106.0,3.1,22.0,713.0,398.88,293.92
2016,6,6,9,15,834.5,108.0,3.1,22.0,750.0,452.71,339.68
2016,6,6,9,30,845.0,110.0,3.1,22.0,787.0,506.37,384.13
2016,6,6,9,45,853.0,111.5,3.15,22.5,819.0,557.86,425.04
2016,6,6,10,0,861.0,113.0,3.2,23.0,851.0,608.46,464.0
2016,6,6,10,15,867.0,114.0,3.25,23.0,877.0,656.23,500.73
2016,6,6,10,30,873.0,115.0,3.3,23.0,903.0,702.47,535.51
2016,6,6,10,45,877.5,116.0,3.35,23.5,922.5,745.88,566.14
2016,6,6,11,0,882.0,117.0,3.4,24.0,942.0,787.24,593.39
2016,6,6,11,15,884.5,117.5,3.4,24.0,955.0,824.34,618.36
2016,6,6,11,30,887.0,118.0,3.4,24.0,968.0,858.92,641.47
2016,6,6,11,45,888.0,118.0,3.45,24.5,973.5,889.11,660.51
2016,6,6,12,0,889.0,118.0,3.5,25.0,979.0,916.44,677.55
2016,6,6,12,15,889.0,118.0,3.5,25.0,977.5,939.89,693.01
2016,6,6,12,30,889.0,118.0,3.5,25.0,976.0,960.21,706.43
2016,6,6,12,45,879.5,123.0,3.55,25.0,964.5,972.93,715.24
2016,6,6,13,0,870.0,128.0,3.6,25.0,953.0,982.16,721.9
2016,6,6,13,15,867.0,127.0,3.6,25.0,937.0,988.49,726.45
2016,6,6,13,30,864.0,126.0,3.6,25.0,921.0,991.3,728.82
2016,6,6,13,45,858.5,125.0,3.65,25.0,898.0,988.14,727.72
2016,6,6,14,0,853.0,124.0,3.7,25.0,875.0,981.49,724.47
2016,6,6,14,15,846.0,122.5,3.7,24.5,846.5,969.45,718.83
2016,6,6,14,30,839.0,121.0,3.7,24.0,818.0,954.1,711.08
2016,6,6,14,45,829.0,119.5,3.75,24.0,783.0,932.68,698.2
2016,6,6,15,0,819.0,118.0,3.8,24.0,748.0,917.65,689.72
2016,6,6,15,15,807.0,115.5,3.8,23.5,708.5,887.21,671.68
2016,6,6,15,30,795.0,113.0,3.8,23.0,669.0,854.21,651.8
2016,6,6,15,45,779.0,110.5,3.8,23.0,625.5,815.41,626.38
2016,6,6,16,0,763.0,108.0,3.8,23.0,582.0,774.73,599.4
2016,6,6,16,15,742.5,104.5,3.75,22.5,535.5,727.73,568.42
2016,6,6,16,30,722.0,101.0,3.7,22.0,489.0,682.51,538.21
2016,6,6,16,45,696.0,96.5,3.65,21.5,440.5,628.73,500.62
2016,6,6,17,0,670.0,92.0,3.6,21.0,392.0,575.09,461.09
2016,6,6,17,15,634.0,86.5,3.55,20.0,342.5,514.49,415.69
2016,6,6,17,30,598.0,81.0,3.5,19.0,293.0,455.66,370.0
2016,6,6,17,45,550.5,74.0,3.45,18.5,245.0,391.22,317.45
2016,6,6,18,0,503.0,67.0,3.4,18.0,197.0,330.5,266.22
2016,6,6,18,15,431.5,58.0,3.3,17.5,152.5,261.68,207.14
2016,6,6,18,30,360.0,49.0,3.2,17.0,108.0,200.06,153.16
2016,6,6,18,45,259.5,36.5,3.1,16.5,71.5,131.97,94.22
2016,6,6,19,0,159.0,24.0,3.0,16.0,35.0,75.13,35.12
2016,6,6,19,15,79.5,12.0,3.0,15.5,17.5,26.07,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,9.1,0.0
2016,6,7,5,15,156.5,24.0,2.35,14.0,40.0,18.82,6.3
2016,6,7,5,30,268.0,38.0,2.4,14.0,69.0,29.5,19.57
2016,6,7,5,45,358.5,48.0,2.45,14.5,111.0,37.85,27.63
2016,6,7,6,0,449.0,58.0,2.5,15.0,153.0,44.67,34.02
2016,6,7,6,15,224.5,59.0,2.45,15.5,106.5,42.86,32.56
2016,6,7,6,30,0.0,60.0,2.4,16.0,60.0,53.01,41.55
2016,6,7,6,45,0.0,72.0,2.4,16.5,72.0,63.47,50.64
2016,6,7,7,0,0.0,84.0,2.4,17.0,84.0,73.67,59.33
2016,6,7,7,15,2.0,121.0,2.4,17.5,122.0,103.2,84.62
2016,6,7,7,30,4.0,158.0,2.4,18.0,160.0,131.8,103.75
2016,6,7,7,45,9.0,178.5,2.4,18.5,184.0,149.77,117.42
2016,6,7,8,0,14.0,199.0,2.4,19.0,208.0,168.54,131.57
2016,6,7,8,15,10.0,197.0,2.4,19.5,204.0,169.08,131.51
2016,6,7,8,30,6.0,195.0,2.4,20.0,200.0,168.56,130.68
2016,6,7,8,45,18.0,240.0,2.4,20.5,254.0,210.01,162.42
2016,6,7,9,0,30.0,285.0,2.4,21.0,308.0,246.88,190.16
2016,6,7,9,15,131.5,331.0,2.45,21.5,436.5,326.62,249.69
2016,6,7,9,30,233.0,377.0,2.5,22.0,565.0,423.0,321.19
2016,6,7,9,45,554.5,244.5,2.6,22.5,714.5,502.23,381.6
2016,6,7,10,0,876.0,112.0,2.7,23.0,864.0,615.78,467.95
2016,6,7,10,15,882.5,113.5,2.8,23.0,890.5,665.01,505.25
2016,6,7,10,30,889.0,115.0,2.9,23.0,917.0,712.71,541.03
2016,6,7,10,45,890.5,117.5,3.0,23.5,936.0,755.93,571.49
2016,6,7,11,0,892.0,120.0,3.1,24.0,955.0,796.83,598.46
2016,6,7,11,15,895.0,120.5,3.2,24.0,968.0,834.75,624.35
2016,6,7,11,30,898.0,121.0,3.3,24.0,981.0,870.16,648.46
2016,6,7,11,45,899.5,121.0,3.4,24.5,987.0,901.18,668.26
2016,6,7,12,0,901.0,121.0,3.5,25.0,993.0,929.34,686.08
2016,6,7,12,15,901.0,121.0,3.55,25.0,992.0,953.15,702.04
2016,6,7,12,30,901.0,121.0,3.6,25.0,991.0,973.8,715.97
2016,6,7,12,45,901.5,119.5,3.65,25.0,982.5,990.22,727.2
2016,6,7,13,0,902.0,118.0,3.7,25.0,974.0,1003.2,736.3
2016,6,7,13,15,899.0,117.5,3.75,24.5,958.5,1010.2,743.04
2016,6,7,13,30,896.0,117.0,3.8,24.0,943.0,1013.59,747.6
2016,6,7,13,45,889.0,117.5,3.85,24.0,919.5,1010.43,746.5
2016,6,7,14,0,882.0,118.0,3.9,24.0,896.0,1003.72,743.22
2016,6,7,14,15,875.5,116.5,3.9,23.5,866.5,991.96,737.81
2016,6,7,14,30,869.0,115.0,3.9,23.0,837.0,976.77,730.19
2016,6,7,14,45,856.0,115.0,3.95,23.0,801.0,953.64,716.15
2016,6,7,15,0,843.0,115.0,4.0,23.0,765.0,927.58,700.14
2016,6,7,15,15,831.0,113.0,3.95,22.5,725.0,906.4,688.26
2016,6,7,15,30,819.0,111.0,3.9,22.0,685.0,873.41,668.09
2016,6,7,15,45,800.5,109.0,3.9,21.5,640.0,832.37,642.34
2016,6,7,16,0,782.0,107.0,3.9,21.0,595.0,789.55,614.96
2016,6,7,16,15,761.5,103.5,3.8,20.5,547.0,741.93,583.23
2016,6,7,16,30,741.0,100.0,3.7,20.0,499.0,693.25,550.18
2016,6,7,16,45,710.5,97.0,3.65,19.5,449.0,639.95,512.89
2016,6,7,17,0,680.0,94.0,3.6,19.0,399.0,584.4,471.64
2016,6,7,17,15,643.0,88.5,3.5,18.5,349.0,522.71,424.26
2016,6,7,17,30,606.0,83.0,3.4,18.0,299.0,462.84,376.82
2016,6,7,17,45,550.0,77.0,3.3,17.5,249.5,394.57,321.08
2016,6,7,18,0,494.0,71.0,3.2,17.0,200.0,330.81,267.31
2016,6,7,18,15,420.5,61.5,3.05,16.5,155.0,260.97,207.37
2016,6,7,18,30,347.0,52.0,2.9,16.0,110.0,196.51,151.1
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.5,129.16,92.98
2016,6,7,19,0,133.0,26.0,2.6,15.0,35.0,71.48,35.15
2016,6,7,19,15,66.5,13.0,2.55,14.5,17.5,24.56,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,10.01,0.0
2016,6,8,5,15,206.0,23.5,2.65,13.0,44.0,19.15,6.64
2016,6,8,5,30,335.0,36.0,2.7,13.0,75.0,29.06,19.29
2016,6,8,5,45,424.0,44.5,2.75,13.5,118.5,34.93,25.18
2016,6,8,6,0,513.0,53.0,2.8,14.0,162.0,40.63,30.58
2016,6,8,6,15,256.5,73.5,2.8,14.5,128.0,53.54,42.21
2016,6,8,6,30,0.0,94.0,2.8,15.0,94.0,79.67,65.32
2016,6,8,6,45,1.0,112.0,2.85,15.5,112.5,94.25,77.91
2016,6,8,7,0,2.0,130.0,2.9,16.0,131.0,108.7,90.17
2016,6,8,7,15,58.0,169.0,2.95,16.0,197.5,131.07,109.24
2016,6,8,7,30,114.0,208.0,3.0,16.0,264.0,150.58,119.02
2016,6,8,7,45,121.0,231.5,3.05,16.5,296.5,178.36,137.53
2016,6,8,8,0,128.0,255.0,3.1,17.0,329.0,207.43,158.96
2016,6,8,8,15,269.5,253.5,3.15,17.0,427.0,240.71,179.55
2016,6,8,8,30,411.0,252.0,3.2,17.0,525.0,291.68,216.49
2016,6,8,8,45,407.5,273.0,3.3,17.5,558.0,335.25,253.08
2016,6,8,9,0,404.0,294.0,3.4,18.0,591.0,378.45,288.81
2016,6,8,9,15,353.5,327.5,3.45,18.0,598.0,414.2,318.89
2016,6,8,9,30,303.0,361.0,3.5,18.0,605.0,440.31,340.38
2016,6,8,9,45,588.5,240.5,3.55,18.5,737.5,516.71,400.28
2016,6,8,10,0,874.0,120.0,3.6,19.0,870.0,620.51,481.14
2016,6,8,10,15,642.5,247.5,3.65,19.0,808.0,624.7,482.78
2016,6,8,10,30,411.0,375.0,3.7,19.0,746.0,608.63,468.07
2016,6,8,10,45,649.0,252.0,3.8,19.5,853.0,700.7,539.98
2016,6,8,11,0,887.0,129.0,3.9,20.0,960.0,800.04,614.16
2016,6,8,11,15,710.5,251.5,3.95,20.0,923.0,810.9,618.77
2016,6,8,11,30,534.0,374.0,4.0,20.0,886.0,802.67,608.42
2016,6,8,11,45,711.5,254.0,4.1,20.0,940.5,871.28,662.54
2016,6,8,12,0,889.0,134.0,4.2,20.0,995.0,929.67,703.92
2016,6,8,12,15,889.0,134.0,4.25,20.0,993.0,953.39,720.05
2016,6,8,12,30,889.0,134.0,4.3,20.0,991.0,974.01,734.36
2016,6,8,12,45,665.5,263.5,4.35,20.5,902.0,920.26,695.71
2016,6,8,13,0,442.0,393.0,4.4,21.0,813.0,839.59,632.52
2016,6,8,13,15,633.0,279.0,4.4,20.5,868.5,926.79,701.36
2016,6,8,13,30,824.0,165.0,4.4,20.0,924.0,1001.55,755.41
2016,6,8,13,45,821.5,161.0,4.4,20.0,902.0,998.78,753.65
2016,6,8,14,0,819.0,157.0,4.4,20.0,880.0,992.49,750.21
2016,6,8,14,15,811.0,155.5,4.35,19.5,851.0,979.93,743.81
2016,6,8,14,30,803.0,154.0,4.3,19.0,822.0,964.1,735.21
2016,6,8,14,45,796.0,149.0,4.25,19.0,787.5,942.39,721.21
2016,6,8,15,0,789.0,144.0,4.2,19.0,753.0,917.6,705.14
2016,6,8,15,15,656.5,185.0,4.1,18.5,673.5,829.64,645.24
2016,6,8,15,30,524.0,226.0,4.0,18.0,594.0,732.34,574.98
2016,6,8,15,45,419.5,241.5,3.95,18.0,523.5,643.77,508.84
2016,6,8,16,0,315.0,257.0,3.9,18.0,453.0,546.27,434.68
2016,6,8,16,15,406.0,212.0,3.85,17.5,444.0,573.53,459.84
2016,6,8,16,30,497.0,167.0,3.8,17.0,435.0,578.47,467.41
2016,6,8,16,45,558.5,132.5,3.75,17.0,406.5,570.44,463.04
2016,6,8,17,0,620.0,98.0,3.7,17.0,378.0,548.76,447.74
2016,6,8,17,15,619.0,85.0,3.6,16.5,335.5,503.88,413.09
2016,6,8,17,30,618.0,72.0,3.5,16.0,293.0,457.42,375.98
2016,6,8,17,45,547.0,73.0,3.45,15.5,246.0,388.87,319.26
2016,6,8,18,0,476.0,74.0,3.4,15.0,199.0,325.69,265.46
2016,6,8,18,15,405.5,64.0,3.3,14.5,154.5,254.47,204.01
2016,6,8,18,30,335.0,54.0,3.2,14.0,110.0,194.68,151.15
2016,6,8,18,45,240.5,40.5,3.1,14.0,73.5,131.22,95.4
2016,6,8,19,0,146.0,27.0,3.0,14.0,37.0,76.28,39.26
2016,6,8,19,15,73.0,13.5,2.95,14.0,18.5,26.32,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,2.95,13.5,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,3.1,14.0,12.0,10.01,0.0
2016,6,9,5,15,145.5,26.0,3.2,14.0,41.5,20.39,7.44
2016,6,9,5,30,253.0,41.0,3.3,14.0,71.0,31.81,21.54
2016,6,9,5,45,346.0,51.0,3.45,14.0,113.0,39.05,28.73
2016,6,9,6,0,439.0,61.0,3.6,14.0,155.0,47.24,36.43
2016,6,9,6,15,219.5,56.0,3.6,14.0,103.0,40.66,30.8
2016,6,9,6,30,0.0,51.0,3.6,14.0,51.0,45.01,34.75
2016,6,9,6,45,0.0,61.0,3.6,14.5,61.0,53.89,42.54
2016,6,9,7,0,0.0,71.0,3.6,15.0,71.0,62.78,50.21
2016,6,9,7,15,0.0,98.5,3.55,15.5,98.5,85.77,70.12
2016,6,9,7,30,0.0,126.0,3.5,16.0,126.0,107.9,84.95
2016,6,9,7,45,0.5,145.5,3.5,16.5,146.0,124.23,97.91
2016,6,9,8,0,1.0,165.0,3.5,17.0,166.0,140.8,110.89
2016,6,9,8,15,35.0,225.5,3.45,17.0,249.0,188.58,147.72
2016,6,9,8,30,69.0,286.0,3.4,17.0,332.0,245.85,191.92
2016,6,9,8,45,59.0,298.0,3.4,17.5,339.5,259.85,202.8
2016,6,9,9,0,49.0,310.0,3.4,18.0,347.0,272.55,212.51
2016,6,9,9,15,77.5,343.5,3.4,18.5,404.5,316.88,246.12
2016,6,9,9,30,106.0,377.0,3.4,19.0,462.0,364.99,282.33
2016,6,9,9,45,231.5,378.5,3.4,19.5,574.5,437.26,337.06
2016,6,9,10,0,357.0,380.0,3.4,20.0,687.0,529.98,406.61
2016,6,9,10,15,624.0,250.5,3.4,20.0,806.5,614.81,473.35
2016,6,9,10,30,891.0,121.0,3.4,20.0,926.0,717.75,553.14
2016,6,9,10,45,898.5,120.0,3.45,20.5,947.0,762.49,584.83
2016,6,9,11,0,906.0,119.0,3.5,21.0,968.0,805.34,613.34
2016,6,9,11,15,908.5,119.5,3.5,21.0,980.5,843.4,639.17
2016,6,9,11,30,911.0,120.0,3.5,21.0,993.0,878.87,663.08
2016,6,9,11,45,915.0,118.0,3.55,21.5,999.5,910.71,683.38
2016,6,9,12,0,919.0,116.0,3.6,22.0,1006.0,939.73,701.68
2016,6,9,12,15,918.5,116.0,3.65,22.0,1004.0,963.5,717.78
2016,6,9,12,30,918.0,116.0,3.7,22.0,1002.0,984.04,731.79
2016,6,9,12,45,919.5,113.5,3.8,22.0,993.5,1000.73,743.66
2016,6,9,13,0,921.0,111.0,3.9,22.0,985.0,1013.93,753.33
2016,6,9,13,15,917.5,110.0,3.95,21.5,968.5,1020.1,759.59
2016,6,9,13,30,914.0,109.0,4.0,21.0,952.0,1022.58,763.58
2016,6,9,13,45,909.5,107.5,4.1,21.0,929.0,1019.86,763.08
2016,6,9,14,0,905.0,106.0,4.2,21.0,906.0,1013.47,760.26
2016,6,9,14,15,898.5,105.0,4.2,20.5,876.5,1002.03,754.98
2016,6,9,14,30,892.0,104.0,4.2,20.0,847.0,987.11,747.43
2016,6,9,14,45,882.5,102.5,4.25,20.0,811.0,965.39,734.15
2016,6,9,15,0,873.0,101.0,4.3,20.0,775.0,940.53,718.73
2016,6,9,15,15,861.5,99.0,4.3,19.5,735.0,910.29,700.61
2016,6,9,15,30,850.0,97.0,4.3,19.0,695.0,877.36,680.46
2016,6,9,15,45,832.5,95.5,4.3,19.0,649.5,837.31,653.74
2016,6,9,16,0,815.0,94.0,4.3,19.0,604.0,802.48,630.58
2016,6,9,16,15,796.0,91.5,4.2,18.5,556.5,756.19,599.52
2016,6,9,16,30,777.0,89.0,4.1,18.0,509.0,708.65,567.07
2016,6,9,16,45,750.0,85.5,4.1,17.5,459.0,653.24,528.33
2016,6,9,17,0,723.0,82.0,4.1,17.0,409.0,597.87,487.48
2016,6,9,17,15,689.0,77.5,4.0,16.5,358.5,539.38,442.05
2016,6,9,17,30,655.0,73.0,3.9,16.0,308.0,480.4,394.8
2016,6,9,17,45,604.0,68.0,3.85,15.5,258.5,413.66,339.75
2016,6,9,18,0,553.0,63.0,3.8,15.0,209.0,350.87,286.13
2016,6,9,18,15,483.0,55.0,3.65,14.5,163.0,281.1,225.37
2016,6,9,18,30,413.0,47.0,3.5,14.0,117.0,218.28,169.39
2016,6,9,18,45,305.5,36.5,3.4,14.0,78.5,148.74,108.16
2016,6,9,19,0,198.0,26.0,3.3,14.0,40.0,88.39,46.91
2016,6,9,19,15,99.0,13.0,3.25,13.5,20.0,30.95,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,95.0,11.0,2.8,13.0,13.0,10.01,0.0
2016,6,10,5,15,225.0,22.5,3.05,13.5,44.5,18.23,6.11
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,27.26,17.67
2016,6,10,5,45,438.5,42.0,3.55,14.5,118.5,32.79,23.18
2016,6,10,6,0,522.0,50.0,3.8,15.0,161.0,38.15,28.24
2016,6,10,6,15,577.0,56.0,3.85,15.5,209.0,41.61,31.44
2016,6,10,6,30,632.0,62.0,3.9,16.0,257.0,44.96,34.41
2016,6,10,6,45,669.0,66.5,4.0,16.5,306.5,51.45,40.04
2016,6,10,7,0,706.0,71.0,4.1,17.0,356.0,53.61,41.75
2016,6,10,7,15,734.0,75.0,4.1,17.5,406.0,55.23,42.94
2016,6,10,7,30,762.0,79.0,4.1,18.0,456.0,64.12,42.21
2016,6,10,7,45,781.0,82.5,4.15,18.5,504.0,116.19,62.37
2016,6,10,8,0,800.0,86.0,4.2,19.0,552.0,170.52,99.27
2016,6,10,8,15,816.5,89.0,4.2,19.0,598.0,232.95,150.33
2016,6,10,8,30,833.0,92.0,4.2,19.0,644.0,289.42,199.77
2016,6,10,8,45,843.5,95.0,4.2,19.5,685.5,345.21,249.24
2016,6,10,9,0,854.0,98.0,4.2,20.0,727.0,401.29,298.29
2016,6,10,9,15,864.0,99.5,4.2,20.0,765.0,456.01,345.76
2016,6,10,9,30,874.0,101.0,4.2,20.0,803.0,510.46,391.77
2016,6,10,9,45,883.5,101.5,4.2,20.5,836.0,563.31,434.49
2016,6,10,10,0,893.0,102.0,4.2,21.0,869.0,615.36,475.23
2016,6,10,10,15,899.5,103.0,4.2,21.0,896.0,664.87,513.85
2016,6,10,10,30,906.0,104.0,4.2,21.0,923.0,712.84,550.4
2016,6,10,10,45,910.0,105.0,4.25,21.5,943.0,757.23,581.98
2016,6,10,11,0,914.0,106.0,4.3,22.0,963.0,799.46,610.26
2016,6,10,11,15,917.5,106.5,4.3,22.0,976.5,838.5,637.05
2016,6,10,11,30,921.0,107.0,4.3,22.0,990.0,875.01,661.91
2016,6,10,11,45,923.0,107.5,4.35,22.0,996.5,907.53,684.15
2016,6,10,12,0,925.0,108.0,4.4,22.0,1003.0,937.17,704.39
2016,6,10,12,15,925.5,108.0,4.4,22.0,1002.5,961.93,721.06
2016,6,10,12,30,926.0,108.0,4.4,22.0,1002.0,983.47,735.6
2016,6,10,12,45,908.5,118.5,4.45,22.0,988.5,994.48,743.32
2016,6,10,13,0,891.0,129.0,4.5,22.0,975.0,1001.72,748.9
2016,6,10,13,15,888.5,128.0,4.5,22.0,960.0,1008.93,754.15
2016,6,10,13,30,886.0,127.0,4.5,22.0,945.0,1012.56,757.12
2016,6,10,13,45,883.0,125.0,4.55,22.0,923.0,1011.11,757.26
2016,6,10,14,0,880.0,123.0,4.6,22.0,901.0,1006.06,755.13
2016,6,10,14,15,873.5,122.0,4.6,21.5,872.0,995.05,750.14
2016,6,10,14,30,867.0,121.0,4.6,21.0,843.0,980.63,742.93
2016,6,10,14,45,858.5,119.0,4.6,21.0,808.5,959.95,730.01
2016,6,10,15,0,850.0,117.0,4.6,21.0,774.0,936.14,714.99
2016,6,10,15,15,838.0,114.5,4.55,20.5,733.5,914.49,702.51
2016,6,10,15,30,826.0,112.0,4.5,20.0,693.0,880.93,681.57
2016,6,10,15,45,810.0,109.5,4.45,20.0,648.5,841.45,654.99
2016,6,10,16,0,794.0,107.0,4.4,20.0,604.0,799.98,626.8
2016,6,10,16,15,773.5,103.5,4.3,19.5,556.0,752.08,594.56
2016,6,10,16,30,753.0,100.0,4.2,19.0,508.0,703.07,561.08
2016,6,10,16,45,724.5,96.5,4.15,18.5,458.0,650.2,524.04
2016,6,10,17,0,696.0,93.0,4.1,18.0,408.0,594.91,482.77
2016,6,10,17,15,659.5,88.0,3.95,17.5,357.5,533.44,435.21
2016,6,10,17,30,623.0,83.0,3.8,17.0,307.0,473.7,387.54
2016,6,10,17,45,570.5,76.5,3.65,16.5,257.0,405.89,331.88
2016,6,10,18,0,518.0,70.0,3.5,16.0,207.0,342.21,277.9
2016,6,10,18,15,446.0,61.0,3.3,15.5,161.5,272.19,217.46
2016,6,10,18,30,374.0,52.0,3.1,15.0,116.0,209.34,162.07
2016,6,10,18,45,266.0,40.0,2.9,14.5,78.0,138.72,100.96
2016,6,10,19,0,158.0,28.0,2.7,14.0,40.0,81.16,44.3
2016,6,10,19,15,79.0,14.0,2.7,13.5,20.0,28.06,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,17.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,34.0,11.0,0.7,12.0,12.0,10.01,0.0
2016,6,11,5,15,144.5,26.0,0.75,12.5,41.5,20.38,7.6
2016,6,11,5,30,255.0,41.0,0.8,13.0,71.0,31.82,21.71
2016,6,11,5,45,351.0,51.5,0.9,13.5,114.0,39.45,29.2
2016,6,11,6,0,447.0,62.0,1.0,14.0,157.0,48.15,37.29
2016,6,11,6,15,508.0,69.5,1.05,14.5,205.0,52.34,41.16
2016,6,11,6,30,569.0,77.0,1.1,15.0,253.0,56.4,44.74
2016,6,11,6,45,618.0,82.0,1.15,16.0,304.0,58.27,46.16
2016,6,11,7,0,667.0,87.0,1.2,17.0,355.0,60.1,47.46
2016,6,11,7,15,698.5,91.5,1.35,18.0,406.0,61.36,48.21
2016,6,11,7,30,730.0,96.0,1.5,19.0,457.0,69.3,54.69
2016,6,11,7,45,755.0,99.0,1.65,20.0,506.5,126.08,70.98
2016,6,11,8,0,780.0,102.0,1.8,21.0,556.0,179.38,106.04
2016,6,11,8,15,798.0,105.5,1.8,21.5,602.5,234.5,149.88
2016,6,11,8,30,816.0,109.0,1.8,22.0,649.0,291.38,197.9
2016,6,11,8,45,829.5,111.5,1.85,23.0,692.0,347.56,245.62
2016,6,11,9,0,843.0,114.0,1.9,24.0,735.0,404.48,293.02
2016,6,11,9,15,853.5,116.0,1.85,24.5,773.0,463.91,341.17
2016,6,11,9,30,864.0,118.0,1.8,25.0,811.0,518.61,384.26
2016,6,11,9,45,869.0,121.5,1.8,25.5,842.5,571.16,424.43
2016,6,11,10,0,874.0,125.0,1.8,26.0,874.0,622.5,462.32
2016,6,11,10,15,879.5,126.0,1.75,26.0,900.5,670.7,497.44
2016,6,11,10,30,885.0,127.0,1.7,26.0,927.0,717.3,530.42
2016,6,11,10,45,887.5,129.0,1.65,26.5,946.0,760.77,559.23
2016,6,11,11,0,890.0,131.0,1.6,27.0,965.0,802.03,584.31
2016,6,11,11,15,892.5,131.5,1.65,27.0,978.0,839.64,608.68
2016,6,11,11,30,895.0,132.0,1.7,27.0,991.0,874.73,631.31
2016,6,11,11,45,894.5,133.0,1.8,27.5,996.0,905.02,650.05
2016,6,11,12,0,894.0,134.0,1.9,28.0,1001.0,932.4,666.91
2016,6,11,12,15,893.5,134.0,2.05,28.0,999.0,955.87,683.17
2016,6,11,12,30,893.0,134.0,2.2,28.0,997.0,976.22,697.54
2016,6,11,12,45,899.0,128.5,2.35,28.5,990.0,994.39,709.19
2016,6,11,13,0,905.0,123.0,2.5,29.0,983.0,1009.17,718.75
2016,6,11,13,15,901.0,122.5,2.55,28.5,967.0,1015.47,724.95
2016,6,11,13,30,897.0,122.0,2.6,28.0,951.0,1018.16,729.08
2016,6,11,13,45,698.0,229.5,2.7,28.0,864.5,952.93,688.8
2016,6,11,14,0,499.0,337.0,2.8,28.0,778.0,862.33,626.48
2016,6,11,14,15,519.5,314.5,2.8,27.5,760.0,859.29,628.08
2016,6,11,14,30,540.0,292.0,2.8,27.0,742.0,853.11,626.95
2016,6,11,14,45,688.5,206.5,2.85,27.0,756.0,906.31,667.24
2016,6,11,15,0,837.0,121.0,2.9,27.0,770.0,937.61,689.14
2016,6,11,15,15,824.5,119.0,2.95,26.5,729.5,907.16,671.74
2016,6,11,15,30,812.0,117.0,3.0,26.0,689.0,874.1,652.89
2016,6,11,15,45,793.0,115.0,3.15,26.0,644.0,833.01,627.62
2016,6,11,16,0,774.0,113.0,3.3,26.0,599.0,790.16,600.66
