Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,753.5,109.5,3.35,25.5,551.5,742.97,570.78
2016,6,11,16,30,733.0,106.0,3.4,25.0,504.0,697.79,541.69
2016,6,11,16,45,704.5,102.0,3.5,24.5,454.0,642.49,504.18
2016,6,11,17,0,676.0,98.0,3.6,24.0,404.0,587.46,464.74
2016,6,11,17,15,640.0,92.0,3.6,23.0,354.0,526.05,419.65
2016,6,11,17,30,604.0,86.0,3.6,22.0,304.0,466.37,374.16
2016,6,11,17,45,555.5,79.0,3.6,21.5,255.0,401.03,321.78
2016,6,11,18,0,507.0,72.0,3.6,21.0,206.0,339.43,270.65
2016,6,11,18,15,438.0,62.5,3.5,20.0,161.0,270.68,212.83
2016,6,11,18,30,369.0,53.0,3.4,19.0,116.0,208.78,159.46
2016,6,11,18,45,271.0,40.0,3.3,18.5,78.0,140.41,100.84
2016,6,11,19,0,173.0,27.0,3.2,18.0,40.0,84.0,45.96
2016,6,11,19,15,86.5,13.5,3.1,17.5,20.0,29.13,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,26.0,11.0,3.5,13.0,11.0,10.01,0.0
2016,6,12,5,15,128.0,26.5,3.65,13.5,40.5,20.76,7.73
2016,6,12,5,30,230.0,42.0,3.8,14.0,70.0,32.55,22.16
2016,6,12,5,45,328.0,53.0,3.95,14.5,112.5,40.53,29.96
2016,6,12,6,0,426.0,64.0,4.1,15.0,155.0,49.86,38.58
2016,6,12,6,15,487.5,72.0,4.05,15.5,202.5,54.38,42.76
2016,6,12,6,30,549.0,80.0,4.0,16.0,250.0,58.74,46.6
2016,6,12,6,45,602.5,84.0,4.0,16.5,301.5,59.73,47.34
2016,6,12,7,0,656.0,88.0,4.0,17.0,353.0,60.77,48.04
2016,6,12,7,15,687.5,93.0,3.9,17.5,403.0,62.34,49.16
2016,6,12,7,30,719.0,98.0,3.8,18.0,453.0,69.96,55.5
2016,6,12,7,45,747.5,100.0,3.7,18.5,503.0,125.72,71.66
2016,6,12,8,0,776.0,102.0,3.6,19.0,553.0,178.24,106.5
2016,6,12,8,15,794.0,105.0,3.5,19.5,599.5,232.71,150.44
2016,6,12,8,30,812.0,108.0,3.4,20.0,646.0,288.92,198.75
2016,6,12,8,45,828.0,109.5,3.3,20.5,689.5,344.83,247.51
2016,6,12,9,0,844.0,111.0,3.2,21.0,733.0,406.39,299.87
2016,6,12,9,15,854.5,113.0,3.2,21.5,771.0,461.3,346.12
2016,6,12,9,30,865.0,115.0,3.2,22.0,809.0,516.02,390.8
2016,6,12,9,45,880.5,112.5,3.2,22.5,843.5,569.33,433.03
2016,6,12,10,0,896.0,110.0,3.2,23.0,878.0,622.38,473.72
2016,6,12,10,15,901.5,111.0,3.25,23.0,905.0,671.5,511.43
2016,6,12,10,30,907.0,112.0,3.3,23.0,932.0,718.97,547.07
2016,6,12,10,45,912.0,112.0,3.35,23.5,952.0,763.38,578.28
2016,6,12,11,0,917.0,112.0,3.4,24.0,972.0,805.68,606.01
2016,6,12,11,15,919.0,112.5,3.5,24.0,984.5,843.74,632.02
2016,6,12,11,30,921.0,113.0,3.6,24.0,997.0,879.15,656.15
2016,6,12,11,45,921.5,113.5,3.7,24.5,1002.5,910.49,676.17
2016,6,12,12,0,922.0,114.0,3.8,25.0,1008.0,938.87,694.13
2016,6,12,12,15,921.5,114.0,3.85,25.0,1006.0,962.79,710.18
2016,6,12,12,30,921.0,114.0,3.9,25.0,1004.0,983.47,724.15
2016,6,12,12,45,912.0,118.0,4.0,25.0,992.5,996.47,733.43
2016,6,12,13,0,903.0,122.0,4.1,25.0,981.0,1005.87,740.5
2016,6,12,13,15,899.5,121.5,4.1,25.0,965.0,1012.68,745.38
2016,6,12,13,30,896.0,121.0,4.1,25.0,949.0,1015.88,748.01
2016,6,12,13,45,891.0,119.5,4.15,25.0,925.5,1012.98,747.05
2016,6,12,14,0,886.0,118.0,4.2,25.0,902.0,1006.47,743.86
2016,6,12,14,15,879.0,116.5,4.2,24.5,872.5,994.46,738.27
2016,6,12,14,30,872.0,115.0,4.2,24.0,843.0,979.01,730.48
2016,6,12,14,45,862.5,113.5,4.2,24.0,807.5,957.87,717.48
2016,6,12,15,0,853.0,112.0,4.2,24.0,772.0,933.63,702.43
2016,6,12,15,15,840.5,109.5,4.15,23.5,732.0,902.63,683.81
2016,6,12,15,30,828.0,107.0,4.1,23.0,692.0,877.27,669.02
2016,6,12,15,45,812.5,104.5,4.05,23.0,647.5,838.26,643.24
2016,6,12,16,0,797.0,102.0,4.0,23.0,603.0,797.24,615.9
2016,6,12,16,15,776.5,99.0,3.95,22.5,555.0,749.91,584.86
2016,6,12,16,30,756.0,96.0,3.9,22.0,507.0,701.46,552.45
2016,6,12,16,45,729.5,92.0,3.85,22.0,457.5,646.76,513.72
2016,6,12,17,0,703.0,88.0,3.8,22.0,408.0,594.46,474.61
2016,6,12,17,15,668.0,83.0,3.65,21.5,358.0,533.71,428.43
2016,6,12,17,30,633.0,78.0,3.5,21.0,308.0,474.55,382.07
2016,6,12,17,45,583.0,72.5,3.4,20.5,258.5,408.79,329.03
2016,6,12,18,0,533.0,67.0,3.3,20.0,209.0,346.88,277.37
2016,6,12,18,15,464.0,58.5,3.1,19.0,163.5,277.89,219.09
2016,6,12,18,30,395.0,50.0,2.9,18.0,118.0,215.73,165.22
2016,6,12,18,45,292.0,38.5,2.7,17.5,79.5,147.31,106.31
2016,6,12,19,0,189.0,27.0,2.5,17.0,41.0,88.38,49.49
2016,6,12,19,15,94.5,13.5,2.55,16.5,20.5,30.77,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,3.0,13.0,12.0,10.01,0.0
2016,6,13,5,15,162.5,24.5,3.0,13.0,41.5,19.22,6.72
2016,6,13,5,30,273.0,38.0,3.0,13.0,71.0,29.51,19.67
2016,6,13,5,45,365.5,47.5,3.05,13.5,113.0,37.42,27.37
2016,6,13,6,0,458.0,57.0,3.1,14.0,155.0,43.85,33.42
2016,6,13,6,15,516.5,64.5,3.05,14.5,202.0,48.23,37.48
2016,6,13,6,30,575.0,72.0,3.0,15.0,249.0,52.44,41.21
2016,6,13,6,45,622.5,76.0,3.0,15.5,299.5,53.74,42.24
2016,6,13,7,0,670.0,80.0,3.0,16.0,350.0,55.04,43.19
2016,6,13,7,15,701.0,84.5,3.0,16.5,400.0,56.52,44.26
2016,6,13,7,30,732.0,89.0,3.0,17.0,450.0,69.47,55.3
2016,6,13,7,45,759.5,90.5,3.05,17.5,500.0,118.82,65.96
2016,6,13,8,0,787.0,92.0,3.1,18.0,550.0,171.48,100.92
2016,6,13,8,15,805.0,95.0,3.2,18.5,596.5,226.49,145.5
2016,6,13,8,30,823.0,98.0,3.3,19.0,643.0,283.24,194.59
2016,6,13,8,45,839.0,99.0,3.4,19.5,686.5,344.91,248.27
2016,6,13,9,0,855.0,100.0,3.5,20.0,730.0,401.2,297.23
2016,6,13,9,15,866.0,102.0,3.6,20.0,768.5,456.8,345.27
2016,6,13,9,30,877.0,104.0,3.7,20.0,807.0,512.25,392.0
2016,6,13,9,45,890.0,102.5,3.8,20.0,841.5,565.51,435.9
2016,6,13,10,0,903.0,101.0,3.9,20.0,876.0,618.26,478.32
2016,6,13,10,15,909.5,102.0,4.0,20.0,903.5,668.27,517.64
2016,6,13,10,30,916.0,103.0,4.1,20.0,931.0,716.71,554.93
2016,6,13,10,45,921.0,104.0,4.25,20.5,952.0,762.3,587.82
2016,6,13,11,0,926.0,105.0,4.4,21.0,973.0,805.78,617.48
2016,6,13,11,15,929.0,106.0,4.55,20.5,987.0,845.38,646.95
2016,6,13,11,30,932.0,107.0,4.7,20.0,1001.0,882.38,674.68
2016,6,13,11,45,933.0,108.0,4.85,20.0,1007.5,914.92,698.03
2016,6,13,12,0,934.0,109.0,5.0,20.0,1014.0,944.5,719.37
2016,6,13,12,15,933.5,109.0,5.05,19.5,1012.5,968.68,737.77
2016,6,13,12,30,933.0,109.0,5.1,19.0,1011.0,989.58,754.05
2016,6,13,12,45,926.5,112.0,5.15,19.0,1000.5,1004.21,764.64
2016,6,13,13,0,920.0,115.0,5.2,19.0,990.0,1015.25,772.9
2016,6,13,13,15,916.5,114.5,5.15,19.0,974.0,1022.17,777.66
2016,6,13,13,30,913.0,114.0,5.1,19.0,958.0,1025.41,780.04
2016,6,13,13,45,908.5,112.5,5.05,19.0,935.0,1022.99,778.64
2016,6,13,14,0,904.0,111.0,5.0,19.0,912.0,1016.89,774.88
2016,6,13,14,15,897.0,110.0,4.95,18.5,882.0,1005.24,768.94
2016,6,13,14,30,890.0,109.0,4.9,18.0,852.0,990.12,760.69
2016,6,13,14,45,877.5,109.0,4.9,18.0,816.0,967.44,746.16
2016,6,13,15,0,865.0,109.0,4.9,18.0,780.0,941.74,729.55
2016,6,13,15,15,853.0,106.5,4.85,17.5,739.5,910.97,710.36
2016,6,13,15,30,841.0,104.0,4.8,17.0,699.0,877.52,689.13
2016,6,13,15,45,822.5,103.0,4.8,17.0,653.5,845.41,667.73
2016,6,13,16,0,804.0,102.0,4.8,17.0,608.0,803.33,638.83
2016,6,13,16,15,784.5,98.5,4.7,16.5,560.0,756.02,606.41
2016,6,13,16,30,765.0,95.0,4.6,16.0,512.0,707.51,572.59
2016,6,13,16,45,746.0,89.5,4.6,16.0,463.5,656.21,535.42
2016,6,13,17,0,727.0,84.0,4.6,16.0,415.0,604.27,495.86
2016,6,13,17,15,693.0,79.5,4.55,15.5,364.5,545.76,450.14
2016,6,13,17,30,659.0,75.0,4.5,15.0,314.0,486.62,402.49
2016,6,13,17,45,613.5,69.0,4.45,15.0,264.5,421.42,347.68
2016,6,13,18,0,568.0,63.0,4.4,15.0,215.0,359.6,294.06
2016,6,13,18,15,500.0,55.5,4.25,14.5,169.0,290.32,233.49
2016,6,13,18,30,432.0,48.0,4.1,14.0,123.0,227.68,177.45
2016,6,13,18,45,318.5,38.0,3.95,13.5,83.5,155.36,114.17
2016,6,13,19,0,205.0,28.0,3.8,13.0,44.0,94.06,54.64
2016,6,13,19,15,102.5,14.0,3.8,13.0,22.0,32.88,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,3.5,12.0,12.0,10.01,0.0
2016,6,14,5,15,153.5,25.5,3.55,12.5,41.5,20.0,7.19
2016,6,14,5,30,267.0,40.0,3.6,13.0,71.0,31.06,20.98
2016,6,14,5,45,369.5,48.5,3.65,13.5,114.0,38.35,28.17
2016,6,14,6,0,472.0,57.0,3.7,14.0,157.0,43.91,33.48
2016,6,14,6,15,530.5,63.5,3.7,14.0,204.5,47.48,36.88
2016,6,14,6,30,589.0,70.0,3.7,14.0,252.0,50.95,40.05
2016,6,14,6,45,640.5,73.0,3.75,14.5,303.0,51.62,40.52
2016,6,14,7,0,692.0,76.0,3.8,15.0,354.0,52.35,40.98
2016,6,14,7,15,721.0,80.0,3.85,15.5,404.0,58.97,46.6
2016,6,14,7,30,750.0,84.0,3.9,16.0,454.0,65.44,52.0
2016,6,14,7,45,599.0,142.0,3.95,16.5,457.0,137.77,87.75
2016,6,14,8,0,448.0,200.0,4.0,17.0,460.0,198.67,138.26
2016,6,14,8,15,640.5,146.5,4.0,17.5,552.5,227.32,153.56
2016,6,14,8,30,833.0,93.0,4.0,18.0,645.0,287.58,198.65
2016,6,14,8,45,846.0,95.5,4.05,18.5,687.5,343.71,248.47
2016,6,14,9,0,859.0,98.0,4.1,19.0,730.0,400.41,298.2
2016,6,14,9,15,869.0,99.5,4.1,19.0,768.0,455.37,346.08
2016,6,14,9,30,879.0,101.0,4.1,19.0,806.0,510.07,392.49
2016,6,14,9,45,887.0,102.0,4.15,19.5,838.5,562.79,435.39
2016,6,14,10,0,895.0,103.0,4.2,20.0,871.0,614.57,476.24
2016,6,14,10,15,901.0,104.5,4.25,20.0,898.0,664.33,515.35
2016,6,14,10,30,907.0,106.0,4.3,20.0,925.0,712.51,552.38
2016,6,14,10,45,911.0,106.5,4.35,20.5,945.0,756.59,584.09
2016,6,14,11,0,915.0,107.0,4.4,21.0,965.0,798.51,612.36
2016,6,14,11,15,917.5,107.5,4.45,21.0,978.0,836.89,639.12
2016,6,14,11,30,920.0,108.0,4.5,21.0,991.0,872.67,663.96
2016,6,14,11,45,920.5,108.5,4.6,21.0,996.5,903.98,686.0
2016,6,14,12,0,921.0,109.0,4.7,21.0,1002.0,932.34,706.04
2016,6,14,12,15,921.0,109.0,4.75,20.5,1000.5,956.7,724.43
2016,6,14,12,30,921.0,109.0,4.8,20.0,999.0,977.85,740.76
2016,6,14,12,45,919.0,109.0,4.85,20.0,990.0,993.74,752.14
2016,6,14,13,0,917.0,109.0,4.9,20.0,981.0,1006.13,761.26
2016,6,14,13,15,913.5,108.5,4.95,20.0,965.0,1012.97,766.73
2016,6,14,13,30,910.0,108.0,5.0,20.0,949.0,1016.16,769.85
2016,6,14,13,45,904.0,107.5,5.05,20.0,926.0,1013.23,768.92
2016,6,14,14,0,898.0,107.0,5.1,20.0,903.0,1006.67,765.65
2016,6,14,14,15,643.0,229.0,5.05,19.5,789.0,897.29,691.21
2016,6,14,14,30,388.0,351.0,5.0,19.0,675.0,751.33,581.57
2016,6,14,14,45,439.5,312.5,5.0,18.5,665.0,771.81,600.85
2016,6,14,15,0,491.0,274.0,5.0,18.0,655.0,774.33,606.65
2016,6,14,15,15,670.0,185.0,4.9,17.5,675.5,842.15,662.11
2016,6,14,15,30,849.0,96.0,4.8,17.0,696.0,876.01,688.44
2016,6,14,15,45,837.5,92.5,4.75,17.0,652.5,839.17,662.85
2016,6,14,16,0,826.0,89.0,4.7,17.0,609.0,800.04,635.84
2016,6,14,16,15,807.5,86.5,4.65,16.5,562.0,760.88,609.76
2016,6,14,16,30,789.0,84.0,4.6,16.0,515.0,713.51,577.08
2016,6,14,16,45,764.5,80.5,4.6,16.0,465.5,659.62,537.98
2016,6,14,17,0,740.0,77.0,4.6,16.0,416.0,605.52,497.13
2016,6,14,17,15,557.5,97.5,4.55,15.5,335.0,481.17,397.64
2016,6,14,17,30,375.0,118.0,4.5,15.0,254.0,363.88,301.51
2016,6,14,17,45,340.5,104.5,4.5,15.0,214.0,311.06,257.19
2016,6,14,18,0,306.0,91.0,4.5,15.0,174.0,261.13,214.05
2016,6,14,18,15,372.0,69.0,4.35,14.5,148.5,247.57,199.71
2016,6,14,18,30,438.0,47.0,4.2,14.0,123.0,229.21,178.86
2016,6,14,18,45,320.0,37.5,4.05,13.5,83.5,155.62,114.52
2016,6,14,19,0,202.0,28.0,3.9,13.0,44.0,93.62,55.13
2016,6,14,19,15,101.0,14.0,3.85,12.5,22.0,32.67,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,10.91,0.0
2016,6,15,5,15,164.5,25.5,3.55,12.0,42.5,20.02,7.14
2016,6,15,5,30,285.0,39.0,3.7,12.0,72.0,30.33,20.43
2016,6,15,5,45,385.5,47.0,3.9,12.5,115.0,37.06,27.15
2016,6,15,6,0,486.0,55.0,4.1,13.0,158.0,42.26,32.14
2016,6,15,6,15,544.0,61.5,4.15,13.5,206.0,45.92,35.56
2016,6,15,6,30,602.0,68.0,4.2,14.0,254.0,49.47,38.72
2016,6,15,6,45,649.0,71.5,4.3,14.5,304.5,50.57,39.58
2016,6,15,7,0,696.0,75.0,4.4,15.0,355.0,56.76,44.89
2016,6,15,7,15,725.0,79.0,4.45,15.5,405.0,58.25,45.96
2016,6,15,7,30,754.0,83.0,4.5,16.0,455.0,64.16,50.89
2016,6,15,7,45,779.0,85.0,4.6,16.5,504.5,114.94,62.7
2016,6,15,8,0,804.0,87.0,4.7,17.0,554.0,168.7,98.55
2016,6,15,8,15,820.5,89.5,4.75,17.0,600.0,230.92,149.61
2016,6,15,8,30,837.0,92.0,4.8,17.0,646.0,287.14,199.28
2016,6,15,8,45,852.0,93.0,4.9,17.5,689.0,342.94,249.31
2016,6,15,9,0,867.0,94.0,5.0,18.0,732.0,399.49,299.53
2016,6,15,9,15,876.5,95.5,5.0,18.0,769.5,454.63,348.19
2016,6,15,9,30,886.0,97.0,5.0,18.0,807.0,509.45,395.36
2016,6,15,9,45,590.0,247.0,5.05,18.0,728.0,518.86,405.05
2016,6,15,10,0,294.0,397.0,5.1,18.0,649.0,504.41,392.92
2016,6,15,10,15,603.0,249.5,5.1,18.0,787.5,597.27,468.51
2016,6,15,10,30,912.0,102.0,5.1,18.0,926.0,711.8,560.04
2016,6,15,10,45,915.5,103.0,5.2,18.5,946.0,756.16,592.48
2016,6,15,11,0,919.0,104.0,5.3,19.0,966.0,798.31,621.8
2016,6,15,11,15,922.0,105.0,5.3,19.0,979.5,837.68,649.62
2016,6,15,11,30,925.0,106.0,5.3,19.0,993.0,874.49,675.46
2016,6,15,11,45,926.0,106.5,5.3,19.0,999.0,906.41,697.73
2016,6,15,12,0,927.0,107.0,5.3,19.0,1005.0,935.38,717.88
2016,6,15,12,15,594.0,290.0,5.3,19.0,865.5,840.31,647.45
2016,6,15,12,30,261.0,473.0,5.3,19.0,726.0,710.27,544.07
2016,6,15,12,45,271.0,457.5,5.3,19.0,718.0,715.38,549.13
2016,6,15,13,0,281.0,442.0,5.3,19.0,710.0,718.91,552.52
2016,6,15,13,15,590.5,279.5,5.25,19.0,830.0,883.23,680.63
2016,6,15,13,30,900.0,117.0,5.2,19.0,950.0,1015.13,774.6
2016,6,15,13,45,899.0,114.0,5.2,19.0,928.5,1014.77,774.2
2016,6,15,14,0,898.0,111.0,5.2,19.0,907.0,1010.72,772.23
2016,6,15,14,15,891.5,109.5,5.15,18.5,877.5,999.19,766.32
2016,6,15,14,30,885.0,108.0,5.1,18.0,848.0,984.18,758.1
2016,6,15,14,45,880.0,104.5,5.05,18.0,814.5,965.09,745.63
2016,6,15,15,0,875.0,101.0,5.0,18.0,781.0,942.66,730.89
2016,6,15,15,15,864.0,99.0,4.9,18.0,740.5,913.15,710.82
2016,6,15,15,30,853.0,97.0,4.8,18.0,700.0,880.91,688.82
2016,6,15,15,45,842.5,93.0,4.75,18.0,656.5,844.32,663.96
2016,6,15,16,0,832.0,89.0,4.7,18.0,613.0,805.35,637.22
2016,6,15,16,15,813.5,86.0,4.6,17.5,565.5,765.43,610.46
2016,6,15,16,30,795.0,83.0,4.5,17.0,518.0,717.29,577.17
2016,6,15,16,45,775.0,78.5,4.4,17.0,469.0,665.26,539.33
2016,6,15,17,0,755.0,74.0,4.3,17.0,420.0,612.64,499.8
2016,6,15,17,15,723.0,70.5,4.1,16.5,369.5,553.28,453.5
2016,6,15,17,30,691.0,67.0,3.9,16.0,319.0,495.05,406.78
2016,6,15,17,45,650.0,61.5,3.75,15.5,269.5,431.24,354.11
2016,6,15,18,0,609.0,56.0,3.6,15.0,220.0,372.04,303.35
2016,6,15,18,15,544.0,49.5,3.2,14.5,173.5,303.05,243.0
2016,6,15,18,30,479.0,43.0,2.8,14.0,127.0,240.38,186.79
2016,6,15,18,45,382.0,34.0,2.4,13.5,87.5,171.65,125.85
2016,6,15,19,0,285.0,25.0,2.0,13.0,48.0,113.45,67.4
2016,6,15,19,15,142.5,12.5,1.8,12.5,24.0,39.62,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.0,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,60.0,11.0,0.6,13.0,12.0,10.01,0.0
2016,6,16,5,15,180.0,23.5,0.6,13.5,41.5,18.45,6.02
2016,6,16,5,30,300.0,36.0,0.6,14.0,71.0,29.02,19.21
2016,6,16,5,45,389.5,44.5,0.6,14.5,113.0,34.87,25.07
2016,6,16,6,0,479.0,53.0,0.6,15.0,155.0,40.55,30.44
2016,6,16,6,15,536.5,59.5,0.55,15.5,202.0,44.28,33.88
2016,6,16,6,30,594.0,66.0,0.5,16.0,249.0,47.88,37.07
2016,6,16,6,45,635.5,71.0,0.45,16.5,298.5,50.13,38.93
2016,6,16,7,0,677.0,76.0,0.4,17.0,348.0,52.27,40.63
2016,6,16,7,15,706.5,80.0,0.4,17.5,397.5,58.89,46.18
2016,6,16,7,30,736.0,84.0,0.4,18.0,447.0,64.04,50.36
2016,6,16,7,45,758.5,87.5,0.4,18.5,495.5,114.65,62.56
2016,6,16,8,0,781.0,91.0,0.4,19.0,544.0,167.98,97.2
2016,6,16,8,15,798.5,93.5,0.5,19.0,589.5,222.08,140.16
2016,6,16,8,30,816.0,96.0,0.6,19.0,635.0,277.85,187.6
2016,6,16,8,45,830.0,98.0,0.75,19.5,677.5,339.28,239.92
2016,6,16,9,0,844.0,100.0,0.9,20.0,720.0,395.06,287.35
2016,6,16,9,15,854.0,101.5,1.05,20.5,758.0,449.2,332.58
2016,6,16,9,30,864.0,103.0,1.2,21.0,796.0,503.11,376.33
2016,6,16,9,45,881.0,99.0,1.35,21.5,830.5,555.73,417.9
2016,6,16,10,0,898.0,95.0,1.5,22.0,865.0,608.21,458.2
2016,6,16,10,15,903.5,96.0,1.65,22.0,891.5,657.32,495.88
2016,6,16,10,30,909.0,97.0,1.8,22.0,918.0,704.8,531.61
2016,6,16,10,45,913.5,97.0,1.95,22.5,938.0,748.85,562.53
2016,6,16,11,0,918.0,97.0,2.1,23.0,958.0,790.76,590.34
2016,6,16,11,15,920.5,97.5,2.25,23.0,971.0,829.21,616.78
2016,6,16,11,30,923.0,98.0,2.4,23.0,984.0,865.05,641.42
2016,6,16,11,45,924.5,98.0,2.55,23.5,990.0,896.82,662.04
2016,6,16,12,0,926.0,98.0,2.7,24.0,996.0,925.66,680.67
2016,6,16,12,15,925.5,98.0,2.85,24.0,994.5,949.62,697.4
2016,6,16,12,30,925.0,98.0,3.0,24.0,993.0,970.31,712.09
2016,6,16,12,45,923.5,97.5,3.15,24.0,984.0,986.19,723.72
2016,6,16,13,0,922.0,97.0,3.3,24.0,975.0,998.54,733.16
2016,6,16,13,15,919.0,96.5,3.35,24.0,959.5,1005.83,738.66
2016,6,16,13,30,916.0,96.0,3.4,24.0,944.0,1009.47,741.91
2016,6,16,13,45,913.0,94.0,3.5,24.0,922.0,1007.87,742.24
2016,6,16,14,0,910.0,92.0,3.6,24.0,900.0,1002.59,740.27
2016,6,16,14,15,904.0,91.0,3.65,23.5,871.0,991.8,735.84
2016,6,16,14,30,898.0,90.0,3.7,23.0,842.0,977.49,729.17
2016,6,16,14,45,891.5,88.0,3.8,23.0,808.0,958.22,718.09
2016,6,16,15,0,885.0,86.0,3.9,23.0,774.0,935.66,704.79
2016,6,16,15,15,875.0,84.0,3.9,22.5,734.5,906.73,687.86
2016,6,16,15,30,865.0,82.0,3.9,22.0,695.0,875.0,668.87
2016,6,16,15,45,853.0,79.5,3.95,22.0,651.5,838.34,645.21
2016,6,16,16,0,841.0,77.0,4.0,22.0,608.0,799.4,619.69
2016,6,16,16,15,824.0,75.0,4.0,21.5,561.5,755.0,590.85
2016,6,16,16,30,807.0,73.0,4.0,21.0,515.0,709.18,560.45
2016,6,16,16,45,785.5,69.5,4.0,21.0,466.0,662.53,527.78
2016,6,16,17,0,764.0,66.0,4.0,21.0,417.0,609.67,489.54
2016,6,16,17,15,734.0,63.0,3.85,20.5,367.0,551.87,445.4
2016,6,16,17,30,704.0,60.0,3.7,20.0,317.0,495.01,400.57
2016,6,16,17,45,663.0,55.5,3.6,19.5,268.5,431.8,349.24
2016,6,16,18,0,622.0,51.0,3.5,19.0,220.0,371.4,298.35
2016,6,16,18,15,560.0,45.0,3.15,18.5,173.5,303.48,239.71
2016,6,16,18,30,498.0,39.0,2.8,18.0,127.0,243.18,186.08
2016,6,16,18,45,401.0,31.0,2.45,17.5,87.5,174.51,125.95
2016,6,16,19,0,304.0,23.0,2.1,17.0,48.0,116.58,68.65
2016,6,16,19,15,152.0,11.5,1.9,16.5,24.0,40.71,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.5,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,111.0,11.0,0.9,14.0,13.0,10.01,0.0
2016,6,17,5,15,238.5,21.0,1.1,14.5,43.5,16.92,4.87
2016,6,17,5,30,366.0,31.0,1.3,15.0,74.0,24.66,15.36
2016,6,17,5,45,446.5,38.0,1.5,16.0,115.5,29.45,20.13
2016,6,17,6,0,527.0,45.0,1.7,17.0,157.0,34.12,24.47
2016,6,17,6,15,278.5,77.5,1.7,17.5,138.5,56.63,44.4
2016,6,17,6,30,30.0,110.0,1.7,18.0,120.0,88.16,71.91
2016,6,17,6,45,34.5,130.5,1.75,18.5,143.0,103.2,84.68
2016,6,17,7,0,39.0,151.0,1.8,19.0,166.0,117.95,96.95
2016,6,17,7,15,400.0,111.0,1.85,19.0,305.5,74.77,59.56
2016,6,17,7,30,761.0,71.0,1.9,19.0,445.0,54.28,41.7
2016,6,17,7,45,781.0,73.5,1.95,19.5,492.5,105.33,54.29
2016,6,17,8,0,801.0,76.0,2.0,20.0,540.0,166.3,95.33
2016,6,17,8,15,817.0,78.0,2.05,20.5,585.5,220.22,138.36
2016,6,17,8,30,833.0,80.0,2.1,21.0,631.0,275.51,185.72
2016,6,17,8,45,846.0,81.5,2.2,21.5,673.0,330.63,233.87
2016,6,17,9,0,859.0,83.0,2.3,22.0,715.0,386.32,281.91
2016,6,17,9,15,581.0,221.5,2.4,22.0,659.0,421.44,316.09
2016,6,17,9,30,303.0,360.0,2.5,22.0,603.0,436.37,330.39
2016,6,17,9,45,191.0,378.5,2.65,22.5,534.0,416.95,316.39
2016,6,17,10,0,79.0,397.0,2.8,23.0,465.0,383.76,290.86
2016,6,17,10,15,53.5,374.0,2.9,23.0,420.5,356.67,270.68
2016,6,17,10,30,28.0,351.0,3.0,23.0,376.0,325.86,247.33
2016,6,17,10,45,22.0,324.5,3.15,23.5,345.0,301.99,228.98
2016,6,17,11,0,16.0,298.0,3.3,24.0,314.0,276.31,209.17
2016,6,17,11,15,94.0,390.0,3.4,24.0,481.0,429.55,325.1
2016,6,17,11,30,172.0,482.0,3.5,24.0,648.0,584.9,438.13
2016,6,17,11,45,101.0,434.0,3.65,24.5,531.5,484.6,363.59
2016,6,17,12,0,30.0,386.0,3.8,25.0,415.0,382.79,287.28
2016,6,17,12,15,124.5,434.0,3.9,25.0,555.0,527.79,396.12
2016,6,17,12,30,219.0,482.0,4.0,25.0,695.0,669.77,498.79
2016,6,17,12,45,190.0,479.5,4.1,25.0,663.0,648.31,482.68
2016,6,17,13,0,161.0,477.0,4.2,25.0,631.0,624.84,465.9
2016,6,17,13,15,120.0,457.5,4.25,24.5,571.5,570.98,427.87
2016,6,17,13,30,79.0,438.0,4.3,24.0,512.0,501.22,377.81
2016,6,17,13,45,114.5,436.5,4.35,24.0,540.5,552.39,416.78
2016,6,17,14,0,150.0,435.0,4.4,24.0,569.0,588.88,444.62
2016,6,17,14,15,124.0,415.0,4.4,23.5,523.0,544.7,413.24
2016,6,17,14,30,98.0,395.0,4.4,23.0,477.0,484.41,370.03
2016,6,17,14,45,105.0,379.5,4.4,23.0,464.0,475.91,364.92
2016,6,17,15,0,112.0,364.0,4.4,23.0,451.0,482.12,370.41
2016,6,17,15,15,116.5,341.5,4.35,22.5,428.0,462.0,357.06
2016,6,17,15,30,121.0,319.0,4.3,22.0,405.0,440.95,342.99
2016,6,17,15,45,454.0,206.5,4.3,22.0,498.0,636.89,499.88
2016,6,17,16,0,787.0,94.0,4.3,22.0,591.0,781.07,608.93
2016,6,17,16,15,498.5,163.5,4.2,21.5,469.5,596.08,471.98
2016,6,17,16,30,210.0,233.0,4.1,21.0,348.0,406.36,323.3
2016,6,17,16,45,155.5,211.0,4.05,20.5,292.0,335.75,268.95
2016,6,17,17,0,101.0,189.0,4.0,20.0,236.0,258.24,207.51
2016,6,17,17,15,50.5,139.5,3.9,19.5,163.0,168.99,135.27
2016,6,17,17,30,0.0,90.0,3.8,19.0,90.0,81.03,62.31
2016,6,17,17,45,0.0,76.0,3.7,18.5,76.0,68.11,51.79
2016,6,17,18,0,0.0,62.0,3.6,18.0,62.0,55.19,41.01
2016,6,17,18,15,0.0,49.0,3.4,17.5,49.0,43.26,30.88
2016,6,17,18,30,0.0,36.0,3.2,17.0,36.0,31.75,20.96
2016,6,17,18,45,0.0,24.5,3.05,16.5,24.5,21.58,12.07
2016,6,17,19,0,0.0,13.0,2.9,16.0,13.0,11.42,2.6
2016,6,17,19,15,0.0,6.5,2.75,15.5,6.5,5.91,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,1.3,13.0,13.0,9.1,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,16.93,4.77
2016,6,18,5,30,359.0,32.0,1.6,14.0,74.0,25.55,16.17
2016,6,18,5,45,444.0,39.5,1.75,14.5,116.0,30.73,21.39
2016,6,18,6,0,529.0,47.0,1.9,15.0,158.0,35.78,26.16
2016,6,18,6,15,585.0,52.5,1.95,15.5,206.0,38.96,29.11
2016,6,18,6,30,641.0,58.0,2.0,16.0,254.0,45.97,35.33
2016,6,18,6,45,680.0,62.0,2.1,16.5,304.5,47.96,36.97
2016,6,18,7,0,719.0,66.0,2.2,17.0,355.0,49.9,38.51
2016,6,18,7,15,748.5,69.5,2.2,17.5,405.5,51.32,39.55
2016,6,18,7,30,778.0,73.0,2.2,18.0,456.0,55.26,42.75
2016,6,18,7,45,799.5,76.0,2.25,18.5,505.5,107.79,56.1
2016,6,18,8,0,821.0,79.0,2.3,19.0,555.0,170.46,98.27
2016,6,18,8,15,838.5,81.5,2.3,19.5,602.0,226.27,142.85
2016,6,18,8,30,856.0,84.0,2.3,20.0,649.0,283.64,192.01
2016,6,18,8,45,869.0,86.0,2.3,20.5,693.0,340.56,241.73
2016,6,18,9,0,882.0,88.0,2.3,21.0,737.0,398.04,291.22
2016,6,18,9,15,892.5,90.0,2.25,21.5,776.0,454.78,338.76
2016,6,18,9,30,903.0,92.0,2.2,22.0,815.0,511.32,384.5
2016,6,18,9,45,907.0,95.5,2.2,22.5,847.5,565.21,426.81
2016,6,18,10,0,911.0,99.0,2.2,23.0,880.0,617.77,466.63
2016,6,18,10,15,917.5,100.5,2.15,23.0,907.5,668.65,504.65
2016,6,18,10,30,924.0,102.0,2.1,23.0,935.0,717.98,540.45
2016,6,18,10,45,930.0,101.5,2.1,23.5,956.5,763.44,571.32
2016,6,18,11,0,936.0,101.0,2.1,24.0,978.0,806.83,598.8
2016,6,18,11,15,939.0,101.5,2.1,24.0,992.0,846.48,624.59
2016,6,18,11,30,942.0,102.0,2.1,24.0,1006.0,883.5,648.46
2016,6,18,11,45,944.0,102.0,2.15,24.5,1013.0,916.43,668.69
2016,6,18,12,0,946.0,102.0,2.2,25.0,1020.0,946.41,686.9
2016,6,18,12,15,946.5,102.0,2.25,25.0,1019.0,971.92,703.56
2016,6,18,12,30,947.0,102.0,2.3,25.0,1018.0,994.16,718.19
2016,6,18,12,45,948.5,99.5,2.4,25.5,1010.0,1011.5,728.88
2016,6,18,13,0,950.0,97.0,2.5,26.0,1002.0,1025.26,737.38
2016,6,18,13,15,947.5,96.5,2.55,26.0,986.5,1033.43,743.38
2016,6,18,13,30,945.0,96.0,2.6,26.0,971.0,1037.83,747.16
2016,6,18,13,45,940.0,96.0,2.65,26.0,948.5,1036.52,747.45
2016,6,18,14,0,935.0,96.0,2.7,26.0,926.0,1031.47,745.53
2016,6,18,14,15,929.5,95.0,2.7,26.0,897.0,1021.18,739.9
2016,6,18,14,30,924.0,94.0,2.7,26.0,868.0,1007.28,732.09
2016,6,18,14,45,915.0,93.0,2.7,26.0,833.0,986.51,719.93
2016,6,18,15,0,906.0,92.0,2.7,26.0,798.0,962.46,705.72
2016,6,18,15,15,896.0,90.5,2.7,25.5,757.5,933.83,689.84
2016,6,18,15,30,886.0,89.0,2.7,25.0,717.0,902.3,671.92
2016,6,18,15,45,870.5,87.5,2.7,25.0,672.0,863.31,647.48
2016,6,18,16,0,855.0,86.0,2.7,25.0,627.0,822.2,621.37
2016,6,18,16,15,837.0,83.5,2.7,24.5,579.0,776.07,592.59
2016,6,18,16,30,819.0,81.0,2.7,24.0,531.0,734.5,566.51
2016,6,18,16,45,793.5,78.5,2.7,24.0,480.5,679.96,529.4
2016,6,18,17,0,768.0,76.0,2.7,24.0,430.0,625.19,490.84
2016,6,18,17,15,736.0,72.0,2.55,23.5,378.5,564.67,445.99
2016,6,18,17,30,704.0,68.0,2.4,23.0,327.0,505.24,400.49
2016,6,18,17,45,660.0,63.0,2.3,22.5,276.5,441.44,350.11
2016,6,18,18,0,616.0,58.0,2.2,22.0,226.0,379.16,299.13
2016,6,18,18,15,550.5,51.5,1.95,21.0,178.5,309.44,240.99
2016,6,18,18,30,485.0,45.0,1.7,20.0,131.0,246.04,186.46
2016,6,18,18,45,386.5,35.5,1.5,19.0,90.5,175.68,126.33
2016,6,18,19,0,288.0,26.0,1.3,18.0,50.0,116.58,69.75
2016,6,18,19,15,144.0,13.0,1.25,17.5,25.0,40.72,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,0.8,15.0,13.0,10.01,0.0
2016,6,19,5,15,241.0,22.0,0.9,15.5,44.5,17.88,5.1
2016,6,19,5,30,377.0,33.0,1.0,16.0,76.0,26.51,16.83
2016,6,19,5,45,462.0,40.5,1.1,16.5,119.5,31.67,22.01
2016,6,19,6,0,547.0,48.0,1.2,17.0,163.0,36.69,26.74
2016,6,19,6,15,601.5,53.5,1.3,17.5,211.5,39.85,29.65
2016,6,19,6,30,656.0,59.0,1.4,18.0,260.0,46.92,35.87
2016,6,19,6,45,694.0,63.5,1.5,19.0,310.5,49.29,37.75
2016,6,19,7,0,732.0,68.0,1.6,20.0,361.0,51.57,39.48
2016,6,19,7,15,759.5,71.5,1.7,20.5,411.5,52.92,40.44
2016,6,19,7,30,787.0,75.0,1.8,21.0,462.0,56.1,42.94
2016,6,19,7,45,807.0,78.0,1.9,22.0,511.0,109.07,56.27
2016,6,19,8,0,827.0,81.0,2.0,23.0,560.0,171.98,97.64
2016,6,19,8,15,843.0,83.5,1.95,23.5,606.5,227.9,141.48
2016,6,19,8,30,859.0,86.0,1.9,24.0,653.0,285.19,189.69
2016,6,19,8,45,870.0,89.0,1.9,24.5,696.0,342.48,238.78
2016,6,19,9,0,881.0,92.0,1.9,25.0,739.0,400.12,287.42
2016,6,19,9,15,891.0,93.5,1.8,25.0,777.0,456.25,333.99
2016,6,19,9,30,901.0,95.0,1.7,25.0,815.0,512.11,378.79
2016,6,19,9,45,916.0,91.5,1.6,25.5,850.5,565.93,419.76
2016,6,19,10,0,931.0,88.0,1.5,26.0,886.0,619.37,458.79
2016,6,19,10,15,936.0,89.0,1.4,26.5,913.0,669.77,494.02
2016,6,19,10,30,941.0,90.0,1.3,27.0,940.0,718.43,526.61
2016,6,19,10,45,943.0,92.0,1.25,27.5,959.5,763.86,555.42
2016,6,19,11,0,945.0,94.0,1.2,28.0,979.0,806.91,580.89
2016,6,19,11,15,947.5,94.5,1.2,28.0,992.5,846.46,605.46
2016,6,19,11,30,950.0,95.0,1.2,28.0,1006.0,883.33,628.13
2016,6,19,11,45,947.0,98.0,1.3,28.5,1011.0,914.91,647.49
2016,6,19,12,0,944.0,101.0,1.4,29.0,1016.0,943.29,664.82
2016,6,19,12,15,944.0,101.0,1.55,29.0,1015.0,968.33,682.1
2016,6,19,12,30,944.0,101.0,1.7,29.0,1014.0,990.07,697.4
2016,6,19,12,45,930.5,108.0,1.9,29.5,1002.0,1002.26,706.05
2016,6,19,13,0,917.0,115.0,2.1,30.0,990.0,1010.71,712.43
2016,6,19,13,15,914.0,114.5,2.2,29.5,974.0,1018.39,720.11
2016,6,19,13,30,911.0,114.0,2.3,29.0,958.0,1022.43,725.64
2016,6,19,13,45,911.5,110.0,2.45,29.0,937.0,1022.71,728.03
2016,6,19,14,0,912.0,106.0,2.6,29.0,916.0,1019.23,728.11
2016,6,19,14,15,905.5,104.5,2.7,29.0,887.0,1007.76,722.7
2016,6,19,14,30,899.0,103.0,2.8,29.0,858.0,992.75,715.13
2016,6,19,14,45,894.0,100.0,2.9,29.0,824.0,974.15,705.26
2016,6,19,15,0,889.0,97.0,3.0,29.0,790.0,952.16,693.18
2016,6,19,15,15,878.0,95.5,3.05,28.5,750.0,923.06,677.35
2016,6,19,15,30,867.0,94.0,3.1,28.0,710.0,891.17,659.51
2016,6,19,15,45,854.0,91.5,3.2,28.0,666.0,853.84,636.78
2016,6,19,16,0,841.0,89.0,3.3,28.0,622.0,814.27,612.21
2016,6,19,16,15,823.5,86.0,3.3,27.5,574.5,774.99,588.14
2016,6,19,16,30,806.0,83.0,3.3,27.0,527.0,727.36,557.7
2016,6,19,16,45,780.0,80.5,3.3,26.5,476.5,672.98,521.76
2016,6,19,17,0,754.0,78.0,3.3,26.0,426.0,618.45,484.15
2016,6,19,17,15,722.0,74.0,3.15,25.0,375.5,558.57,440.65
2016,6,19,17,30,690.0,70.0,3.0,24.0,325.0,499.78,396.38
2016,6,19,17,45,644.0,65.5,2.95,23.5,275.0,436.32,346.2
2016,6,19,18,0,598.0,61.0,2.9,23.0,225.0,374.42,295.49
2016,6,19,18,15,533.0,54.0,2.6,22.0,177.5,305.22,237.72
2016,6,19,18,30,468.0,47.0,2.3,21.0,130.0,242.28,183.61
2016,6,19,18,45,370.5,37.0,2.0,20.5,90.0,172.54,123.82
2016,6,19,19,0,273.0,27.0,1.7,20.0,50.0,114.0,68.28
2016,6,19,19,15,136.5,13.5,1.6,19.5,25.0,39.78,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,56.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,112.0,11.0,1.5,13.0,14.0,10.01,0.0
2016,6,20,5,15,255.0,22.0,1.65,13.5,46.5,17.92,4.99
2016,6,20,5,30,398.0,33.0,1.8,14.0,79.0,26.58,17.01
2016,6,20,5,45,488.5,40.0,2.0,15.0,124.0,31.34,21.85
2016,6,20,6,0,579.0,47.0,2.2,16.0,169.0,36.01,26.23
2016,6,20,6,15,634.0,52.0,2.2,16.5,218.5,42.4,32.02
2016,6,20,6,30,689.0,57.0,2.2,17.0,268.0,45.44,34.7
2016,6,20,6,45,729.5,61.0,2.2,17.5,320.0,47.51,36.42
2016,6,20,7,0,770.0,65.0,2.2,18.0,372.0,49.54,38.03
2016,6,20,7,15,797.0,68.0,2.25,18.5,423.5,50.64,38.79
2016,6,20,7,30,824.0,71.0,2.3,19.0,475.0,52.9,40.53
2016,6,20,7,45,845.0,73.0,2.4,20.0,525.5,115.36,60.86
2016,6,20,8,0,866.0,75.0,2.5,21.0,576.0,171.89,96.8
2016,6,20,8,15,881.0,77.5,2.5,21.5,623.5,229.82,142.75
2016,6,20,8,30,896.0,80.0,2.5,22.0,671.0,289.0,193.26
2016,6,20,8,45,908.5,81.0,2.55,22.5,714.5,347.25,243.99
2016,6,20,9,0,921.0,82.0,2.6,23.0,758.0,405.94,294.47
2016,6,20,9,15,929.5,83.5,2.6,23.5,796.5,463.57,342.8
2016,6,20,9,30,938.0,85.0,2.6,24.0,835.0,520.71,389.15
2016,6,20,9,45,930.5,94.0,2.65,25.0,864.0,574.98,431.0
2016,6,20,10,0,923.0,103.0,2.7,26.0,893.0,626.72,469.31
2016,6,20,10,15,928.0,104.0,2.7,26.0,920.0,676.92,506.99
2016,6,20,10,30,933.0,105.0,2.7,26.0,947.0,725.38,542.45
2016,6,20,10,45,936.0,106.0,2.75,26.5,966.5,770.48,573.45
2016,6,20,11,0,939.0,107.0,2.8,27.0,986.0,813.28,600.84
2016,6,20,11,15,941.0,107.5,2.8,27.0,999.5,852.37,626.35
2016,6,20,11,30,943.0,108.0,2.8,27.0,1013.0,888.78,649.92
2016,6,20,11,45,944.5,107.5,2.85,27.5,1019.0,921.02,669.66
2016,6,20,12,0,946.0,107.0,2.9,28.0,1025.0,950.26,687.36
2016,6,20,12,15,946.0,107.0,2.95,28.0,1023.5,975.48,703.81
2016,6,20,12,30,946.0,107.0,3.0,28.0,1022.0,997.4,718.2
2016,6,20,12,45,949.0,103.5,3.15,28.5,1015.0,1015.39,729.51
2016,6,20,13,0,952.0,100.0,3.3,29.0,1008.0,1029.81,738.61
2016,6,20,13,15,949.5,99.5,3.4,28.5,992.0,1038.14,746.51
2016,6,20,13,30,947.0,99.0,3.5,28.0,976.0,1042.72,752.19
2016,6,20,13,45,942.5,98.5,3.6,28.0,953.5,1041.54,752.81
2016,6,20,14,0,938.0,98.0,3.7,28.0,931.0,1036.59,751.15
2016,6,20,14,15,932.5,97.0,3.75,27.5,902.5,1026.42,747.35
2016,6,20,14,30,927.0,96.0,3.8,27.0,874.0,1012.62,741.28
2016,6,20,14,45,917.5,95.5,3.85,27.0,838.5,992.0,729.31
2016,6,20,15,0,908.0,95.0,3.9,27.0,803.0,968.12,715.23
2016,6,20,15,15,898.0,93.0,3.9,26.5,763.0,939.01,698.72
2016,6,20,15,30,888.0,91.0,3.9,26.0,723.0,906.99,680.11
2016,6,20,15,45,874.0,89.5,3.9,26.0,678.0,869.34,656.16
2016,6,20,16,0,860.0,88.0,3.9,26.0,633.0,829.46,630.46
2016,6,20,16,15,487.5,162.5,3.8,25.0,466.5,586.87,457.47
2016,6,20,16,30,115.0,237.0,3.7,24.0,300.0,338.28,264.69
2016,6,20,16,45,76.5,206.5,3.6,23.5,246.5,261.8,206.24
2016,6,20,17,0,38.0,176.0,3.5,23.0,193.0,200.81,158.12
2016,6,20,17,15,19.0,142.0,3.35,22.0,150.5,144.04,113.08
2016,6,20,17,30,0.0,108.0,3.2,21.0,108.0,98.84,76.47
2016,6,20,17,45,0.0,91.5,3.05,20.5,91.5,83.47,64.07
2016,6,20,18,0,0.0,75.0,2.9,20.0,75.0,68.08,51.39
2016,6,20,18,15,250.5,60.0,2.6,19.0,105.0,186.41,147.76
2016,6,20,18,30,501.0,45.0,2.3,18.0,135.0,252.86,194.18
2016,6,20,18,45,400.0,36.0,2.0,17.5,94.0,181.19,131.57
2016,6,20,19,0,299.0,27.0,1.7,17.0,53.0,121.04,73.8
2016,6,20,19,15,149.5,13.5,1.7,16.5,26.5,50.31,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.6,14.0,13.0,10.01,0.0
2016,6,21,5,15,231.0,22.0,1.75,14.5,44.0,17.92,4.7
2016,6,21,5,30,368.0,33.0,1.9,15.0,75.0,26.55,16.87
2016,6,21,5,45,462.0,40.0,2.05,15.5,119.0,31.28,21.74
2016,6,21,6,0,556.0,47.0,2.2,16.0,163.0,35.95,26.17
2016,6,21,6,15,612.0,52.5,2.2,16.5,212.0,39.15,29.14
2016,6,21,6,30,668.0,58.0,2.2,17.0,261.0,46.19,35.37
2016,6,21,6,45,711.0,61.0,2.2,18.0,313.0,47.42,36.26
2016,6,21,7,0,754.0,64.0,2.2,19.0,365.0,48.67,37.12
2016,6,21,7,15,781.0,67.0,2.2,19.5,416.0,49.79,37.89
2016,6,21,7,30,808.0,70.0,2.2,20.0,467.0,51.28,38.96
2016,6,21,7,45,830.0,72.0,2.25,21.0,516.5,112.83,59.28
2016,6,21,8,0,852.0,74.0,2.3,22.0,566.0,168.56,94.37
2016,6,21,8,15,867.0,76.0,2.3,22.5,613.0,225.25,139.07
2016,6,21,8,30,882.0,78.0,2.3,23.0,660.0,283.19,188.3
2016,6,21,8,45,893.5,80.0,2.35,23.5,703.0,341.09,238.48
2016,6,21,9,0,905.0,82.0,2.4,24.0,746.0,399.36,288.33
2016,6,21,9,15,913.5,83.5,2.4,24.5,784.0,456.1,335.71
2016,6,21,9,30,922.0,85.0,2.4,25.0,822.0,512.39,381.16
2016,6,21,9,45,923.5,89.0,2.45,26.0,853.5,566.4,422.65
2016,6,21,10,0,925.0,93.0,2.5,27.0,885.0,618.8,461.35
2016,6,21,10,15,930.0,94.0,2.5,27.5,911.5,669.02,497.89
2016,6,21,10,30,935.0,95.0,2.5,28.0,938.0,717.51,532.06
2016,6,21,10,45,937.0,96.5,2.5,28.5,957.5,762.36,562.07
2016,6,21,11,0,939.0,98.0,2.5,29.0,977.0,804.83,588.65
2016,6,21,11,15,941.0,98.5,2.5,29.5,990.5,843.88,612.6
2016,6,21,11,30,943.0,99.0,2.5,30.0,1004.0,880.23,634.51
2016,6,21,11,45,943.0,100.0,2.55,30.5,1009.5,912.48,653.96
2016,6,21,12,0,943.0,101.0,2.6,31.0,1015.0,941.68,671.35
