Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,942.5,101.0,2.65,31.0,1014.0,966.33,687.19
2016,6,21,12,30,942.0,101.0,2.7,31.0,1013.0,987.67,701.01
2016,6,21,12,45,936.5,103.5,2.8,31.0,1003.0,1003.23,711.71
2016,6,21,13,0,931.0,106.0,2.9,31.0,993.0,1015.19,720.28
2016,6,21,13,15,927.5,105.0,2.95,31.0,977.0,1021.99,725.3
2016,6,21,13,30,924.0,104.0,3.0,31.0,961.0,1025.07,728.14
2016,6,21,13,45,919.5,103.0,3.15,31.0,938.5,1023.44,728.98
2016,6,21,14,0,915.0,102.0,3.3,31.0,916.0,1018.13,727.57
2016,6,21,14,15,909.0,101.0,3.4,30.5,887.0,1007.7,724.05
2016,6,21,14,30,903.0,100.0,3.5,30.0,858.0,993.74,718.31
2016,6,21,14,45,894.5,98.5,3.6,30.0,823.0,973.41,707.01
2016,6,21,15,0,886.0,97.0,3.7,30.0,788.0,949.83,693.59
2016,6,21,15,15,875.5,95.0,3.75,29.5,748.5,920.79,677.55
2016,6,21,15,30,865.0,93.0,3.8,29.0,709.0,888.93,659.47
2016,6,21,15,45,851.5,91.0,3.9,28.5,665.0,851.85,637.83
2016,6,21,16,0,838.0,89.0,4.0,28.0,621.0,812.56,614.3
2016,6,21,16,15,820.5,86.5,3.95,27.0,573.5,774.05,591.44
2016,6,21,16,30,803.0,84.0,3.9,26.0,526.0,727.17,562.08
2016,6,21,16,45,781.0,80.5,3.9,25.5,477.0,674.68,527.06
2016,6,21,17,0,759.0,77.0,3.9,25.0,428.0,621.71,490.28
2016,6,21,17,15,728.0,73.0,3.8,24.0,377.5,562.26,446.86
2016,6,21,17,30,697.0,69.0,3.7,23.0,327.0,503.8,402.55
2016,6,21,17,45,653.5,64.0,3.6,22.0,277.0,440.63,352.75
2016,6,21,18,0,610.0,59.0,3.5,21.0,227.0,378.87,302.13
2016,6,21,18,15,546.5,52.5,3.35,20.0,180.0,310.21,244.23
2016,6,21,18,30,483.0,46.0,3.2,19.0,133.0,247.63,189.76
2016,6,21,18,45,383.5,37.0,3.05,18.0,92.5,177.35,129.06
2016,6,21,19,0,284.0,28.0,2.9,17.0,52.0,118.37,72.76
2016,6,21,19,15,142.0,14.0,2.9,16.5,26.0,49.52,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.5,13.0,13.0,10.01,0.0
2016,6,22,5,15,252.5,21.5,3.6,13.5,45.0,17.51,4.21
2016,6,22,5,30,397.0,32.0,3.7,14.0,77.0,25.73,16.21
2016,6,22,5,45,480.0,40.0,3.85,14.5,121.0,31.37,21.88
2016,6,22,6,0,563.0,48.0,4.0,15.0,165.0,36.83,27.04
2016,6,22,6,15,619.0,53.5,4.0,15.0,214.5,40.0,30.07
2016,6,22,6,30,675.0,59.0,4.0,15.0,264.0,47.1,36.46
2016,6,22,6,45,712.5,63.5,4.0,15.5,315.0,49.48,38.46
2016,6,22,7,0,750.0,68.0,4.0,16.0,366.0,51.77,40.32
2016,6,22,7,15,778.0,71.0,4.0,16.5,417.5,52.77,40.98
2016,6,22,7,30,806.0,74.0,4.0,17.0,469.0,53.73,41.59
2016,6,22,7,45,828.5,76.0,4.0,17.5,519.0,114.82,62.12
2016,6,22,8,0,851.0,78.0,4.0,18.0,569.0,170.61,97.84
2016,6,22,8,15,867.0,80.5,4.0,18.5,616.5,227.89,143.79
2016,6,22,8,30,883.0,83.0,4.0,19.0,664.0,286.54,194.64
2016,6,22,8,45,896.5,84.0,4.05,19.5,708.0,344.4,245.97
2016,6,22,9,0,910.0,85.0,4.1,20.0,752.0,402.83,297.29
2016,6,22,9,15,919.0,86.5,4.1,20.0,790.5,460.12,347.2
2016,6,22,9,30,928.0,88.0,4.1,20.0,829.0,517.01,395.44
2016,6,22,9,45,936.5,88.0,4.1,20.5,862.5,571.72,439.84
2016,6,22,10,0,945.0,88.0,4.1,21.0,896.0,625.45,482.04
2016,6,22,10,15,950.0,89.0,4.05,21.0,923.5,676.63,521.86
2016,6,22,10,30,955.0,90.0,4.0,21.0,951.0,726.04,559.33
2016,6,22,10,45,959.0,90.5,4.0,21.5,971.5,772.31,591.78
2016,6,22,11,0,963.0,91.0,4.0,22.0,992.0,816.3,620.86
2016,6,22,11,15,965.5,91.5,4.0,22.0,1006.0,856.63,648.28
2016,6,22,11,30,968.0,92.0,4.0,22.0,1020.0,894.23,673.64
2016,6,22,11,45,969.0,92.0,4.0,22.5,1026.0,927.19,694.36
2016,6,22,12,0,970.0,92.0,4.0,23.0,1032.0,957.05,712.84
2016,6,22,12,15,970.0,92.0,4.0,23.0,1031.0,982.76,729.87
2016,6,22,12,30,970.0,92.0,4.0,23.0,1030.0,1005.07,744.68
2016,6,22,12,45,960.0,97.5,4.0,23.0,1019.5,1019.7,754.44
2016,6,22,13,0,950.0,103.0,4.0,23.0,1009.0,1030.56,761.84
2016,6,22,13,15,947.5,102.0,4.0,22.5,993.0,1038.54,768.97
2016,6,22,13,30,945.0,101.0,4.0,22.0,977.0,1042.74,773.74
2016,6,22,13,45,939.5,101.0,4.0,22.0,954.0,1041.21,773.39
2016,6,22,14,0,934.0,101.0,4.0,22.0,931.0,1035.95,770.71
2016,6,22,14,15,928.0,100.0,4.0,21.5,902.0,1025.46,766.17
2016,6,22,14,30,922.0,99.0,4.0,21.0,873.0,1011.36,759.31
2016,6,22,14,45,913.0,98.0,4.0,21.0,837.5,990.87,746.76
2016,6,22,15,0,904.0,97.0,4.0,21.0,802.0,967.1,732.05
2016,6,22,15,15,893.5,95.0,4.0,20.5,762.0,937.73,714.87
2016,6,22,15,30,883.0,93.0,4.0,20.0,722.0,905.47,695.57
2016,6,22,15,45,869.0,91.0,4.0,20.0,677.0,867.49,670.75
2016,6,22,16,0,855.0,89.0,4.0,20.0,632.0,827.27,644.14
2016,6,22,16,15,837.0,86.5,4.0,19.5,584.0,781.28,614.22
2016,6,22,16,30,819.0,84.0,4.0,19.0,536.0,739.94,587.2
2016,6,22,16,45,796.0,80.5,4.0,18.5,485.5,686.1,550.24
2016,6,22,17,0,773.0,77.0,4.0,18.0,435.0,631.81,511.61
2016,6,22,17,15,741.0,73.0,3.95,17.5,383.5,571.07,465.29
2016,6,22,17,30,709.0,69.0,3.9,17.0,332.0,511.4,418.22
2016,6,22,17,45,662.5,64.5,3.85,16.5,281.0,446.59,365.29
2016,6,22,18,0,616.0,60.0,3.8,16.0,230.0,383.45,311.91
2016,6,22,18,15,551.0,53.5,3.7,15.5,182.5,313.76,251.57
2016,6,22,18,30,486.0,47.0,3.6,15.0,135.0,250.27,195.02
2016,6,22,18,45,379.5,38.0,3.5,14.5,93.5,177.46,131.17
2016,6,22,19,0,273.0,29.0,3.4,14.0,52.0,116.69,73.04
2016,6,22,19,15,136.5,14.5,3.35,13.5,26.0,49.13,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.1,12.0,13.0,9.1,0.0
2016,6,23,5,15,252.5,20.5,3.2,12.5,44.5,16.61,3.44
2016,6,23,5,30,397.0,31.0,3.3,13.0,76.0,24.87,15.52
2016,6,23,5,45,488.0,38.0,3.45,13.5,121.0,29.7,20.51
2016,6,23,6,0,579.0,45.0,3.6,14.0,166.0,37.58,27.82
2016,6,23,6,15,634.5,50.5,3.65,14.5,215.5,41.17,31.17
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,44.68,34.31
2016,6,23,6,45,730.5,59.0,3.75,15.5,317.0,45.99,35.37
2016,6,23,7,0,771.0,62.0,3.8,16.0,369.0,47.31,36.37
2016,6,23,7,15,798.5,65.0,3.75,16.5,420.5,48.51,37.24
2016,6,23,7,30,826.0,68.0,3.7,17.0,472.0,57.95,45.28
2016,6,23,7,45,847.5,70.0,3.7,18.0,522.5,111.02,58.47
2016,6,23,8,0,869.0,72.0,3.7,19.0,573.0,167.67,94.33
2016,6,23,8,15,884.5,74.0,3.65,19.5,620.5,225.43,140.43
2016,6,23,8,30,900.0,76.0,3.6,20.0,668.0,284.5,191.46
2016,6,23,8,45,912.5,77.5,3.6,20.5,712.0,343.34,243.42
2016,6,23,9,0,925.0,79.0,3.6,21.0,756.0,402.66,295.2
2016,6,23,9,15,933.5,80.5,3.6,21.5,795.0,460.52,344.65
2016,6,23,9,30,942.0,82.0,3.6,22.0,834.0,517.92,392.16
2016,6,23,9,45,944.0,85.5,3.6,22.5,866.0,572.87,436.21
2016,6,23,10,0,946.0,89.0,3.6,23.0,898.0,626.22,477.55
2016,6,23,10,15,950.0,90.0,3.6,23.0,924.5,676.87,516.6
2016,6,23,10,30,954.0,91.0,3.6,23.0,951.0,725.65,553.29
2016,6,23,10,45,956.0,92.0,3.65,23.5,970.5,770.94,584.89
2016,6,23,11,0,958.0,93.0,3.7,24.0,990.0,813.8,613.04
2016,6,23,11,15,958.5,93.5,3.75,24.0,1002.0,852.42,639.21
2016,6,23,11,30,959.0,94.0,3.8,24.0,1014.0,888.17,663.32
2016,6,23,11,45,958.5,94.0,3.9,24.5,1019.0,919.63,683.38
2016,6,23,12,0,958.0,94.0,4.0,25.0,1024.0,947.92,701.25
2016,6,23,12,15,957.0,94.0,4.05,25.0,1021.5,972.49,717.73
2016,6,23,12,30,956.0,94.0,4.1,25.0,1019.0,993.67,732.01
2016,6,23,12,45,952.5,94.0,4.2,25.5,1009.0,1008.96,741.33
2016,6,23,13,0,949.0,94.0,4.3,26.0,999.0,1020.58,748.32
2016,6,23,13,15,945.5,93.5,4.35,25.5,983.0,1027.97,755.32
2016,6,23,13,30,942.0,93.0,4.4,25.0,967.0,1031.6,760.0
2016,6,23,13,45,938.0,92.0,4.45,25.0,944.5,1030.44,760.18
2016,6,23,14,0,934.0,91.0,4.5,25.0,922.0,1025.53,758.01
2016,6,23,14,15,928.5,90.0,4.5,24.5,893.0,1015.44,753.73
2016,6,23,14,30,923.0,89.0,4.5,24.0,864.0,1001.74,747.07
2016,6,23,14,45,918.0,86.5,4.55,24.0,830.5,983.35,736.39
2016,6,23,15,0,913.0,84.0,4.6,24.0,797.0,961.51,723.41
2016,6,23,15,15,903.0,82.5,4.6,23.5,757.0,932.86,706.77
2016,6,23,15,30,893.0,81.0,4.6,23.0,717.0,901.29,688.01
2016,6,23,15,45,883.5,78.0,4.65,23.0,673.5,865.71,665.26
2016,6,23,16,0,874.0,75.0,4.7,23.0,630.0,827.57,640.45
2016,6,23,16,15,856.5,72.5,4.65,22.5,582.0,781.23,610.08
2016,6,23,16,30,839.0,70.0,4.6,22.0,534.0,733.39,578.12
2016,6,23,16,45,817.5,67.5,4.55,21.5,484.0,681.43,542.48
2016,6,23,17,0,796.0,65.0,4.5,21.0,434.0,628.91,505.65
2016,6,23,17,15,766.0,61.5,4.35,20.0,383.0,574.01,464.64
2016,6,23,17,30,736.0,58.0,4.2,19.0,332.0,515.06,418.89
2016,6,23,17,45,691.5,54.5,4.1,18.5,281.0,449.51,365.54
2016,6,23,18,0,647.0,51.0,4.0,18.0,230.0,387.0,312.77
2016,6,23,18,15,586.0,45.5,3.8,17.5,182.5,318.49,253.48
2016,6,23,18,30,525.0,40.0,3.6,17.0,135.0,257.42,198.88
2016,6,23,18,45,420.0,33.0,3.45,16.5,94.0,185.29,135.64
2016,6,23,19,0,315.0,26.0,3.3,16.0,53.0,125.03,77.59
2016,6,23,19,15,157.5,13.0,3.25,15.5,26.5,51.95,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,9.1,0.0
2016,6,24,5,15,252.5,20.5,2.8,13.5,44.0,16.64,3.07
2016,6,24,5,30,399.0,31.0,2.9,14.0,76.0,24.9,15.45
2016,6,24,5,45,484.5,38.5,3.05,14.5,120.0,30.15,20.8
2016,6,24,6,0,570.0,46.0,3.2,15.0,164.0,35.26,25.65
2016,6,24,6,15,626.5,51.5,3.15,15.5,213.5,42.04,31.81
2016,6,24,6,30,683.0,57.0,3.1,16.0,263.0,45.51,34.9
2016,6,24,6,45,476.5,102.0,3.1,16.5,258.5,72.63,58.72
2016,6,24,7,0,270.0,147.0,3.1,17.0,254.0,105.83,87.4
2016,6,24,7,15,542.0,110.0,3.05,17.5,362.0,73.99,59.31
2016,6,24,7,30,814.0,73.0,3.0,18.0,470.0,53.13,40.89
2016,6,24,7,45,834.0,76.0,2.95,18.5,520.5,113.6,61.16
2016,6,24,8,0,854.0,79.0,2.9,19.0,571.0,170.13,96.91
2016,6,24,8,15,870.0,81.5,2.85,19.5,618.5,227.61,142.48
2016,6,24,8,30,886.0,84.0,2.8,20.0,666.0,286.47,192.95
2016,6,24,8,45,897.5,86.5,2.8,20.5,710.0,345.12,244.36
2016,6,24,9,0,909.0,89.0,2.8,21.0,754.0,404.15,295.48
2016,6,24,9,15,542.5,234.0,2.8,21.5,637.0,412.24,310.37
2016,6,24,9,30,176.0,379.0,2.8,22.0,520.0,392.95,298.8
2016,6,24,9,45,559.5,236.5,2.85,22.5,710.0,489.87,372.74
2016,6,24,10,0,943.0,94.0,2.9,23.0,900.0,628.09,477.08
2016,6,24,10,15,948.0,95.0,2.9,23.5,927.0,679.3,514.61
2016,6,24,10,30,953.0,96.0,2.9,24.0,954.0,728.76,550.22
2016,6,24,10,45,956.0,97.0,2.95,24.5,974.5,774.81,582.04
2016,6,24,11,0,959.0,98.0,3.0,25.0,995.0,818.52,610.32
2016,6,24,11,15,961.0,98.5,3.05,25.0,1008.5,858.47,636.99
2016,6,24,11,30,963.0,99.0,3.1,25.0,1022.0,895.67,661.67
2016,6,24,11,45,963.0,99.5,3.15,25.5,1028.0,928.25,681.86
2016,6,24,12,0,963.0,100.0,3.2,26.0,1034.0,957.71,699.89
2016,6,24,12,15,962.5,100.0,3.3,26.0,1032.5,983.0,716.92
2016,6,24,12,30,962.0,100.0,3.4,26.0,1031.0,1004.91,731.83
2016,6,24,12,45,952.5,104.5,3.5,26.5,1020.0,1019.09,740.35
2016,6,24,13,0,943.0,109.0,3.6,27.0,1009.0,1029.52,746.56
2016,6,24,13,15,939.5,108.5,3.7,27.0,993.0,1037.15,752.56
2016,6,24,13,30,936.0,108.0,3.8,27.0,977.0,1041.02,756.26
2016,6,24,13,45,931.5,107.0,3.9,27.0,954.0,1039.65,756.7
2016,6,24,14,0,927.0,106.0,4.0,27.0,931.0,1034.53,754.83
2016,6,24,14,15,921.0,105.0,4.0,27.0,901.5,1024.25,749.06
2016,6,24,14,30,915.0,104.0,4.0,27.0,872.0,1010.37,741.07
2016,6,24,14,45,906.0,102.5,4.05,27.0,837.0,989.59,728.91
2016,6,24,15,0,897.0,101.0,4.1,27.0,802.0,965.52,714.62
2016,6,24,15,15,886.5,99.0,4.1,26.5,761.5,936.42,698.03
2016,6,24,15,30,876.0,97.0,4.1,26.0,721.0,904.44,679.37
2016,6,24,15,45,861.5,95.0,4.1,26.0,676.5,866.32,654.98
2016,6,24,16,0,847.0,93.0,4.1,26.0,632.0,826.0,628.87
2016,6,24,16,15,828.5,90.5,4.05,25.5,584.0,786.62,604.13
2016,6,24,16,30,810.0,88.0,4.0,25.0,536.0,738.72,572.85
2016,6,24,16,45,785.5,85.0,3.95,24.5,485.5,684.73,536.54
2016,6,24,17,0,761.0,82.0,3.9,24.0,435.0,630.41,498.49
2016,6,24,17,15,728.5,77.5,3.75,23.0,383.5,569.27,453.67
2016,6,24,17,30,696.0,73.0,3.6,22.0,332.0,511.26,409.55
2016,6,24,17,45,650.5,68.0,3.45,21.0,281.0,445.27,357.49
2016,6,24,18,0,605.0,63.0,3.3,20.0,230.0,382.53,306.04
2016,6,24,18,15,538.0,56.0,3.0,19.0,182.5,311.84,246.4
2016,6,24,18,30,471.0,49.0,2.7,18.0,135.0,247.57,190.56
2016,6,24,18,45,368.5,39.0,2.45,17.5,93.5,175.63,128.36
2016,6,24,19,0,266.0,29.0,2.2,17.0,52.0,115.36,71.7
2016,6,24,19,15,133.0,14.5,2.1,16.5,26.0,48.73,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,10.0,1.3,13.0,11.0,9.1,0.0
2016,6,25,5,15,214.5,21.5,1.5,13.5,42.0,17.56,3.13
2016,6,25,5,30,356.0,33.0,1.7,14.0,73.0,26.67,16.93
2016,6,25,5,45,449.5,41.0,1.9,15.0,117.0,32.25,22.59
2016,6,25,6,0,543.0,49.0,2.1,16.0,161.0,37.69,27.68
2016,6,25,6,15,601.0,55.0,2.05,16.5,210.5,41.2,30.95
2016,6,25,6,30,659.0,61.0,2.0,17.0,260.0,44.62,33.98
2016,6,25,6,45,701.0,65.0,2.0,18.0,311.5,50.73,39.18
2016,6,25,7,0,743.0,69.0,2.0,19.0,363.0,52.6,40.55
2016,6,25,7,15,772.0,72.5,2.05,19.5,415.0,53.94,41.5
2016,6,25,7,30,801.0,76.0,2.1,20.0,467.0,55.21,42.37
2016,6,25,7,45,824.0,78.5,2.15,21.0,517.5,105.99,54.87
2016,6,25,8,0,847.0,81.0,2.2,22.0,568.0,169.9,95.83
2016,6,25,8,15,863.5,83.5,2.3,22.5,616.0,227.1,140.44
2016,6,25,8,30,880.0,86.0,2.4,23.0,664.0,285.74,190.0
2016,6,25,8,45,893.5,87.5,2.5,24.0,708.0,343.91,239.85
2016,6,25,9,0,907.0,89.0,2.6,25.0,752.0,402.67,289.49
2016,6,25,9,15,916.5,90.5,2.65,25.5,791.5,460.13,337.4
2016,6,25,9,30,926.0,92.0,2.7,26.0,831.0,517.24,383.53
2016,6,25,9,45,929.0,96.0,2.75,27.0,863.5,572.44,425.85
2016,6,25,10,0,932.0,100.0,2.8,28.0,896.0,626.18,465.47
2016,6,25,10,15,938.0,101.0,2.85,28.5,924.0,677.58,503.04
2016,6,25,10,30,944.0,102.0,2.9,29.0,952.0,727.34,538.34
2016,6,25,10,45,947.5,103.0,2.95,29.5,973.0,773.46,569.77
2016,6,25,11,0,951.0,104.0,3.0,30.0,994.0,817.3,597.56
2016,6,25,11,15,953.5,104.5,3.05,30.0,1007.5,857.46,623.84
2016,6,25,11,30,956.0,105.0,3.1,30.0,1021.0,894.92,648.21
2016,6,25,11,45,957.0,105.5,3.15,30.5,1027.5,928.26,668.46
2016,6,25,12,0,958.0,106.0,3.2,31.0,1034.0,958.56,686.63
2016,6,25,12,15,957.5,106.0,3.25,31.0,1033.0,983.86,702.95
2016,6,25,12,30,957.0,106.0,3.3,31.0,1032.0,1005.81,717.21
2016,6,25,12,45,957.0,104.5,3.4,31.0,1024.0,1023.31,729.1
2016,6,25,13,0,957.0,103.0,3.5,31.0,1016.0,1037.19,738.82
2016,6,25,13,15,954.0,102.5,3.55,30.5,1000.0,1045.4,746.22
2016,6,25,13,30,951.0,102.0,3.6,30.0,984.0,1049.83,751.39
2016,6,25,13,45,946.0,101.5,3.7,30.0,961.0,1048.47,751.88
2016,6,25,14,0,941.0,101.0,3.8,30.0,938.0,1043.33,750.09
2016,6,25,14,15,935.0,100.0,3.85,29.5,908.5,1032.96,746.21
2016,6,25,14,30,929.0,99.0,3.9,29.0,879.0,1018.93,740.07
2016,6,25,14,45,920.5,97.5,3.95,29.0,844.0,998.43,728.27
2016,6,25,15,0,912.0,96.0,4.0,29.0,809.0,974.58,714.31
2016,6,25,15,15,901.5,94.0,3.95,28.5,768.5,945.14,697.46
2016,6,25,15,30,891.0,92.0,3.9,28.0,728.0,912.79,678.56
2016,6,25,15,45,877.5,90.0,3.9,28.0,683.0,875.11,654.82
2016,6,25,16,0,864.0,88.0,3.9,28.0,638.0,835.12,629.29
2016,6,25,16,15,846.5,85.5,3.85,27.5,589.5,789.29,600.38
2016,6,25,16,30,829.0,83.0,3.8,27.0,541.0,748.03,574.24
2016,6,25,16,45,806.0,79.5,3.75,26.5,490.5,693.82,538.23
2016,6,25,17,0,783.0,76.0,3.7,26.0,440.0,639.13,500.77
2016,6,25,17,15,751.5,72.5,3.5,25.0,388.5,578.84,456.94
2016,6,25,17,30,720.0,69.0,3.3,24.0,337.0,519.52,412.25
2016,6,25,17,45,677.0,64.0,3.15,23.0,285.5,453.59,360.82
2016,6,25,18,0,634.0,59.0,3.0,22.0,234.0,392.56,311.15
2016,6,25,18,15,569.5,52.5,2.7,21.0,186.0,322.01,252.08
2016,6,25,18,30,505.0,46.0,2.4,20.0,138.0,257.6,196.43
2016,6,25,18,45,404.0,37.0,2.15,19.0,96.0,185.29,134.43
2016,6,25,19,0,303.0,28.0,1.9,18.0,54.0,124.44,77.06
2016,6,25,19,15,151.5,14.0,1.95,17.5,27.0,52.16,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,40.0,4.5,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,80.0,9.0,2.0,14.0,11.0,8.19,0.0
2016,6,26,5,15,218.0,20.5,2.1,14.5,41.5,16.67,2.18
2016,6,26,5,30,356.0,32.0,2.2,15.0,72.0,25.8,16.06
2016,6,26,5,45,445.5,40.0,2.3,15.5,115.0,31.4,21.79
2016,6,26,6,0,535.0,48.0,2.4,16.0,158.0,36.86,26.94
2016,6,26,6,15,592.0,54.0,2.3,16.5,206.5,40.4,30.23
2016,6,26,6,30,649.0,60.0,2.2,17.0,255.0,43.83,33.28
2016,6,26,6,45,690.0,64.0,2.15,17.5,306.0,49.87,38.51
2016,6,26,7,0,731.0,68.0,2.1,18.0,357.0,51.76,39.99
2016,6,26,7,15,759.0,71.5,2.1,19.0,407.5,53.11,40.87
2016,6,26,7,30,787.0,75.0,2.1,20.0,458.0,54.4,41.67
2016,6,26,7,45,809.5,77.5,2.1,21.0,508.0,103.51,53.58
2016,6,26,8,0,832.0,80.0,2.1,22.0,558.0,166.49,93.79
2016,6,26,8,15,848.0,82.5,2.1,22.5,605.0,222.7,137.5
2016,6,26,8,30,864.0,85.0,2.1,23.0,652.0,280.29,186.07
2016,6,26,8,45,876.5,87.0,2.15,23.5,695.0,337.62,235.54
2016,6,26,9,0,889.0,89.0,2.2,24.0,738.0,395.46,284.89
2016,6,26,9,15,898.5,90.5,2.2,24.5,776.5,451.93,331.92
2016,6,26,9,30,908.0,92.0,2.2,25.0,815.0,508.08,377.15
2016,6,26,9,45,916.5,92.0,2.25,26.0,848.5,561.91,418.5
2016,6,26,10,0,925.0,92.0,2.3,27.0,882.0,614.8,457.59
2016,6,26,10,15,930.0,93.0,2.35,27.5,909.0,665.2,494.44
2016,6,26,10,30,935.0,94.0,2.4,28.0,936.0,713.88,529.0
2016,6,26,10,45,938.0,95.5,2.45,28.5,956.0,759.65,560.03
2016,6,26,11,0,941.0,97.0,2.5,29.0,976.0,803.14,587.59
2016,6,26,11,15,943.0,97.0,2.55,29.0,989.0,842.04,613.02
2016,6,26,11,30,945.0,97.0,2.6,29.0,1002.0,878.24,636.56
2016,6,26,11,45,944.0,98.0,2.65,29.5,1008.0,909.92,655.77
2016,6,26,12,0,943.0,99.0,2.7,30.0,1014.0,938.49,672.88
2016,6,26,12,15,942.5,99.0,2.75,30.0,1012.0,963.37,688.96
2016,6,26,12,30,942.0,99.0,2.8,30.0,1010.0,984.94,703.0
2016,6,26,12,45,927.0,107.0,2.9,30.5,997.5,996.98,710.07
2016,6,26,13,0,912.0,115.0,3.0,31.0,985.0,1005.25,714.89
2016,6,26,13,15,908.5,114.5,3.1,31.0,969.0,1012.76,720.79
2016,6,26,13,30,905.0,114.0,3.2,31.0,953.0,1016.63,724.5
2016,6,26,13,45,899.5,113.0,3.3,31.5,930.0,1014.38,722.98
2016,6,26,14,0,894.0,112.0,3.4,32.0,907.0,1008.5,719.29
2016,6,26,14,15,887.0,110.5,3.5,31.5,878.0,997.06,715.06
2016,6,26,14,30,880.0,109.0,3.6,31.0,849.0,982.15,708.64
2016,6,26,14,45,870.0,108.0,3.7,31.0,814.0,961.54,697.1
2016,6,26,15,0,860.0,107.0,3.8,31.0,779.0,937.82,683.51
2016,6,26,15,15,848.5,105.0,3.85,30.5,739.5,908.68,667.35
2016,6,26,15,30,837.0,103.0,3.9,30.0,700.0,876.85,649.21
2016,6,26,15,45,821.5,100.5,3.95,29.5,656.0,846.21,631.68
2016,6,26,16,0,806.0,98.0,4.0,29.0,612.0,805.39,606.84
2016,6,26,16,15,787.5,95.0,3.95,28.5,565.0,759.77,577.86
2016,6,26,16,30,769.0,92.0,3.9,28.0,518.0,712.83,547.43
2016,6,26,16,45,744.0,88.5,3.9,27.5,468.5,659.55,511.94
2016,6,26,17,0,719.0,85.0,3.9,27.0,419.0,606.08,474.58
2016,6,26,17,15,686.0,80.5,3.75,26.0,369.5,548.64,432.78
2016,6,26,17,30,653.0,76.0,3.6,25.0,320.0,490.41,388.92
2016,6,26,17,45,608.5,70.5,3.45,24.0,270.5,426.46,338.96
2016,6,26,18,0,564.0,65.0,3.3,23.0,221.0,365.73,289.66
2016,6,26,18,15,499.5,57.5,3.1,22.0,175.0,297.64,232.91
2016,6,26,18,30,435.0,50.0,2.9,21.0,129.0,235.76,179.79
2016,6,26,18,45,341.0,39.5,2.7,20.0,89.5,167.9,121.82
2016,6,26,19,0,247.0,29.0,2.5,19.0,50.0,110.81,68.62
2016,6,26,19,15,123.5,14.5,2.5,18.5,25.0,47.04,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.5,15.5,1.7,14.5,35.0,12.17,0.0
2016,6,27,5,30,359.0,31.0,1.7,15.0,70.0,24.94,15.3
2016,6,27,5,45,445.5,39.0,1.75,15.5,113.0,30.58,21.06
2016,6,27,6,0,532.0,47.0,1.8,16.0,156.0,36.05,26.23
2016,6,27,6,15,588.5,53.0,1.75,16.5,204.0,39.62,29.55
2016,6,27,6,30,645.0,59.0,1.7,17.0,252.0,47.11,36.18
2016,6,27,6,45,683.5,63.5,1.7,18.0,302.0,49.46,38.07
2016,6,27,7,0,722.0,68.0,1.7,19.0,352.0,51.73,39.81
2016,6,27,7,15,750.5,71.5,1.7,20.0,402.5,53.08,40.68
2016,6,27,7,30,779.0,75.0,1.7,21.0,453.0,54.36,41.47
2016,6,27,7,45,799.5,78.5,1.7,22.0,502.0,102.8,53.35
2016,6,27,8,0,820.0,82.0,1.7,23.0,551.0,158.1,87.21
2016,6,27,8,15,836.5,84.5,1.8,23.5,598.0,221.3,136.17
2016,6,27,8,30,853.0,87.0,1.9,24.0,645.0,278.38,184.01
2016,6,27,8,45,865.0,89.0,2.05,25.0,688.0,334.97,232.25
2016,6,27,9,0,877.0,91.0,2.2,26.0,731.0,392.02,280.25
2016,6,27,9,15,887.0,93.0,2.3,26.5,769.5,448.48,327.1
2016,6,27,9,30,897.0,95.0,2.4,27.0,808.0,504.71,372.34
2016,6,27,9,45,892.0,103.0,2.5,28.0,838.0,557.59,412.85
2016,6,27,10,0,887.0,111.0,2.6,29.0,868.0,608.28,450.23
2016,6,27,10,15,893.0,112.5,2.65,29.5,895.0,658.1,486.5
2016,6,27,10,30,899.0,114.0,2.7,30.0,922.0,706.39,520.64
2016,6,27,10,45,903.0,115.0,2.8,31.0,942.5,751.08,550.56
2016,6,27,11,0,907.0,116.0,2.9,32.0,963.0,793.67,576.7
2016,6,27,11,15,909.5,116.5,2.9,32.0,977.0,832.36,601.63
2016,6,27,11,30,912.0,117.0,2.9,32.0,991.0,868.5,624.72
2016,6,27,11,45,913.5,117.5,2.95,32.5,997.5,901.09,644.43
2016,6,27,12,0,915.0,118.0,3.0,33.0,1004.0,930.84,662.19
2016,6,27,12,15,915.0,118.0,3.05,33.0,1003.5,955.78,678.2
2016,6,27,12,30,915.0,118.0,3.1,33.0,1003.0,977.55,692.27
2016,6,27,12,45,916.5,115.5,3.2,33.0,996.0,995.08,704.12
2016,6,27,13,0,918.0,113.0,3.3,33.0,989.0,1009.16,713.91
2016,6,27,13,15,915.5,112.5,3.4,33.0,974.0,1017.73,720.35
2016,6,27,13,30,913.0,112.0,3.5,33.0,959.0,1022.66,724.64
2016,6,27,13,45,909.5,110.5,3.6,33.0,937.5,1021.92,725.48
2016,6,27,14,0,906.0,109.0,3.7,33.0,916.0,1017.5,724.12
2016,6,27,14,15,900.0,108.0,3.75,32.5,887.5,1007.5,720.46
2016,6,27,14,30,894.0,107.0,3.8,32.0,859.0,993.99,714.63
2016,6,27,14,45,887.0,105.0,3.85,32.0,824.5,975.03,703.88
2016,6,27,15,0,880.0,103.0,3.9,32.0,790.0,952.78,691.04
2016,6,27,15,15,869.0,101.0,3.9,31.5,750.5,923.68,674.78
2016,6,27,15,30,858.0,99.0,3.9,31.0,711.0,891.8,656.54
2016,6,27,15,45,845.5,96.0,3.95,31.0,667.0,854.9,633.69
2016,6,27,16,0,833.0,93.0,4.0,31.0,623.0,815.72,609.04
2016,6,27,16,15,815.0,90.0,3.95,30.0,575.5,776.72,586.19
2016,6,27,16,30,797.0,87.0,3.9,29.0,528.0,729.17,556.78
2016,6,27,16,45,775.0,83.0,3.85,28.5,479.0,676.41,521.87
2016,6,27,17,0,753.0,79.0,3.8,28.0,430.0,623.14,485.31
2016,6,27,17,15,721.5,75.0,3.65,27.0,379.0,563.6,442.36
2016,6,27,17,30,690.0,71.0,3.5,26.0,328.0,505.08,398.6
2016,6,27,17,45,648.5,65.5,3.35,25.0,278.5,442.79,350.17
2016,6,27,18,0,607.0,60.0,3.2,24.0,229.0,381.52,300.68
2016,6,27,18,15,543.5,53.5,2.9,23.0,181.5,312.75,243.44
2016,6,27,18,30,480.0,47.0,2.6,22.0,134.0,250.03,189.6
2016,6,27,18,45,384.0,37.5,2.3,21.0,93.5,180.04,129.88
2016,6,27,19,0,288.0,28.0,2.0,20.0,53.0,120.99,74.54
2016,6,27,19,15,144.0,14.0,2.0,19.5,26.5,50.88,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.0,2.2,14.5,32.5,13.47,0.0
2016,6,28,5,30,291.0,34.0,2.2,15.0,65.0,27.61,17.48
2016,6,28,5,45,380.5,43.5,2.25,15.5,106.5,34.4,24.36
2016,6,28,6,0,470.0,53.0,2.3,16.0,148.0,40.95,30.52
2016,6,28,6,15,529.5,60.0,2.25,16.5,195.5,45.07,34.34
2016,6,28,6,30,589.0,67.0,2.2,17.0,243.0,49.04,37.88
2016,6,28,6,45,633.5,72.0,2.15,18.0,293.0,51.25,39.64
2016,6,28,7,0,678.0,77.0,2.1,19.0,343.0,53.38,41.24
2016,6,28,7,15,708.5,81.0,2.05,19.5,393.0,60.08,46.84
2016,6,28,7,30,739.0,85.0,2.0,20.0,443.0,61.43,47.74
2016,6,28,7,45,763.5,88.0,2.0,21.0,492.5,106.79,58.23
2016,6,28,8,0,788.0,91.0,2.0,22.0,542.0,160.15,90.67
2016,6,28,8,15,806.0,94.0,2.0,22.5,588.5,215.09,133.15
2016,6,28,8,30,824.0,97.0,2.0,23.0,635.0,271.82,180.69
2016,6,28,8,45,838.0,99.0,2.05,24.0,678.5,333.86,232.95
2016,6,28,9,0,852.0,101.0,2.1,25.0,722.0,390.25,280.19
2016,6,28,9,15,863.0,102.5,2.1,25.5,760.5,445.47,325.87
2016,6,28,9,30,874.0,104.0,2.1,26.0,799.0,500.6,369.99
2016,6,28,9,45,884.5,104.0,2.15,26.5,833.0,553.89,411.48
2016,6,28,10,0,895.0,104.0,2.2,27.0,867.0,606.52,451.12
2016,6,28,10,15,901.0,105.5,2.3,27.5,894.5,656.7,488.01
2016,6,28,10,30,907.0,107.0,2.4,28.0,922.0,705.34,522.78
2016,6,28,10,45,911.5,107.5,2.5,28.5,943.0,750.3,554.08
2016,6,28,11,0,916.0,108.0,2.6,29.0,964.0,793.16,581.65
2016,6,28,11,15,918.5,108.5,2.7,29.0,978.0,832.17,607.58
2016,6,28,11,30,921.0,109.0,2.8,29.0,992.0,868.59,631.73
2016,6,28,11,45,922.0,109.5,2.9,29.0,998.5,901.01,653.19
2016,6,28,12,0,923.0,110.0,3.0,29.0,1005.0,930.51,672.77
2016,6,28,12,15,923.0,110.0,3.1,29.0,1004.0,955.6,689.51
2016,6,28,12,30,923.0,110.0,3.2,29.0,1003.0,977.48,704.26
2016,6,28,12,45,912.0,116.0,3.3,29.0,992.5,991.27,713.89
2016,6,28,13,0,901.0,122.0,3.4,29.0,982.0,1001.44,721.35
2016,6,28,13,15,898.5,121.5,3.45,29.0,967.0,1010.02,727.57
2016,6,28,13,30,896.0,121.0,3.5,29.0,952.0,1015.02,731.6
2016,6,28,13,45,892.0,119.5,3.55,29.0,930.0,1013.92,731.86
2016,6,28,14,0,888.0,118.0,3.6,29.0,908.0,1009.21,729.94
2016,6,28,14,15,881.5,116.5,3.55,28.5,879.5,998.47,724.99
2016,6,28,14,30,875.0,115.0,3.5,28.0,851.0,984.26,717.9
2016,6,28,14,45,867.5,112.5,3.5,28.0,817.0,964.67,706.28
2016,6,28,15,0,860.0,110.0,3.5,28.0,783.0,941.85,692.6
2016,6,28,15,15,849.0,108.0,3.45,27.5,743.5,913.27,676.13
2016,6,28,15,30,838.0,106.0,3.4,27.0,704.0,881.96,657.74
2016,6,28,15,45,825.5,102.5,3.35,26.5,660.5,852.99,640.8
2016,6,28,16,0,813.0,99.0,3.3,26.0,617.0,813.47,616.38
2016,6,28,16,15,794.5,96.0,3.25,25.5,570.0,767.63,587.23
2016,6,28,16,30,776.0,93.0,3.2,25.0,523.0,720.45,556.62
2016,6,28,16,45,754.5,88.5,3.15,24.5,474.0,668.3,521.79
2016,6,28,17,0,733.0,84.0,3.1,24.0,425.0,615.65,485.05
2016,6,28,17,15,700.5,79.5,3.0,23.0,374.5,557.82,443.0
2016,6,28,17,30,668.0,75.0,2.9,22.0,324.0,499.18,398.81
2016,6,28,17,45,626.0,69.0,2.85,21.0,274.5,435.21,348.82
2016,6,28,18,0,584.0,63.0,2.8,20.0,225.0,374.2,299.13
2016,6,28,18,15,519.5,56.0,2.75,19.0,178.5,305.55,241.56
2016,6,28,18,30,455.0,49.0,2.7,18.0,132.0,243.07,187.44
2016,6,28,18,45,359.0,39.0,2.65,17.5,92.0,173.83,127.41
2016,6,28,19,0,263.0,29.0,2.6,17.0,52.0,115.54,72.25
2016,6,28,19,15,131.5,14.5,2.6,16.5,26.0,48.94,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.0,15.5,3.35,13.5,35.0,12.22,0.0
2016,6,29,5,30,364.0,31.0,3.4,14.0,70.0,25.04,15.33
2016,6,29,5,45,455.0,39.0,3.45,14.5,113.5,30.69,21.2
2016,6,29,6,0,546.0,47.0,3.5,15.0,157.0,36.18,26.42
2016,6,29,6,15,604.0,53.0,3.5,15.5,206.0,39.77,29.78
2016,6,29,6,30,662.0,59.0,3.5,16.0,255.0,47.29,36.47
2016,6,29,6,45,702.0,63.0,3.55,16.5,306.5,49.24,38.1
2016,6,29,7,0,742.0,67.0,3.6,17.0,358.0,51.16,39.63
2016,6,29,7,15,771.0,70.5,3.6,17.0,409.5,52.56,40.74
2016,6,29,7,30,800.0,74.0,3.6,17.0,461.0,53.89,41.76
2016,6,29,7,45,823.0,76.5,3.6,17.5,511.5,101.18,52.9
2016,6,29,8,0,846.0,79.0,3.6,18.0,562.0,165.04,93.9
2016,6,29,8,15,862.5,81.0,3.6,18.5,609.5,221.83,138.71
2016,6,29,8,30,879.0,83.0,3.6,19.0,657.0,280.05,188.87
2016,6,29,8,45,892.0,85.0,3.65,19.5,701.0,338.44,240.51
2016,6,29,9,0,905.0,87.0,3.7,20.0,745.0,397.41,292.19
2016,6,29,9,15,914.5,88.5,3.7,20.5,784.5,454.85,341.52
2016,6,29,9,30,924.0,90.0,3.7,21.0,824.0,511.97,389.07
2016,6,29,9,45,927.0,94.0,3.75,21.5,857.0,567.21,433.71
2016,6,29,10,0,930.0,98.0,3.8,22.0,890.0,621.01,475.78
2016,6,29,10,15,935.5,99.0,3.8,22.0,918.0,672.17,515.49
2016,6,29,10,30,941.0,100.0,3.8,22.0,946.0,721.65,552.97
2016,6,29,10,45,945.5,100.5,3.85,22.5,967.5,768.09,586.07
2016,6,29,11,0,950.0,101.0,3.9,23.0,989.0,812.35,615.4
2016,6,29,11,15,953.0,101.5,3.9,23.0,1003.0,853.05,642.94
2016,6,29,11,30,956.0,102.0,3.9,23.0,1017.0,891.09,668.48
2016,6,29,11,45,957.0,102.5,3.95,23.0,1024.0,924.62,691.08
2016,6,29,12,0,958.0,103.0,4.0,23.0,1031.0,955.1,711.6
2016,6,29,12,15,958.5,103.0,4.05,22.5,1030.5,981.5,730.8
2016,6,29,12,30,959.0,103.0,4.1,22.0,1030.0,1004.58,747.9
2016,6,29,12,45,951.5,106.5,4.15,22.0,1020.0,1019.95,758.52
2016,6,29,13,0,944.0,110.0,4.2,22.0,1010.0,1031.63,766.81
2016,6,29,13,15,941.5,109.5,4.2,21.5,995.0,1040.52,774.58
2016,6,29,13,30,939.0,109.0,4.2,21.0,980.0,1045.68,780.01
2016,6,29,13,45,934.5,108.5,4.25,21.0,957.5,1045.09,780.58
2016,6,29,14,0,930.0,108.0,4.3,21.0,935.0,1040.75,778.81
2016,6,29,14,15,924.0,106.5,4.25,20.5,906.0,1030.19,773.85
2016,6,29,14,30,918.0,105.0,4.2,20.0,877.0,1015.99,766.57
2016,6,29,14,45,909.5,103.5,4.2,20.0,842.0,995.87,754.19
2016,6,29,15,0,901.0,102.0,4.2,20.0,807.0,972.42,739.61
2016,6,29,15,15,890.5,100.5,4.15,19.5,767.0,943.96,722.68
2016,6,29,15,30,880.0,99.0,4.1,19.0,727.0,912.62,703.67
2016,6,29,15,45,866.0,96.5,4.05,19.0,682.0,874.41,678.35
2016,6,29,16,0,852.0,94.0,4.0,19.0,637.0,833.93,651.26
2016,6,29,16,15,834.0,91.0,3.95,18.5,589.0,794.37,625.77
2016,6,29,16,30,816.0,88.0,3.9,18.0,541.0,746.13,593.47
2016,6,29,16,45,793.0,84.5,3.85,17.5,490.0,692.44,556.49
2016,6,29,17,0,770.0,81.0,3.8,17.0,439.0,638.27,517.85
2016,6,29,17,15,737.5,77.0,3.75,16.5,387.5,577.26,471.37
2016,6,29,17,30,705.0,73.0,3.7,16.0,336.0,517.3,424.15
2016,6,29,17,45,660.0,68.0,3.65,15.5,285.0,453.04,371.72
2016,6,29,18,0,615.0,63.0,3.6,15.0,234.0,389.91,318.37
2016,6,29,18,15,549.0,56.0,3.5,14.5,185.5,318.88,256.93
2016,6,29,18,30,483.0,49.0,3.4,14.0,137.0,254.14,199.28
2016,6,29,18,45,380.5,39.0,3.35,13.5,95.5,181.13,134.99
2016,6,29,19,0,278.0,29.0,3.3,13.0,54.0,119.79,76.16
2016,6,29,19,15,139.0,14.5,3.25,13.0,27.0,50.63,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,151.0,17.0,2.9,13.5,33.0,13.55,0.0
2016,6,30,5,30,302.0,34.0,2.9,14.0,66.0,27.76,17.54
2016,6,30,5,45,397.5,43.5,2.95,14.5,108.5,34.56,24.57
2016,6,30,6,0,493.0,53.0,3.0,15.0,151.0,41.15,30.8
2016,6,30,6,15,246.5,70.0,2.9,15.5,119.0,51.28,39.98
2016,6,30,6,30,0.0,87.0,2.8,16.0,87.0,74.09,60.14
2016,6,30,6,45,0.0,105.0,2.75,16.5,105.0,88.71,72.8
2016,6,30,7,0,0.0,123.0,2.7,17.0,123.0,103.21,85.11
2016,6,30,7,15,3.5,140.5,2.6,17.5,142.5,117.26,96.8
2016,6,30,7,30,7.0,158.0,2.5,18.0,162.0,131.18,108.18
2016,6,30,7,45,27.0,193.0,2.45,18.5,208.5,152.4,119.15
2016,6,30,8,0,47.0,228.0,2.4,19.0,255.0,183.65,142.36
2016,6,30,8,15,100.0,261.0,2.3,19.5,324.5,222.69,170.2
2016,6,30,8,30,153.0,294.0,2.2,20.0,394.0,262.11,198.67
2016,6,30,8,45,508.0,200.5,2.1,21.0,564.5,303.0,220.61
2016,6,30,9,0,863.0,107.0,2.0,22.0,735.0,397.47,288.43
2016,6,30,9,15,874.0,109.0,1.95,22.5,774.5,453.86,335.12
2016,6,30,9,30,885.0,111.0,1.9,23.0,814.0,510.15,380.28
2016,6,30,9,45,896.5,111.0,1.9,23.5,849.0,564.72,422.78
2016,6,30,10,0,908.0,111.0,1.9,24.0,884.0,618.71,463.36
2016,6,30,10,15,914.0,112.5,1.95,24.5,911.5,669.7,500.72
2016,6,30,10,30,920.0,114.0,2.0,25.0,939.0,719.12,535.86
2016,6,30,10,45,923.5,115.0,2.1,25.5,960.0,764.54,567.66
2016,6,30,11,0,927.0,116.0,2.2,26.0,981.0,807.77,595.64
2016,6,30,11,15,930.0,116.5,2.3,26.0,995.5,847.79,622.33
2016,6,30,11,30,933.0,117.0,2.4,26.0,1010.0,885.23,647.23
2016,6,30,11,45,934.0,117.5,2.5,26.5,1016.5,918.24,667.85
2016,6,30,12,0,935.0,118.0,2.6,27.0,1023.0,948.3,686.48
2016,6,30,12,15,934.5,118.0,2.65,27.0,1022.5,973.45,702.85
2016,6,30,12,30,934.0,118.0,2.7,27.0,1022.0,995.34,717.21
2016,6,30,12,45,924.0,123.0,2.8,27.5,1011.0,1009.51,725.73
2016,6,30,13,0,914.0,128.0,2.9,28.0,1000.0,1020.02,732.05
2016,6,30,13,15,910.5,127.5,2.95,28.0,984.0,1027.95,737.86
2016,6,30,13,30,907.0,127.0,3.0,28.0,968.0,1032.23,741.48
2016,6,30,13,45,902.0,126.0,3.15,28.0,945.5,1030.86,742.49
2016,6,30,14,0,897.0,125.0,3.3,28.0,923.0,1025.84,741.26
2016,6,30,14,15,889.5,123.5,3.35,27.5,893.5,1014.25,736.57
2016,6,30,14,30,882.0,122.0,3.4,27.0,864.0,999.16,729.69
2016,6,30,14,45,872.5,120.5,3.45,27.0,828.5,978.77,717.94
2016,6,30,15,0,863.0,119.0,3.5,27.0,793.0,955.2,704.13
2016,6,30,15,15,850.5,116.5,3.45,26.5,753.0,924.78,686.44
2016,6,30,15,30,838.0,114.0,3.4,26.0,713.0,900.32,672.71
2016,6,30,15,45,822.0,111.5,3.4,26.0,668.0,861.2,647.84
2016,6,30,16,0,806.0,109.0,3.4,26.0,623.0,820.0,621.37
2016,6,30,16,15,785.5,105.5,3.35,25.5,574.5,772.21,590.89
2016,6,30,16,30,765.0,102.0,3.3,25.0,526.0,723.2,558.99
2016,6,30,16,45,738.5,98.0,3.3,24.5,476.0,671.07,524.36
2016,6,30,17,0,712.0,94.0,3.3,24.0,426.0,616.17,485.6
2016,6,30,17,15,677.0,89.0,3.2,23.0,374.5,554.95,441.04
2016,6,30,17,30,642.0,84.0,3.1,22.0,323.0,495.19,395.97
2016,6,30,17,45,594.0,77.5,3.05,21.5,273.0,428.49,343.16
2016,6,30,18,0,546.0,71.0,3.0,21.0,223.0,365.35,291.36
2016,6,30,18,15,478.0,62.5,2.95,20.0,176.0,295.26,232.97
2016,6,30,18,30,410.0,54.0,2.9,19.0,129.0,231.74,178.45
2016,6,30,18,45,307.0,42.5,2.85,18.0,89.0,159.18,116.71
2016,6,30,19,0,204.0,31.0,2.8,17.0,49.0,101.36,63.43
2016,6,30,19,15,102.0,15.5,2.85,16.5,24.5,42.78,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,3.35,13.5,31.0,13.74,0.0
2016,7,1,5,30,259.0,35.0,3.4,14.0,62.0,27.33,17.1
2016,7,1,5,45,355.0,45.0,3.5,14.5,103.5,35.87,25.68
2016,7,1,6,0,451.0,55.0,3.6,15.0,145.0,42.8,32.24
2016,7,1,6,15,514.0,63.0,3.6,15.5,193.0,47.66,36.76
2016,7,1,6,30,577.0,71.0,3.6,16.0,241.0,52.34,40.94
2016,7,1,6,45,623.0,76.0,3.65,16.5,291.5,54.39,42.65
2016,7,1,7,0,669.0,81.0,3.7,17.0,342.0,56.39,44.23
2016,7,1,7,15,701.5,85.5,3.65,17.5,392.5,57.83,45.27
2016,7,1,7,30,734.0,90.0,3.6,18.0,443.0,65.33,51.55
2016,7,1,7,45,759.0,93.5,3.55,18.5,493.0,108.37,61.16
