Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,0,784.0,97.0,3.5,19.0,543.0,161.94,93.77
2016,7,1,8,15,803.0,100.0,3.5,19.5,590.5,216.92,136.64
2016,7,1,8,30,822.0,103.0,3.5,20.0,638.0,273.82,185.05
2016,7,1,8,45,837.0,105.0,3.5,20.5,682.0,330.42,234.57
2016,7,1,9,0,852.0,107.0,3.5,21.0,726.0,392.88,288.18
2016,7,1,9,15,863.0,109.0,3.45,21.5,765.5,448.69,335.57
2016,7,1,9,30,874.0,111.0,3.4,22.0,805.0,504.42,381.44
2016,7,1,9,45,883.0,112.5,3.4,22.5,839.0,558.36,424.57
2016,7,1,10,0,892.0,114.0,3.4,23.0,873.0,611.53,465.7
2016,7,1,10,15,898.5,115.5,3.4,23.5,900.5,662.12,503.65
2016,7,1,10,30,905.0,117.0,3.4,24.0,928.0,711.22,539.38
2016,7,1,10,45,909.5,118.0,3.45,24.5,949.5,756.78,571.84
2016,7,1,11,0,914.0,119.0,3.5,25.0,971.0,800.26,600.6
2016,7,1,11,15,917.0,119.5,3.55,25.0,985.0,839.87,627.34
2016,7,1,11,30,920.0,120.0,3.6,25.0,999.0,876.94,652.24
2016,7,1,11,45,921.5,120.0,3.7,25.0,1006.0,909.6,674.35
2016,7,1,12,0,923.0,120.0,3.8,25.0,1013.0,939.37,694.53
2016,7,1,12,15,923.0,120.0,3.85,25.0,1012.5,964.75,711.52
2016,7,1,12,30,923.0,120.0,3.9,25.0,1012.0,986.94,726.45
2016,7,1,12,45,918.0,122.0,4.0,25.5,1003.0,1002.92,736.22
2016,7,1,13,0,913.0,124.0,4.1,26.0,994.0,1015.37,743.76
2016,7,1,13,15,909.5,123.0,4.1,25.5,978.5,1022.79,750.44
2016,7,1,13,30,906.0,122.0,4.1,25.0,963.0,1026.54,754.87
2016,7,1,13,45,901.5,121.0,4.15,25.0,940.5,1025.64,755.22
2016,7,1,14,0,897.0,120.0,4.2,25.0,918.0,1021.09,753.31
2016,7,1,14,15,890.0,118.5,4.2,24.5,889.0,1009.95,748.32
2016,7,1,14,30,883.0,117.0,4.2,24.0,860.0,995.32,741.11
2016,7,1,14,45,874.0,115.0,4.25,24.0,825.0,974.84,728.88
2016,7,1,15,0,865.0,113.0,4.3,24.0,790.0,951.17,714.53
2016,7,1,15,15,853.0,111.0,4.25,23.5,750.0,921.67,697.02
2016,7,1,15,30,841.0,109.0,4.2,23.0,710.0,897.91,683.42
2016,7,1,15,45,826.0,106.5,4.2,22.5,665.5,859.6,659.73
2016,7,1,16,0,811.0,104.0,4.2,22.0,621.0,819.14,634.28
2016,7,1,16,15,791.0,100.5,4.15,21.5,573.0,771.61,603.12
2016,7,1,16,30,771.0,97.0,4.1,21.0,525.0,722.81,570.51
2016,7,1,16,45,745.0,93.5,4.05,20.5,474.5,668.66,533.24
2016,7,1,17,0,719.0,90.0,4.0,20.0,424.0,616.87,495.9
2016,7,1,17,15,684.5,85.0,3.9,19.5,373.5,555.67,449.46
2016,7,1,17,30,650.0,80.0,3.8,19.0,323.0,495.89,402.67
2016,7,1,17,45,603.0,74.0,3.7,18.5,273.0,429.94,349.39
2016,7,1,18,0,556.0,68.0,3.6,18.0,223.0,367.44,297.13
2016,7,1,18,15,488.0,60.0,3.5,17.5,176.0,297.38,237.31
2016,7,1,18,30,420.0,52.0,3.4,17.0,129.0,233.9,181.69
2016,7,1,18,45,319.0,41.0,3.3,16.5,89.0,163.68,120.84
2016,7,1,19,0,218.0,30.0,3.2,16.0,49.0,104.07,65.2
2016,7,1,19,15,109.0,15.0,3.1,15.5,24.5,43.72,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,16.5,3.15,13.5,29.5,12.95,0.0
2016,7,2,5,30,251.0,33.0,3.3,14.0,59.0,25.76,15.71
2016,7,2,5,45,340.0,44.5,3.45,14.5,100.0,35.44,25.29
2016,7,2,6,0,429.0,56.0,3.6,15.0,141.0,43.68,33.0
2016,7,2,6,15,491.0,64.0,3.6,15.5,187.5,48.47,37.47
2016,7,2,6,30,553.0,72.0,3.6,16.0,234.0,53.09,41.6
2016,7,2,6,45,594.0,79.0,3.65,16.5,283.5,56.6,44.61
2016,7,2,7,0,635.0,86.0,3.7,17.0,333.0,59.93,47.34
2016,7,2,7,15,668.0,91.0,3.7,17.5,383.0,61.54,48.52
2016,7,2,7,30,701.0,96.0,3.7,18.0,433.0,63.05,49.56
2016,7,2,7,45,723.5,101.0,3.7,19.0,481.5,104.96,59.57
2016,7,2,8,0,746.0,106.0,3.7,20.0,530.0,163.62,96.46
2016,7,2,8,15,765.0,109.5,3.65,20.5,576.5,216.78,137.58
2016,7,2,8,30,784.0,113.0,3.6,21.0,623.0,271.91,184.14
2016,7,2,8,45,797.5,117.0,3.55,21.5,666.0,327.54,232.44
2016,7,2,9,0,811.0,121.0,3.5,22.0,709.0,384.03,281.03
2016,7,2,9,15,822.5,123.5,3.5,22.5,748.0,439.11,327.56
2016,7,2,9,30,834.0,126.0,3.5,23.0,787.0,494.31,372.81
2016,7,2,9,45,842.5,128.0,3.55,23.5,820.0,549.21,416.48
2016,7,2,10,0,851.0,130.0,3.6,24.0,853.0,600.62,456.29
2016,7,2,10,15,858.0,131.5,3.6,24.0,881.0,649.72,494.06
2016,7,2,10,30,865.0,133.0,3.6,24.0,909.0,697.46,529.92
2016,7,2,10,45,869.0,135.0,3.65,24.5,929.5,741.93,561.72
2016,7,2,11,0,873.0,137.0,3.7,25.0,950.0,784.41,590.61
2016,7,2,11,15,876.0,137.5,3.75,25.0,964.5,822.67,616.62
2016,7,2,11,30,879.0,138.0,3.8,25.0,979.0,858.52,640.87
2016,7,2,11,45,880.0,139.0,3.9,25.5,985.5,890.56,661.4
2016,7,2,12,0,881.0,140.0,4.0,26.0,992.0,919.86,680.0
2016,7,2,12,15,881.0,140.0,4.05,26.0,991.5,944.49,696.53
2016,7,2,12,30,881.0,140.0,4.1,26.0,991.0,966.09,711.11
2016,7,2,12,45,885.5,136.0,4.2,26.0,985.5,985.12,724.34
2016,7,2,13,0,890.0,132.0,4.3,26.0,980.0,1000.86,735.5
2016,7,2,13,15,886.5,131.0,4.35,25.5,964.5,1008.21,742.41
2016,7,2,13,30,883.0,130.0,4.4,25.0,949.0,1011.97,747.14
2016,7,2,13,45,877.5,129.5,4.45,25.0,927.0,1010.67,747.18
2016,7,2,14,0,872.0,129.0,4.5,25.0,905.0,1005.82,745.01
2016,7,2,14,15,865.5,127.5,4.5,24.5,876.5,995.46,740.46
2016,7,2,14,30,859.0,126.0,4.5,24.0,848.0,981.68,733.67
2016,7,2,14,45,849.5,124.0,4.55,24.0,813.5,961.17,721.45
2016,7,2,15,0,840.0,122.0,4.6,24.0,779.0,937.55,707.13
2016,7,2,15,15,828.0,119.5,4.55,23.5,739.5,917.38,695.82
2016,7,2,15,30,816.0,117.0,4.5,23.0,700.0,884.89,675.89
2016,7,2,15,45,801.0,114.0,4.5,23.0,656.0,846.72,650.9
2016,7,2,16,0,786.0,111.0,4.5,23.0,612.0,806.46,624.22
2016,7,2,16,15,766.0,107.5,4.4,22.0,565.0,759.76,594.37
2016,7,2,16,30,746.0,104.0,4.3,21.0,518.0,711.84,563.15
2016,7,2,16,45,721.0,99.5,4.25,20.5,468.5,661.14,528.25
2016,7,2,17,0,696.0,95.0,4.2,20.0,419.0,607.42,488.97
2016,7,2,17,15,661.5,90.0,4.1,19.5,368.5,547.19,443.14
2016,7,2,17,30,627.0,85.0,4.0,19.0,318.0,488.41,397.01
2016,7,2,17,45,581.0,78.0,3.9,18.5,269.0,422.92,344.03
2016,7,2,18,0,535.0,71.0,3.8,18.0,220.0,360.81,292.07
2016,7,2,18,15,469.5,62.0,3.65,17.5,173.5,291.78,233.04
2016,7,2,18,30,404.0,53.0,3.5,17.0,127.0,229.11,178.1
2016,7,2,18,45,310.0,41.0,3.4,16.5,87.5,161.0,118.9
2016,7,2,19,0,216.0,29.0,3.3,16.0,48.0,102.48,63.95
2016,7,2,19,15,108.0,14.5,3.15,15.5,24.0,42.96,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.65,13.5,29.5,12.97,0.0
2016,7,3,5,30,262.0,33.0,2.8,14.0,59.0,26.95,16.61
2016,7,3,5,45,354.0,43.5,2.95,14.5,100.5,34.64,24.57
2016,7,3,6,0,446.0,54.0,3.1,15.0,142.0,42.05,31.55
2016,7,3,6,15,507.5,62.0,3.1,15.5,189.0,46.93,36.1
2016,7,3,6,30,569.0,70.0,3.1,16.0,236.0,51.62,40.3
2016,7,3,6,45,340.0,112.0,3.1,16.5,216.5,79.23,64.53
2016,7,3,7,0,111.0,154.0,3.1,17.0,197.0,114.59,95.05
2016,7,3,7,15,146.5,176.0,3.1,17.5,241.0,129.03,106.99
2016,7,3,7,30,182.0,198.0,3.1,18.0,285.0,143.03,118.38
2016,7,3,7,45,241.0,213.0,3.15,19.0,341.5,161.35,119.96
2016,7,3,8,0,300.0,228.0,3.2,20.0,398.0,198.11,142.86
2016,7,3,8,15,552.5,167.0,3.2,20.5,513.5,215.96,145.6
2016,7,3,8,30,805.0,106.0,3.2,21.0,629.0,270.71,182.22
2016,7,3,8,45,818.5,109.0,3.2,21.5,672.0,326.75,230.96
2016,7,3,9,0,832.0,112.0,3.2,22.0,715.0,383.61,279.98
2016,7,3,9,15,843.5,114.0,3.2,22.5,754.0,443.4,330.07
2016,7,3,9,30,855.0,116.0,3.2,23.0,793.0,498.42,375.17
2016,7,3,9,45,881.5,108.0,3.25,23.5,832.0,552.89,418.63
2016,7,3,10,0,908.0,100.0,3.3,24.0,871.0,608.1,461.4
2016,7,3,10,15,914.0,101.0,3.3,24.5,898.5,658.71,499.28
2016,7,3,10,30,920.0,102.0,3.3,25.0,926.0,707.75,534.89
2016,7,3,10,45,923.5,103.0,3.35,25.5,947.0,753.23,567.02
2016,7,3,11,0,927.0,104.0,3.4,26.0,968.0,796.51,595.26
2016,7,3,11,15,930.0,104.5,3.45,26.0,982.0,836.58,622.2
2016,7,3,11,30,933.0,105.0,3.5,26.0,996.0,874.07,647.26
2016,7,3,11,45,933.5,105.5,3.55,26.5,1002.5,906.69,667.64
2016,7,3,12,0,934.0,106.0,3.6,27.0,1009.0,936.31,685.93
2016,7,3,12,15,934.0,106.0,3.65,27.0,1008.5,961.89,702.88
2016,7,3,12,30,934.0,106.0,3.7,27.0,1008.0,984.22,717.75
2016,7,3,12,45,916.5,116.0,3.75,27.0,995.0,996.06,725.83
2016,7,3,13,0,899.0,126.0,3.8,27.0,982.0,1004.08,731.6
2016,7,3,13,15,895.5,125.0,3.85,27.0,967.0,1011.47,737.11
2016,7,3,13,30,892.0,124.0,3.9,27.0,952.0,1015.25,740.37
2016,7,3,13,45,887.5,123.0,3.95,27.0,929.5,1014.42,740.77
2016,7,3,14,0,883.0,122.0,4.0,27.0,907.0,1009.99,738.96
2016,7,3,14,15,876.0,120.5,4.0,26.5,878.5,999.03,734.12
2016,7,3,14,30,869.0,119.0,4.0,26.0,850.0,984.61,727.1
2016,7,3,14,45,860.5,117.0,4.0,26.0,815.5,964.88,715.18
2016,7,3,15,0,852.0,115.0,4.0,26.0,781.0,941.98,701.2
2016,7,3,15,15,840.0,112.5,3.95,25.5,741.0,912.27,683.69
2016,7,3,15,30,828.0,110.0,3.9,25.0,701.0,888.4,670.13
2016,7,3,15,45,814.0,107.0,3.9,25.0,657.5,850.78,645.88
2016,7,3,16,0,800.0,104.0,3.9,25.0,614.0,810.99,619.98
2016,7,3,16,15,780.5,100.5,3.85,24.5,566.5,764.23,589.78
2016,7,3,16,30,761.0,97.0,3.8,24.0,519.0,716.22,558.16
2016,7,3,16,45,737.0,93.0,3.75,23.5,469.5,663.36,522.34
2016,7,3,17,0,713.0,89.0,3.7,23.0,420.0,612.66,486.37
2016,7,3,17,15,679.5,84.0,3.6,22.0,370.0,552.35,442.08
2016,7,3,17,30,646.0,79.0,3.5,21.0,320.0,493.38,397.22
2016,7,3,17,45,601.5,72.5,3.4,20.5,270.5,428.37,345.2
2016,7,3,18,0,557.0,66.0,3.3,20.0,221.0,366.59,294.0
2016,7,3,18,15,492.0,58.0,3.15,19.0,174.5,297.74,236.07
2016,7,3,18,30,427.0,50.0,3.0,18.0,128.0,235.18,181.83
2016,7,3,18,45,332.0,39.0,2.9,17.5,88.5,166.46,122.25
2016,7,3,19,0,237.0,28.0,2.8,17.0,49.0,108.71,67.41
2016,7,3,19,15,118.5,14.0,2.8,16.5,24.5,44.63,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,29.5,12.35,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,59.0,25.19,15.06
2016,7,4,5,45,384.0,40.0,3.05,14.5,100.5,31.64,21.94
2016,7,4,6,0,480.0,49.0,3.2,15.0,142.0,37.9,27.88
2016,7,4,6,15,249.5,75.5,3.2,15.5,125.0,55.5,43.68
2016,7,4,6,30,19.0,102.0,3.2,16.0,108.0,84.91,69.65
2016,7,4,6,45,25.0,122.0,3.2,16.5,131.0,97.05,80.1
2016,7,4,7,0,31.0,142.0,3.2,17.0,154.0,111.62,92.45
2016,7,4,7,15,135.5,166.5,3.15,17.5,230.0,123.29,102.07
2016,7,4,7,30,240.0,191.0,3.1,18.0,306.0,131.52,108.56
2016,7,4,7,45,264.5,210.0,3.1,19.0,349.5,160.5,118.71
2016,7,4,8,0,289.0,229.0,3.1,20.0,393.0,197.13,142.56
2016,7,4,8,15,565.5,159.0,3.1,20.5,513.5,211.64,141.6
2016,7,4,8,30,842.0,89.0,3.1,21.0,634.0,272.06,181.87
2016,7,4,8,45,562.5,204.0,3.15,21.5,578.5,319.97,232.37
2016,7,4,9,0,283.0,319.0,3.2,22.0,523.0,348.32,262.63
2016,7,4,9,15,588.0,207.5,3.25,22.5,662.5,405.27,304.08
2016,7,4,9,30,893.0,96.0,3.3,23.0,802.0,499.45,376.23
2016,7,4,9,45,890.5,103.5,3.35,23.5,833.0,553.38,419.24
2016,7,4,10,0,888.0,111.0,3.4,24.0,864.0,605.41,459.51
2016,7,4,10,15,894.5,112.0,3.5,24.0,891.5,655.51,498.35
2016,7,4,10,30,901.0,113.0,3.6,24.0,919.0,704.14,535.22
2016,7,4,10,45,904.5,114.5,3.7,24.5,940.0,749.37,567.79
2016,7,4,11,0,908.0,116.0,3.8,25.0,961.0,792.46,596.61
2016,7,4,11,15,911.0,117.0,3.9,25.0,975.5,832.41,623.99
2016,7,4,11,30,914.0,118.0,4.0,25.0,990.0,869.86,649.54
2016,7,4,11,45,913.5,119.5,4.1,25.0,996.5,902.1,671.48
2016,7,4,12,0,913.0,121.0,4.2,25.0,1003.0,931.38,691.43
2016,7,4,12,15,913.0,121.0,4.25,25.0,1002.5,956.68,708.48
2016,7,4,12,30,913.0,121.0,4.3,25.0,1002.0,978.82,723.46
2016,7,4,12,45,918.0,116.5,4.35,25.0,996.5,998.16,736.66
2016,7,4,13,0,923.0,112.0,4.4,25.0,991.0,1014.08,747.69
2016,7,4,13,15,920.0,111.0,4.4,25.0,975.5,1022.04,753.27
2016,7,4,13,30,917.0,110.0,4.4,25.0,960.0,1026.31,756.58
2016,7,4,13,45,912.5,109.0,4.45,25.0,938.0,1025.38,756.88
2016,7,4,14,0,908.0,108.0,4.5,25.0,916.0,1020.77,754.89
2016,7,4,14,15,901.5,107.0,4.45,24.5,887.5,1010.54,750.2
2016,7,4,14,30,895.0,106.0,4.4,24.0,859.0,996.78,743.26
2016,7,4,14,45,886.5,104.5,4.4,24.0,824.0,977.12,731.26
2016,7,4,15,0,878.0,103.0,4.4,24.0,789.0,954.2,717.13
2016,7,4,15,15,867.0,101.0,4.35,23.5,749.0,925.33,700.04
2016,7,4,15,30,856.0,99.0,4.3,23.0,709.0,893.65,680.93
2016,7,4,15,45,841.0,97.0,4.25,23.0,665.0,855.86,656.1
2016,7,4,16,0,826.0,95.0,4.2,23.0,621.0,823.23,634.78
2016,7,4,16,15,807.5,92.0,4.15,22.5,573.0,776.99,604.68
2016,7,4,16,30,789.0,89.0,4.1,22.0,525.0,729.34,573.1
2016,7,4,16,45,763.5,85.5,4.05,21.5,475.0,674.87,535.82
2016,7,4,17,0,738.0,82.0,4.0,21.0,425.0,620.18,497.05
2016,7,4,17,15,705.5,77.5,3.85,20.5,374.5,559.96,451.43
2016,7,4,17,30,673.0,73.0,3.7,20.0,324.0,502.95,406.83
2016,7,4,17,45,625.5,68.0,3.6,19.5,273.5,436.74,353.54
2016,7,4,18,0,578.0,63.0,3.5,19.0,223.0,374.01,301.26
2016,7,4,18,15,512.5,55.5,3.4,18.0,176.0,304.38,242.38
2016,7,4,18,30,447.0,48.0,3.3,17.0,129.0,241.09,187.16
2016,7,4,18,45,345.5,38.0,3.2,16.5,89.0,170.12,125.41
2016,7,4,19,0,244.0,28.0,3.1,16.0,49.0,110.81,68.76
2016,7,4,19,15,122.0,14.0,3.0,15.5,24.5,38.56,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.5,15.5,2.95,13.5,29.5,12.38,0.0
2016,7,5,5,30,283.0,31.0,3.0,14.0,59.0,25.25,14.99
2016,7,5,5,45,382.0,40.0,3.1,14.5,100.5,31.7,21.97
2016,7,5,6,0,481.0,49.0,3.2,15.0,142.0,37.96,27.93
2016,7,5,6,15,256.0,76.5,3.2,15.5,127.5,56.32,44.39
2016,7,5,6,30,31.0,104.0,3.2,16.0,113.0,83.5,68.41
2016,7,5,6,45,37.5,124.5,3.2,16.5,137.5,98.66,81.52
2016,7,5,7,0,44.0,145.0,3.2,17.0,162.0,113.52,94.11
2016,7,5,7,15,47.0,166.0,3.15,17.5,186.5,128.36,106.44
2016,7,5,7,30,50.0,187.0,3.1,18.0,211.0,142.87,118.26
2016,7,5,7,45,71.5,214.0,3.1,18.5,252.5,167.39,130.19
2016,7,5,8,0,93.0,241.0,3.1,19.0,294.0,196.61,151.01
2016,7,5,8,15,138.5,265.5,3.1,19.5,351.5,224.6,170.4
2016,7,5,8,30,184.0,290.0,3.1,20.0,409.0,265.75,200.94
2016,7,5,8,45,180.0,312.0,3.1,20.5,435.5,296.38,225.26
2016,7,5,9,0,176.0,334.0,3.1,21.0,462.0,326.76,249.11
2016,7,5,9,15,534.5,214.0,3.15,21.0,630.5,388.19,293.44
2016,7,5,9,30,893.0,94.0,3.2,21.0,799.0,497.28,377.41
2016,7,5,9,45,903.5,94.0,3.3,21.5,834.0,551.78,421.29
2016,7,5,10,0,914.0,94.0,3.4,22.0,869.0,605.59,463.53
2016,7,5,10,15,920.5,95.0,3.5,22.0,897.0,656.86,503.61
2016,7,5,10,30,927.0,96.0,3.6,22.0,925.0,706.6,541.64
2016,7,5,10,45,930.5,97.5,3.7,22.5,946.5,752.89,574.93
2016,7,5,11,0,934.0,99.0,3.8,23.0,968.0,796.97,604.43
2016,7,5,11,15,937.0,99.5,3.9,23.0,982.5,837.38,632.3
2016,7,5,11,30,940.0,100.0,4.0,23.0,997.0,875.19,658.27
2016,7,5,11,45,940.0,101.5,4.15,23.0,1004.0,908.59,681.4
2016,7,5,12,0,940.0,103.0,4.3,23.0,1011.0,938.95,702.48
2016,7,5,12,15,940.0,102.5,4.35,23.0,1010.5,964.28,719.67
2016,7,5,12,30,940.0,102.0,4.4,23.0,1010.0,986.32,734.7
2016,7,5,12,45,932.5,106.0,4.5,23.0,1000.5,1002.14,745.94
2016,7,5,13,0,925.0,110.0,4.6,23.0,991.0,1014.32,755.19
2016,7,5,13,15,922.0,109.5,4.6,22.5,976.0,1022.82,762.73
2016,7,5,13,30,919.0,109.0,4.6,22.0,961.0,1027.62,767.97
2016,7,5,13,45,915.0,108.0,4.65,22.0,939.0,1027.23,768.79
2016,7,5,14,0,911.0,107.0,4.7,22.0,917.0,1023.13,767.28
2016,7,5,14,15,905.0,105.5,4.7,21.5,888.5,1012.87,762.81
2016,7,5,14,30,899.0,104.0,4.7,21.0,860.0,999.05,756.02
2016,7,5,14,45,891.0,102.5,4.7,21.0,825.5,979.82,744.11
2016,7,5,15,0,883.0,101.0,4.7,21.0,791.0,957.31,730.02
2016,7,5,15,15,872.5,99.0,4.65,20.5,751.5,928.79,712.79
2016,7,5,15,30,862.0,97.0,4.6,20.0,712.0,897.43,693.5
2016,7,5,15,45,848.5,94.5,4.6,19.5,668.0,860.22,670.22
2016,7,5,16,0,835.0,92.0,4.6,19.0,624.0,820.75,645.04
2016,7,5,16,15,817.5,89.5,4.55,18.5,576.5,782.8,620.3
2016,7,5,16,30,800.0,87.0,4.5,18.0,529.0,736.15,588.72
2016,7,5,16,45,777.5,83.0,4.45,18.0,479.5,682.85,550.51
2016,7,5,17,0,755.0,79.0,4.4,18.0,430.0,629.07,510.99
2016,7,5,17,15,723.5,75.0,4.3,17.5,379.5,569.29,465.08
2016,7,5,17,30,692.0,71.0,4.2,17.0,329.0,510.51,418.49
2016,7,5,17,45,648.0,66.0,4.15,16.5,278.5,447.18,366.73
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,385.02,314.14
2016,7,5,18,15,539.0,54.0,4.0,15.5,180.5,314.76,253.33
2016,7,5,18,30,474.0,47.0,3.9,15.0,133.0,250.74,196.3
2016,7,5,18,45,367.5,37.5,3.8,14.5,92.0,177.09,131.6
2016,7,5,19,0,261.0,28.0,3.7,14.0,51.0,115.61,72.04
2016,7,5,19,15,130.5,14.0,3.6,13.5,25.5,40.42,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,3.65,13.0,28.0,12.6,0.0
2016,7,6,5,30,248.0,32.0,3.7,13.0,56.0,25.04,14.76
2016,7,6,5,45,343.0,42.0,3.75,13.5,96.5,33.47,23.58
2016,7,6,6,0,438.0,52.0,3.8,14.0,137.0,40.49,30.26
2016,7,6,6,15,501.5,59.5,3.8,14.5,183.5,45.01,34.52
2016,7,6,6,30,565.0,67.0,3.8,15.0,230.0,49.38,38.47
2016,7,6,6,45,611.0,72.0,3.8,15.5,279.5,51.55,40.32
2016,7,6,7,0,657.0,77.0,3.8,16.0,329.0,53.65,42.02
2016,7,6,7,15,689.0,81.5,3.75,16.5,379.0,55.2,43.17
2016,7,6,7,30,721.0,86.0,3.7,17.0,429.0,62.47,49.28
2016,7,6,7,45,748.0,88.5,3.65,17.5,478.5,100.19,56.46
2016,7,6,8,0,775.0,91.0,3.6,18.0,528.0,152.6,87.3
2016,7,6,8,15,793.5,94.0,3.55,18.0,574.5,207.02,129.75
2016,7,6,8,30,812.0,97.0,3.5,18.0,621.0,263.31,178.18
2016,7,6,8,45,829.5,97.5,3.5,18.5,665.5,324.76,231.8
2016,7,6,9,0,847.0,98.0,3.5,19.0,710.0,380.97,281.06
2016,7,6,9,15,858.0,100.0,3.55,19.5,748.5,436.6,329.03
2016,7,6,9,30,869.0,102.0,3.6,20.0,787.0,492.17,375.56
2016,7,6,9,45,877.0,104.0,3.65,20.5,821.0,545.89,419.25
2016,7,6,10,0,885.0,106.0,3.7,21.0,855.0,598.76,460.9
2016,7,6,10,15,891.5,107.0,3.75,21.0,882.5,648.78,500.16
2016,7,6,10,30,898.0,108.0,3.8,21.0,910.0,697.33,537.4
2016,7,6,10,45,905.5,107.0,3.85,21.5,932.5,743.17,570.85
2016,7,6,11,0,913.0,106.0,3.9,22.0,955.0,787.18,600.38
2016,7,6,11,15,916.0,106.5,3.95,22.0,969.0,826.9,627.76
2016,7,6,11,30,919.0,107.0,4.0,22.0,983.0,864.09,653.24
2016,7,6,11,45,923.0,105.5,4.05,22.0,991.0,897.64,676.12
2016,7,6,12,0,927.0,104.0,4.1,22.0,999.0,928.38,697.05
2016,7,6,12,15,926.5,104.0,4.15,22.0,998.5,953.47,714.13
2016,7,6,12,30,926.0,104.0,4.2,22.0,998.0,975.29,729.07
2016,7,6,12,45,922.0,105.5,4.3,22.0,989.5,991.85,740.84
2016,7,6,13,0,918.0,107.0,4.4,22.0,981.0,1004.86,750.35
2016,7,6,13,15,914.5,106.5,4.45,22.0,965.5,1012.78,756.21
2016,7,6,13,30,911.0,106.0,4.5,22.0,950.0,1017.04,760.01
2016,7,6,13,45,905.5,105.5,4.55,22.0,927.5,1015.63,760.16
2016,7,6,14,0,900.0,105.0,4.6,22.0,905.0,1010.58,757.99
2016,7,6,14,15,893.0,103.5,4.6,21.5,876.0,999.39,752.86
2016,7,6,14,30,886.0,102.0,4.6,21.0,847.0,984.69,745.44
2016,7,6,14,45,876.5,101.0,4.6,21.0,812.0,964.72,732.99
2016,7,6,15,0,867.0,100.0,4.6,21.0,777.0,941.57,718.43
2016,7,6,15,15,855.5,98.0,4.5,20.5,737.5,912.45,700.33
2016,7,6,15,30,844.0,96.0,4.4,20.0,698.0,880.58,680.25
2016,7,6,15,45,828.5,94.0,4.35,19.5,654.0,842.67,656.08
2016,7,6,16,0,813.0,92.0,4.3,19.0,610.0,809.9,635.49
2016,7,6,16,15,795.0,89.5,4.2,18.5,563.0,765.09,605.57
2016,7,6,16,30,777.0,87.0,4.1,18.0,516.0,718.88,574.22
2016,7,6,16,45,753.0,83.5,4.05,17.5,467.0,665.98,537.38
2016,7,6,17,0,729.0,80.0,4.0,17.0,418.0,612.77,499.09
2016,7,6,17,15,697.0,75.5,3.9,16.5,368.0,553.25,453.34
2016,7,6,17,30,665.0,71.0,3.8,16.0,318.0,496.8,408.49
2016,7,6,17,45,620.5,66.0,3.7,15.5,269.0,432.59,355.89
2016,7,6,18,0,576.0,61.0,3.6,15.0,220.0,371.58,304.1
2016,7,6,18,15,511.5,54.0,3.5,14.5,173.5,303.01,244.63
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,240.66,189.01
2016,7,6,18,45,348.5,37.0,3.35,14.0,87.5,170.58,126.89
2016,7,6,19,0,250.0,27.0,3.3,14.0,48.0,111.81,69.16
2016,7,6,19,15,125.0,13.5,3.25,13.5,24.0,38.86,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,3.3,14.0,28.0,11.13,0.0
2016,7,7,5,30,297.0,28.0,3.3,14.0,56.0,22.63,12.61
2016,7,7,5,45,393.0,36.5,3.35,14.5,97.0,28.76,19.36
2016,7,7,6,0,489.0,45.0,3.4,15.0,138.0,34.71,25.03
2016,7,7,6,15,549.0,51.0,3.35,15.0,185.0,38.3,28.49
2016,7,7,6,30,609.0,57.0,3.3,15.0,232.0,41.79,31.72
2016,7,7,6,45,643.0,63.5,3.3,15.5,280.0,45.38,34.85
2016,7,7,7,0,677.0,70.0,3.3,16.0,328.0,53.48,41.87
2016,7,7,7,15,708.0,74.0,3.35,16.5,378.0,55.11,43.09
2016,7,7,7,30,739.0,78.0,3.4,17.0,428.0,56.66,44.21
2016,7,7,7,45,765.5,80.0,3.45,17.5,477.5,94.05,51.19
2016,7,7,8,0,792.0,82.0,3.5,18.0,527.0,147.04,82.12
2016,7,7,8,15,809.5,84.5,3.55,18.0,573.5,208.94,130.61
2016,7,7,8,30,827.0,87.0,3.6,18.0,620.0,264.94,178.9
2016,7,7,8,45,844.0,87.5,3.65,18.5,664.0,320.63,228.22
2016,7,7,9,0,861.0,88.0,3.7,19.0,708.0,377.39,278.21
2016,7,7,9,15,871.5,89.5,3.75,19.5,747.0,433.12,326.52
2016,7,7,9,30,882.0,91.0,3.8,20.0,786.0,488.72,373.32
2016,7,7,9,45,890.5,92.0,3.9,20.5,819.5,542.49,417.37
2016,7,7,10,0,899.0,93.0,4.0,21.0,853.0,595.43,459.42
2016,7,7,10,15,905.0,94.0,4.05,21.0,881.0,645.75,499.12
2016,7,7,10,30,911.0,95.0,4.1,21.0,909.0,694.53,536.73
2016,7,7,10,45,914.5,96.5,4.2,21.0,930.0,740.22,571.13
2016,7,7,11,0,918.0,98.0,4.3,21.0,951.0,783.75,601.84
2016,7,7,11,15,920.5,98.5,4.3,21.0,965.0,823.25,629.12
2016,7,7,11,30,923.0,99.0,4.3,21.0,979.0,860.16,654.43
2016,7,7,11,45,924.0,99.5,4.35,21.0,986.0,893.05,677.05
2016,7,7,12,0,925.0,100.0,4.4,21.0,993.0,922.99,697.55
2016,7,7,12,15,925.0,100.0,4.35,21.0,992.5,948.48,714.6
2016,7,7,12,30,925.0,100.0,4.3,21.0,992.0,970.73,729.4
2016,7,7,12,45,913.5,106.5,4.3,21.0,981.5,984.95,739.07
2016,7,7,13,0,902.0,113.0,4.3,21.0,971.0,995.51,746.42
2016,7,7,13,15,899.0,112.5,4.2,21.0,956.0,1003.88,751.82
2016,7,7,13,30,896.0,112.0,4.1,21.0,941.0,1008.65,754.89
2016,7,7,13,45,892.5,110.5,4.1,21.0,920.0,1008.29,755.27
2016,7,7,14,0,889.0,109.0,4.1,21.0,899.0,1004.29,753.36
2016,7,7,14,15,882.5,107.5,4.05,20.5,870.5,993.74,748.29
2016,7,7,14,30,876.0,106.0,4.0,20.0,842.0,979.7,740.97
2016,7,7,14,45,869.0,103.5,4.0,20.0,808.5,960.72,729.26
2016,7,7,15,0,862.0,101.0,4.0,20.0,775.0,938.47,715.37
2016,7,7,15,15,851.0,99.5,4.0,19.5,735.5,910.5,698.86
2016,7,7,15,30,840.0,98.0,4.0,19.0,696.0,879.77,680.32
2016,7,7,15,45,827.5,95.0,4.0,19.0,653.0,843.5,656.4
2016,7,7,16,0,815.0,92.0,4.0,19.0,610.0,812.2,635.9
2016,7,7,16,15,797.0,89.0,4.0,18.5,563.0,766.73,606.01
2016,7,7,16,30,779.0,86.0,4.0,18.0,516.0,719.85,574.6
2016,7,7,16,45,756.5,82.0,4.05,17.5,467.5,667.37,538.45
2016,7,7,17,0,734.0,78.0,4.1,17.0,419.0,614.46,500.8
2016,7,7,17,15,702.5,74.0,4.05,16.5,369.0,555.61,455.62
2016,7,7,17,30,671.0,70.0,4.0,16.0,319.0,499.68,411.21
2016,7,7,17,45,629.0,64.5,3.95,15.5,270.0,435.92,358.97
2016,7,7,18,0,587.0,59.0,3.9,15.0,221.0,375.11,307.3
2016,7,7,18,15,522.5,52.5,3.75,14.5,174.5,306.52,247.61
2016,7,7,18,30,458.0,46.0,3.6,14.0,128.0,244.12,191.76
2016,7,7,18,45,360.0,36.5,3.5,13.5,88.5,174.08,129.69
2016,7,7,19,0,262.0,27.0,3.4,13.0,49.0,115.06,70.98
2016,7,7,19,15,131.0,13.5,3.35,13.0,24.5,40.19,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,148.5,13.5,3.2,14.0,27.5,10.72,0.0
2016,7,8,5,30,297.0,27.0,3.3,14.0,55.0,21.78,11.78
2016,7,8,5,45,396.5,34.5,3.45,14.5,95.5,27.08,17.88
2016,7,8,6,0,496.0,42.0,3.6,15.0,136.0,32.27,22.87
2016,7,8,6,15,554.5,48.0,3.55,15.0,182.0,35.97,26.42
2016,7,8,6,30,613.0,54.0,3.5,15.0,228.0,43.19,32.97
2016,7,8,6,45,640.5,61.5,3.5,15.5,275.5,48.06,37.23
2016,7,8,7,0,668.0,69.0,3.5,16.0,323.0,52.67,41.16
2016,7,8,7,15,698.5,73.0,3.45,16.5,372.0,54.32,42.4
2016,7,8,7,30,729.0,77.0,3.4,17.0,421.0,55.89,43.54
2016,7,8,7,45,754.0,79.0,3.35,17.5,469.5,91.96,50.09
2016,7,8,8,0,779.0,81.0,3.3,18.0,518.0,144.1,80.34
2016,7,8,8,15,796.5,83.5,3.25,18.5,563.5,205.24,127.87
2016,7,8,8,30,814.0,86.0,3.2,19.0,609.0,260.49,174.97
2016,7,8,8,45,833.0,85.0,3.2,19.5,653.0,314.85,222.83
2016,7,8,9,0,852.0,84.0,3.2,20.0,697.0,370.46,271.54
2016,7,8,9,15,862.0,85.5,3.2,20.5,735.0,425.47,318.92
2016,7,8,9,30,872.0,87.0,3.2,21.0,773.0,480.32,364.74
2016,7,8,9,45,882.0,87.0,3.25,21.5,807.0,533.5,407.92
2016,7,8,10,0,892.0,87.0,3.3,22.0,841.0,585.99,449.21
2016,7,8,10,15,898.0,88.0,3.35,22.0,868.0,635.96,488.3
2016,7,8,10,30,904.0,89.0,3.4,22.0,895.0,684.41,525.31
2016,7,8,10,45,909.0,89.0,3.45,22.5,916.0,729.52,557.59
2016,7,8,11,0,914.0,89.0,3.5,23.0,937.0,772.59,586.29
2016,7,8,11,15,916.5,89.5,3.55,23.0,951.5,811.9,613.23
2016,7,8,11,30,919.0,90.0,3.6,23.0,966.0,848.63,638.26
2016,7,8,11,45,921.0,90.0,3.65,23.5,973.0,881.74,659.43
2016,7,8,12,0,923.0,90.0,3.7,24.0,980.0,911.95,678.52
2016,7,8,12,15,923.0,90.0,3.75,24.0,980.0,937.3,695.63
2016,7,8,12,30,923.0,90.0,3.8,24.0,980.0,959.41,710.62
2016,7,8,12,45,915.5,94.0,3.9,24.5,971.0,974.93,720.2
2016,7,8,13,0,908.0,98.0,4.0,25.0,962.0,986.87,727.5
2016,7,8,13,15,905.5,97.5,4.05,24.5,947.5,995.61,735.35
2016,7,8,13,30,903.0,97.0,4.1,24.0,933.0,1000.72,740.96
2016,7,8,13,45,899.0,96.0,4.15,24.0,911.5,1000.2,741.52
2016,7,8,14,0,895.0,95.0,4.2,24.0,890.0,996.04,739.8
2016,7,8,14,15,889.5,94.0,4.2,24.0,862.5,986.8,734.54
2016,7,8,14,30,884.0,93.0,4.2,24.0,835.0,974.06,727.05
2016,7,8,14,45,876.0,91.5,4.25,24.0,801.5,954.94,715.62
2016,7,8,15,0,868.0,90.0,4.3,24.0,768.0,932.6,702.06
2016,7,8,15,15,857.5,88.5,4.3,23.5,729.0,904.85,685.87
2016,7,8,15,30,847.0,87.0,4.3,23.0,690.0,874.33,667.65
2016,7,8,15,45,834.5,84.5,4.3,23.0,647.0,838.31,644.13
2016,7,8,16,0,822.0,82.0,4.3,23.0,604.0,800.02,618.83
2016,7,8,16,15,804.5,79.5,4.2,22.5,558.0,755.64,589.64
2016,7,8,16,30,787.0,77.0,4.1,22.0,512.0,715.95,563.48
2016,7,8,16,45,766.0,73.5,4.1,21.5,463.5,664.85,528.64
2016,7,8,17,0,745.0,70.0,4.1,21.0,415.0,613.19,492.61
2016,7,8,17,15,714.5,66.5,3.9,20.5,365.5,555.12,448.46
2016,7,8,17,30,684.0,63.0,3.7,20.0,316.0,498.02,403.57
2016,7,8,17,45,643.5,58.0,3.55,19.5,267.5,434.97,352.57
2016,7,8,18,0,603.0,53.0,3.4,19.0,219.0,374.65,301.97
2016,7,8,18,15,540.5,47.0,3.2,18.5,173.0,308.34,244.94
2016,7,8,18,30,478.0,41.0,3.0,18.0,127.0,246.46,190.26
2016,7,8,18,45,383.0,32.5,2.9,17.5,87.5,177.46,129.77
2016,7,8,19,0,288.0,24.0,2.8,17.0,48.0,118.97,71.31
2016,7,8,19,15,144.0,12.0,2.75,16.5,24.0,41.64,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,171.0,12.0,1.9,15.5,27.5,9.46,0.0
2016,7,9,5,30,342.0,24.0,2.0,16.0,55.0,19.21,9.48
2016,7,9,5,45,432.5,31.0,2.15,16.5,95.5,24.22,15.24
2016,7,9,6,0,523.0,38.0,2.3,17.0,136.0,31.7,22.17
2016,7,9,6,15,580.0,43.0,2.4,17.5,182.0,35.04,25.31
2016,7,9,6,30,637.0,48.0,2.5,18.0,228.0,38.31,28.26
2016,7,9,6,45,337.5,94.5,2.6,18.5,191.5,67.13,53.47
2016,7,9,7,0,38.0,141.0,2.7,19.0,155.0,110.74,91.02
2016,7,9,7,15,62.5,167.0,2.8,19.5,194.5,128.84,106.02
2016,7,9,7,30,87.0,193.0,2.9,20.0,234.0,146.46,120.41
2016,7,9,7,45,113.5,217.5,3.0,21.0,277.0,163.41,124.73
2016,7,9,8,0,140.0,242.0,3.1,22.0,320.0,194.51,145.74
2016,7,9,8,15,492.0,156.5,3.2,22.0,466.5,195.98,131.46
2016,7,9,8,30,844.0,71.0,3.3,22.0,613.0,255.18,167.74
2016,7,9,8,45,856.0,73.0,3.4,22.5,655.5,311.42,217.1
2016,7,9,9,0,868.0,75.0,3.5,23.0,698.0,368.21,266.68
2016,7,9,9,15,878.0,76.5,3.6,23.0,737.0,424.07,315.17
2016,7,9,9,30,888.0,78.0,3.7,23.0,776.0,479.74,362.32
2016,7,9,9,45,890.0,82.5,3.8,23.5,808.0,533.43,405.89
2016,7,9,10,0,892.0,87.0,3.9,24.0,840.0,585.67,446.97
2016,7,9,10,15,898.0,88.0,4.0,24.0,867.5,635.7,486.18
2016,7,9,10,30,904.0,89.0,4.1,24.0,895.0,684.21,523.37
2016,7,9,10,45,909.0,90.0,4.2,24.5,916.5,730.28,556.51
2016,7,9,11,0,914.0,91.0,4.3,25.0,938.0,774.32,586.08
2016,7,9,11,15,917.0,91.5,4.35,25.0,952.5,814.11,613.39
2016,7,9,11,30,920.0,92.0,4.4,25.0,967.0,851.35,638.81
2016,7,9,11,45,923.0,91.0,4.5,25.0,975.0,884.5,661.53
2016,7,9,12,0,926.0,90.0,4.6,25.0,983.0,914.78,682.54
2016,7,9,12,15,926.0,90.0,4.7,25.0,983.0,940.27,700.35
2016,7,9,12,30,926.0,90.0,4.8,25.0,983.0,962.49,716.04
2016,7,9,12,45,924.0,90.5,4.9,25.0,975.0,979.93,728.61
2016,7,9,13,0,922.0,91.0,5.0,25.0,967.0,993.84,738.94
2016,7,9,13,15,919.0,91.0,5.05,24.5,952.5,1002.67,747.1
2016,7,9,13,30,916.0,91.0,5.1,24.0,938.0,1007.85,752.96
2016,7,9,13,45,914.0,88.5,5.15,24.0,917.0,1007.71,753.87
2016,7,9,14,0,912.0,86.0,5.2,24.0,896.0,1003.83,752.4
2016,7,9,14,15,906.5,85.0,5.2,23.5,868.0,994.4,748.42
2016,7,9,14,30,901.0,84.0,5.2,23.0,840.0,981.42,742.1
2016,7,9,14,45,895.0,82.0,5.2,23.0,806.5,963.36,730.89
2016,7,9,15,0,889.0,80.0,5.2,23.0,773.0,941.93,717.43
2016,7,9,15,15,879.5,78.5,5.15,22.5,734.5,914.59,700.93
2016,7,9,15,30,870.0,77.0,5.1,22.0,696.0,884.34,682.32
2016,7,9,15,45,858.5,74.5,5.1,22.0,653.0,848.46,658.53
2016,7,9,16,0,847.0,72.0,5.1,22.0,610.0,810.17,632.84
2016,7,9,16,15,831.5,70.0,5.0,21.5,564.5,767.05,604.08
2016,7,9,16,30,816.0,68.0,4.9,21.0,519.0,722.31,573.73
2016,7,9,16,45,795.0,66.0,4.85,20.5,470.5,672.18,539.01
2016,7,9,17,0,774.0,64.0,4.8,20.0,422.0,626.58,507.04
2016,7,9,17,15,747.5,60.5,4.7,19.0,373.0,569.79,464.86
2016,7,9,17,30,721.0,57.0,4.6,18.0,324.0,513.54,421.03
2016,7,9,17,45,680.0,53.5,4.5,17.5,275.0,450.18,368.98
2016,7,9,18,0,639.0,50.0,4.4,17.0,226.0,389.5,317.29
2016,7,9,18,15,581.0,44.5,4.2,16.5,179.5,322.04,258.34
2016,7,9,18,30,523.0,39.0,4.0,16.0,133.0,259.89,202.4
2016,7,9,18,45,420.0,31.5,3.8,15.5,92.0,188.77,139.15
2016,7,9,19,0,317.0,24.0,3.6,15.0,51.0,126.85,76.0
2016,7,9,19,15,158.5,12.0,3.5,14.5,25.5,44.8,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.05,13.5,28.0,10.37,0.0
2016,7,10,5,30,328.0,26.0,3.2,14.0,56.0,21.05,10.85
2016,7,10,5,45,426.0,34.0,3.4,14.5,97.5,26.84,17.61
2016,7,10,6,0,524.0,42.0,3.6,15.0,139.0,32.47,23.02
2016,7,10,6,15,585.0,48.0,3.55,15.5,187.0,36.2,26.55
2016,7,10,6,30,646.0,54.0,3.5,16.0,235.0,43.47,33.07
2016,7,10,6,45,686.5,58.5,3.5,16.5,285.5,45.97,35.23
2016,7,10,7,0,727.0,63.0,3.5,17.0,336.0,48.4,37.23
2016,7,10,7,15,757.0,66.5,3.5,17.5,387.5,49.9,38.37
2016,7,10,7,30,787.0,70.0,3.5,18.0,439.0,51.35,39.41
2016,7,10,7,45,809.5,72.5,3.5,18.5,489.0,96.51,52.81
2016,7,10,8,0,832.0,75.0,3.5,19.0,539.0,151.71,84.19
2016,7,10,8,15,510.5,180.5,3.5,19.5,473.0,215.73,147.84
2016,7,10,8,30,189.0,286.0,3.5,20.0,407.0,263.24,199.0
2016,7,10,8,45,542.0,184.0,3.55,20.5,565.5,295.83,215.25
2016,7,10,9,0,895.0,82.0,3.6,21.0,724.0,382.77,279.35
2016,7,10,9,15,905.5,84.0,3.65,21.5,764.0,440.93,329.23
2016,7,10,9,30,916.0,86.0,3.7,22.0,804.0,498.94,377.59
2016,7,10,9,45,925.0,86.5,3.75,22.5,839.0,554.5,422.59
2016,7,10,10,0,934.0,87.0,3.8,23.0,874.0,609.21,465.49
2016,7,10,10,15,940.0,88.0,3.85,23.5,902.5,661.4,505.19
2016,7,10,10,30,946.0,89.0,3.9,24.0,931.0,711.97,542.55
2016,7,10,10,45,950.0,90.0,3.95,24.5,953.0,759.28,576.02
2016,7,10,11,0,954.0,91.0,4.0,25.0,975.0,804.37,605.78
2016,7,10,11,15,956.5,91.5,4.05,25.0,990.0,845.4,633.64
2016,7,10,11,30,959.0,92.0,4.1,25.0,1005.0,883.72,659.51
2016,7,10,11,45,960.5,92.5,4.2,25.5,1012.5,918.33,681.66
2016,7,10,12,0,962.0,93.0,4.3,26.0,1020.0,949.88,701.66
2016,7,10,12,15,962.5,93.0,4.35,26.0,1020.0,976.86,719.68
2016,7,10,12,30,963.0,93.0,4.4,26.0,1020.0,1000.47,735.53
2016,7,10,12,45,955.0,97.5,4.5,26.0,1010.5,1016.88,746.97
2016,7,10,13,0,947.0,102.0,4.6,26.0,1001.0,1029.55,756.17
2016,7,10,13,15,944.5,101.5,4.6,26.0,986.5,1038.86,762.64
2016,7,10,13,30,942.0,101.0,4.6,26.0,972.0,1044.4,766.76
2016,7,10,13,45,939.5,99.0,4.6,26.0,950.5,1044.58,767.5
2016,7,10,14,0,937.0,97.0,4.6,26.0,929.0,1040.93,765.89
2016,7,10,14,15,931.5,96.0,4.55,26.0,900.5,1031.58,760.29
2016,7,10,14,30,926.0,95.0,4.5,26.0,872.0,1018.55,752.48
2016,7,10,14,45,919.5,93.0,4.5,26.0,837.5,999.87,741.3
2016,7,10,15,0,913.0,91.0,4.5,26.0,803.0,977.73,727.88
2016,7,10,15,15,903.0,89.5,4.4,25.5,763.0,949.58,711.32
2016,7,10,15,30,893.0,88.0,4.3,25.0,723.0,918.44,692.67
2016,7,10,15,45,880.5,85.5,4.25,25.0,678.5,881.17,668.57
2016,7,10,16,0,868.0,83.0,4.2,25.0,634.0,841.46,642.64
2016,7,10,16,15,851.0,80.5,4.1,24.5,586.0,795.9,613.31
2016,7,10,16,30,834.0,78.0,4.0,24.0,538.0,748.75,582.39
2016,7,10,16,45,812.0,75.0,3.95,23.5,487.5,701.73,551.17
2016,7,10,17,0,790.0,72.0,3.9,23.0,437.0,647.93,514.2
2016,7,10,17,15,759.0,68.5,3.75,22.5,385.0,587.38,469.21
2016,7,10,17,30,728.0,65.0,3.6,22.0,333.0,527.71,423.13
2016,7,10,17,45,684.5,60.5,3.5,21.5,282.0,461.24,370.18
2016,7,10,18,0,641.0,56.0,3.4,21.0,231.0,397.64,317.55
2016,7,10,18,15,576.0,49.5,3.05,20.0,182.5,327.78,258.46
2016,7,10,18,30,511.0,43.0,2.7,19.0,134.0,262.18,201.29
2016,7,10,18,45,406.0,34.5,2.35,18.5,92.0,187.82,136.57
2016,7,10,19,0,301.0,26.0,2.0,18.0,50.0,124.49,72.82
2016,7,10,19,15,150.5,13.0,2.0,17.5,25.0,44.04,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,13.5,26.5,11.82,0.0
2016,7,11,5,30,311.0,26.0,1.3,14.0,53.0,21.09,10.7
2016,7,11,5,45,409.0,34.5,1.45,15.0,94.5,27.29,17.97
2016,7,11,6,0,507.0,43.0,1.6,16.0,136.0,33.32,23.67
2016,7,11,6,15,568.5,49.0,1.55,16.5,183.5,36.98,27.15
2016,7,11,6,30,630.0,55.0,1.5,17.0,231.0,44.3,33.69
2016,7,11,6,45,672.5,59.5,1.5,18.0,281.5,46.76,35.72
2016,7,11,7,0,715.0,64.0,1.5,19.0,332.0,49.16,37.61
2016,7,11,7,15,745.5,67.5,1.6,19.5,383.0,50.62,38.69
