Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,30,776.0,71.0,1.7,20.0,434.0,52.03,39.68
2016,7,11,7,45,798.5,74.0,1.8,21.0,484.0,88.35,46.16
2016,7,11,8,0,821.0,77.0,1.9,22.0,534.0,151.22,83.18
2016,7,11,8,15,838.0,79.5,1.95,22.5,581.0,207.33,125.33
2016,7,11,8,30,855.0,82.0,2.0,23.0,628.0,265.01,173.44
2016,7,11,8,45,868.5,83.5,2.15,24.0,672.0,322.23,222.47
2016,7,11,9,0,882.0,85.0,2.3,25.0,716.0,380.12,271.64
2016,7,11,9,15,892.0,86.5,2.35,25.5,755.5,437.03,319.33
2016,7,11,9,30,902.0,88.0,2.4,26.0,795.0,493.73,365.39
2016,7,11,9,45,901.5,94.0,2.5,26.5,826.5,548.35,408.5
2016,7,11,10,0,901.0,100.0,2.6,27.0,858.0,601.25,448.89
2016,7,11,10,15,907.0,101.0,2.65,27.0,886.0,652.0,487.32
2016,7,11,10,30,913.0,102.0,2.7,27.0,914.0,701.2,523.68
2016,7,11,10,45,916.5,103.5,2.75,27.5,935.5,747.3,555.89
2016,7,11,11,0,920.0,105.0,2.8,28.0,957.0,791.24,584.11
2016,7,11,11,15,923.0,105.5,2.85,28.0,971.5,831.54,610.78
2016,7,11,11,30,926.0,106.0,2.9,28.0,986.0,869.28,635.6
2016,7,11,11,45,927.0,106.5,2.95,28.5,993.0,902.59,656.09
2016,7,11,12,0,928.0,107.0,3.0,29.0,1000.0,932.93,674.54
2016,7,11,12,15,928.5,107.0,3.05,29.0,1000.0,959.27,691.7
2016,7,11,12,30,929.0,107.0,3.1,29.0,1000.0,982.37,706.83
2016,7,11,12,45,932.5,103.5,3.2,29.0,994.0,1001.58,719.92
2016,7,11,13,0,936.0,100.0,3.3,29.0,988.0,1017.28,730.88
2016,7,11,13,15,933.5,99.5,3.4,29.0,974.0,1026.47,737.81
2016,7,11,13,30,931.0,99.0,3.5,29.0,960.0,1031.93,742.51
2016,7,11,13,45,928.0,98.0,3.6,29.0,938.5,1032.62,744.29
2016,7,11,14,0,925.0,97.0,3.7,29.0,917.0,1029.55,743.79
2016,7,11,14,15,919.5,96.0,3.75,28.5,889.0,1020.27,740.54
2016,7,11,14,30,914.0,95.0,3.8,28.0,861.0,1007.36,735.03
2016,7,11,14,45,907.5,93.5,3.85,28.0,827.5,989.4,724.82
2016,7,11,15,0,901.0,92.0,3.9,28.0,794.0,968.03,712.42
2016,7,11,15,15,891.5,90.0,3.9,27.5,755.0,940.03,696.7
2016,7,11,15,30,882.0,88.0,3.9,27.0,716.0,909.06,678.89
2016,7,11,15,45,871.0,86.0,3.95,26.5,672.5,873.98,658.35
2016,7,11,16,0,860.0,84.0,4.0,26.0,629.0,836.42,635.8
2016,7,11,16,15,843.5,81.5,3.95,25.5,581.5,791.54,607.27
2016,7,11,16,30,827.0,79.0,3.9,25.0,534.0,745.04,577.14
2016,7,11,16,45,807.0,75.5,3.85,24.5,484.5,699.2,546.9
2016,7,11,17,0,787.0,72.0,3.8,24.0,435.0,646.38,510.81
2016,7,11,17,15,757.0,68.0,3.65,23.0,383.5,585.99,467.07
2016,7,11,17,30,727.0,64.0,3.5,22.0,332.0,526.41,422.0
2016,7,11,17,45,686.5,59.5,3.4,21.5,281.5,461.62,370.36
2016,7,11,18,0,646.0,55.0,3.3,21.0,231.0,399.39,318.82
2016,7,11,18,15,581.5,49.0,3.15,20.0,182.5,329.97,260.25
2016,7,11,18,30,517.0,43.0,3.0,19.0,134.0,264.8,203.43
2016,7,11,18,45,414.0,34.0,2.85,18.0,92.0,190.16,138.55
2016,7,11,19,0,311.0,25.0,2.7,17.0,50.0,126.11,73.03
2016,7,11,19,15,155.5,12.5,2.75,16.5,25.0,44.7,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.0,3.3,13.5,26.5,10.91,0.0
2016,7,12,5,30,335.0,24.0,3.4,14.0,53.0,19.37,9.11
2016,7,12,5,45,432.5,32.0,3.55,14.5,94.5,25.23,16.16
2016,7,12,6,0,530.0,40.0,3.7,15.0,136.0,30.93,21.63
2016,7,12,6,15,590.0,45.5,3.7,15.5,183.5,37.41,27.61
2016,7,12,6,30,650.0,51.0,3.7,16.0,231.0,41.04,30.9
2016,7,12,6,45,690.0,55.0,3.7,16.5,281.0,43.23,32.8
2016,7,12,7,0,730.0,59.0,3.7,17.0,331.0,45.38,34.58
2016,7,12,7,15,759.5,62.0,3.7,17.5,382.0,46.63,35.5
2016,7,12,7,30,789.0,65.0,3.7,18.0,433.0,47.84,36.36
2016,7,12,7,45,810.5,68.0,3.75,18.5,483.0,91.8,49.58
2016,7,12,8,0,832.0,71.0,3.8,19.0,533.0,147.3,80.81
2016,7,12,8,15,849.0,73.0,3.8,19.0,580.5,203.61,124.09
2016,7,12,8,30,866.0,75.0,3.8,19.0,628.0,261.49,173.84
2016,7,12,8,45,878.5,77.5,3.8,19.5,672.5,319.81,225.5
2016,7,12,9,0,891.0,80.0,3.8,20.0,717.0,378.71,277.4
2016,7,12,9,15,902.0,81.5,3.8,20.5,757.0,436.53,327.36
2016,7,12,9,30,913.0,83.0,3.8,21.0,797.0,494.25,375.73
2016,7,12,9,45,921.0,84.5,3.8,21.5,831.5,550.08,421.1
2016,7,12,10,0,929.0,86.0,3.8,22.0,866.0,604.97,464.24
2016,7,12,10,15,935.5,87.0,3.8,22.0,895.0,657.35,505.11
2016,7,12,10,30,942.0,88.0,3.8,22.0,924.0,708.16,543.77
2016,7,12,10,45,946.5,89.0,3.85,22.0,946.5,755.77,578.83
2016,7,12,11,0,951.0,90.0,3.9,22.0,969.0,801.2,610.31
2016,7,12,11,15,954.5,90.5,3.9,22.0,984.5,843.03,638.81
2016,7,12,11,30,958.0,91.0,3.9,22.0,1000.0,882.22,665.29
2016,7,12,11,45,959.5,91.5,3.95,22.5,1008.0,916.91,687.48
2016,7,12,12,0,961.0,92.0,4.0,23.0,1016.0,948.53,707.46
2016,7,12,12,15,962.0,92.0,4.0,23.0,1017.0,976.04,725.7
2016,7,12,12,30,963.0,92.0,4.0,23.0,1018.0,1000.19,741.72
2016,7,12,12,45,954.0,97.5,4.0,23.0,1008.5,1016.71,752.72
2016,7,12,13,0,945.0,103.0,4.0,23.0,999.0,1029.47,761.36
2016,7,12,13,15,943.0,102.5,4.05,23.0,984.5,1039.34,768.55
2016,7,12,13,30,941.0,102.0,4.1,23.0,970.0,1045.45,773.39
2016,7,12,13,45,938.0,100.5,4.15,23.0,949.0,1045.73,774.53
2016,7,12,14,0,935.0,99.0,4.2,23.0,928.0,1042.18,773.3
2016,7,12,14,15,929.5,98.0,4.2,23.0,899.5,1032.91,768.09
2016,7,12,14,30,924.0,97.0,4.2,23.0,871.0,1019.96,760.57
2016,7,12,14,45,917.0,95.5,4.25,23.0,836.5,1001.42,749.71
2016,7,12,15,0,910.0,94.0,4.3,23.0,802.0,979.46,736.6
2016,7,12,15,15,899.5,92.0,4.2,22.5,762.0,950.37,719.21
2016,7,12,15,30,889.0,90.0,4.1,22.0,722.0,918.32,699.73
2016,7,12,15,45,876.5,87.5,4.1,21.5,677.0,881.17,677.05
2016,7,12,16,0,864.0,85.0,4.1,21.0,632.0,841.59,652.38
2016,7,12,16,15,846.5,82.5,4.0,20.5,584.0,795.74,622.38
2016,7,12,16,30,829.0,80.0,3.9,20.0,536.0,754.6,595.39
2016,7,12,16,45,806.5,77.0,3.8,20.0,485.0,701.19,557.74
2016,7,12,17,0,784.0,74.0,3.7,20.0,434.0,647.19,519.05
2016,7,12,17,15,752.5,70.0,3.55,19.5,382.5,585.91,473.0
2016,7,12,17,30,721.0,66.0,3.4,19.0,331.0,525.57,425.94
2016,7,12,17,45,677.5,61.0,3.25,18.5,279.5,458.76,372.1
2016,7,12,18,0,634.0,56.0,3.1,18.0,228.0,396.91,320.22
2016,7,12,18,15,568.0,49.5,2.85,17.5,179.5,324.9,258.47
2016,7,12,18,30,502.0,43.0,2.6,17.0,131.0,259.26,200.46
2016,7,12,18,45,395.5,34.0,2.35,16.5,89.5,184.26,134.78
2016,7,12,19,0,289.0,25.0,2.1,16.0,48.0,119.97,68.49
2016,7,12,19,15,144.5,12.5,2.1,15.5,24.0,42.37,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.0,12.5,2.3,13.5,26.0,11.37,0.0
2016,7,13,5,30,318.0,25.0,2.4,14.0,52.0,20.32,9.58
2016,7,13,5,45,419.5,33.5,2.5,14.5,94.0,26.57,17.29
2016,7,13,6,0,521.0,42.0,2.6,15.0,136.0,32.64,23.13
2016,7,13,6,15,584.0,48.0,2.55,15.5,184.5,36.35,26.67
2016,7,13,6,30,647.0,54.0,2.5,16.0,233.0,43.65,33.23
2016,7,13,6,45,690.5,58.5,2.45,17.0,284.5,46.15,35.33
2016,7,13,7,0,734.0,63.0,2.4,18.0,336.0,48.6,37.27
2016,7,13,7,15,764.5,66.5,2.35,18.5,387.5,50.11,38.4
2016,7,13,7,30,795.0,70.0,2.3,19.0,439.0,51.56,39.45
2016,7,13,7,45,818.0,73.0,2.25,20.0,490.0,87.09,45.49
2016,7,13,8,0,841.0,76.0,2.2,21.0,541.0,151.25,82.93
2016,7,13,8,15,858.0,78.0,2.15,21.5,589.0,208.27,125.76
2016,7,13,8,30,875.0,80.0,2.1,22.0,637.0,266.83,174.76
2016,7,13,8,45,888.0,82.0,2.05,23.0,682.0,325.57,225.09
2016,7,13,9,0,901.0,84.0,2.0,24.0,727.0,384.92,275.29
2016,7,13,9,15,911.0,86.0,2.0,24.5,767.0,443.44,324.16
2016,7,13,9,30,921.0,88.0,2.0,25.0,807.0,501.74,371.24
2016,7,13,9,45,916.0,96.0,2.0,26.0,838.5,556.89,413.49
2016,7,13,10,0,911.0,104.0,2.0,27.0,870.0,609.82,452.3
2016,7,13,10,15,917.5,105.0,1.95,27.5,898.5,661.56,489.49
2016,7,13,10,30,924.0,106.0,1.9,28.0,927.0,711.77,524.28
2016,7,13,10,45,928.5,107.0,1.85,29.0,949.0,758.81,554.64
2016,7,13,11,0,933.0,108.0,1.8,30.0,971.0,803.73,580.74
2016,7,13,11,15,936.0,108.5,1.85,30.0,986.0,844.71,607.03
2016,7,13,11,30,939.0,109.0,1.9,30.0,1001.0,883.08,631.49
2016,7,13,11,45,941.0,109.5,2.0,30.5,1008.5,917.84,652.75
2016,7,13,12,0,943.0,110.0,2.1,31.0,1016.0,949.64,672.05
2016,7,13,12,15,943.0,110.0,2.2,31.0,1015.5,976.06,689.31
2016,7,13,12,30,943.0,110.0,2.3,31.0,1015.0,999.15,704.59
2016,7,13,12,45,942.5,109.0,2.45,31.5,1008.0,1017.36,715.98
2016,7,13,13,0,942.0,108.0,2.6,32.0,1001.0,1031.98,725.21
2016,7,13,13,15,939.0,107.5,2.7,32.0,985.5,1040.94,732.01
2016,7,13,13,30,936.0,107.0,2.8,32.0,970.0,1046.13,736.62
2016,7,13,13,45,931.0,106.0,2.9,32.0,947.5,1045.03,737.45
2016,7,13,14,0,926.0,105.0,3.0,32.0,925.0,1040.13,736.05
2016,7,13,14,15,920.0,104.0,3.05,31.5,896.5,1030.5,732.85
2016,7,13,14,30,914.0,103.0,3.1,31.0,868.0,1017.24,727.44
2016,7,13,14,45,905.0,101.5,3.2,31.0,832.5,996.97,716.54
2016,7,13,15,0,896.0,100.0,3.3,31.0,797.0,973.37,703.49
2016,7,13,15,15,885.0,98.0,3.3,30.5,756.5,944.17,687.44
2016,7,13,15,30,874.0,96.0,3.3,30.0,716.0,912.06,669.37
2016,7,13,15,45,859.5,94.0,3.35,30.0,671.5,874.17,646.22
2016,7,13,16,0,845.0,92.0,3.4,30.0,627.0,834.03,621.3
2016,7,13,16,15,826.5,89.0,3.35,29.5,578.5,794.38,597.11
2016,7,13,16,30,808.0,86.0,3.3,29.0,530.0,745.89,566.32
2016,7,13,16,45,784.0,83.0,3.3,28.5,479.5,692.15,531.39
2016,7,13,17,0,760.0,80.0,3.3,28.0,429.0,637.97,495.16
2016,7,13,17,15,727.0,75.5,3.15,27.0,377.0,576.13,450.93
2016,7,13,17,30,694.0,71.0,3.0,26.0,325.0,515.39,405.87
2016,7,13,17,45,649.0,65.5,2.95,25.5,274.0,450.67,355.38
2016,7,13,18,0,604.0,60.0,2.9,25.0,223.0,387.03,303.85
2016,7,13,18,15,535.5,53.0,2.55,24.0,175.0,314.82,244.1
2016,7,13,18,30,467.0,46.0,2.2,23.0,127.0,249.23,188.15
2016,7,13,18,45,361.5,36.0,1.9,22.0,86.5,175.33,125.37
2016,7,13,19,0,256.0,26.0,1.6,21.0,46.0,111.7,61.13
2016,7,13,19,15,128.0,13.0,1.7,20.0,23.0,39.31,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.0,13.0,1.95,14.5,24.5,11.82,0.0
2016,7,14,5,30,288.0,26.0,2.1,15.0,49.0,21.27,9.91
2016,7,14,5,45,395.5,35.0,2.3,16.0,91.0,27.91,18.28
2016,7,14,6,0,503.0,44.0,2.5,17.0,133.0,34.35,24.4
2016,7,14,6,15,568.0,50.0,2.45,17.5,181.5,37.97,27.85
2016,7,14,6,30,633.0,56.0,2.4,18.0,230.0,41.51,31.06
2016,7,14,6,45,679.0,60.5,2.35,19.0,281.5,47.81,36.48
2016,7,14,7,0,725.0,65.0,2.3,20.0,333.0,50.19,38.34
2016,7,14,7,15,756.5,68.5,2.3,20.5,385.0,51.63,39.4
2016,7,14,7,30,788.0,72.0,2.3,21.0,437.0,53.02,40.38
2016,7,14,7,45,812.0,74.5,2.35,22.0,488.0,87.16,45.66
2016,7,14,8,0,836.0,77.0,2.4,23.0,539.0,150.74,82.18
2016,7,14,8,15,853.5,79.5,2.35,23.5,587.0,207.99,124.78
2016,7,14,8,30,871.0,82.0,2.3,24.0,635.0,266.87,173.64
2016,7,14,8,45,885.0,83.5,2.3,25.0,680.0,325.36,223.46
2016,7,14,9,0,899.0,85.0,2.3,26.0,725.0,384.57,273.35
2016,7,14,9,15,909.5,87.0,2.3,26.5,765.5,443.25,322.15
2016,7,14,9,30,920.0,89.0,2.3,27.0,806.0,501.77,369.22
2016,7,14,9,45,927.0,90.5,2.35,28.0,841.0,557.66,412.1
2016,7,14,10,0,934.0,92.0,2.4,29.0,876.0,612.51,452.55
2016,7,14,10,15,940.0,93.0,2.4,29.5,904.5,665.03,490.59
2016,7,14,10,30,946.0,94.0,2.4,30.0,933.0,715.92,526.25
2016,7,14,10,45,950.0,95.0,2.4,31.0,955.0,763.55,557.12
2016,7,14,11,0,954.0,96.0,2.4,32.0,977.0,808.96,584.04
2016,7,14,11,15,957.0,96.5,2.45,32.0,992.5,850.7,610.9
2016,7,14,11,30,960.0,97.0,2.5,32.0,1008.0,889.77,635.87
2016,7,14,11,45,961.5,97.5,2.6,32.5,1015.5,924.71,657.15
2016,7,14,12,0,963.0,98.0,2.7,33.0,1023.0,956.59,676.4
2016,7,14,12,15,963.0,98.0,2.8,33.0,1023.0,983.41,693.82
2016,7,14,12,30,963.0,98.0,2.9,33.0,1023.0,1006.83,709.19
2016,7,14,12,45,954.0,102.5,3.0,33.0,1013.0,1022.52,719.82
2016,7,14,13,0,945.0,107.0,3.1,33.0,1003.0,1034.41,728.23
2016,7,14,13,15,942.0,106.5,3.2,32.5,987.5,1043.43,736.49
2016,7,14,13,30,939.0,106.0,3.3,32.0,972.0,1048.65,742.54
2016,7,14,13,45,934.0,105.5,3.4,32.0,949.5,1048.08,743.57
2016,7,14,14,0,929.0,105.0,3.5,32.0,927.0,1043.72,742.36
2016,7,14,14,15,922.5,104.0,3.55,31.5,897.5,1033.6,738.75
2016,7,14,14,30,916.0,103.0,3.6,31.0,868.0,1019.83,732.9
2016,7,14,14,45,906.5,101.5,3.65,31.0,833.0,999.06,721.12
2016,7,14,15,0,897.0,100.0,3.7,31.0,798.0,974.96,707.23
2016,7,14,15,15,886.0,98.5,3.7,30.5,757.5,946.29,691.42
2016,7,14,15,30,875.0,97.0,3.7,30.0,717.0,914.72,673.57
2016,7,14,15,45,860.5,94.5,3.7,29.5,671.5,876.23,650.87
2016,7,14,16,0,846.0,92.0,3.7,29.0,626.0,835.47,626.33
2016,7,14,16,15,827.0,89.5,3.65,28.0,577.5,795.97,603.24
2016,7,14,16,30,808.0,87.0,3.6,27.0,529.0,747.63,573.38
2016,7,14,16,45,783.5,83.5,3.6,26.5,478.5,692.89,537.29
2016,7,14,17,0,759.0,80.0,3.6,26.0,428.0,637.77,499.94
2016,7,14,17,15,725.5,75.5,3.5,25.0,376.0,575.59,455.1
2016,7,14,17,30,692.0,71.0,3.4,24.0,324.0,516.75,411.0
2016,7,14,17,45,645.0,66.0,3.35,23.0,273.0,449.44,358.63
2016,7,14,18,0,598.0,61.0,3.3,22.0,222.0,385.54,306.77
2016,7,14,18,15,528.5,53.5,3.2,21.0,174.0,312.55,245.8
2016,7,14,18,30,459.0,46.0,3.1,20.0,126.0,246.35,188.67
2016,7,14,18,45,352.0,36.0,3.05,19.0,85.5,172.35,124.89
2016,7,14,19,0,245.0,26.0,3.0,18.0,45.0,108.46,58.72
2016,7,14,19,15,122.5,13.0,3.0,17.5,22.5,38.15,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,3.0,13.5,9.5,8.64,0.0
2016,7,15,5,30,0.0,19.0,3.1,14.0,19.0,16.74,6.33
2016,7,15,5,45,0.0,35.5,3.25,14.5,35.5,30.86,20.88
2016,7,15,6,0,0.0,52.0,3.4,15.0,52.0,44.63,33.59
2016,7,15,6,15,1.0,71.0,3.35,15.5,71.5,60.17,47.66
2016,7,15,6,30,2.0,90.0,3.3,16.0,91.0,75.58,61.39
2016,7,15,6,45,7.5,108.5,3.3,16.5,112.0,90.55,74.45
2016,7,15,7,0,13.0,127.0,3.3,17.0,133.0,105.42,87.15
2016,7,15,7,15,26.0,151.5,3.2,17.5,163.5,118.65,98.18
2016,7,15,7,30,39.0,176.0,3.1,18.0,194.0,135.58,112.17
2016,7,15,7,45,62.5,204.5,3.05,19.0,237.0,159.41,124.15
2016,7,15,8,0,86.0,233.0,3.0,20.0,280.0,189.03,144.91
2016,7,15,8,15,476.0,157.0,2.95,20.5,455.5,191.39,129.19
2016,7,15,8,30,866.0,81.0,2.9,21.0,631.0,264.39,174.27
2016,7,15,8,45,880.5,82.5,2.9,22.0,676.0,322.77,224.75
2016,7,15,9,0,895.0,84.0,2.9,23.0,721.0,381.93,275.47
2016,7,15,9,15,905.5,86.0,2.9,23.5,761.0,440.44,325.05
2016,7,15,9,30,916.0,88.0,2.9,24.0,801.0,498.8,372.93
2016,7,15,9,45,921.5,90.5,2.95,24.5,835.5,554.6,417.45
2016,7,15,10,0,927.0,93.0,3.0,25.0,870.0,609.23,459.58
2016,7,15,10,15,933.5,94.0,3.05,25.5,899.0,661.79,498.87
2016,7,15,10,30,940.0,95.0,3.1,26.0,928.0,712.78,535.85
2016,7,15,10,45,945.0,95.5,3.2,26.5,950.5,760.49,569.41
2016,7,15,11,0,950.0,96.0,3.3,27.0,973.0,806.05,599.19
2016,7,15,11,15,953.5,96.5,3.4,27.0,988.0,848.1,627.5
2016,7,15,11,30,957.0,97.0,3.5,27.0,1003.0,887.52,653.92
2016,7,15,11,45,959.0,97.0,3.6,27.5,1011.0,922.38,675.89
2016,7,15,12,0,961.0,97.0,3.7,28.0,1019.0,954.21,695.75
2016,7,15,12,15,961.5,97.0,3.75,28.0,1019.5,981.48,713.67
2016,7,15,12,30,962.0,97.0,3.8,28.0,1020.0,1005.37,729.43
2016,7,15,12,45,955.0,100.5,3.85,28.0,1010.5,1022.0,740.57
2016,7,15,13,0,948.0,104.0,3.9,28.0,1001.0,1034.88,749.42
2016,7,15,13,15,945.0,103.5,3.9,28.0,986.0,1043.92,755.58
2016,7,15,13,30,942.0,103.0,3.9,28.0,971.0,1049.14,759.42
2016,7,15,13,45,939.5,101.0,3.9,28.0,949.0,1049.49,760.27
2016,7,15,14,0,937.0,99.0,3.9,28.0,927.0,1045.99,758.79
2016,7,15,14,15,930.5,98.0,3.9,27.5,898.0,1035.76,754.6
2016,7,15,14,30,924.0,97.0,3.9,27.0,869.0,1021.85,748.14
2016,7,15,14,45,915.5,95.5,3.95,27.0,834.0,1001.88,736.6
2016,7,15,15,0,907.0,94.0,4.0,27.0,799.0,978.51,722.87
2016,7,15,15,15,896.5,92.5,4.0,26.5,758.5,950.04,706.83
2016,7,15,15,30,886.0,91.0,4.0,26.0,718.0,918.6,688.69
2016,7,15,15,45,869.5,89.5,4.0,26.0,672.5,879.11,663.51
2016,7,15,16,0,853.0,88.0,4.0,26.0,627.0,837.45,636.63
2016,7,15,16,15,834.5,85.5,3.95,25.5,578.5,791.11,607.12
2016,7,15,16,30,816.0,83.0,3.9,25.0,530.0,749.72,580.66
2016,7,15,16,45,788.0,81.0,3.85,24.5,478.0,693.81,543.09
2016,7,15,17,0,760.0,79.0,3.8,24.0,426.0,637.79,504.56
2016,7,15,17,15,726.5,74.5,3.7,23.0,374.5,575.53,459.2
2016,7,15,17,30,693.0,70.0,3.6,22.0,323.0,514.44,412.98
2016,7,15,17,45,640.0,66.0,3.55,21.5,271.0,447.05,359.2
2016,7,15,18,0,587.0,62.0,3.5,21.0,219.0,381.51,305.03
2016,7,15,18,15,516.5,54.5,3.4,20.0,171.5,308.6,243.8
2016,7,15,18,30,446.0,47.0,3.3,19.0,124.0,242.56,186.56
2016,7,15,18,45,333.5,36.5,3.25,18.5,83.5,166.88,121.05
2016,7,15,19,0,221.0,26.0,3.2,18.0,43.0,101.61,53.29
2016,7,15,19,15,110.5,13.0,3.2,17.5,21.5,35.58,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,22.5,11.82,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,45.0,21.38,9.14
2016,7,16,5,45,358.5,35.5,3.85,15.5,85.5,28.43,18.66
2016,7,16,6,0,469.0,45.0,4.0,16.0,126.0,35.26,25.24
2016,7,16,6,15,536.5,51.5,3.9,16.5,173.5,39.21,29.03
2016,7,16,6,30,604.0,58.0,3.8,17.0,221.0,43.07,32.55
2016,7,16,6,45,347.0,101.0,3.75,17.5,199.0,72.23,58.17
2016,7,16,7,0,90.0,144.0,3.7,18.0,177.0,112.42,92.92
2016,7,16,7,15,425.0,110.0,3.65,18.5,301.0,75.6,60.6
2016,7,16,7,30,760.0,76.0,3.6,19.0,425.0,55.87,43.19
2016,7,16,7,45,494.0,153.5,3.55,19.5,390.5,123.12,84.1
2016,7,16,8,0,228.0,231.0,3.5,20.0,356.0,195.66,144.57
2016,7,16,8,15,539.5,158.0,3.5,20.5,489.5,201.44,134.59
2016,7,16,8,30,851.0,85.0,3.5,21.0,623.0,263.52,174.32
2016,7,16,8,45,868.0,85.5,3.5,21.5,668.5,321.07,224.6
2016,7,16,9,0,885.0,86.0,3.5,22.0,714.0,379.67,275.62
2016,7,16,9,15,895.5,88.0,3.5,22.5,754.0,437.7,325.24
2016,7,16,9,30,906.0,90.0,3.5,23.0,794.0,495.59,373.24
2016,7,16,9,45,913.5,91.5,3.55,23.5,829.0,551.13,418.02
2016,7,16,10,0,921.0,93.0,3.6,24.0,864.0,605.7,460.59
2016,7,16,10,15,927.0,94.5,3.65,24.5,892.5,658.14,500.25
2016,7,16,10,30,933.0,96.0,3.7,25.0,921.0,709.01,537.59
2016,7,16,10,45,937.5,97.0,3.75,25.5,943.0,756.56,571.29
2016,7,16,11,0,942.0,98.0,3.8,26.0,965.0,801.96,601.1
2016,7,16,11,15,945.0,98.5,3.85,26.0,980.5,843.38,629.06
2016,7,16,11,30,948.0,99.0,3.9,26.0,996.0,882.15,655.07
2016,7,16,11,45,949.5,99.5,4.0,26.0,1004.0,916.84,678.48
2016,7,16,12,0,951.0,100.0,4.1,26.0,1012.0,948.49,699.84
2016,7,16,12,15,951.5,100.0,4.15,26.0,1012.5,975.58,717.9
2016,7,16,12,30,952.0,100.0,4.2,26.0,1013.0,999.33,733.8
2016,7,16,12,45,947.5,102.0,4.3,26.0,1004.5,1016.78,745.92
2016,7,16,13,0,943.0,104.0,4.4,26.0,996.0,1030.55,755.75
2016,7,16,13,15,940.5,103.5,4.4,26.0,981.5,1040.04,762.32
2016,7,16,13,30,938.0,103.0,4.4,26.0,967.0,1045.76,766.55
2016,7,16,13,45,934.5,102.0,4.45,26.0,945.5,1046.16,767.75
2016,7,16,14,0,931.0,101.0,4.5,26.0,924.0,1042.75,766.6
2016,7,16,14,15,925.5,100.0,4.45,25.5,895.5,1033.58,762.7
2016,7,16,14,30,920.0,99.0,4.4,25.0,867.0,1020.74,756.5
2016,7,16,14,45,911.5,98.0,4.4,25.0,832.0,1001.39,744.85
2016,7,16,15,0,903.0,97.0,4.4,25.0,797.0,978.66,731.03
2016,7,16,15,15,893.0,95.0,4.35,24.5,757.0,950.2,714.48
2016,7,16,15,30,883.0,93.0,4.3,24.0,717.0,918.76,695.81
2016,7,16,15,45,868.5,91.0,4.25,24.0,672.0,880.54,670.97
2016,7,16,16,0,854.0,89.0,4.2,24.0,627.0,840.04,644.38
2016,7,16,16,15,836.0,86.5,4.1,23.5,579.0,800.95,619.55
2016,7,16,16,30,818.0,84.0,4.0,23.0,531.0,753.01,587.95
2016,7,16,16,45,794.0,81.0,3.95,22.5,480.0,698.77,551.32
2016,7,16,17,0,770.0,78.0,3.9,22.0,429.0,644.07,513.52
2016,7,16,17,15,737.0,73.5,3.8,21.5,377.0,581.65,466.85
2016,7,16,17,30,704.0,69.0,3.7,21.0,325.0,520.32,419.37
2016,7,16,17,45,658.5,64.0,3.6,20.5,273.5,455.23,367.12
2016,7,16,18,0,613.0,59.0,3.5,20.0,222.0,391.32,313.92
2016,7,16,18,15,543.0,52.0,3.4,19.0,173.5,317.81,251.87
2016,7,16,18,30,473.0,45.0,3.3,18.0,125.0,251.11,193.66
2016,7,16,18,45,363.5,35.0,3.2,17.5,84.5,175.44,127.43
2016,7,16,19,0,254.0,25.0,3.1,17.0,44.0,109.43,55.61
2016,7,16,19,15,127.0,12.5,3.05,16.5,22.0,38.69,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,147.0,12.0,3.55,14.0,23.0,10.91,0.0
2016,7,17,5,30,294.0,24.0,3.6,14.0,46.0,19.65,7.51
2016,7,17,5,45,405.5,32.0,3.7,14.5,87.5,25.48,16.17
2016,7,17,6,0,517.0,40.0,3.8,15.0,129.0,31.18,21.76
2016,7,17,6,15,581.5,46.0,3.8,15.5,177.0,38.13,28.19
2016,7,17,6,30,646.0,52.0,3.8,16.0,225.0,42.15,31.87
2016,7,17,6,45,681.0,58.5,3.8,16.5,275.5,46.33,35.55
2016,7,17,7,0,716.0,65.0,3.8,17.0,326.0,50.31,38.94
2016,7,17,7,15,747.5,68.5,3.8,17.5,377.5,51.73,40.0
2016,7,17,7,30,779.0,72.0,3.8,18.0,429.0,53.1,40.98
2016,7,17,7,45,806.0,73.5,3.8,18.5,480.0,84.08,44.97
2016,7,17,8,0,833.0,75.0,3.8,19.0,531.0,146.96,80.98
2016,7,17,8,15,850.0,77.5,3.85,19.0,579.0,204.08,124.35
2016,7,17,8,30,867.0,80.0,3.9,19.0,627.0,262.77,174.58
2016,7,17,8,45,883.5,80.0,3.95,19.5,672.5,320.7,225.84
2016,7,17,9,0,900.0,80.0,4.0,20.0,718.0,379.61,277.83
2016,7,17,9,15,910.0,82.0,4.0,20.5,758.0,438.28,328.65
2016,7,17,9,30,920.0,84.0,4.0,21.0,798.0,496.75,377.77
2016,7,17,9,45,917.0,91.0,4.05,21.5,829.5,552.32,423.14
2016,7,17,10,0,914.0,98.0,4.1,22.0,861.0,605.88,465.42
2016,7,17,10,15,920.0,99.0,4.1,22.0,889.5,657.67,505.97
2016,7,17,10,30,926.0,100.0,4.1,22.0,918.0,707.87,544.3
2016,7,17,10,45,928.5,102.0,4.2,22.0,939.5,754.68,579.47
2016,7,17,11,0,931.0,104.0,4.3,22.0,961.0,799.2,610.64
2016,7,17,11,15,933.5,104.5,4.35,22.0,975.5,839.91,638.75
2016,7,17,11,30,936.0,105.0,4.4,22.0,990.0,877.98,664.88
2016,7,17,11,45,936.5,105.5,4.5,22.5,997.0,911.53,686.83
2016,7,17,12,0,937.0,106.0,4.6,23.0,1004.0,942.03,706.7
2016,7,17,12,15,936.5,106.0,4.6,22.5,1003.5,967.96,725.53
2016,7,17,12,30,936.0,106.0,4.6,22.0,1003.0,990.56,742.2
2016,7,17,12,45,930.5,108.5,4.7,22.0,994.0,1007.34,754.43
2016,7,17,13,0,925.0,111.0,4.8,22.0,985.0,1020.48,764.36
2016,7,17,13,15,921.5,110.5,4.8,22.0,969.5,1028.92,770.39
2016,7,17,13,30,918.0,110.0,4.8,22.0,954.0,1033.63,774.06
2016,7,17,13,45,915.5,107.5,4.85,22.0,932.5,1033.53,775.07
2016,7,17,14,0,913.0,105.0,4.9,22.0,911.0,1029.65,773.69
2016,7,17,14,15,906.0,104.0,4.9,21.5,882.0,1019.14,769.05
2016,7,17,14,30,899.0,103.0,4.9,21.0,853.0,1005.03,762.07
2016,7,17,14,45,892.0,100.5,4.95,21.0,818.5,985.81,750.54
2016,7,17,15,0,885.0,98.0,5.0,21.0,784.0,963.2,736.72
2016,7,17,15,15,874.0,96.0,4.95,20.5,743.5,934.17,719.09
2016,7,17,15,30,863.0,94.0,4.9,20.0,703.0,902.25,699.35
2016,7,17,15,45,850.0,91.0,4.85,19.5,659.0,864.76,675.47
2016,7,17,16,0,837.0,88.0,4.8,19.0,615.0,824.94,649.65
2016,7,17,16,15,818.5,85.5,4.7,18.5,567.0,785.98,623.87
2016,7,17,16,30,800.0,83.0,4.6,18.0,519.0,738.27,591.2
2016,7,17,16,45,777.5,79.0,4.6,18.0,469.0,684.65,552.92
2016,7,17,17,0,755.0,75.0,4.6,18.0,419.0,630.53,513.51
2016,7,17,17,15,722.0,71.0,4.5,17.5,367.5,569.37,466.51
2016,7,17,17,30,689.0,67.0,4.4,17.0,316.0,509.34,418.75
2016,7,17,17,45,644.5,62.0,4.35,16.5,266.0,445.4,366.21
2016,7,17,18,0,600.0,57.0,4.3,16.0,216.0,382.74,312.84
2016,7,17,18,15,531.5,50.0,4.15,15.5,168.5,310.61,250.03
2016,7,17,18,30,463.0,43.0,4.0,15.0,121.0,245.2,191.45
2016,7,17,18,45,351.5,33.5,3.9,14.5,81.0,170.02,124.73
2016,7,17,19,0,240.0,24.0,3.8,14.0,41.0,104.35,51.22
2016,7,17,19,15,120.0,12.0,3.7,13.5,20.5,36.74,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.0,3.35,13.5,21.0,10.91,0.0
2016,7,18,5,30,243.0,24.0,3.4,14.0,42.0,19.66,6.94
2016,7,18,5,45,360.5,33.0,3.5,14.5,82.5,26.34,16.86
2016,7,18,6,0,478.0,42.0,3.6,15.0,123.0,32.84,23.2
2016,7,18,6,15,543.0,48.0,3.55,15.0,170.0,36.49,26.79
2016,7,18,6,30,608.0,54.0,3.5,15.0,217.0,40.06,30.15
2016,7,18,6,45,373.5,98.0,3.5,15.5,205.0,70.36,56.99
2016,7,18,7,0,139.0,142.0,3.5,16.0,193.0,106.88,88.83
2016,7,18,7,15,168.5,163.5,3.45,16.5,234.0,121.26,100.87
2016,7,18,7,30,198.0,185.0,3.4,17.0,275.0,135.21,112.36
2016,7,18,7,45,253.5,200.0,3.35,17.5,329.5,149.54,112.44
2016,7,18,8,0,309.0,215.0,3.3,18.0,384.0,186.11,134.64
2016,7,18,8,15,160.5,211.5,3.25,18.5,300.0,190.41,143.09
2016,7,18,8,30,12.0,208.0,3.2,19.0,216.0,179.03,139.76
2016,7,18,8,45,27.5,248.5,3.2,19.5,268.0,211.38,164.38
2016,7,18,9,0,43.0,289.0,3.2,20.0,320.0,251.97,195.27
2016,7,18,9,15,32.5,285.0,3.2,20.0,309.0,250.84,194.35
2016,7,18,9,30,22.0,281.0,3.2,20.0,298.0,251.9,195.06
2016,7,18,9,45,30.5,312.5,3.25,20.5,337.5,281.57,217.38
2016,7,18,10,0,39.0,344.0,3.3,21.0,377.0,316.87,243.71
2016,7,18,10,15,71.5,384.0,3.35,21.0,446.5,375.5,288.17
2016,7,18,10,30,104.0,424.0,3.4,21.0,516.0,438.15,335.11
2016,7,18,10,45,216.0,423.5,3.45,21.5,620.5,527.8,402.37
2016,7,18,11,0,328.0,423.0,3.5,22.0,725.0,628.42,476.15
2016,7,18,11,15,629.0,259.0,3.6,22.0,849.0,744.93,566.57
2016,7,18,11,30,930.0,95.0,3.7,22.0,973.0,864.15,652.71
2016,7,18,11,45,931.0,95.5,3.8,22.5,980.5,897.87,673.98
2016,7,18,12,0,932.0,96.0,3.9,23.0,988.0,928.57,693.7
2016,7,18,12,15,932.5,96.0,3.95,23.0,988.0,955.2,711.71
2016,7,18,12,30,933.0,96.0,4.0,23.0,988.0,978.54,727.56
2016,7,18,12,45,935.0,93.5,4.1,23.0,981.5,997.43,740.81
2016,7,18,13,0,937.0,91.0,4.2,23.0,975.0,1012.75,751.81
2016,7,18,13,15,935.0,90.5,4.25,23.0,960.5,1022.52,758.94
2016,7,18,13,30,933.0,90.0,4.3,23.0,946.0,1028.53,763.72
2016,7,18,13,45,931.0,88.0,4.4,23.0,925.0,1029.18,765.38
2016,7,18,14,0,929.0,86.0,4.5,23.0,904.0,1026.0,764.64
2016,7,18,14,15,923.5,85.0,4.45,22.5,876.0,1016.64,760.49
2016,7,18,14,30,918.0,84.0,4.4,22.0,848.0,1003.61,754.01
2016,7,18,14,45,912.5,81.5,4.4,22.0,814.5,985.32,742.88
2016,7,18,15,0,907.0,79.0,4.4,22.0,781.0,963.53,729.45
2016,7,18,15,15,897.5,77.5,4.35,21.5,742.0,935.78,713.07
2016,7,18,15,30,888.0,76.0,4.3,21.0,703.0,905.03,694.53
2016,7,18,15,45,878.0,73.5,4.25,21.0,659.5,869.85,671.44
2016,7,18,16,0,868.0,71.0,4.2,21.0,616.0,832.08,646.38
2016,7,18,16,15,851.5,69.0,4.1,20.5,568.5,787.22,616.97
2016,7,18,16,30,835.0,67.0,4.0,20.0,521.0,740.72,585.92
2016,7,18,16,45,815.5,64.0,3.95,20.0,471.5,689.44,549.86
2016,7,18,17,0,796.0,61.0,3.9,20.0,422.0,637.38,512.54
2016,7,18,17,15,766.5,58.0,3.75,19.5,371.0,583.13,472.28
2016,7,18,17,30,737.0,55.0,3.6,19.0,320.0,524.43,426.19
2016,7,18,17,45,696.5,50.5,3.5,18.5,269.5,458.93,373.14
2016,7,18,18,0,656.0,46.0,3.4,18.0,219.0,396.11,320.17
2016,7,18,18,15,592.5,41.0,3.2,17.5,171.5,325.49,259.01
2016,7,18,18,30,529.0,36.0,3.0,17.0,124.0,260.81,201.14
2016,7,18,18,45,422.0,28.5,2.9,16.5,83.5,185.45,134.02
2016,7,18,19,0,315.0,21.0,2.8,16.0,43.0,121.49,55.95
2016,7,18,19,15,157.5,10.5,2.75,15.5,21.5,43.44,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,9.55,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,17.07,4.74
2016,7,19,5,45,436.5,28.5,2.6,13.5,85.5,24.62,15.42
2016,7,19,6,0,544.0,36.0,2.8,14.0,127.0,30.51,21.24
2016,7,19,6,15,606.5,41.0,2.75,14.5,175.0,33.89,24.55
2016,7,19,6,30,669.0,46.0,2.7,15.0,223.0,37.25,27.65
2016,7,19,6,45,710.5,50.0,2.7,15.5,274.0,39.63,29.75
2016,7,19,7,0,752.0,54.0,2.7,16.0,325.0,41.95,31.71
2016,7,19,7,15,781.0,56.5,2.7,16.5,376.5,49.76,38.45
2016,7,19,7,30,810.0,59.0,2.7,17.0,428.0,51.65,39.9
2016,7,19,7,45,830.5,62.0,2.7,17.5,478.0,83.35,44.65
2016,7,19,8,0,851.0,65.0,2.7,18.0,528.0,140.17,75.11
2016,7,19,8,15,867.0,66.5,2.7,18.5,575.5,197.36,118.23
2016,7,19,8,30,883.0,68.0,2.7,19.0,623.0,255.99,168.09
2016,7,19,8,45,894.5,70.5,2.75,19.5,667.0,315.37,220.55
2016,7,19,9,0,906.0,73.0,2.8,20.0,711.0,375.22,273.17
2016,7,19,9,15,915.0,74.0,2.85,20.5,751.0,433.06,323.14
2016,7,19,9,30,924.0,75.0,2.9,21.0,791.0,490.54,371.29
2016,7,19,9,45,924.5,80.5,2.95,21.5,823.5,546.95,416.96
2016,7,19,10,0,925.0,86.0,3.0,22.0,856.0,601.7,459.77
2016,7,19,10,15,930.5,87.0,3.05,22.0,884.5,653.74,500.23
2016,7,19,10,30,936.0,88.0,3.1,22.0,913.0,704.13,538.46
2016,7,19,10,45,938.0,89.5,3.15,22.5,934.0,750.61,571.37
2016,7,19,11,0,940.0,91.0,3.2,23.0,955.0,794.73,600.46
2016,7,19,11,15,943.0,91.5,3.25,23.0,969.5,836.18,628.6
2016,7,19,11,30,946.0,92.0,3.3,23.0,984.0,874.98,654.76
2016,7,19,11,45,947.5,92.0,3.4,23.5,991.5,909.21,676.72
2016,7,19,12,0,949.0,92.0,3.5,24.0,999.0,940.39,696.53
2016,7,19,12,15,949.0,92.0,3.55,24.0,999.0,967.0,714.31
2016,7,19,12,30,949.0,92.0,3.6,24.0,999.0,990.22,729.91
2016,7,19,12,45,940.5,96.5,3.7,24.0,989.5,1006.25,741.18
2016,7,19,13,0,932.0,101.0,3.8,24.0,980.0,1018.54,750.13
2016,7,19,13,15,929.0,100.5,3.85,24.0,965.0,1027.44,756.67
2016,7,19,13,30,926.0,100.0,3.9,24.0,950.0,1032.59,760.87
2016,7,19,13,45,924.5,97.5,3.95,24.5,928.5,1033.37,760.86
2016,7,19,14,0,923.0,95.0,4.0,25.0,907.0,1030.33,758.49
2016,7,19,14,15,917.0,94.0,4.0,24.5,878.5,1020.63,754.52
2016,7,19,14,30,911.0,93.0,4.0,24.0,850.0,1007.29,748.24
2016,7,19,14,45,905.0,90.5,4.05,24.0,816.0,988.73,737.43
2016,7,19,15,0,899.0,88.0,4.1,24.0,782.0,966.71,724.33
2016,7,19,15,15,888.5,86.0,4.1,23.5,742.0,937.71,707.6
2016,7,19,15,30,878.0,84.0,4.1,23.0,702.0,905.75,688.73
2016,7,19,15,45,867.5,81.0,4.1,23.0,658.5,869.9,665.66
2016,7,19,16,0,857.0,78.0,4.1,23.0,615.0,831.5,640.63
2016,7,19,16,15,840.0,75.5,4.05,22.5,567.0,786.04,611.26
2016,7,19,16,30,823.0,73.0,4.0,22.0,519.0,739.0,580.26
2016,7,19,16,45,804.5,69.0,4.0,21.5,470.0,687.77,545.7
2016,7,19,17,0,786.0,65.0,4.0,21.0,421.0,640.99,513.66
2016,7,19,17,15,755.5,61.5,3.9,20.5,369.5,580.63,468.8
2016,7,19,17,30,725.0,58.0,3.8,20.0,318.0,521.15,422.36
2016,7,19,17,45,685.0,53.5,3.7,19.5,268.0,456.45,370.04
2016,7,19,18,0,645.0,49.0,3.6,19.0,218.0,394.35,317.76
2016,7,19,18,15,580.0,43.0,3.35,18.0,170.0,322.36,256.14
2016,7,19,18,30,515.0,37.0,3.1,17.0,122.0,256.52,197.82
2016,7,19,18,45,409.5,29.0,2.9,16.5,82.0,184.47,133.15
2016,7,19,19,0,304.0,21.0,2.7,16.0,42.0,118.15,50.58
2016,7,19,19,15,152.0,10.5,2.6,15.5,21.0,42.26,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.5,10.0,2.1,13.5,21.5,9.1,0.0
2016,7,20,5,30,331.0,20.0,2.3,14.0,43.0,17.69,4.34
2016,7,20,5,45,435.5,27.5,2.55,14.5,83.5,23.72,14.53
2016,7,20,6,0,540.0,35.0,2.8,15.0,124.0,29.63,20.36
2016,7,20,6,15,603.0,40.0,2.8,15.5,172.0,33.06,23.68
2016,7,20,6,30,666.0,45.0,2.8,16.0,220.0,36.45,26.81
2016,7,20,6,45,708.5,49.0,2.8,16.5,271.0,38.86,28.94
2016,7,20,7,0,751.0,53.0,2.8,17.0,322.0,41.21,30.93
2016,7,20,7,15,780.5,55.5,2.75,17.5,373.5,49.03,37.65
2016,7,20,7,30,810.0,58.0,2.7,18.0,425.0,50.94,39.11
2016,7,20,7,45,831.5,60.5,2.65,18.5,475.5,81.64,43.35
2016,7,20,8,0,853.0,63.0,2.6,19.0,526.0,138.27,73.27
2016,7,20,8,15,869.5,65.0,2.55,19.5,574.0,196.07,116.59
2016,7,20,8,30,886.0,67.0,2.5,20.0,622.0,255.4,166.73
2016,7,20,8,45,898.5,68.5,2.5,21.0,666.5,314.48,218.24
2016,7,20,9,0,911.0,70.0,2.5,22.0,711.0,374.14,269.77
2016,7,20,9,15,920.5,71.5,2.5,22.5,751.0,432.91,319.88
2016,7,20,9,30,930.0,73.0,2.5,23.0,791.0,491.4,368.15
2016,7,20,9,45,927.0,80.5,2.5,23.5,824.0,548.12,413.33
2016,7,20,10,0,924.0,88.0,2.5,24.0,857.0,602.82,455.3
2016,7,20,10,15,930.5,89.0,2.55,24.5,885.5,655.52,494.67
2016,7,20,10,30,937.0,90.0,2.6,25.0,914.0,706.67,531.72
2016,7,20,10,45,942.5,90.0,2.65,25.5,936.5,754.43,564.88
2016,7,20,11,0,948.0,90.0,2.7,26.0,959.0,800.08,594.39
2016,7,20,11,15,951.0,90.5,2.75,26.0,974.0,841.9,622.16
2016,7,20,11,30,954.0,91.0,2.8,26.0,989.0,881.05,648.0
2016,7,20,11,45,957.0,90.0,2.85,26.5,997.5,915.94,669.59
2016,7,20,12,0,960.0,89.0,2.9,27.0,1006.0,947.81,689.06
2016,7,20,12,15,960.0,89.0,2.95,27.0,1006.0,974.72,706.63
2016,7,20,12,30,960.0,89.0,3.0,27.0,1006.0,998.19,722.05
2016,7,20,12,45,959.0,89.0,3.15,27.0,998.5,1017.15,735.47
2016,7,20,13,0,958.0,89.0,3.3,27.0,991.0,1032.43,746.64
2016,7,20,13,15,956.0,88.5,3.4,27.0,976.5,1042.45,754.17
2016,7,20,13,30,954.0,88.0,3.5,27.0,962.0,1048.63,759.38
2016,7,20,13,45,950.5,87.0,3.6,27.0,940.5,1048.9,760.94
2016,7,20,14,0,947.0,86.0,3.7,27.0,919.0,1045.3,760.14
2016,7,20,14,15,941.5,85.0,3.75,26.5,890.0,1035.86,756.83
2016,7,20,14,30,936.0,84.0,3.8,26.0,861.0,1022.68,751.17
2016,7,20,14,45,928.5,82.5,3.9,26.0,826.5,1003.33,740.37
2016,7,20,15,0,921.0,81.0,4.0,26.0,792.0,980.49,727.28
2016,7,20,15,15,911.5,79.5,4.05,25.5,752.0,952.45,711.76
2016,7,20,15,30,902.0,78.0,4.1,25.0,712.0,921.34,694.04
2016,7,20,15,45,889.5,76.0,4.15,25.0,667.5,884.12,670.56
2016,7,20,16,0,877.0,74.0,4.2,25.0,623.0,844.42,645.15
2016,7,20,16,15,860.0,72.0,4.15,24.5,574.5,798.8,616.01
2016,7,20,16,30,843.0,70.0,4.1,24.0,526.0,751.54,585.22
2016,7,20,16,45,821.0,67.0,4.1,23.5,475.5,698.03,549.37
2016,7,20,17,0,799.0,64.0,4.1,23.0,425.0,649.25,516.18
2016,7,20,17,15,768.5,61.0,4.0,22.0,373.0,588.86,472.7
2016,7,20,17,30,738.0,58.0,3.9,21.0,321.0,529.3,427.28
2016,7,20,17,45,695.0,53.5,3.85,20.5,270.0,462.22,373.36
2016,7,20,18,0,652.0,49.0,3.8,20.0,219.0,398.03,319.63
2016,7,20,18,15,586.0,43.0,3.65,19.0,170.5,325.16,257.5
2016,7,20,18,30,520.0,37.0,3.5,18.0,122.0,258.53,198.65
2016,7,20,18,45,411.0,29.0,3.35,17.5,81.5,185.11,132.81
2016,7,20,19,0,302.0,21.0,3.2,17.0,41.0,117.24,45.48
2016,7,20,19,15,151.0,10.5,3.1,16.5,20.5,42.03,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
