Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.5,10.0,2.5,13.5,20.5,9.1,0.0
2016,7,21,5,30,311.0,20.0,2.7,14.0,41.0,16.27,2.74
2016,7,21,5,45,421.0,28.0,2.95,14.5,82.0,24.25,14.9
2016,7,21,6,0,531.0,36.0,3.2,15.0,123.0,30.6,21.17
2016,7,21,6,15,368.0,64.5,3.2,15.5,135.0,48.54,37.32
2016,7,21,6,30,205.0,93.0,3.2,16.0,147.0,70.47,56.86
2016,7,21,6,45,217.0,113.0,3.25,16.5,181.0,83.97,68.69
2016,7,21,7,0,229.0,133.0,3.3,17.0,215.0,96.93,79.8
2016,7,21,7,15,517.0,97.5,3.3,17.5,320.0,66.89,53.27
2016,7,21,7,30,805.0,62.0,3.3,18.0,425.0,53.77,41.58
2016,7,21,7,45,826.5,64.0,3.3,18.5,475.0,83.32,45.2
2016,7,21,8,0,848.0,66.0,3.3,19.0,525.0,139.42,74.56
2016,7,21,8,15,864.0,68.0,3.3,19.5,573.0,196.97,117.7
2016,7,21,8,30,880.0,70.0,3.3,20.0,621.0,255.97,167.72
2016,7,21,8,45,892.5,71.5,3.3,20.5,665.0,314.82,219.66
2016,7,21,9,0,905.0,73.0,3.3,21.0,709.0,374.24,271.89
2016,7,21,9,15,914.5,74.5,3.3,21.5,748.5,432.78,322.36
2016,7,21,9,30,924.0,76.0,3.3,22.0,788.0,491.05,371.03
2016,7,21,9,45,930.0,77.5,3.35,22.5,822.5,546.99,416.43
2016,7,21,10,0,936.0,79.0,3.4,23.0,857.0,601.79,459.42
2016,7,21,10,15,942.0,80.0,3.4,23.0,885.5,654.76,500.49
2016,7,21,10,30,948.0,81.0,3.4,23.0,914.0,706.1,539.26
2016,7,21,10,45,952.5,81.5,3.45,23.5,936.0,754.06,572.97
2016,7,21,11,0,957.0,82.0,3.5,24.0,958.0,799.82,603.17
2016,7,21,11,15,960.0,82.0,3.6,24.0,973.5,841.51,631.68
2016,7,21,11,30,963.0,82.0,3.7,24.0,989.0,880.48,658.22
2016,7,21,11,45,965.0,82.0,3.8,24.5,997.0,915.69,680.81
2016,7,21,12,0,967.0,82.0,3.9,25.0,1005.0,947.81,701.2
2016,7,21,12,15,967.5,82.0,4.0,25.0,1005.5,975.3,719.85
2016,7,21,12,30,968.0,82.0,4.1,25.0,1006.0,999.35,736.29
2016,7,21,12,45,957.5,88.5,4.25,25.0,996.5,1015.8,748.09
2016,7,21,13,0,947.0,95.0,4.4,25.0,987.0,1028.39,757.49
2016,7,21,13,15,945.0,94.5,4.45,24.5,972.5,1038.4,766.24
2016,7,21,13,30,943.0,94.0,4.5,24.0,958.0,1044.6,772.63
2016,7,21,13,45,941.5,92.0,4.6,24.0,937.0,1045.89,774.96
2016,7,21,14,0,940.0,90.0,4.7,24.0,916.0,1043.29,774.97
2016,7,21,14,15,934.5,89.0,4.65,23.5,887.5,1033.94,770.79
2016,7,21,14,30,929.0,88.0,4.6,23.0,859.0,1020.87,764.24
2016,7,21,14,45,925.5,84.5,4.6,23.0,825.5,1003.3,753.7
2016,7,21,15,0,922.0,81.0,4.6,23.0,792.0,982.09,740.77
2016,7,21,15,15,912.5,79.5,4.5,22.5,752.0,954.01,723.79
2016,7,21,15,30,903.0,78.0,4.4,22.0,712.0,922.85,704.81
2016,7,21,15,45,894.5,74.5,4.35,22.0,668.0,887.35,681.7
2016,7,21,16,0,886.0,71.0,4.3,22.0,624.0,849.09,656.5
2016,7,21,16,15,869.5,69.0,4.15,21.5,575.5,803.49,626.62
2016,7,21,16,30,853.0,67.0,4.0,21.0,527.0,756.21,595.1
2016,7,21,16,45,834.5,63.5,3.9,21.0,477.0,704.2,558.63
2016,7,21,17,0,816.0,60.0,3.8,21.0,427.0,651.26,520.82
2016,7,21,17,15,786.5,57.0,3.65,20.5,375.0,591.13,476.68
2016,7,21,17,30,757.0,54.0,3.5,20.0,323.0,536.18,433.59
2016,7,21,17,45,716.0,49.5,3.4,19.5,271.5,469.24,379.63
2016,7,21,18,0,675.0,45.0,3.3,19.0,220.0,404.99,325.69
2016,7,21,18,15,610.0,40.0,3.05,18.0,171.5,332.54,263.6
2016,7,21,18,30,545.0,35.0,2.8,17.0,123.0,266.2,204.62
2016,7,21,18,45,434.5,27.0,2.6,16.5,81.5,188.2,134.59
2016,7,21,19,0,324.0,19.0,2.4,16.0,40.0,118.66,40.5
2016,7,21,19,15,162.0,9.5,2.35,15.5,20.0,43.47,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,2.0,13.5,20.0,8.64,0.0
2016,7,22,5,30,320.0,19.0,2.3,14.0,40.0,16.81,2.04
2016,7,22,5,45,428.5,27.0,2.6,15.0,81.0,23.37,14.05
2016,7,22,6,0,537.0,35.0,2.9,16.0,122.0,29.75,20.32
2016,7,22,6,15,602.5,40.5,2.9,16.5,170.5,33.6,24.03
2016,7,22,6,30,668.0,46.0,2.9,17.0,219.0,37.4,27.52
2016,7,22,6,45,711.0,50.0,2.9,17.5,270.5,39.77,29.62
2016,7,22,7,0,754.0,54.0,2.9,18.0,322.0,42.09,31.57
2016,7,22,7,15,784.5,57.0,2.85,18.5,374.5,50.16,38.49
2016,7,22,7,30,815.0,60.0,2.8,19.0,427.0,52.43,40.25
2016,7,22,7,45,837.5,62.5,2.8,19.5,478.0,82.05,44.04
2016,7,22,8,0,860.0,65.0,2.8,20.0,529.0,139.33,73.76
2016,7,22,8,15,877.0,67.0,2.8,20.5,578.0,197.82,117.26
2016,7,22,8,30,894.0,69.0,2.8,21.0,627.0,257.89,167.81
2016,7,22,8,45,906.5,71.0,2.85,22.0,672.0,318.04,220.1
2016,7,22,9,0,919.0,73.0,2.9,23.0,717.0,378.76,272.46
2016,7,22,9,15,929.0,74.5,2.9,23.5,758.0,438.39,323.23
2016,7,22,9,30,939.0,76.0,2.9,24.0,799.0,497.77,372.18
2016,7,22,9,45,934.5,84.0,2.95,24.5,831.0,554.82,417.77
2016,7,22,10,0,930.0,92.0,3.0,25.0,863.0,609.67,460.07
2016,7,22,10,15,936.5,93.0,3.0,25.5,892.5,662.86,499.67
2016,7,22,10,30,943.0,94.0,3.0,26.0,922.0,714.48,536.88
2016,7,22,10,45,948.5,94.0,3.05,26.5,944.5,762.7,570.44
2016,7,22,11,0,954.0,94.0,3.1,27.0,967.0,808.79,600.23
2016,7,22,11,15,956.5,94.5,3.1,27.5,982.0,850.62,626.49
2016,7,22,11,30,959.0,95.0,3.1,28.0,997.0,889.72,650.62
2016,7,22,11,45,961.5,95.0,3.15,28.5,1005.0,925.45,672.62
2016,7,22,12,0,964.0,95.0,3.2,29.0,1013.0,958.13,692.49
2016,7,22,12,15,964.0,95.0,3.25,29.0,1013.0,985.31,710.13
2016,7,22,12,30,964.0,95.0,3.3,29.0,1013.0,1009.03,725.61
2016,7,22,12,45,961.5,95.0,3.35,29.0,1005.0,1026.78,737.35
2016,7,22,13,0,959.0,95.0,3.4,29.0,997.0,1040.78,746.83
2016,7,22,13,15,956.0,94.5,3.45,29.0,981.5,1049.95,753.37
2016,7,22,13,30,953.0,94.0,3.5,29.0,966.0,1055.25,757.61
2016,7,22,13,45,949.0,93.0,3.55,29.0,943.5,1055.13,758.55
2016,7,22,14,0,945.0,92.0,3.6,29.0,921.0,1051.13,757.16
2016,7,22,14,15,938.5,91.0,3.6,28.5,891.5,1040.79,752.99
2016,7,22,14,30,932.0,90.0,3.6,28.0,862.0,1026.71,746.52
2016,7,22,14,45,924.0,88.5,3.65,28.0,827.0,1006.98,735.33
2016,7,22,15,0,916.0,87.0,3.7,28.0,792.0,983.78,721.92
2016,7,22,15,15,905.5,85.5,3.7,27.5,751.0,954.93,705.85
2016,7,22,15,30,895.0,84.0,3.7,27.0,710.0,923.07,687.65
2016,7,22,15,45,879.5,82.5,3.7,27.0,664.5,883.96,663.01
2016,7,22,16,0,864.0,81.0,3.7,27.0,619.0,842.58,636.62
2016,7,22,16,15,846.5,78.5,3.65,26.5,570.5,796.38,607.51
2016,7,22,16,30,829.0,76.0,3.6,26.0,522.0,748.62,576.78
2016,7,22,16,45,803.5,73.5,3.6,25.5,471.0,699.56,544.67
2016,7,22,17,0,778.0,71.0,3.6,25.0,420.0,643.8,506.79
2016,7,22,17,15,745.5,67.5,3.45,24.0,368.0,582.29,462.53
2016,7,22,17,30,713.0,64.0,3.3,23.0,316.0,521.8,416.84
2016,7,22,17,45,664.5,59.0,3.2,22.0,264.5,452.12,362.17
2016,7,22,18,0,616.0,54.0,3.1,21.0,213.0,388.26,309.75
2016,7,22,18,15,545.0,47.5,2.9,20.0,164.5,314.57,247.51
2016,7,22,18,30,474.0,41.0,2.7,19.0,116.0,247.89,189.25
2016,7,22,18,45,353.5,31.0,2.5,18.5,76.0,168.54,119.45
2016,7,22,19,0,233.0,21.0,2.3,18.0,36.0,97.54,27.0
2016,7,22,19,15,116.5,10.5,2.3,17.5,18.0,34.58,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,118.0,10.5,1.45,13.5,17.5,9.55,0.0
2016,7,23,5,30,236.0,21.0,1.6,14.0,35.0,17.26,1.04
2016,7,23,5,45,355.0,30.5,1.75,15.0,75.0,24.48,14.91
2016,7,23,6,0,474.0,40.0,1.9,16.0,115.0,31.48,21.81
2016,7,23,6,15,544.5,47.0,1.75,16.5,163.0,36.01,26.15
2016,7,23,6,30,615.0,54.0,1.6,17.0,211.0,40.42,30.2
2016,7,23,6,45,665.5,58.0,1.5,18.0,263.0,46.21,35.24
2016,7,23,7,0,716.0,62.0,1.4,19.0,315.0,48.26,36.85
2016,7,23,7,15,748.5,66.0,1.35,20.0,367.0,50.16,38.26
2016,7,23,7,30,781.0,70.0,1.3,21.0,419.0,51.98,39.54
2016,7,23,7,45,806.0,72.5,1.3,22.0,470.5,79.66,42.57
2016,7,23,8,0,831.0,75.0,1.3,23.0,522.0,143.27,77.1
2016,7,23,8,15,849.0,77.5,1.45,24.0,570.5,200.82,118.73
2016,7,23,8,30,867.0,80.0,1.6,25.0,619.0,260.07,167.06
2016,7,23,8,45,880.0,82.0,1.75,26.0,664.0,319.01,216.99
2016,7,23,9,0,893.0,84.0,1.9,27.0,709.0,378.58,267.1
2016,7,23,9,15,903.5,86.0,2.05,27.5,749.5,437.54,316.19
2016,7,23,9,30,914.0,88.0,2.2,28.0,790.0,496.36,363.72
2016,7,23,9,45,922.5,88.5,2.35,29.0,825.0,552.49,407.02
2016,7,23,10,0,931.0,89.0,2.5,30.0,860.0,607.71,448.08
2016,7,23,10,15,937.0,90.0,2.6,30.5,889.0,660.68,486.89
2016,7,23,10,30,943.0,91.0,2.7,31.0,918.0,712.02,523.41
2016,7,23,10,45,941.0,95.5,2.85,32.0,938.5,758.97,554.61
2016,7,23,11,0,939.0,100.0,3.0,33.0,959.0,803.22,581.8
2016,7,23,11,15,942.0,100.5,3.05,33.0,974.0,844.98,608.88
2016,7,23,11,30,945.0,101.0,3.1,33.0,989.0,884.08,634.07
2016,7,23,11,45,942.5,103.5,3.2,33.0,995.5,917.48,655.79
2016,7,23,12,0,940.0,106.0,3.3,33.0,1002.0,947.63,675.44
2016,7,23,12,15,940.5,106.5,3.4,33.0,1002.0,975.3,693.53
2016,7,23,12,30,941.0,107.0,3.5,33.0,1002.0,999.64,709.56
2016,7,23,12,45,936.0,108.5,3.6,33.0,993.5,1016.22,720.75
2016,7,23,13,0,931.0,110.0,3.7,33.0,985.0,1029.09,729.76
2016,7,23,13,15,928.5,109.5,3.75,33.0,970.5,1038.69,736.49
2016,7,23,13,30,926.0,109.0,3.8,33.0,956.0,1044.52,740.98
2016,7,23,13,45,923.0,107.5,3.85,33.0,934.0,1045.02,742.25
2016,7,23,14,0,920.0,106.0,3.9,33.0,912.0,1041.72,741.28
2016,7,23,14,15,914.0,105.0,3.9,32.5,883.5,1032.18,737.65
2016,7,23,14,30,908.0,104.0,3.9,32.0,855.0,1018.98,731.8
2016,7,23,14,45,904.5,100.0,3.95,32.0,821.5,1001.36,722.03
2016,7,23,15,0,901.0,96.0,4.0,32.0,788.0,980.13,709.98
2016,7,23,15,15,890.5,94.5,3.95,31.5,747.5,951.66,694.03
2016,7,23,15,30,880.0,93.0,3.9,31.0,707.0,920.22,676.06
2016,7,23,15,45,870.0,89.0,3.9,30.5,663.0,883.59,654.7
2016,7,23,16,0,860.0,85.0,3.9,30.0,619.0,844.33,631.29
2016,7,23,16,15,842.0,82.5,3.8,29.0,570.5,797.85,603.27
2016,7,23,16,30,824.0,80.0,3.7,28.0,522.0,756.34,578.19
2016,7,23,16,45,801.5,76.0,3.65,27.5,471.0,701.47,541.98
2016,7,23,17,0,779.0,72.0,3.6,27.0,420.0,646.03,504.52
2016,7,23,17,15,746.0,68.5,3.45,26.0,368.0,584.07,460.28
2016,7,23,17,30,713.0,65.0,3.3,25.0,316.0,523.17,414.65
2016,7,23,17,45,665.5,60.0,3.15,24.5,264.0,453.95,359.97
2016,7,23,18,0,618.0,55.0,3.0,24.0,212.0,390.62,307.79
2016,7,23,18,15,545.5,48.0,2.85,23.0,163.5,315.5,245.21
2016,7,23,18,30,473.0,41.0,2.7,22.0,115.0,247.57,186.63
2016,7,23,18,45,349.5,31.0,2.55,21.0,75.0,167.28,116.85
2016,7,23,19,0,226.0,21.0,2.4,20.0,35.0,95.14,19.31
2016,7,23,19,15,113.0,10.5,2.45,19.0,17.5,33.81,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,10.5,2.4,14.5,16.5,9.55,0.0
2016,7,24,5,30,199.0,21.0,2.5,15.0,33.0,17.3,0.0
2016,7,24,5,45,318.0,32.0,2.6,15.5,72.0,25.86,15.92
2016,7,24,6,0,437.0,43.0,2.7,16.0,111.0,34.1,24.04
2016,7,24,6,15,511.0,50.0,2.65,16.5,158.5,38.47,28.29
2016,7,24,6,30,585.0,57.0,2.6,17.0,206.0,42.76,32.24
2016,7,24,6,45,637.0,62.0,2.6,18.0,257.5,45.25,34.38
2016,7,24,7,0,689.0,67.0,2.6,19.0,309.0,52.24,40.33
2016,7,24,7,15,723.0,71.5,2.6,19.5,361.0,54.35,41.98
2016,7,24,7,30,757.0,76.0,2.6,20.0,413.0,56.37,43.51
2016,7,24,7,45,784.0,78.5,2.65,21.0,464.5,82.71,46.04
2016,7,24,8,0,811.0,81.0,2.7,22.0,516.0,137.9,74.14
2016,7,24,8,15,830.0,84.0,2.7,22.5,565.0,195.36,116.35
2016,7,24,8,30,849.0,87.0,2.7,23.0,614.0,261.1,170.55
2016,7,24,8,45,863.0,89.5,2.7,24.0,659.0,319.82,220.77
2016,7,24,9,0,877.0,92.0,2.7,25.0,704.0,379.32,271.25
2016,7,24,9,15,888.5,93.5,2.65,25.5,744.5,437.54,320.04
2016,7,24,9,30,900.0,95.0,2.6,26.0,785.0,495.72,367.22
2016,7,24,9,45,903.5,99.5,2.6,27.0,819.0,552.04,410.65
2016,7,24,10,0,907.0,104.0,2.6,28.0,853.0,607.04,451.33
2016,7,24,10,15,913.5,105.0,2.6,28.5,882.0,659.34,489.54
2016,7,24,10,30,920.0,106.0,2.6,29.0,911.0,710.12,525.45
2016,7,24,10,45,918.5,110.5,2.65,29.5,932.0,756.53,557.45
2016,7,24,11,0,917.0,115.0,2.7,30.0,953.0,800.35,585.33
2016,7,24,11,15,920.5,116.0,2.75,30.0,968.0,842.3,612.76
2016,7,24,11,30,924.0,117.0,2.8,30.0,983.0,881.71,638.35
2016,7,24,11,45,920.0,120.5,2.85,30.5,989.0,914.22,658.02
2016,7,24,12,0,916.0,124.0,2.9,31.0,995.0,943.48,675.51
2016,7,24,12,15,916.0,124.0,2.9,31.0,995.0,969.86,692.11
2016,7,24,12,30,916.0,124.0,2.9,31.0,995.0,992.96,706.65
2016,7,24,12,45,913.0,124.5,2.9,31.5,987.0,1010.26,716.12
2016,7,24,13,0,910.0,125.0,2.9,32.0,979.0,1023.99,723.42
2016,7,24,13,15,906.5,124.5,2.95,32.0,963.5,1032.59,729.54
2016,7,24,13,30,903.0,124.0,3.0,32.0,948.0,1037.49,733.49
2016,7,24,13,45,894.0,125.0,3.1,32.0,924.5,1034.68,733.19
2016,7,24,14,0,885.0,126.0,3.2,32.0,901.0,1028.21,730.73
2016,7,24,14,15,877.5,124.5,3.25,31.5,871.5,1017.07,726.49
2016,7,24,14,30,870.0,123.0,3.3,31.0,842.0,1002.39,720.09
2016,7,24,14,45,862.5,120.0,3.35,31.0,807.0,982.69,709.05
2016,7,24,15,0,855.0,117.0,3.4,31.0,772.0,959.68,695.9
2016,7,24,15,15,842.5,114.5,3.45,30.5,731.5,938.8,685.55
2016,7,24,15,30,830.0,112.0,3.5,30.0,691.0,905.3,666.7
2016,7,24,15,45,819.5,107.0,3.55,29.5,647.0,868.13,645.19
2016,7,24,16,0,809.0,102.0,3.6,29.0,603.0,828.48,621.65
2016,7,24,16,15,788.0,98.5,3.6,28.0,554.0,779.65,592.23
2016,7,24,16,30,767.0,95.0,3.6,27.0,505.0,729.57,561.19
2016,7,24,16,45,745.5,89.5,3.6,26.5,455.5,675.93,525.64
2016,7,24,17,0,724.0,84.0,3.6,26.0,406.0,621.73,488.5
2016,7,24,17,15,687.5,79.0,3.55,25.0,354.0,560.79,444.36
2016,7,24,17,30,651.0,74.0,3.5,24.0,302.0,498.82,397.74
2016,7,24,17,45,604.0,67.0,3.45,23.0,251.5,430.68,344.34
2016,7,24,18,0,557.0,60.0,3.4,22.0,201.0,366.1,291.54
2016,7,24,18,15,482.0,52.0,3.35,21.0,154.0,291.88,229.18
2016,7,24,18,30,407.0,44.0,3.3,20.0,107.0,225.17,171.35
2016,7,24,18,45,292.0,32.0,3.25,19.0,68.5,149.33,104.68
2016,7,24,19,0,177.0,20.0,3.2,18.0,30.0,80.36,8.85
2016,7,24,19,15,88.5,10.0,3.2,17.5,15.0,28.08,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,75.0,10.0,2.6,13.5,14.0,9.1,0.0
2016,7,25,5,30,150.0,20.0,2.7,14.0,28.0,15.76,0.0
2016,7,25,5,45,258.0,33.5,2.85,14.5,65.5,27.24,17.02
2016,7,25,6,0,366.0,47.0,3.0,15.0,103.0,37.63,27.19
2016,7,25,6,15,440.0,57.0,3.0,15.5,149.5,44.35,33.57
2016,7,25,6,30,514.0,67.0,3.0,16.0,196.0,50.82,39.49
2016,7,25,6,45,343.5,101.0,3.0,17.0,195.5,72.84,58.81
2016,7,25,7,0,173.0,135.0,3.0,18.0,195.0,102.44,84.3
2016,7,25,7,15,432.5,114.0,2.95,18.5,297.5,79.01,63.61
2016,7,25,7,30,692.0,93.0,2.9,19.0,400.0,62.73,49.2
2016,7,25,7,45,716.0,99.0,2.9,19.5,450.0,88.88,53.12
2016,7,25,8,0,740.0,105.0,2.9,20.0,500.0,142.93,81.77
2016,7,25,8,15,761.5,109.0,2.9,20.5,549.0,203.5,126.73
2016,7,25,8,30,783.0,113.0,2.9,21.0,598.0,260.39,173.82
2016,7,25,8,45,793.5,119.0,2.95,22.0,641.5,317.93,223.17
2016,7,25,9,0,804.0,125.0,3.0,23.0,685.0,376.07,272.64
2016,7,25,9,15,817.0,128.0,3.0,23.5,725.5,433.11,320.56
2016,7,25,9,30,830.0,131.0,3.0,24.0,766.0,490.51,367.34
2016,7,25,9,45,851.0,127.5,3.0,25.0,804.5,546.61,410.91
2016,7,25,10,0,872.0,124.0,3.0,26.0,843.0,604.03,453.83
2016,7,25,10,15,879.0,125.5,3.0,26.5,872.0,655.59,491.94
2016,7,25,10,30,886.0,127.0,3.0,27.0,901.0,705.75,527.9
2016,7,25,10,45,889.5,129.0,3.05,28.0,923.0,752.23,559.36
2016,7,25,11,0,893.0,131.0,3.1,29.0,945.0,796.6,587.44
2016,7,25,11,15,896.5,131.5,3.15,29.0,960.5,837.38,614.4
2016,7,25,11,30,900.0,132.0,3.2,29.0,976.0,875.69,639.58
2016,7,25,11,45,901.5,132.5,3.25,29.5,983.5,909.63,660.45
2016,7,25,12,0,903.0,133.0,3.3,30.0,991.0,940.68,679.32
2016,7,25,12,15,903.0,133.0,3.35,30.0,991.0,966.87,696.35
2016,7,25,12,30,903.0,133.0,3.4,30.0,991.0,989.83,711.37
2016,7,25,12,45,903.5,131.5,3.45,30.5,984.0,1008.49,722.26
2016,7,25,13,0,904.0,130.0,3.5,31.0,977.0,1023.68,730.99
2016,7,25,13,15,900.5,129.5,3.55,31.0,961.5,1032.29,737.14
2016,7,25,13,30,897.0,129.0,3.6,31.0,946.0,1037.22,741.11
2016,7,25,13,45,892.0,128.0,3.65,31.0,924.0,1036.44,741.59
2016,7,25,14,0,887.0,127.0,3.7,31.0,902.0,1031.95,739.87
2016,7,25,14,15,880.0,125.5,3.75,30.5,872.5,1021.29,735.81
2016,7,25,14,30,873.0,124.0,3.8,30.0,843.0,1007.08,729.56
2016,7,25,14,45,867.5,119.5,3.85,30.0,809.0,987.69,718.54
2016,7,25,15,0,862.0,115.0,3.9,30.0,775.0,964.86,705.3
2016,7,25,15,15,849.5,113.0,3.9,29.5,734.0,934.88,688.42
2016,7,25,15,30,837.0,111.0,3.9,29.0,693.0,911.15,675.66
2016,7,25,15,45,829.0,105.0,3.9,28.5,649.5,874.81,654.18
2016,7,25,16,0,821.0,99.0,3.9,28.0,606.0,835.79,630.65
2016,7,25,16,15,800.5,96.0,3.85,27.5,557.5,787.5,600.02
2016,7,25,16,30,780.0,93.0,3.8,27.0,509.0,737.88,567.93
2016,7,25,16,45,761.5,86.5,3.75,26.5,459.0,684.74,532.58
2016,7,25,17,0,743.0,80.0,3.7,26.0,409.0,630.77,495.75
2016,7,25,17,15,707.5,75.5,3.6,25.0,357.0,567.43,449.77
2016,7,25,17,30,672.0,71.0,3.5,24.0,305.0,508.15,405.02
2016,7,25,17,45,628.0,64.0,3.4,23.0,254.5,440.58,352.0
2016,7,25,18,0,584.0,57.0,3.3,22.0,204.0,376.24,299.29
2016,7,25,18,15,509.0,49.5,3.15,21.0,156.0,301.15,236.07
2016,7,25,18,30,434.0,42.0,3.0,20.0,108.0,233.58,177.32
2016,7,25,18,45,317.5,30.5,2.85,19.5,69.5,156.27,108.49
2016,7,25,19,0,201.0,19.0,2.7,19.0,31.0,85.42,0.37
2016,7,25,19,15,100.5,9.5,2.65,18.5,15.5,30.17,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,1.2,15.5,14.0,8.64,0.0
2016,7,26,5,30,165.0,19.0,1.4,16.0,28.0,15.55,0.0
2016,7,26,5,45,276.0,31.5,1.65,16.5,65.5,25.52,15.33
2016,7,26,6,0,387.0,44.0,1.9,17.0,103.0,35.06,24.72
2016,7,26,6,15,461.5,53.5,1.8,18.0,150.0,41.48,30.7
2016,7,26,6,30,536.0,63.0,1.7,19.0,197.0,47.65,36.24
2016,7,26,6,45,586.5,70.0,1.6,20.0,247.5,51.43,39.48
2016,7,26,7,0,637.0,77.0,1.5,21.0,298.0,55.05,42.43
2016,7,26,7,15,673.5,82.0,1.4,22.0,349.5,56.93,43.77
2016,7,26,7,30,710.0,87.0,1.3,23.0,401.0,58.71,44.97
2016,7,26,7,45,735.5,92.0,1.25,24.0,451.5,90.21,53.04
2016,7,26,8,0,761.0,97.0,1.2,25.0,502.0,144.39,80.31
2016,7,26,8,15,781.5,100.5,1.15,26.0,550.5,199.67,119.53
2016,7,26,8,30,802.0,104.0,1.1,27.0,599.0,257.18,165.31
2016,7,26,8,45,816.0,107.5,1.1,28.0,643.5,314.83,212.85
2016,7,26,9,0,830.0,111.0,1.1,29.0,688.0,373.42,260.6
2016,7,26,9,15,842.5,113.0,1.1,29.5,728.5,430.88,306.77
2016,7,26,9,30,855.0,115.0,1.1,30.0,769.0,491.45,353.5
2016,7,26,9,45,865.5,116.5,1.1,31.0,804.5,546.76,394.11
2016,7,26,10,0,876.0,118.0,1.1,32.0,840.0,601.5,432.62
2016,7,26,10,15,883.0,119.0,1.1,32.5,869.0,652.84,468.22
2016,7,26,10,30,890.0,120.0,1.1,33.0,898.0,702.76,501.65
2016,7,26,10,45,894.0,122.0,1.1,34.0,919.5,749.78,530.99
2016,7,26,11,0,898.0,124.0,1.1,35.0,941.0,794.72,556.8
2016,7,26,11,15,901.5,124.5,1.2,35.0,956.5,835.67,582.79
2016,7,26,11,30,905.0,125.0,1.3,35.0,972.0,874.13,607.14
2016,7,26,11,45,906.5,125.5,1.45,35.5,979.5,908.21,628.08
2016,7,26,12,0,908.0,126.0,1.6,36.0,987.0,939.37,647.15
2016,7,26,12,15,908.0,126.0,1.75,36.0,987.0,965.62,664.57
2016,7,26,12,30,908.0,126.0,1.9,36.0,987.0,988.62,680.1
2016,7,26,12,45,903.5,127.0,2.05,36.5,978.0,1004.87,690.18
2016,7,26,13,0,899.0,128.0,2.2,37.0,969.0,1017.53,698.16
2016,7,26,13,15,896.0,127.5,2.3,37.0,954.0,1026.56,704.97
2016,7,26,13,30,893.0,127.0,2.4,37.0,939.0,1031.93,709.69
2016,7,26,13,45,889.0,125.0,2.5,37.0,917.0,1031.08,710.78
2016,7,26,14,0,885.0,123.0,2.6,37.0,895.0,1026.51,709.73
2016,7,26,14,15,877.5,121.5,2.65,36.5,866.0,1015.3,705.73
2016,7,26,14,30,870.0,120.0,2.7,36.0,837.0,1000.54,699.63
2016,7,26,14,45,862.5,117.0,2.75,36.0,802.0,980.76,689.0
2016,7,26,15,0,855.0,114.0,2.8,36.0,767.0,957.65,676.32
2016,7,26,15,15,843.0,111.5,2.8,35.5,726.5,927.69,660.24
2016,7,26,15,30,831.0,109.0,2.8,35.0,686.0,903.91,648.07
2016,7,26,15,45,817.0,105.5,2.85,34.5,641.5,865.23,626.34
2016,7,26,16,0,803.0,102.0,2.9,34.0,597.0,824.28,602.82
2016,7,26,16,15,782.0,98.5,2.9,33.5,548.0,775.56,573.28
2016,7,26,16,30,761.0,95.0,2.9,33.0,499.0,725.6,542.29
2016,7,26,16,45,735.5,90.5,2.9,32.5,448.5,670.24,506.74
2016,7,26,17,0,710.0,86.0,2.9,32.0,398.0,617.59,471.71
2016,7,26,17,15,673.0,80.5,2.75,31.0,346.5,553.61,426.51
2016,7,26,17,30,636.0,75.0,2.6,30.0,295.0,491.32,380.85
2016,7,26,17,45,585.5,68.5,2.5,29.0,245.0,422.47,328.44
2016,7,26,18,0,535.0,62.0,2.4,28.0,195.0,357.54,276.86
2016,7,26,18,15,460.0,52.5,2.05,26.5,148.0,282.73,216.04
2016,7,26,18,30,385.0,43.0,1.7,25.0,101.0,215.59,159.68
2016,7,26,18,45,271.5,30.5,1.4,24.0,64.0,141.1,95.05
2016,7,26,19,0,158.0,18.0,1.1,23.0,27.0,72.23,0.0
2016,7,26,19,15,79.0,9.0,1.1,22.5,13.5,25.08,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,38.0,7.5,2.0,17.5,9.5,6.82,0.0
2016,7,27,5,30,76.0,15.0,2.1,18.0,19.0,11.74,0.0
2016,7,27,5,45,160.5,32.0,2.25,18.5,52.5,24.84,14.46
2016,7,27,6,0,245.0,49.0,2.4,19.0,86.0,37.53,26.56
2016,7,27,6,15,311.5,63.0,2.3,19.5,128.5,47.48,35.67
2016,7,27,6,30,378.0,77.0,2.2,20.0,171.0,57.06,44.24
2016,7,27,6,45,435.5,86.5,2.15,21.0,218.5,62.99,49.32
2016,7,27,7,0,493.0,96.0,2.1,22.0,266.0,68.69,54.01
2016,7,27,7,15,532.0,104.0,2.05,23.0,315.0,72.81,57.18
2016,7,27,7,30,571.0,112.0,2.0,24.0,364.0,76.0,59.48
2016,7,27,7,45,606.5,117.0,2.0,25.0,413.0,97.04,61.13
2016,7,27,8,0,642.0,122.0,2.0,26.0,462.0,145.02,85.35
2016,7,27,8,15,665.0,127.0,2.0,27.0,508.5,195.38,120.96
2016,7,27,8,30,688.0,132.0,2.0,28.0,555.0,248.38,162.9
2016,7,27,8,45,709.5,134.5,2.0,29.0,599.5,301.44,206.34
2016,7,27,9,0,731.0,137.0,2.0,30.0,644.0,356.45,251.04
2016,7,27,9,15,745.0,140.0,2.0,30.5,683.0,414.22,297.37
2016,7,27,9,30,759.0,143.0,2.0,31.0,722.0,468.24,339.67
2016,7,27,9,45,753.5,154.5,2.05,31.5,751.5,519.79,378.96
2016,7,27,10,0,748.0,166.0,2.1,32.0,781.0,569.48,415.53
2016,7,27,10,15,756.5,168.0,2.15,32.5,809.5,617.71,450.07
2016,7,27,10,30,765.0,170.0,2.2,33.0,838.0,665.06,483.02
2016,7,27,10,45,774.0,170.5,2.25,33.5,860.5,710.36,513.75
2016,7,27,11,0,783.0,171.0,2.3,34.0,883.0,754.35,542.88
2016,7,27,11,15,787.0,172.0,2.4,34.0,897.5,793.29,569.15
2016,7,27,11,30,791.0,173.0,2.5,34.0,912.0,830.13,593.2
2016,7,27,11,45,797.0,171.0,2.65,34.5,921.0,863.66,614.13
2016,7,27,12,0,803.0,169.0,2.8,35.0,930.0,894.79,633.43
2016,7,27,12,15,803.0,169.0,2.9,35.0,930.0,919.71,649.72
2016,7,27,12,30,803.0,169.0,3.0,35.0,930.0,941.64,664.21
2016,7,27,12,45,814.0,161.0,3.1,35.5,927.0,963.14,677.12
2016,7,27,13,0,825.0,153.0,3.2,36.0,924.0,981.48,688.06
2016,7,27,13,15,821.5,152.0,3.3,35.5,909.0,989.31,695.37
2016,7,27,13,30,818.0,151.0,3.4,35.0,894.0,993.62,700.68
2016,7,27,13,45,816.5,147.0,3.55,35.0,874.0,993.23,702.06
2016,7,27,14,0,815.0,143.0,3.7,35.0,854.0,989.27,701.28
2016,7,27,14,15,807.0,141.5,3.75,34.5,825.5,977.97,696.73
2016,7,27,14,30,799.0,140.0,3.8,34.0,797.0,963.32,690.12
2016,7,27,14,45,795.0,134.5,3.9,34.0,764.5,944.96,680.03
2016,7,27,15,0,791.0,129.0,4.0,34.0,732.0,923.32,667.81
2016,7,27,15,15,777.5,126.0,4.0,33.0,692.0,892.35,651.57
2016,7,27,15,30,764.0,123.0,4.0,32.0,652.0,858.83,633.4
2016,7,27,15,45,754.5,116.5,4.0,31.5,610.0,822.62,611.86
2016,7,27,16,0,745.0,110.0,4.0,31.0,568.0,784.05,588.4
2016,7,27,16,15,723.0,106.0,3.95,30.5,521.0,735.85,557.62
2016,7,27,16,30,701.0,102.0,3.9,30.0,474.0,690.1,528.04
2016,7,27,16,45,681.0,95.0,3.85,29.5,426.0,638.23,493.38
2016,7,27,17,0,661.0,88.0,3.8,29.0,378.0,585.92,456.79
2016,7,27,17,15,623.5,82.5,3.65,28.0,328.5,523.82,411.64
2016,7,27,17,30,586.0,77.0,3.5,27.0,279.0,463.57,366.26
2016,7,27,17,45,542.5,68.5,3.4,26.0,231.0,398.78,315.66
2016,7,27,18,0,499.0,60.0,3.3,25.0,183.0,337.35,265.67
2016,7,27,18,15,425.5,51.0,3.15,24.0,138.5,265.77,205.97
2016,7,27,18,30,352.0,42.0,3.0,23.0,94.0,201.75,151.03
2016,7,27,18,45,249.0,29.5,2.9,22.5,59.0,132.7,89.27
2016,7,27,19,0,146.0,17.0,2.8,22.0,24.0,67.47,0.0
2016,7,27,19,15,73.0,8.5,2.75,21.5,12.0,23.33,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,83.0,8.5,2.3,15.5,12.5,7.73,0.0
2016,7,28,5,30,166.0,17.0,2.3,16.0,25.0,13.84,0.0
2016,7,28,5,45,277.0,28.5,2.3,16.5,61.0,22.95,12.92
2016,7,28,6,0,388.0,40.0,2.3,17.0,97.0,31.67,21.72
2016,7,28,6,15,460.5,48.0,2.25,17.5,142.0,36.94,26.76
2016,7,28,6,30,533.0,56.0,2.2,18.0,187.0,42.03,31.44
2016,7,28,6,45,275.0,88.5,2.2,19.0,157.0,63.64,50.32
2016,7,28,7,0,17.0,121.0,2.2,20.0,127.0,100.27,81.76
2016,7,28,7,15,22.5,141.0,2.15,20.5,150.5,116.13,94.94
2016,7,28,7,30,28.0,161.0,2.1,21.0,174.0,125.41,102.31
2016,7,28,7,45,40.0,186.5,2.1,22.0,206.5,145.58,112.42
2016,7,28,8,0,52.0,212.0,2.1,23.0,239.0,170.51,130.06
2016,7,28,8,15,422.0,151.5,2.1,23.5,408.0,175.85,117.62
2016,7,28,8,30,792.0,91.0,2.1,24.0,577.0,244.23,158.61
2016,7,28,8,45,806.0,94.0,2.1,25.0,620.5,300.86,206.65
2016,7,28,9,0,820.0,97.0,2.1,26.0,664.0,363.27,258.66
2016,7,28,9,15,831.5,99.0,2.15,26.5,703.5,418.94,305.08
2016,7,28,9,30,843.0,101.0,2.2,27.0,743.0,474.67,350.16
2016,7,28,9,45,852.5,102.0,2.25,28.0,777.0,528.35,391.52
2016,7,28,10,0,862.0,103.0,2.3,29.0,811.0,581.37,430.81
2016,7,28,10,15,868.5,104.5,2.4,29.5,839.0,632.07,468.16
2016,7,28,10,30,875.0,106.0,2.5,30.0,867.0,681.35,503.44
2016,7,28,10,45,875.5,109.0,2.6,31.0,887.0,726.05,533.54
2016,7,28,11,0,876.0,112.0,2.7,32.0,907.0,768.43,559.75
2016,7,28,11,15,879.0,112.5,2.8,32.0,921.5,808.07,585.97
2016,7,28,11,30,882.0,113.0,2.9,32.0,936.0,845.23,610.46
2016,7,28,11,45,879.5,116.0,3.05,32.5,942.0,877.31,630.59
2016,7,28,12,0,877.0,119.0,3.2,33.0,948.0,906.34,648.69
2016,7,28,12,15,876.5,119.0,3.3,33.0,948.0,931.27,665.15
2016,7,28,12,30,876.0,119.0,3.4,33.0,948.0,953.01,679.65
2016,7,28,12,45,869.5,121.5,3.5,33.0,938.5,968.1,689.98
2016,7,28,13,0,863.0,124.0,3.6,33.0,929.0,979.68,698.21
2016,7,28,13,15,859.5,123.5,3.65,32.5,914.0,987.75,705.44
2016,7,28,13,30,856.0,123.0,3.7,32.0,899.0,992.27,710.57
2016,7,28,13,45,849.5,122.5,3.75,32.0,877.0,990.23,710.18
2016,7,28,14,0,843.0,122.0,3.8,32.0,855.0,984.67,707.69
2016,7,28,14,15,835.5,120.5,3.85,31.5,826.5,973.59,703.17
2016,7,28,14,30,828.0,119.0,3.9,31.0,798.0,959.14,696.54
2016,7,28,14,45,820.0,116.0,3.95,31.0,764.5,939.32,685.03
2016,7,28,15,0,812.0,113.0,4.0,31.0,731.0,916.35,671.48
2016,7,28,15,15,799.0,111.0,3.95,30.5,691.5,896.17,660.63
2016,7,28,15,30,786.0,109.0,3.9,30.0,652.0,863.67,641.4
2016,7,28,15,45,773.0,104.5,3.9,30.0,609.0,825.88,617.42
2016,7,28,16,0,760.0,100.0,3.9,30.0,566.0,785.91,591.72
2016,7,28,16,15,494.0,160.0,3.8,29.5,453.5,604.78,463.91
2016,7,28,16,30,228.0,220.0,3.7,29.0,341.0,416.3,321.69
2016,7,28,16,45,450.0,151.0,3.65,28.5,358.0,523.24,408.16
2016,7,28,17,0,672.0,82.0,3.6,28.0,375.0,586.61,459.57
2016,7,28,17,15,635.0,77.0,3.5,27.0,325.5,524.93,414.08
2016,7,28,17,30,598.0,72.0,3.4,26.0,276.0,465.07,368.88
2016,7,28,17,45,550.5,65.0,3.3,25.0,228.5,399.21,317.18
2016,7,28,18,0,503.0,58.0,3.2,24.0,181.0,337.11,266.38
2016,7,28,18,15,429.5,49.0,3.1,23.0,136.5,265.34,206.26
2016,7,28,18,30,356.0,40.0,3.0,22.0,92.0,201.19,150.9
2016,7,28,18,45,249.5,28.0,2.9,21.5,57.5,131.36,87.61
2016,7,28,19,0,143.0,16.0,2.8,21.0,23.0,65.14,0.0
2016,7,28,19,15,71.5,8.0,2.8,20.5,11.5,22.53,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,16.0,9.0,6.37,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,10.98,0.0
2016,7,29,5,45,152.0,31.0,2.3,16.5,49.5,24.09,13.66
2016,7,29,6,0,230.0,48.0,2.3,17.0,81.0,36.81,26.1
2016,7,29,6,15,296.0,62.0,2.3,17.5,122.5,46.76,35.31
2016,7,29,6,30,362.0,76.0,2.3,18.0,164.0,56.36,43.98
2016,7,29,6,45,221.5,104.0,2.3,19.0,161.5,78.01,62.81
2016,7,29,7,0,81.0,132.0,2.3,20.0,159.0,103.78,84.77
2016,7,29,7,15,105.0,155.5,2.3,20.5,197.0,115.49,94.41
2016,7,29,7,30,129.0,179.0,2.3,21.0,235.0,130.7,106.83
2016,7,29,7,45,125.0,202.0,2.3,22.0,262.0,150.98,115.14
2016,7,29,8,0,121.0,225.0,2.3,23.0,289.0,178.82,133.95
2016,7,29,8,15,175.0,245.5,2.3,23.5,348.0,214.2,158.21
2016,7,29,8,30,229.0,266.0,2.3,24.0,407.0,256.46,188.79
2016,7,29,8,45,465.0,205.5,2.3,25.0,518.0,287.67,206.36
2016,7,29,9,0,701.0,145.0,2.3,26.0,629.0,352.56,253.26
2016,7,29,9,15,715.5,148.5,2.35,26.5,668.0,405.77,297.05
2016,7,29,9,30,730.0,152.0,2.4,27.0,707.0,459.7,340.21
2016,7,29,9,45,763.0,143.0,2.45,28.0,747.0,515.34,382.63
2016,7,29,10,0,796.0,134.0,2.5,29.0,787.0,569.8,422.95
2016,7,29,10,15,804.0,136.0,2.55,29.5,815.5,619.96,459.66
2016,7,29,10,30,812.0,138.0,2.6,30.0,844.0,669.05,494.55
2016,7,29,10,45,820.0,138.0,2.7,31.0,866.0,712.01,523.64
2016,7,29,11,0,828.0,138.0,2.8,32.0,888.0,755.38,551.67
2016,7,29,11,15,831.5,139.0,2.85,32.0,903.0,794.27,577.23
2016,7,29,11,30,835.0,140.0,2.9,32.0,918.0,830.88,601.15
2016,7,29,11,45,839.5,138.5,3.0,32.5,926.5,863.7,621.55
2016,7,29,12,0,844.0,137.0,3.1,33.0,935.0,893.96,640.19
2016,7,29,12,15,844.0,137.5,3.15,33.0,935.0,919.2,656.55
2016,7,29,12,30,844.0,138.0,3.2,33.0,935.0,941.41,671.02
2016,7,29,12,45,855.0,130.0,3.3,33.0,931.5,962.99,685.52
2016,7,29,13,0,866.0,122.0,3.4,33.0,928.0,981.36,698.05
2016,7,29,13,15,863.0,121.0,3.45,33.0,913.5,989.43,703.79
2016,7,29,13,30,860.0,120.0,3.5,33.0,899.0,993.93,707.45
2016,7,29,13,45,855.5,118.5,3.6,33.0,877.5,992.83,708.03
2016,7,29,14,0,851.0,117.0,3.7,33.0,856.0,988.16,706.46
2016,7,29,14,15,844.0,116.0,3.75,32.5,828.0,977.98,702.59
2016,7,29,14,30,837.0,115.0,3.8,32.0,800.0,964.41,696.61
2016,7,29,14,45,828.0,112.5,3.85,31.5,766.0,943.95,686.17
2016,7,29,15,0,819.0,110.0,3.9,31.0,732.0,920.35,673.66
2016,7,29,15,15,806.5,108.0,3.9,30.5,692.5,900.32,663.21
2016,7,29,15,30,794.0,106.0,3.9,30.0,653.0,868.05,644.42
2016,7,29,15,45,777.5,103.0,3.9,30.0,609.0,828.6,619.34
2016,7,29,16,0,761.0,100.0,3.9,30.0,565.0,787.17,592.67
2016,7,29,16,15,740.0,97.0,3.85,29.0,518.0,740.33,563.92
2016,7,29,16,30,719.0,94.0,3.8,28.0,471.0,692.39,533.71
2016,7,29,16,45,689.0,90.0,3.8,27.5,421.5,638.72,497.67
2016,7,29,17,0,659.0,86.0,3.8,27.0,372.0,582.59,458.12
2016,7,29,17,15,622.0,80.5,3.7,26.0,322.5,520.82,412.9
2016,7,29,17,30,585.0,75.0,3.6,25.0,273.0,460.89,367.34
2016,7,29,17,45,528.5,68.5,3.5,24.5,224.5,391.2,311.68
2016,7,29,18,0,472.0,62.0,3.4,24.0,176.0,326.17,257.88
2016,7,29,18,15,398.5,52.0,3.25,23.0,132.0,254.87,198.11
2016,7,29,18,30,325.0,42.0,3.1,22.0,88.0,191.22,143.23
2016,7,29,18,45,217.5,28.5,3.0,21.0,54.0,119.27,78.35
2016,7,29,19,0,110.0,15.0,2.9,20.0,20.0,53.03,0.0
2016,7,29,19,15,55.0,7.5,2.85,19.5,10.0,18.54,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.5,7.5,2.2,15.5,10.5,6.82,0.0
2016,7,30,5,30,127.0,15.0,2.2,16.0,21.0,12.1,0.0
2016,7,30,5,45,236.0,28.0,2.25,16.5,55.5,22.6,12.26
2016,7,30,6,0,345.0,41.0,2.3,17.0,90.0,32.66,22.5
2016,7,30,6,15,420.0,50.5,2.3,17.5,135.0,39.13,28.64
2016,7,30,6,30,495.0,60.0,2.3,18.0,180.0,45.36,34.34
2016,7,30,6,45,247.5,78.0,2.3,19.0,138.0,56.05,43.68
2016,7,30,7,0,0.0,96.0,2.3,20.0,96.0,81.89,65.91
2016,7,30,7,15,0.0,116.5,2.3,20.5,116.5,98.34,79.77
2016,7,30,7,30,0.0,137.0,2.3,21.0,137.0,114.61,93.22
2016,7,30,7,45,14.0,166.5,2.3,22.0,173.5,138.2,107.12
2016,7,30,8,0,28.0,196.0,2.3,23.0,210.0,157.57,120.86
2016,7,30,8,15,31.0,216.5,2.3,23.5,234.0,177.89,135.99
2016,7,30,8,30,34.0,237.0,2.3,24.0,258.0,198.89,151.67
2016,7,30,8,45,63.5,273.0,2.35,25.0,315.5,239.22,181.07
2016,7,30,9,0,93.0,309.0,2.4,26.0,373.0,283.86,213.59
2016,7,30,9,15,194.5,323.5,2.5,26.5,468.0,341.64,255.44
2016,7,30,9,30,296.0,338.0,2.6,27.0,563.0,412.32,307.32
2016,7,30,9,45,584.0,220.5,2.75,28.0,690.0,486.17,362.05
2016,7,30,10,0,872.0,103.0,2.9,29.0,817.0,587.47,437.46
2016,7,30,10,15,879.5,104.5,3.05,29.0,846.0,639.43,476.79
2016,7,30,10,30,887.0,106.0,3.2,29.0,875.0,690.04,514.53
2016,7,30,10,45,889.5,108.5,3.35,29.5,896.5,736.4,547.41
2016,7,30,11,0,892.0,111.0,3.5,30.0,918.0,780.56,576.43
2016,7,30,11,15,895.0,111.5,3.65,30.0,933.0,820.94,603.76
2016,7,30,11,30,898.0,112.0,3.8,30.0,948.0,858.78,629.3
2016,7,30,11,45,895.5,115.0,3.95,30.5,954.5,891.48,650.06
2016,7,30,12,0,893.0,118.0,4.1,31.0,961.0,921.07,668.7
2016,7,30,12,15,893.5,118.5,4.15,31.0,961.5,947.86,686.33
2016,7,30,12,30,894.0,119.0,4.2,31.0,962.0,971.46,701.92
2016,7,30,12,45,880.0,126.0,4.3,31.0,950.5,984.03,710.68
2016,7,30,13,0,866.0,133.0,4.4,31.0,939.0,992.87,717.18
2016,7,30,13,15,863.0,132.5,4.4,30.5,924.5,1001.6,724.68
2016,7,30,13,30,860.0,132.0,4.4,30.0,910.0,1006.77,729.99
2016,7,30,13,45,856.0,130.5,4.4,30.0,888.5,1006.34,730.34
2016,7,30,14,0,852.0,129.0,4.4,30.0,867.0,1002.32,728.51
2016,7,30,14,15,844.5,127.0,4.4,29.5,838.5,990.73,723.3
2016,7,30,14,30,837.0,125.0,4.4,29.0,810.0,975.7,715.94
2016,7,30,14,45,834.0,120.0,4.4,29.0,777.0,958.53,705.8
2016,7,30,15,0,831.0,115.0,4.4,29.0,744.0,937.95,693.46
2016,7,30,15,15,818.5,112.5,4.3,28.5,704.0,917.36,682.05
2016,7,30,15,30,806.0,110.0,4.2,28.0,664.0,884.18,662.04
2016,7,30,15,45,800.5,103.5,4.15,28.0,622.0,850.11,640.27
2016,7,30,16,0,795.0,97.0,4.1,28.0,580.0,813.28,616.45
2016,7,30,16,15,774.5,93.5,4.05,27.0,532.5,765.04,586.68
2016,7,30,16,30,754.0,90.0,4.0,26.0,485.0,715.57,555.36
2016,7,30,16,45,738.5,83.0,3.95,25.5,436.5,664.85,521.26
2016,7,30,17,0,723.0,76.0,3.9,25.0,388.0,613.12,485.56
2016,7,30,17,15,687.5,71.5,3.8,24.0,337.0,550.48,439.54
2016,7,30,17,30,652.0,67.0,3.7,23.0,286.0,491.88,394.71
2016,7,30,17,45,611.5,59.5,3.6,22.5,237.5,426.47,342.03
2016,7,30,18,0,571.0,52.0,3.5,22.0,189.0,364.01,289.64
2016,7,30,18,15,495.5,44.5,3.4,21.0,142.5,289.42,226.36
2016,7,30,18,30,420.0,37.0,3.3,20.0,96.0,222.61,167.64
2016,7,30,18,45,306.0,26.0,3.25,19.0,59.5,147.86,96.61
2016,7,30,19,0,192.0,15.0,3.2,18.0,23.0,65.23,0.0
2016,7,30,19,15,96.0,7.5,3.15,17.5,11.5,27.25,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
