Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,81.0,7.5,1.85,14.5,11.0,6.82,0.0
2016,7,31,5,30,162.0,15.0,2.0,15.0,22.0,12.2,0.0
2016,7,31,5,45,279.5,26.5,2.15,15.5,58.0,21.39,11.14
2016,7,31,6,0,397.0,38.0,2.3,16.0,94.0,30.2,20.44
2016,7,31,6,15,472.0,46.5,2.25,16.5,139.5,35.96,25.97
2016,7,31,6,30,547.0,55.0,2.2,17.0,185.0,41.53,31.11
2016,7,31,6,45,278.0,85.0,2.2,17.5,151.5,61.33,48.59
2016,7,31,7,0,9.0,115.0,2.2,18.0,118.0,95.76,78.51
2016,7,31,7,15,23.0,139.0,2.15,18.5,149.0,114.5,94.33
2016,7,31,7,30,37.0,163.0,2.1,19.0,180.0,126.49,104.09
2016,7,31,7,45,42.5,185.5,2.1,20.0,206.5,144.69,112.63
2016,7,31,8,0,48.0,208.0,2.1,21.0,233.0,167.27,128.73
2016,7,31,8,15,80.0,238.0,2.1,21.5,285.0,200.12,152.44
2016,7,31,8,30,112.0,268.0,2.1,22.0,337.0,231.98,175.62
2016,7,31,8,45,161.5,290.0,2.15,23.0,397.0,273.79,206.0
2016,7,31,9,0,211.0,312.0,2.2,24.0,457.0,321.82,241.37
2016,7,31,9,15,522.0,212.5,2.25,24.5,600.5,380.39,282.6
2016,7,31,9,30,833.0,113.0,2.3,25.0,744.0,480.2,357.47
2016,7,31,9,45,812.5,131.0,2.4,26.0,770.0,530.96,396.77
2016,7,31,10,0,792.0,149.0,2.5,27.0,796.0,581.04,434.02
2016,7,31,10,15,800.0,151.0,2.6,27.5,824.5,631.29,471.17
2016,7,31,10,30,808.0,153.0,2.7,28.0,853.0,680.5,506.54
2016,7,31,10,45,801.5,161.5,2.8,28.5,870.5,723.88,536.77
2016,7,31,11,0,795.0,170.0,2.9,29.0,888.0,764.62,564.49
2016,7,31,11,15,799.0,171.0,2.95,29.0,903.0,804.24,591.52
2016,7,31,11,30,803.0,172.0,3.0,29.0,918.0,841.69,616.28
2016,7,31,11,45,798.5,176.5,3.15,29.5,923.5,872.7,636.0
2016,7,31,12,0,794.0,181.0,3.3,30.0,929.0,900.76,653.75
2016,7,31,12,15,794.0,181.5,3.35,30.0,929.5,926.18,670.46
2016,7,31,12,30,794.0,182.0,3.4,30.0,930.0,948.61,685.28
2016,7,31,12,45,834.5,156.0,3.5,30.0,936.5,980.91,706.91
2016,7,31,13,0,875.0,130.0,3.6,30.0,943.0,999.52,719.65
2016,7,31,13,15,871.5,129.5,3.65,30.0,927.5,1007.81,725.6
2016,7,31,13,30,868.0,129.0,3.7,30.0,912.0,1012.49,729.43
2016,7,31,13,45,861.5,128.0,3.8,30.0,889.5,1010.02,729.13
2016,7,31,14,0,855.0,127.0,3.9,30.0,867.0,1003.95,726.65
2016,7,31,14,15,847.5,125.5,3.95,29.5,838.0,992.81,722.13
2016,7,31,14,30,840.0,124.0,4.0,29.0,809.0,978.23,715.43
2016,7,31,14,45,831.0,121.5,4.05,28.5,774.5,957.79,704.89
2016,7,31,15,0,822.0,119.0,4.1,28.0,740.0,944.27,699.01
2016,7,31,15,15,809.0,116.5,4.1,27.5,699.5,913.5,681.18
2016,7,31,15,30,796.0,114.0,4.1,27.0,659.0,880.05,661.47
2016,7,31,15,45,783.0,109.0,4.15,26.5,615.5,841.28,638.06
2016,7,31,16,0,770.0,104.0,4.2,26.0,572.0,800.27,612.72
2016,7,31,16,15,748.0,100.5,4.15,25.0,524.0,751.58,582.18
2016,7,31,16,30,726.0,97.0,4.1,24.0,476.0,701.82,550.16
2016,7,31,16,45,704.5,90.5,4.05,23.5,427.0,651.38,515.77
2016,7,31,17,0,683.0,84.0,4.0,23.0,378.0,597.37,477.29
2016,7,31,17,15,645.0,79.0,3.9,22.0,327.0,534.34,430.35
2016,7,31,17,30,607.0,74.0,3.8,21.0,276.0,473.18,383.07
2016,7,31,17,45,561.5,65.5,3.7,20.5,227.5,406.05,328.5
2016,7,31,18,0,516.0,57.0,3.6,20.0,179.0,342.48,274.82
2016,7,31,18,15,438.5,48.0,3.45,19.0,134.0,268.16,211.34
2016,7,31,18,30,361.0,39.0,3.3,18.0,89.0,201.93,152.98
2016,7,31,18,45,250.0,26.5,3.15,17.5,54.5,130.08,83.48
2016,7,31,19,0,139.0,14.0,3.0,17.0,20.0,50.0,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,10.0,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,1.65,14.5,10.5,6.37,0.0
2016,8,1,5,30,184.0,14.0,1.8,15.0,21.0,12.73,0.0
2016,8,1,5,45,308.0,24.0,1.95,15.5,57.5,19.25,9.23
2016,8,1,6,0,432.0,34.0,2.1,16.0,94.0,26.84,17.51
2016,8,1,6,15,506.5,41.0,2.1,16.5,139.5,31.53,22.07
2016,8,1,6,30,581.0,48.0,2.1,17.0,185.0,36.09,26.31
2016,8,1,6,45,293.5,80.5,2.1,17.5,150.0,58.21,45.86
2016,8,1,7,0,6.0,113.0,2.1,18.0,115.0,94.24,77.19
2016,8,1,7,15,20.0,137.0,2.05,18.5,145.5,113.01,93.05
2016,8,1,7,30,34.0,161.0,2.0,19.0,176.0,125.16,102.96
2016,8,1,7,45,60.0,190.0,2.0,20.0,220.0,147.92,114.92
2016,8,1,8,0,86.0,219.0,2.0,21.0,264.0,177.85,135.64
2016,8,1,8,15,118.5,244.0,2.0,21.5,312.5,204.08,153.84
2016,8,1,8,30,151.0,269.0,2.0,22.0,361.0,241.23,181.28
2016,8,1,8,45,507.5,174.0,2.0,22.5,516.5,276.09,198.17
2016,8,1,9,0,864.0,79.0,2.0,23.0,672.0,363.53,261.13
2016,8,1,9,15,875.5,81.0,2.05,23.5,712.0,421.81,310.29
2016,8,1,9,30,887.0,83.0,2.1,24.0,752.0,480.1,358.04
2016,8,1,9,45,887.5,88.5,2.2,25.0,784.5,535.53,401.43
2016,8,1,10,0,888.0,94.0,2.3,26.0,817.0,589.33,441.94
2016,8,1,10,15,894.5,95.0,2.4,26.5,846.0,641.08,480.52
2016,8,1,10,30,901.0,96.0,2.5,27.0,875.0,691.34,516.92
2016,8,1,10,45,905.5,97.0,2.6,27.5,897.0,738.46,549.83
2016,8,1,11,0,910.0,98.0,2.7,28.0,919.0,783.46,579.08
2016,8,1,11,15,913.5,98.5,2.8,28.0,934.0,824.91,606.83
2016,8,1,11,30,917.0,99.0,2.9,28.0,949.0,863.79,632.75
2016,8,1,11,45,918.5,99.0,3.0,28.5,957.0,897.72,654.03
2016,8,1,12,0,920.0,99.0,3.1,29.0,965.0,928.63,673.24
2016,8,1,12,15,920.5,99.0,3.15,29.0,965.0,955.46,690.77
2016,8,1,12,30,921.0,99.0,3.2,29.0,965.0,978.95,706.19
2016,8,1,12,45,916.5,101.0,3.3,29.0,956.5,996.16,718.02
2016,8,1,13,0,912.0,103.0,3.4,29.0,948.0,1009.72,727.65
2016,8,1,13,15,909.0,102.0,3.5,29.0,933.0,1017.99,734.03
2016,8,1,13,30,906.0,101.0,3.6,29.0,918.0,1022.52,738.14
2016,8,1,13,45,903.5,99.0,3.7,29.0,896.5,1022.71,739.61
2016,8,1,14,0,901.0,97.0,3.8,29.0,875.0,1019.13,738.78
2016,8,1,14,15,894.5,96.0,3.85,28.5,846.0,1008.88,734.88
2016,8,1,14,30,888.0,95.0,3.9,28.0,817.0,995.01,728.72
2016,8,1,14,45,882.0,92.5,3.95,28.0,783.0,976.46,718.1
2016,8,1,15,0,876.0,90.0,4.0,28.0,749.0,954.48,705.25
2016,8,1,15,15,865.0,88.0,4.0,27.5,709.0,925.06,688.5
2016,8,1,15,30,854.0,86.0,4.0,27.0,669.0,892.76,669.69
2016,8,1,15,45,841.5,83.0,4.05,26.5,625.0,855.28,647.35
2016,8,1,16,0,829.0,80.0,4.1,26.0,581.0,815.43,623.01
2016,8,1,16,15,810.0,77.5,4.1,25.0,533.0,768.7,594.3
2016,8,1,16,30,791.0,75.0,4.1,24.0,485.0,727.21,568.71
2016,8,1,16,45,767.5,71.5,4.1,23.5,435.5,673.06,531.97
2016,8,1,17,0,744.0,68.0,4.1,23.0,386.0,618.52,494.04
2016,8,1,17,15,709.5,64.0,4.0,22.0,334.5,556.14,448.16
2016,8,1,17,30,675.0,60.0,3.9,21.0,283.0,495.13,400.98
2016,8,1,17,45,626.0,54.5,3.85,20.0,233.5,426.08,345.45
2016,8,1,18,0,577.0,49.0,3.8,19.0,184.0,363.27,292.49
2016,8,1,18,15,500.0,42.0,3.7,18.0,137.5,288.34,227.87
2016,8,1,18,30,423.0,35.0,3.6,17.0,91.0,221.4,167.93
2016,8,1,18,45,296.5,24.0,3.5,16.5,55.5,141.81,88.86
2016,8,1,19,0,170.0,13.0,3.4,16.0,20.0,57.3,0.0
2016,8,1,19,15,85.0,6.5,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.0,2.0,13.5,10.0,6.37,0.0
2016,8,2,5,30,171.0,14.0,2.2,14.0,20.0,12.73,0.0
2016,8,2,5,45,300.5,24.5,2.4,14.5,57.0,19.77,9.38
2016,8,2,6,0,430.0,35.0,2.6,15.0,94.0,27.8,18.37
2016,8,2,6,15,508.5,42.5,2.6,15.5,140.5,32.86,23.31
2016,8,2,6,30,587.0,50.0,2.6,16.0,187.0,37.79,27.91
2016,8,2,6,45,327.0,88.5,2.6,16.5,168.0,64.25,51.36
2016,8,2,7,0,67.0,127.0,2.6,17.0,149.0,100.19,82.7
2016,8,2,7,15,123.5,150.0,2.6,17.5,199.5,112.1,92.67
2016,8,2,7,30,180.0,173.0,2.6,18.0,250.0,127.4,105.37
2016,8,2,7,45,184.0,196.5,2.6,19.0,284.0,149.14,114.2
2016,8,2,8,0,188.0,220.0,2.6,20.0,318.0,181.76,135.45
2016,8,2,8,15,524.5,149.0,2.6,20.5,458.5,189.9,126.0
2016,8,2,8,30,861.0,78.0,2.6,21.0,599.0,254.57,166.23
2016,8,2,8,45,877.0,79.5,2.6,21.5,645.5,314.32,218.24
2016,8,2,9,0,893.0,81.0,2.6,22.0,692.0,375.06,270.94
2016,8,2,9,15,905.0,82.5,2.6,22.5,733.5,434.93,321.9
2016,8,2,9,30,917.0,84.0,2.6,23.0,775.0,494.81,371.23
2016,8,2,9,45,921.0,88.0,2.65,24.0,810.0,552.49,416.53
2016,8,2,10,0,925.0,92.0,2.7,25.0,845.0,608.83,459.03
2016,8,2,10,15,932.0,93.0,2.75,25.5,875.0,662.84,499.26
2016,8,2,10,30,939.0,94.0,2.8,26.0,905.0,715.31,537.15
2016,8,2,10,45,943.5,95.5,2.85,26.5,928.0,764.68,571.24
2016,8,2,11,0,948.0,97.0,2.9,27.0,951.0,811.83,601.64
2016,8,2,11,15,951.5,97.5,2.95,27.0,966.5,854.86,630.12
2016,8,2,11,30,955.0,98.0,3.0,27.0,982.0,895.2,656.64
2016,8,2,11,45,956.0,98.5,3.05,27.5,990.0,930.49,678.38
2016,8,2,12,0,957.0,99.0,3.1,28.0,998.0,962.6,697.91
2016,8,2,12,15,957.0,99.0,3.15,28.0,997.5,989.99,715.73
2016,8,2,12,30,957.0,99.0,3.2,28.0,997.0,1013.87,731.35
2016,8,2,12,45,949.5,102.5,3.25,28.0,987.5,1030.38,742.34
2016,8,2,13,0,942.0,106.0,3.3,28.0,978.0,1043.04,751.02
2016,8,2,13,15,938.5,105.5,3.35,28.0,962.0,1051.72,757.31
2016,8,2,13,30,935.0,105.0,3.4,28.0,946.0,1056.53,761.28
2016,8,2,13,45,930.0,104.0,3.45,28.0,922.5,1055.42,761.62
2016,8,2,14,0,925.0,103.0,3.5,28.0,899.0,1050.43,759.66
2016,8,2,14,15,917.5,101.5,3.5,28.0,869.0,1038.57,753.03
2016,8,2,14,30,910.0,100.0,3.5,28.0,839.0,1023.0,744.15
2016,8,2,14,45,902.0,98.0,3.5,28.0,803.0,1002.8,732.36
2016,8,2,15,0,894.0,96.0,3.5,28.0,767.0,979.15,718.38
2016,8,2,15,15,881.5,94.0,3.5,27.5,725.5,947.97,700.83
2016,8,2,15,30,869.0,92.0,3.5,27.0,684.0,913.9,681.21
2016,8,2,15,45,853.5,89.5,3.5,27.0,637.5,873.93,656.05
2016,8,2,16,0,838.0,87.0,3.5,27.0,591.0,831.72,629.11
2016,8,2,16,15,817.5,84.0,3.45,26.5,541.5,790.07,603.17
2016,8,2,16,30,797.0,81.0,3.4,26.0,492.0,739.42,570.35
2016,8,2,16,45,768.5,77.5,3.4,25.5,440.5,681.19,531.51
2016,8,2,17,0,740.0,74.0,3.4,25.0,389.0,622.97,491.6
2016,8,2,17,15,702.0,69.5,3.35,24.0,336.5,557.74,444.19
2016,8,2,17,30,664.0,65.0,3.3,23.0,284.0,496.78,397.79
2016,8,2,17,45,606.5,59.5,3.25,22.0,232.5,423.7,339.82
2016,8,2,18,0,549.0,54.0,3.2,21.0,181.0,355.31,283.19
2016,8,2,18,15,466.0,46.0,3.15,20.0,134.5,277.92,217.48
2016,8,2,18,30,383.0,38.0,3.1,19.0,88.0,209.15,156.91
2016,8,2,18,45,246.0,25.5,3.1,18.5,52.5,126.01,75.31
2016,8,2,19,0,109.0,13.0,3.1,18.0,17.0,40.91,0.0
2016,8,2,19,15,54.5,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.2,14.0,18.0,12.73,0.0
2016,8,3,5,45,237.5,26.5,2.4,15.0,53.0,21.61,10.38
2016,8,3,6,0,369.0,39.0,2.6,16.0,88.0,31.34,21.27
2016,8,3,6,15,452.0,48.0,2.55,16.5,134.5,37.47,27.22
2016,8,3,6,30,535.0,57.0,2.5,17.0,181.0,43.41,32.73
2016,8,3,6,45,294.0,90.5,2.45,17.5,161.5,65.62,52.33
2016,8,3,7,0,53.0,124.0,2.4,18.0,142.0,98.13,80.58
2016,8,3,7,15,60.0,146.5,2.35,18.5,170.0,114.3,94.19
2016,8,3,7,30,67.0,169.0,2.3,19.0,198.0,130.1,107.24
2016,8,3,7,45,71.5,192.0,2.25,20.0,226.0,149.24,115.89
2016,8,3,8,0,76.0,215.0,2.2,21.0,254.0,174.15,133.2
2016,8,3,8,15,124.0,241.0,2.2,21.5,312.5,202.94,152.85
2016,8,3,8,30,172.0,267.0,2.2,22.0,371.0,244.5,183.21
2016,8,3,8,45,515.0,182.0,2.2,23.0,526.5,284.38,204.1
2016,8,3,9,0,858.0,97.0,2.2,24.0,682.0,376.13,269.89
2016,8,3,9,15,870.5,99.0,2.2,24.5,723.0,434.88,318.95
2016,8,3,9,30,883.0,101.0,2.2,25.0,764.0,493.73,366.64
2016,8,3,9,45,896.0,100.5,2.25,26.0,801.0,550.59,410.6
2016,8,3,10,0,909.0,100.0,2.3,27.0,838.0,607.02,452.56
2016,8,3,10,15,916.0,101.5,2.4,27.5,867.5,660.8,492.25
2016,8,3,10,30,923.0,103.0,2.5,28.0,897.0,713.09,529.72
2016,8,3,10,45,924.0,106.0,2.6,28.5,919.0,760.71,562.74
2016,8,3,11,0,925.0,109.0,2.7,29.0,941.0,805.88,591.79
2016,8,3,11,15,928.5,109.5,2.85,29.0,956.0,848.17,620.15
2016,8,3,11,30,932.0,110.0,3.0,29.0,971.0,887.82,646.69
2016,8,3,11,45,931.0,112.0,3.15,29.5,978.0,922.19,668.36
2016,8,3,12,0,930.0,114.0,3.3,30.0,985.0,953.36,687.89
2016,8,3,12,15,930.0,114.0,3.45,29.5,985.5,980.24,707.45
2016,8,3,12,30,930.0,114.0,3.6,29.0,986.0,1003.72,724.97
2016,8,3,12,45,928.0,114.0,3.75,29.0,978.0,1021.75,737.65
2016,8,3,13,0,926.0,114.0,3.9,29.0,970.0,1036.1,748.1
2016,8,3,13,15,923.0,113.5,4.0,28.5,954.5,1045.2,756.48
2016,8,3,13,30,920.0,113.0,4.1,28.0,939.0,1050.5,762.59
2016,8,3,13,45,915.5,112.0,4.2,28.0,916.5,1049.93,763.53
2016,8,3,14,0,911.0,111.0,4.3,28.0,894.0,1045.54,762.14
2016,8,3,14,15,904.0,109.5,4.35,27.5,864.0,1034.33,757.63
2016,8,3,14,30,897.0,108.0,4.4,27.0,834.0,1019.45,750.8
2016,8,3,14,45,892.0,104.5,4.45,26.5,799.5,1000.76,741.5
2016,8,3,15,0,887.0,101.0,4.5,26.0,765.0,978.52,729.83
2016,8,3,15,15,874.5,99.0,4.45,25.5,723.5,947.49,711.64
2016,8,3,15,30,862.0,97.0,4.4,25.0,682.0,913.6,691.39
2016,8,3,15,45,851.0,92.5,4.35,24.5,637.0,875.51,668.04
2016,8,3,16,0,840.0,88.0,4.3,24.0,592.0,842.6,648.08
2016,8,3,16,15,819.5,85.0,4.2,23.0,542.0,793.16,616.99
2016,8,3,16,30,799.0,82.0,4.1,22.0,492.0,742.36,584.29
2016,8,3,16,45,774.5,77.5,4.05,21.5,441.0,685.76,545.52
2016,8,3,17,0,750.0,73.0,4.0,21.0,390.0,628.83,505.51
2016,8,3,17,15,712.5,68.5,3.85,20.0,337.0,563.41,456.76
2016,8,3,17,30,675.0,64.0,3.7,19.0,284.0,499.6,407.02
2016,8,3,17,45,622.5,58.0,3.6,18.5,233.0,430.63,350.37
2016,8,3,18,0,570.0,52.0,3.5,18.0,182.0,363.3,292.94
2016,8,3,18,15,486.5,44.0,3.35,17.5,135.0,284.57,224.62
2016,8,3,18,30,403.0,36.0,3.2,17.0,88.0,214.6,161.7
2016,8,3,18,45,265.0,24.0,3.1,16.5,52.0,129.73,74.47
2016,8,3,19,0,127.0,12.0,3.0,16.0,16.0,44.72,0.0
2016,8,3,19,15,63.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,132.0,13.0,2.5,14.0,17.0,11.82,0.0
2016,8,4,5,45,267.5,24.5,2.7,14.5,53.0,19.89,8.72
2016,8,4,6,0,403.0,36.0,2.9,15.0,89.0,28.8,19.14
2016,8,4,6,15,201.5,52.5,2.9,15.5,79.0,39.53,29.11
2016,8,4,6,30,0.0,69.0,2.9,16.0,69.0,58.84,46.45
2016,8,4,6,45,0.0,88.0,2.9,16.5,88.5,74.33,60.19
2016,8,4,7,0,0.0,107.0,2.9,17.0,108.0,89.68,73.53
2016,8,4,7,15,8.5,128.5,2.9,17.5,133.0,106.73,88.08
2016,8,4,7,30,17.0,150.0,2.9,18.0,158.0,123.62,102.19
2016,8,4,7,45,34.5,178.0,2.95,18.5,196.0,139.32,109.31
2016,8,4,8,0,52.0,206.0,3.0,19.0,234.0,166.03,128.88
2016,8,4,8,15,35.5,210.0,3.05,19.5,230.0,173.94,135.05
2016,8,4,8,30,19.0,214.0,3.1,20.0,226.0,184.67,143.74
2016,8,4,8,45,39.0,252.0,3.15,20.5,278.0,217.16,168.24
2016,8,4,9,0,59.0,290.0,3.2,21.0,330.0,258.49,199.59
2016,8,4,9,15,171.0,313.0,3.25,21.0,439.5,325.06,249.6
2016,8,4,9,30,283.0,336.0,3.3,21.0,549.0,406.14,311.27
2016,8,4,9,45,250.5,360.5,3.4,21.5,555.5,430.74,330.02
2016,8,4,10,0,218.0,385.0,3.5,22.0,562.0,452.88,346.34
2016,8,4,10,15,568.0,241.5,3.55,22.0,724.5,566.86,435.84
2016,8,4,10,30,918.0,98.0,3.6,22.0,887.0,705.8,542.68
2016,8,4,10,45,920.0,100.0,3.65,22.5,908.0,753.01,575.87
2016,8,4,11,0,922.0,102.0,3.7,23.0,929.0,797.86,605.67
2016,8,4,11,15,924.5,102.5,3.75,23.0,944.0,839.18,633.9
2016,8,4,11,30,927.0,103.0,3.8,23.0,959.0,877.8,660.12
2016,8,4,11,45,926.5,104.5,3.85,23.0,965.5,911.91,683.16
2016,8,4,12,0,926.0,106.0,3.9,23.0,972.0,942.86,704.03
2016,8,4,12,15,925.5,106.0,3.95,22.5,971.5,969.07,723.13
2016,8,4,12,30,925.0,106.0,4.0,22.0,971.0,991.86,740.05
2016,8,4,12,45,917.0,109.5,4.1,22.0,961.0,1007.34,751.08
2016,8,4,13,0,909.0,113.0,4.2,22.0,951.0,1019.07,759.76
2016,8,4,13,15,906.0,112.0,4.3,21.5,935.5,1027.43,767.82
2016,8,4,13,30,903.0,111.0,4.4,21.0,920.0,1032.04,773.53
2016,8,4,13,45,899.0,109.5,4.5,21.0,897.5,1031.33,774.5
2016,8,4,14,0,895.0,108.0,4.6,21.0,875.0,1026.85,773.28
2016,8,4,14,15,888.0,106.5,4.6,20.5,846.0,1015.64,768.22
2016,8,4,14,30,881.0,105.0,4.6,20.0,817.0,1000.81,760.82
2016,8,4,14,45,875.5,101.5,4.6,20.0,782.5,981.74,749.08
2016,8,4,15,0,870.0,98.0,4.6,20.0,748.0,959.2,735.03
2016,8,4,15,15,858.0,96.0,4.55,19.5,707.0,928.91,716.59
2016,8,4,15,30,846.0,94.0,4.5,19.0,666.0,895.79,696.08
2016,8,4,15,45,834.5,90.0,4.45,19.0,622.0,858.19,670.89
2016,8,4,16,0,823.0,86.0,4.4,19.0,578.0,825.82,649.33
2016,8,4,16,15,803.0,83.0,4.35,18.5,529.0,777.33,616.98
2016,8,4,16,30,783.0,80.0,4.3,18.0,480.0,727.5,583.12
2016,8,4,16,45,759.5,75.5,4.25,17.5,430.0,672.26,544.42
2016,8,4,17,0,736.0,71.0,4.2,17.0,380.0,616.65,504.51
2016,8,4,17,15,699.5,66.5,4.1,16.5,328.5,552.52,454.97
2016,8,4,17,30,663.0,62.0,4.0,16.0,277.0,489.95,404.6
2016,8,4,17,45,611.5,56.0,3.9,15.5,226.5,422.01,347.84
2016,8,4,18,0,560.0,50.0,3.8,15.0,176.0,355.8,290.42
2016,8,4,18,15,478.0,42.0,3.65,14.5,130.0,278.36,222.17
2016,8,4,18,30,396.0,34.0,3.5,14.0,84.0,209.62,159.24
2016,8,4,18,45,259.5,22.5,3.4,14.0,49.0,125.43,68.04
2016,8,4,19,0,123.0,11.0,3.3,14.0,14.0,42.66,0.0
2016,8,4,19,15,61.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,10.91,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,20.41,8.59
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,30.66,20.67
2016,8,5,6,15,459.0,46.5,3.0,15.0,132.5,36.39,26.39
2016,8,5,6,30,543.0,55.0,3.0,15.0,179.0,41.96,31.69
2016,8,5,6,45,271.5,67.0,3.0,15.5,129.0,48.58,37.67
2016,8,5,7,0,0.0,79.0,3.0,16.0,79.0,68.6,55.31
2016,8,5,7,15,0.0,106.5,2.9,16.5,106.5,90.6,74.38
2016,8,5,7,30,0.0,134.0,2.8,17.0,134.0,112.08,92.64
2016,8,5,7,45,15.0,163.5,2.75,17.5,171.5,135.61,107.08
2016,8,5,8,0,30.0,193.0,2.7,18.0,209.0,155.38,121.61
2016,8,5,8,15,31.0,211.5,2.65,18.5,229.5,174.24,135.96
2016,8,5,8,30,32.0,230.0,2.6,19.0,250.0,193.42,150.64
2016,8,5,8,45,71.5,268.5,2.55,19.5,316.5,238.3,184.31
2016,8,5,9,0,111.0,307.0,2.5,20.0,383.0,288.81,222.35
2016,8,5,9,15,501.0,202.0,2.45,20.5,573.5,364.8,276.18
2016,8,5,9,30,891.0,97.0,2.4,21.0,764.0,494.53,374.01
2016,8,5,9,45,892.0,103.0,2.4,21.5,797.0,551.25,418.94
2016,8,5,10,0,893.0,109.0,2.4,22.0,830.0,606.39,461.39
2016,8,5,10,15,900.0,110.0,2.45,22.5,859.5,659.15,500.95
2016,8,5,10,30,907.0,111.0,2.5,23.0,889.0,710.43,538.24
2016,8,5,10,45,913.0,111.5,2.55,23.5,912.0,758.85,572.45
2016,8,5,11,0,919.0,112.0,2.6,24.0,935.0,805.24,602.61
2016,8,5,11,15,922.5,112.5,2.65,24.5,950.0,847.4,629.53
2016,8,5,11,30,926.0,113.0,2.7,25.0,965.0,886.94,654.43
2016,8,5,11,45,927.5,113.0,2.75,25.5,973.0,921.5,675.82
2016,8,5,12,0,929.0,113.0,2.8,26.0,981.0,952.98,695.08
2016,8,5,12,15,929.0,113.0,2.9,26.0,980.5,979.85,713.09
2016,8,5,12,30,929.0,113.0,3.0,26.0,980.0,1003.3,728.97
2016,8,5,12,45,928.5,112.0,3.1,26.0,972.5,1021.75,741.72
2016,8,5,13,0,928.0,111.0,3.2,26.0,965.0,1036.53,752.25
2016,8,5,13,15,924.5,110.5,3.3,26.0,949.0,1045.08,758.91
2016,8,5,13,30,921.0,110.0,3.4,26.0,933.0,1049.8,763.27
2016,8,5,13,45,914.0,109.5,3.5,26.0,909.5,1047.14,763.01
2016,8,5,14,0,907.0,109.0,3.6,26.0,886.0,1040.66,760.43
2016,8,5,14,15,899.5,108.0,3.65,25.5,856.0,1029.4,755.97
2016,8,5,14,30,892.0,107.0,3.7,25.0,826.0,1014.5,749.21
2016,8,5,14,45,880.0,106.0,3.8,25.0,789.0,991.66,736.1
2016,8,5,15,0,868.0,105.0,3.9,25.0,752.0,965.59,720.83
2016,8,5,15,15,855.0,103.0,3.9,24.5,710.0,934.42,702.83
2016,8,5,15,30,842.0,101.0,3.9,24.0,668.0,909.34,688.9
2016,8,5,15,45,822.0,99.5,3.95,24.0,621.5,866.79,661.6
2016,8,5,16,0,802.0,98.0,4.0,24.0,575.0,822.3,632.7
2016,8,5,16,15,779.5,94.5,3.95,23.0,525.5,771.78,600.96
2016,8,5,16,30,757.0,91.0,3.9,22.0,476.0,720.15,567.64
2016,8,5,16,45,721.5,88.0,3.85,21.5,423.5,661.75,527.3
2016,8,5,17,0,686.0,85.0,3.8,21.0,371.0,601.17,483.63
2016,8,5,17,15,644.5,79.5,3.65,20.0,319.0,534.83,433.67
2016,8,5,17,30,603.0,74.0,3.5,19.0,267.0,470.71,383.49
2016,8,5,17,45,536.0,67.5,3.4,18.5,216.0,394.01,320.64
2016,8,5,18,0,469.0,61.0,3.3,18.0,165.0,323.01,260.36
2016,8,5,18,15,381.5,50.0,3.15,17.0,120.0,244.51,192.99
2016,8,5,18,30,294.0,39.0,3.0,16.0,75.0,175.42,131.61
2016,8,5,18,45,169.5,24.5,2.9,15.5,43.0,96.19,46.65
2016,8,5,19,0,45.0,10.0,2.8,15.0,11.0,21.01,0.0
2016,8,5,19,15,22.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,2.8,13.0,13.0,10.01,0.0
2016,8,6,5,45,183.5,25.5,2.85,13.5,46.5,20.02,7.77
2016,8,6,6,0,311.0,40.0,2.9,14.0,80.0,32.49,22.27
2016,8,6,6,15,397.0,50.5,2.9,14.5,125.0,39.84,29.46
2016,8,6,6,30,483.0,61.0,2.9,15.0,170.0,46.93,36.07
2016,8,6,6,45,241.5,61.0,2.9,15.5,115.5,44.16,33.74
2016,8,6,7,0,0.0,61.0,2.9,16.0,61.0,53.89,42.32
2016,8,6,7,15,0.0,83.5,2.9,16.5,83.5,72.85,58.85
2016,8,6,7,30,0.0,106.0,2.9,17.0,106.0,91.16,74.52
2016,8,6,7,45,1.0,132.0,2.9,17.5,132.5,112.09,88.04
2016,8,6,8,0,2.0,158.0,2.9,18.0,159.0,133.7,105.18
2016,8,6,8,15,6.5,178.5,2.95,18.5,182.5,152.1,119.31
2016,8,6,8,30,11.0,199.0,3.0,19.0,206.0,171.28,133.94
2016,8,6,8,45,16.0,222.0,3.05,19.5,233.0,193.32,150.75
2016,8,6,9,0,21.0,245.0,3.1,20.0,260.0,216.22,168.13
2016,8,6,9,15,57.0,293.5,3.15,20.5,335.5,268.06,207.51
2016,8,6,9,30,93.0,342.0,3.2,21.0,411.0,329.62,254.06
2016,8,6,9,45,93.0,359.5,3.25,21.5,432.0,353.15,271.37
2016,8,6,10,0,93.0,377.0,3.3,22.0,453.0,376.77,288.61
2016,8,6,10,15,493.0,245.0,3.4,22.0,665.0,524.3,404.19
2016,8,6,10,30,893.0,113.0,3.5,22.0,877.0,703.35,540.52
2016,8,6,10,45,897.5,114.0,3.6,22.5,899.0,750.56,573.98
2016,8,6,11,0,902.0,115.0,3.7,23.0,921.0,795.66,604.25
2016,8,6,11,15,905.0,116.0,3.75,23.0,936.0,837.26,632.7
2016,8,6,11,30,908.0,117.0,3.8,23.0,951.0,876.27,659.2
2016,8,6,11,45,908.5,117.5,3.9,23.0,958.5,909.89,682.18
2016,8,6,12,0,909.0,118.0,4.0,23.0,966.0,940.43,703.09
2016,8,6,12,15,909.0,118.0,4.05,23.0,965.5,966.84,720.95
2016,8,6,12,30,909.0,118.0,4.1,23.0,965.0,989.91,736.63
2016,8,6,12,45,902.0,121.0,4.2,23.0,955.5,1005.68,747.82
2016,8,6,13,0,895.0,124.0,4.3,23.0,946.0,1017.76,756.7
2016,8,6,13,15,892.0,123.0,4.3,23.0,931.0,1026.1,762.63
2016,8,6,13,30,889.0,122.0,4.3,23.0,916.0,1030.71,766.24
2016,8,6,13,45,885.5,120.5,4.35,23.0,894.0,1030.57,767.13
2016,8,6,14,0,882.0,119.0,4.4,23.0,872.0,1026.7,765.7
2016,8,6,14,15,875.0,117.5,4.45,22.5,842.5,1015.62,761.05
2016,8,6,14,30,868.0,116.0,4.5,22.0,813.0,1000.96,754.21
2016,8,6,14,45,860.0,113.0,4.55,22.0,778.0,980.22,741.9
2016,8,6,15,0,852.0,110.0,4.6,22.0,743.0,956.15,727.35
2016,8,6,15,15,840.0,108.0,4.6,21.5,702.5,935.72,716.35
2016,8,6,15,30,828.0,106.0,4.6,21.0,662.0,902.67,696.41
2016,8,6,15,45,814.5,102.0,4.6,20.5,617.0,863.31,671.84
2016,8,6,16,0,801.0,98.0,4.6,20.0,572.0,821.65,645.27
2016,8,6,16,15,779.5,94.5,4.55,19.5,523.0,771.93,612.04
2016,8,6,16,30,758.0,91.0,4.5,19.0,474.0,721.01,577.32
2016,8,6,16,45,733.5,85.5,4.5,18.5,423.5,664.7,537.95
2016,8,6,17,0,709.0,80.0,4.5,18.0,373.0,611.15,499.34
2016,8,6,17,15,669.0,75.0,4.4,17.5,321.0,545.33,448.01
2016,8,6,17,30,629.0,70.0,4.3,17.0,269.0,481.54,396.55
2016,8,6,17,45,573.5,62.5,4.2,16.5,218.5,408.73,335.91
2016,8,6,18,0,518.0,55.0,4.1,16.0,168.0,340.53,276.91
2016,8,6,18,15,428.5,45.5,3.95,15.5,122.5,260.26,206.6
2016,8,6,18,30,339.0,36.0,3.8,15.0,77.0,189.58,142.26
2016,8,6,18,45,199.0,23.0,3.65,14.5,44.0,104.37,44.76
2016,8,6,19,0,59.0,10.0,3.5,14.0,11.0,24.67,0.0
2016,8,6,19,15,29.5,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,104.0,11.0,3.3,13.0,14.0,10.01,0.0
2016,8,7,5,45,250.0,23.0,3.4,13.5,49.0,18.75,6.25
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,28.18,18.5
2016,8,7,6,15,482.5,43.0,3.5,14.5,131.0,33.61,23.96
2016,8,7,6,30,569.0,51.0,3.5,15.0,178.0,38.92,28.96
2016,8,7,6,45,627.0,56.5,3.5,15.5,230.0,41.95,31.77
2016,8,7,7,0,685.0,62.0,3.5,16.0,282.0,49.14,38.12
2016,8,7,7,15,722.5,66.0,3.45,16.5,335.0,50.99,39.61
2016,8,7,7,30,760.0,70.0,3.4,17.0,388.0,52.8,41.0
2016,8,7,7,45,789.0,73.0,3.4,17.5,440.5,73.62,42.37
2016,8,7,8,0,818.0,76.0,3.4,18.0,493.0,130.57,70.09
2016,8,7,8,15,838.0,78.5,3.35,18.5,542.5,195.71,118.44
2016,8,7,8,30,858.0,81.0,3.3,19.0,592.0,255.91,169.04
2016,8,7,8,45,875.0,82.0,3.3,19.5,638.5,315.81,221.78
2016,8,7,9,0,892.0,83.0,3.3,20.0,685.0,376.78,275.36
2016,8,7,9,15,903.5,85.0,3.3,20.5,726.5,437.23,327.5
2016,8,7,9,30,915.0,87.0,3.3,21.0,768.0,497.62,377.97
2016,8,7,9,45,918.5,91.0,3.3,21.5,802.5,555.32,424.68
2016,8,7,10,0,922.0,95.0,3.3,22.0,837.0,611.62,468.64
2016,8,7,10,15,929.0,96.0,3.3,22.5,867.0,665.83,509.62
2016,8,7,10,30,936.0,97.0,3.3,23.0,897.0,718.48,548.15
2016,8,7,10,45,941.5,97.0,3.35,23.5,920.0,767.36,582.54
2016,8,7,11,0,947.0,97.0,3.4,24.0,943.0,814.07,613.24
2016,8,7,11,15,950.5,97.5,3.45,24.0,958.0,857.27,642.4
2016,8,7,11,30,954.0,98.0,3.5,24.0,973.0,897.75,669.55
2016,8,7,11,45,956.0,98.0,3.55,24.5,981.0,933.55,692.06
2016,8,7,12,0,958.0,98.0,3.6,25.0,989.0,966.18,712.34
2016,8,7,12,15,958.5,98.0,3.6,25.0,989.0,994.1,730.52
2016,8,7,12,30,959.0,98.0,3.6,25.0,989.0,1018.51,746.42
2016,8,7,12,45,959.0,96.5,3.65,25.0,981.5,1037.26,759.05
2016,8,7,13,0,959.0,95.0,3.7,25.0,974.0,1052.21,769.34
2016,8,7,13,15,956.5,94.5,3.7,25.0,958.5,1061.83,775.94
2016,8,7,13,30,954.0,94.0,3.7,25.0,943.0,1067.49,780.14
2016,8,7,13,45,951.5,92.5,3.75,25.0,921.0,1068.11,781.61
2016,8,7,14,0,949.0,91.0,3.8,25.0,899.0,1064.73,780.66
2016,8,7,14,15,943.0,90.0,3.8,24.5,869.0,1054.44,776.5
2016,8,7,14,30,937.0,89.0,3.8,24.0,839.0,1040.32,769.97
2016,8,7,14,45,929.0,87.0,3.8,24.0,803.0,1019.36,757.5
2016,8,7,15,0,921.0,85.0,3.8,24.0,767.0,994.85,742.74
2016,8,7,15,15,910.0,83.5,3.75,23.5,725.5,964.69,725.3
2016,8,7,15,30,899.0,82.0,3.7,23.0,684.0,931.47,705.68
2016,8,7,15,45,884.0,80.0,3.65,22.5,637.0,891.27,681.05
2016,8,7,16,0,869.0,78.0,3.6,22.0,590.0,848.71,654.48
2016,8,7,16,15,849.5,75.5,3.5,21.5,540.0,799.78,622.68
2016,8,7,16,30,830.0,73.0,3.4,21.0,490.0,756.08,594.13
2016,8,7,16,45,802.5,70.0,3.35,20.5,437.5,697.56,554.23
2016,8,7,17,0,775.0,67.0,3.3,20.0,385.0,638.9,513.19
2016,8,7,17,15,737.5,62.5,3.15,19.5,331.5,572.15,462.93
2016,8,7,17,30,700.0,58.0,3.0,19.0,278.0,507.0,411.42
2016,8,7,17,45,642.5,53.0,2.9,18.5,226.0,432.29,350.32
2016,8,7,18,0,585.0,48.0,2.8,18.0,174.0,365.22,292.88
2016,8,7,18,15,495.5,40.0,2.6,17.0,126.5,283.18,222.11
2016,8,7,18,30,406.0,32.0,2.4,16.0,79.0,210.76,156.1
2016,8,7,18,45,203.0,16.0,2.25,15.5,39.5,96.76,32.99
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,103.0,10.0,2.3,14.0,12.0,9.1,0.0
2016,8,8,5,45,250.5,21.5,2.55,14.5,46.5,17.45,4.65
2016,8,8,6,0,398.0,33.0,2.8,15.0,81.0,26.47,16.9
2016,8,8,6,15,483.0,40.5,2.75,15.5,127.0,31.55,22.03
2016,8,8,6,30,568.0,48.0,2.7,16.0,173.0,36.53,26.73
2016,8,8,6,45,619.5,54.0,2.65,16.5,223.5,40.03,29.94
2016,8,8,7,0,671.0,60.0,2.6,17.0,274.0,47.46,36.48
2016,8,8,7,15,426.0,113.5,2.55,17.5,258.0,79.75,64.66
2016,8,8,7,30,181.0,167.0,2.5,18.0,242.0,123.56,102.2
2016,8,8,7,45,489.5,121.5,2.5,19.0,361.5,95.42,65.35
2016,8,8,8,0,798.0,76.0,2.5,20.0,481.0,128.58,68.67
2016,8,8,8,15,818.5,78.5,2.5,20.5,530.0,186.1,110.51
2016,8,8,8,30,839.0,81.0,2.5,21.0,579.0,251.76,164.9
2016,8,8,8,45,854.0,83.5,2.55,21.5,624.5,311.21,216.64
2016,8,8,9,0,869.0,86.0,2.6,22.0,670.0,371.57,269.05
2016,8,8,9,15,880.5,87.5,2.65,22.5,711.0,430.36,319.22
2016,8,8,9,30,892.0,89.0,2.7,23.0,752.0,489.1,367.81
2016,8,8,9,45,902.5,90.0,2.8,23.5,788.0,546.62,413.99
2016,8,8,10,0,913.0,91.0,2.9,24.0,824.0,603.46,458.15
2016,8,8,10,15,919.5,92.0,2.95,24.0,853.5,656.9,499.24
2016,8,8,10,30,926.0,93.0,3.0,24.0,883.0,708.75,538.13
2016,8,8,10,45,929.5,94.5,3.15,24.5,905.0,757.1,572.32
2016,8,8,11,0,933.0,96.0,3.3,25.0,927.0,803.16,602.96
2016,8,8,11,15,936.5,96.5,3.4,25.0,942.5,845.81,631.95
2016,8,8,11,30,940.0,97.0,3.5,25.0,958.0,885.78,658.99
2016,8,8,11,45,939.5,98.5,3.65,25.5,965.0,920.37,681.28
2016,8,8,12,0,939.0,100.0,3.8,26.0,972.0,951.72,701.34
2016,8,8,12,15,939.5,100.0,3.9,26.0,972.0,979.16,719.9
2016,8,8,12,30,940.0,100.0,4.0,26.0,972.0,1003.15,736.24
2016,8,8,12,45,938.5,100.0,4.15,26.0,964.5,1021.62,749.36
2016,8,8,13,0,937.0,100.0,4.3,26.0,957.0,1036.36,760.17
2016,8,8,13,15,934.5,99.5,4.35,25.5,941.5,1045.78,768.54
2016,8,8,13,30,932.0,99.0,4.4,25.0,926.0,1051.32,774.54
2016,8,8,13,45,928.5,97.5,4.45,25.0,903.5,1050.9,775.26
2016,8,8,14,0,925.0,96.0,4.5,25.0,881.0,1046.57,773.58
2016,8,8,14,15,918.5,95.0,4.5,24.5,851.5,1035.91,769.06
2016,8,8,14,30,912.0,94.0,4.5,24.0,822.0,1021.53,762.17
2016,8,8,14,45,904.5,91.5,4.55,24.0,786.5,1000.83,750.03
2016,8,8,15,0,897.0,89.0,4.6,24.0,751.0,976.64,735.65
2016,8,8,15,15,885.5,87.5,4.55,23.5,709.5,946.5,717.8
2016,8,8,15,30,874.0,86.0,4.5,23.0,668.0,913.41,697.83
2016,8,8,15,45,860.5,83.0,4.45,23.0,622.5,874.04,671.95
2016,8,8,16,0,847.0,80.0,4.4,23.0,577.0,832.3,644.31
2016,8,8,16,15,826.5,77.5,4.3,22.5,527.5,783.28,612.1
2016,8,8,16,30,806.0,75.0,4.2,22.0,478.0,739.69,583.33
2016,8,8,16,45,781.5,70.5,4.1,21.5,426.5,682.48,543.77
2016,8,8,17,0,757.0,66.0,4.0,21.0,375.0,624.96,503.02
2016,8,8,17,15,718.5,62.0,3.9,20.0,322.5,558.96,453.9
2016,8,8,17,30,680.0,58.0,3.8,19.0,270.0,494.72,403.5
2016,8,8,17,45,627.0,52.0,3.7,18.5,219.0,422.33,343.68
2016,8,8,18,0,574.0,46.0,3.6,18.0,168.0,357.08,287.21
2016,8,8,18,15,484.0,38.5,3.5,17.0,121.5,276.13,216.9
2016,8,8,18,30,394.0,31.0,3.4,16.0,75.0,204.92,151.07
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.5,93.45,21.92
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,3.0,14.0,12.0,9.1,0.0
2016,8,9,5,45,259.5,20.5,3.1,14.5,46.0,16.63,3.3
2016,8,9,6,0,410.0,31.0,3.2,15.0,80.0,24.79,15.4
2016,8,9,6,15,495.0,38.5,3.1,15.5,126.5,29.97,20.62
2016,8,9,6,30,580.0,46.0,3.0,16.0,173.0,38.21,28.19
2016,8,9,6,45,290.0,58.0,2.95,16.5,121.5,42.36,32.0
2016,8,9,7,0,0.0,70.0,2.9,17.0,70.0,61.35,48.73
2016,8,9,7,15,0.0,83.5,2.75,17.5,83.5,72.76,58.54
2016,8,9,7,30,0.0,97.0,2.6,18.0,97.0,84.07,68.1
2016,8,9,7,45,6.0,135.0,2.5,18.5,138.0,114.34,89.49
2016,8,9,8,0,12.0,173.0,2.4,19.0,179.0,145.69,114.09
2016,8,9,8,15,90.5,217.5,2.25,19.5,270.5,187.55,143.49
2016,8,9,8,30,169.0,262.0,2.1,20.0,362.0,240.68,181.9
2016,8,9,8,45,523.5,171.5,1.95,20.5,516.0,279.71,202.22
2016,8,9,9,0,878.0,81.0,1.8,21.0,670.0,370.71,268.27
2016,8,9,9,15,889.5,82.5,1.75,21.5,711.0,430.02,318.27
2016,8,9,9,30,901.0,84.0,1.7,22.0,752.0,489.28,366.61
2016,8,9,9,45,911.5,84.5,1.65,23.0,788.0,546.86,411.03
2016,8,9,10,0,922.0,85.0,1.6,24.0,824.0,603.73,452.95
2016,8,9,10,15,928.5,86.0,1.6,24.5,853.0,657.62,492.21
2016,8,9,10,30,935.0,87.0,1.6,25.0,882.0,709.89,528.99
2016,8,9,10,45,940.0,87.5,1.6,25.5,904.5,758.79,561.4
2016,8,9,11,0,945.0,88.0,1.6,26.0,927.0,805.48,590.43
2016,8,9,11,15,947.5,88.0,1.65,26.5,942.0,847.28,616.33
2016,8,9,11,30,950.0,88.0,1.7,27.0,957.0,886.27,640.16
2016,8,9,11,45,950.5,89.0,1.8,27.5,964.0,921.5,661.96
2016,8,9,12,0,951.0,90.0,1.9,28.0,971.0,953.49,681.6
2016,8,9,12,15,951.0,90.0,2.05,28.0,971.0,980.65,700.12
2016,8,9,12,30,951.0,90.0,2.2,28.0,971.0,1004.28,716.49
2016,8,9,12,45,941.0,95.0,2.35,28.5,960.0,1019.67,726.33
2016,8,9,13,0,931.0,100.0,2.5,29.0,949.0,1031.13,733.82
2016,8,9,13,15,927.5,99.5,2.65,29.0,933.5,1039.45,740.9
2016,8,9,13,30,924.0,99.0,2.8,29.0,918.0,1043.91,745.66
2016,8,9,13,45,918.5,99.0,3.0,29.0,895.0,1043.01,747.6
2016,8,9,14,0,913.0,99.0,3.2,29.0,872.0,1038.29,747.16
2016,8,9,14,15,906.0,97.5,3.3,28.5,842.0,1026.63,743.01
2016,8,9,14,30,899.0,96.0,3.4,28.0,812.0,1011.28,736.54
2016,8,9,14,45,888.5,95.0,3.5,28.0,776.0,989.47,724.42
2016,8,9,15,0,878.0,94.0,3.6,28.0,740.0,964.36,710.11
2016,8,9,15,15,866.0,92.0,3.65,27.5,698.5,933.56,693.0
2016,8,9,15,30,854.0,90.0,3.7,27.0,657.0,899.89,673.78
2016,8,9,15,45,837.0,88.0,3.75,27.0,611.0,859.14,648.14
2016,8,9,16,0,820.0,86.0,3.8,27.0,565.0,824.11,626.21
2016,8,9,16,15,799.0,83.0,3.75,26.0,515.5,774.55,595.6
2016,8,9,16,30,778.0,80.0,3.7,25.0,466.0,723.76,563.41
2016,8,9,16,45,748.0,76.5,3.7,24.5,414.5,664.75,523.37
2016,8,9,17,0,718.0,73.0,3.7,24.0,363.0,605.95,482.33
2016,8,9,17,15,678.0,68.0,3.55,23.0,311.5,539.46,432.76
2016,8,9,17,30,638.0,63.0,3.4,22.0,260.0,477.93,384.87
2016,8,9,17,45,576.5,57.0,3.25,21.5,209.0,403.22,323.88
2016,8,9,18,0,515.0,51.0,3.1,21.0,158.0,333.78,264.96
2016,8,9,18,15,422.5,41.5,2.95,20.0,113.0,252.57,195.61
2016,8,9,18,30,330.0,32.0,2.8,19.0,68.0,181.53,130.99
2016,8,9,18,45,165.0,16.0,2.65,18.5,34.0,83.12,6.99
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
