Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.0,2.8,14.5,34.5,14.11,1.06
2016,8,10,6,0,279.0,36.0,3.0,15.0,69.0,29.18,19.03
2016,8,10,6,15,365.5,47.5,2.95,15.5,113.0,37.54,27.2
2016,8,10,6,30,452.0,59.0,2.9,16.0,157.0,45.55,34.65
2016,8,10,6,45,233.0,85.0,2.9,16.5,136.0,65.11,52.05
2016,8,10,7,0,14.0,111.0,2.9,17.0,115.0,92.12,75.68
2016,8,10,7,15,20.0,131.0,2.85,17.5,138.5,108.06,89.27
2016,8,10,7,30,26.0,151.0,2.8,18.0,162.0,118.17,97.57
2016,8,10,7,45,71.5,182.0,2.8,19.0,217.0,142.3,111.03
2016,8,10,8,0,117.0,213.0,2.8,20.0,272.0,170.17,129.23
2016,8,10,8,15,436.0,161.5,2.75,20.5,414.0,185.23,126.29
2016,8,10,8,30,755.0,110.0,2.7,21.0,556.0,250.97,167.58
2016,8,10,8,45,773.5,113.5,2.65,21.5,601.5,308.15,216.75
2016,8,10,9,0,792.0,117.0,2.6,22.0,647.0,366.88,267.07
2016,8,10,9,15,806.0,120.0,2.6,22.5,688.0,424.67,315.79
2016,8,10,9,30,820.0,123.0,2.6,23.0,729.0,482.94,363.38
2016,8,10,9,45,844.0,118.5,2.6,24.0,768.5,541.48,408.81
2016,8,10,10,0,868.0,114.0,2.6,25.0,808.0,598.69,451.68
2016,8,10,10,15,876.0,115.0,2.6,25.5,837.5,651.13,490.45
2016,8,10,10,30,884.0,116.0,2.6,26.0,867.0,702.22,527.03
2016,8,10,10,45,890.5,116.5,2.65,26.5,890.0,750.22,560.67
2016,8,10,11,0,897.0,117.0,2.7,27.0,913.0,796.28,590.46
2016,8,10,11,15,901.0,118.0,2.75,27.0,928.5,838.65,618.55
2016,8,10,11,30,905.0,119.0,2.8,27.0,944.0,878.49,644.78
2016,8,10,11,45,908.0,118.5,2.9,27.5,952.0,913.35,666.65
2016,8,10,12,0,911.0,118.0,3.0,28.0,960.0,945.26,686.5
2016,8,10,12,15,911.0,118.0,3.05,28.0,960.0,971.74,703.8
2016,8,10,12,30,911.0,118.0,3.1,28.0,960.0,994.84,718.99
2016,8,10,12,45,908.5,118.5,3.2,28.5,951.5,1012.51,729.71
2016,8,10,13,0,906.0,119.0,3.3,29.0,943.0,1026.53,738.2
2016,8,10,13,15,902.5,118.0,3.4,28.5,927.5,1034.31,745.78
2016,8,10,13,30,899.0,117.0,3.5,28.0,912.0,1038.3,751.12
2016,8,10,13,45,894.5,115.5,3.6,28.0,889.0,1036.95,751.69
2016,8,10,14,0,890.0,114.0,3.7,28.0,866.0,1031.82,749.96
2016,8,10,14,15,882.5,112.5,3.75,27.5,836.0,1019.93,745.09
2016,8,10,14,30,875.0,111.0,3.8,27.0,806.0,1004.44,737.97
2016,8,10,14,45,866.5,108.5,3.85,27.0,770.0,983.38,725.75
2016,8,10,15,0,858.0,106.0,3.9,27.0,734.0,958.97,711.36
2016,8,10,15,15,844.5,103.5,3.9,26.5,692.5,926.68,692.72
2016,8,10,15,30,831.0,101.0,3.9,26.0,651.0,900.64,678.23
2016,8,10,15,45,815.5,97.5,3.9,25.5,605.0,859.71,653.25
2016,8,10,16,0,800.0,94.0,3.9,25.0,559.0,816.61,626.45
2016,8,10,16,15,777.5,90.5,3.8,24.5,510.0,765.83,593.25
2016,8,10,16,30,755.0,87.0,3.7,24.0,461.0,713.96,558.65
2016,8,10,16,45,727.0,82.5,3.65,23.5,409.5,656.08,518.98
2016,8,10,17,0,699.0,78.0,3.6,23.0,358.0,601.39,480.27
2016,8,10,17,15,657.0,72.5,3.45,22.0,306.0,533.95,429.68
2016,8,10,17,30,615.0,67.0,3.3,21.0,254.0,468.83,378.85
2016,8,10,17,45,556.0,59.5,3.15,20.5,204.0,394.78,318.15
2016,8,10,18,0,497.0,52.0,3.0,20.0,154.0,325.8,259.37
2016,8,10,18,15,403.0,42.0,2.9,19.0,109.0,244.38,189.62
2016,8,10,18,30,309.0,32.0,2.8,18.0,64.0,173.37,124.26
2016,8,10,18,45,154.5,16.0,2.7,17.5,32.0,79.0,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,115.5,18.0,1.8,14.5,31.5,14.1,0.0
2016,8,11,6,0,231.0,36.0,2.1,15.0,63.0,27.96,17.92
2016,8,11,6,15,314.0,50.0,2.1,15.5,106.0,38.27,27.82
2016,8,11,6,30,397.0,64.0,2.1,16.0,149.0,48.26,37.02
2016,8,11,6,45,451.5,75.0,2.1,16.5,197.0,56.8,44.73
2016,8,11,7,0,506.0,86.0,2.1,17.0,245.0,63.36,50.48
2016,8,11,7,15,253.0,97.5,2.1,17.5,177.0,73.39,59.1
2016,8,11,7,30,0.0,109.0,2.1,18.0,109.0,93.24,76.06
2016,8,11,7,45,0.0,129.0,2.1,19.0,129.0,109.56,85.48
2016,8,11,8,0,0.0,149.0,2.1,20.0,149.0,126.48,98.58
2016,8,11,8,15,13.0,184.0,2.1,20.5,191.5,157.16,122.1
2016,8,11,8,30,26.0,219.0,2.1,21.0,234.0,189.87,146.91
2016,8,11,8,45,39.5,249.5,2.15,22.0,274.5,215.72,165.86
2016,8,11,9,0,53.0,280.0,2.2,23.0,315.0,249.47,190.85
2016,8,11,9,15,130.0,311.5,2.2,23.5,405.5,308.82,234.67
2016,8,11,9,30,207.0,343.0,2.2,24.0,496.0,381.31,288.3
2016,8,11,9,45,529.0,233.5,2.25,25.0,649.5,473.36,356.55
2016,8,11,10,0,851.0,124.0,2.3,26.0,803.0,597.96,448.62
2016,8,11,10,15,859.0,125.5,2.35,26.5,832.5,650.13,486.54
2016,8,11,10,30,867.0,127.0,2.4,27.0,862.0,701.0,522.86
2016,8,11,10,45,873.0,128.0,2.45,27.5,884.5,748.47,555.83
2016,8,11,11,0,879.0,129.0,2.5,28.0,907.0,794.0,585.43
2016,8,11,11,15,883.0,130.0,2.5,28.0,922.5,835.81,612.61
2016,8,11,11,30,887.0,131.0,2.5,28.0,938.0,875.14,637.93
2016,8,11,11,45,890.0,131.0,2.55,28.5,946.0,910.04,659.29
2016,8,11,12,0,893.0,131.0,2.6,29.0,954.0,942.05,678.65
2016,8,11,12,15,893.0,131.0,2.6,29.0,954.0,968.22,695.15
2016,8,11,12,30,893.0,131.0,2.6,29.0,954.0,991.08,709.58
2016,8,11,12,45,887.5,132.5,2.65,29.5,944.5,1006.62,718.47
2016,8,11,13,0,882.0,134.0,2.7,30.0,935.0,1018.5,725.17
2016,8,11,13,15,878.5,133.0,2.75,30.0,919.5,1026.21,730.84
2016,8,11,13,30,875.0,132.0,2.8,30.0,904.0,1030.2,734.33
2016,8,11,13,45,872.0,129.5,2.9,30.0,881.5,1029.44,735.43
2016,8,11,14,0,869.0,127.0,3.0,30.0,859.0,1024.94,734.3
2016,8,11,14,15,861.0,125.0,3.05,29.5,829.0,1012.25,729.11
2016,8,11,14,30,853.0,123.0,3.1,29.0,799.0,996.01,721.75
2016,8,11,14,45,844.5,120.0,3.2,29.0,763.0,985.39,717.04
2016,8,11,15,0,836.0,117.0,3.3,29.0,727.0,960.52,703.0
2016,8,11,15,15,822.0,114.0,3.35,28.5,685.5,927.3,684.46
2016,8,11,15,30,808.0,111.0,3.4,28.0,644.0,891.35,663.9
2016,8,11,15,45,792.0,107.0,3.45,27.5,598.0,850.0,639.32
2016,8,11,16,0,776.0,103.0,3.5,27.0,552.0,806.55,612.85
2016,8,11,16,15,752.5,99.0,3.5,26.5,502.5,755.09,579.93
2016,8,11,16,30,729.0,95.0,3.5,26.0,453.0,706.33,548.24
2016,8,11,16,45,699.0,89.5,3.55,25.5,402.0,646.81,507.96
2016,8,11,17,0,669.0,84.0,3.6,25.0,351.0,587.68,466.0
2016,8,11,17,15,625.0,78.0,3.5,24.0,299.0,519.64,415.31
2016,8,11,17,30,581.0,72.0,3.4,23.0,247.0,454.14,364.51
2016,8,11,17,45,518.5,63.5,3.3,22.0,197.0,378.66,303.64
2016,8,11,18,0,456.0,55.0,3.2,21.0,147.0,308.67,244.85
2016,8,11,18,15,362.5,43.5,3.0,20.0,103.0,228.09,175.98
2016,8,11,18,30,269.0,32.0,2.8,19.0,59.0,158.05,111.26
2016,8,11,18,45,134.5,16.0,2.65,18.5,29.5,71.83,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,2.05,14.5,33.0,13.54,0.0
2016,8,12,6,0,289.0,34.0,2.3,15.0,66.0,27.58,17.48
2016,8,12,6,15,378.5,45.5,2.25,15.5,110.5,36.02,25.82
2016,8,12,6,30,468.0,57.0,2.2,16.0,155.0,44.11,33.35
2016,8,12,6,45,530.5,64.5,2.2,16.5,205.5,48.41,37.32
2016,8,12,7,0,593.0,72.0,2.2,17.0,256.0,52.57,40.99
2016,8,12,7,15,296.5,91.0,2.15,17.5,183.0,63.55,50.5
2016,8,12,7,30,0.0,110.0,2.1,18.0,110.0,93.96,76.7
2016,8,12,7,45,0.0,127.0,2.1,19.0,127.0,108.01,84.21
2016,8,12,8,0,0.0,144.0,2.1,20.0,144.0,122.62,95.46
2016,8,12,8,15,12.5,180.5,2.1,21.0,188.0,154.38,119.69
2016,8,12,8,30,25.0,217.0,2.1,22.0,232.0,188.1,145.01
2016,8,12,8,45,73.0,259.5,2.1,23.0,307.0,232.49,177.24
2016,8,12,9,0,121.0,302.0,2.1,24.0,382.0,285.51,216.13
2016,8,12,9,15,189.0,318.0,2.15,24.5,452.5,337.58,254.52
2016,8,12,9,30,257.0,334.0,2.2,25.0,523.0,395.48,297.41
2016,8,12,9,45,562.5,224.5,2.25,25.5,664.0,484.15,363.75
2016,8,12,10,0,868.0,115.0,2.3,26.0,805.0,600.57,450.65
2016,8,12,10,15,875.5,116.0,2.35,26.5,834.5,652.81,488.72
2016,8,12,10,30,883.0,117.0,2.4,27.0,864.0,703.65,525.06
2016,8,12,10,45,888.0,118.0,2.5,27.5,886.0,751.07,558.3
2016,8,12,11,0,893.0,119.0,2.6,28.0,908.0,796.42,587.73
2016,8,12,11,15,896.5,120.0,2.7,28.0,923.0,838.3,615.67
2016,8,12,11,30,900.0,121.0,2.8,28.0,938.0,877.63,641.79
2016,8,12,11,45,902.0,121.0,2.9,28.5,945.5,911.97,663.24
2016,8,12,12,0,904.0,121.0,3.0,29.0,953.0,943.31,682.66
2016,8,12,12,15,903.5,121.0,3.1,29.0,952.5,969.17,699.88
2016,8,12,12,30,903.0,121.0,3.2,29.0,952.0,991.64,715.01
2016,8,12,12,45,909.5,115.5,3.35,29.5,946.5,1011.94,727.76
2016,8,12,13,0,916.0,110.0,3.5,30.0,941.0,1028.66,738.29
2016,8,12,13,15,913.0,109.5,3.55,30.0,925.0,1037.37,744.55
2016,8,12,13,30,910.0,109.0,3.6,30.0,909.0,1042.26,748.57
2016,8,12,13,45,905.0,108.0,3.7,30.0,886.0,1040.76,749.02
2016,8,12,14,0,900.0,107.0,3.8,30.0,863.0,1035.44,747.18
2016,8,12,14,15,893.0,105.5,3.8,29.5,833.0,1023.8,742.2
2016,8,12,14,30,886.0,104.0,3.8,29.0,803.0,1008.51,734.97
2016,8,12,14,45,876.5,102.0,3.8,29.0,767.0,986.65,722.05
2016,8,12,15,0,867.0,100.0,3.8,29.0,731.0,961.46,707.0
2016,8,12,15,15,854.0,98.0,3.7,28.5,689.5,929.82,688.44
2016,8,12,15,30,841.0,96.0,3.6,28.0,648.0,895.4,667.92
2016,8,12,15,45,825.0,93.0,3.55,28.0,602.0,863.01,647.62
2016,8,12,16,0,809.0,90.0,3.5,28.0,556.0,819.63,619.56
2016,8,12,16,15,786.5,87.0,3.35,27.5,506.0,769.0,586.83
2016,8,12,16,30,764.0,84.0,3.2,27.0,456.0,717.27,552.74
2016,8,12,16,45,734.0,79.5,3.1,26.5,404.5,657.42,512.19
2016,8,12,17,0,704.0,75.0,3.0,26.0,353.0,597.81,470.58
2016,8,12,17,15,661.5,69.5,2.75,25.0,301.0,532.72,422.14
2016,8,12,17,30,619.0,64.0,2.5,24.0,249.0,467.06,371.4
2016,8,12,17,45,556.0,57.0,2.3,23.5,198.5,391.24,310.12
2016,8,12,18,0,493.0,50.0,2.1,23.0,148.0,320.94,251.07
2016,8,12,18,15,395.5,40.0,1.8,22.0,103.5,238.4,181.26
2016,8,12,18,30,298.0,30.0,1.5,21.0,59.0,166.81,114.23
2016,8,12,18,45,149.0,15.0,1.25,20.5,29.5,74.45,0.0
2016,8,12,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.5,2.2,15.5,32.0,13.16,0.0
2016,8,13,6,0,285.0,33.0,2.4,16.0,64.0,26.75,16.59
2016,8,13,6,15,375.5,44.0,2.3,16.5,108.0,34.78,24.6
2016,8,13,6,30,466.0,55.0,2.2,17.0,152.0,42.49,31.77
2016,8,13,6,45,528.5,62.0,2.15,18.0,201.5,46.44,35.35
2016,8,13,7,0,591.0,69.0,2.1,19.0,251.0,50.29,38.65
2016,8,13,7,15,332.0,115.0,2.1,19.5,220.5,80.64,64.94
2016,8,13,7,30,73.0,161.0,2.1,20.0,190.0,124.36,102.11
2016,8,13,7,45,83.5,184.5,2.15,21.0,222.5,143.84,111.17
2016,8,13,8,0,94.0,208.0,2.2,22.0,255.0,170.58,129.38
2016,8,13,8,15,158.0,230.0,2.15,23.0,318.5,201.11,149.3
2016,8,13,8,30,222.0,252.0,2.1,24.0,382.0,245.76,181.1
2016,8,13,8,45,524.0,175.0,2.1,25.0,514.0,283.49,201.83
2016,8,13,9,0,826.0,98.0,2.1,26.0,646.0,363.57,259.5
2016,8,13,9,15,839.0,100.5,2.1,26.5,687.0,426.03,310.89
2016,8,13,9,30,852.0,103.0,2.1,27.0,728.0,484.43,357.77
2016,8,13,9,45,869.5,101.0,2.15,28.0,765.5,541.26,401.31
2016,8,13,10,0,887.0,99.0,2.2,29.0,803.0,598.13,443.24
2016,8,13,10,15,894.5,100.0,2.25,29.5,832.5,651.2,481.86
2016,8,13,10,30,902.0,101.0,2.3,30.0,862.0,702.82,518.3
2016,8,13,10,45,907.5,101.5,2.4,30.5,884.5,750.88,551.1
2016,8,13,11,0,913.0,102.0,2.5,31.0,907.0,796.83,580.44
2016,8,13,11,15,916.5,103.0,2.55,31.0,922.5,839.36,608.08
2016,8,13,11,30,920.0,104.0,2.6,31.0,938.0,879.24,633.83
2016,8,13,11,45,921.5,104.5,2.7,31.5,945.5,914.09,655.27
2016,8,13,12,0,923.0,105.0,2.8,32.0,953.0,945.84,674.63
2016,8,13,12,15,923.5,105.0,2.9,32.0,953.0,972.91,692.38
2016,8,13,12,30,924.0,105.0,3.0,32.0,953.0,996.55,708.03
2016,8,13,12,45,909.5,112.5,3.1,32.5,940.5,1009.62,715.65
2016,8,13,13,0,895.0,120.0,3.2,33.0,928.0,1018.74,720.94
2016,8,13,13,15,891.5,119.0,3.3,32.5,912.5,1026.3,728.34
2016,8,13,13,30,888.0,118.0,3.4,32.0,897.0,1030.1,733.52
2016,8,13,13,45,883.0,117.0,3.5,32.0,874.0,1028.62,734.01
2016,8,13,14,0,878.0,116.0,3.6,32.0,851.0,1023.39,732.27
2016,8,13,14,15,870.0,114.5,3.6,31.5,821.0,1010.93,726.79
2016,8,13,14,30,862.0,113.0,3.6,31.0,791.0,994.9,719.14
2016,8,13,14,45,852.5,110.5,3.65,31.0,755.0,972.86,706.53
2016,8,13,15,0,843.0,108.0,3.7,31.0,719.0,947.56,691.81
2016,8,13,15,15,829.0,105.5,3.65,30.5,677.0,924.46,679.33
2016,8,13,15,30,815.0,103.0,3.6,30.0,635.0,888.77,658.33
2016,8,13,15,45,798.5,99.5,3.6,30.0,589.5,847.2,632.15
2016,8,13,16,0,782.0,96.0,3.6,30.0,544.0,803.56,604.28
2016,8,13,16,15,758.5,92.5,3.5,29.5,494.5,752.37,571.45
2016,8,13,16,30,735.0,89.0,3.4,29.0,445.0,700.22,537.3
2016,8,13,16,45,705.0,84.0,3.3,28.5,394.0,644.21,499.53
2016,8,13,17,0,675.0,79.0,3.2,28.0,343.0,585.36,458.06
2016,8,13,17,15,630.5,73.0,3.0,27.0,291.5,516.7,407.32
2016,8,13,17,30,586.0,67.0,2.8,26.0,240.0,450.69,356.56
2016,8,13,17,45,523.5,59.0,2.65,25.0,190.5,375.61,296.69
2016,8,13,18,0,461.0,51.0,2.5,24.0,141.0,306.08,238.89
2016,8,13,18,15,362.0,40.5,2.3,23.0,97.5,224.15,169.7
2016,8,13,18,30,263.0,30.0,2.1,22.0,54.0,153.45,102.5
2016,8,13,18,45,131.5,15.0,1.95,21.5,27.0,54.94,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.0,13.37,0.0
2016,8,14,6,0,253.0,34.0,2.2,16.0,60.0,26.53,16.27
2016,8,14,6,15,343.0,46.0,2.2,16.5,103.5,36.61,26.15
2016,8,14,6,30,433.0,58.0,2.2,17.0,147.0,45.1,34.04
2016,8,14,6,45,221.0,81.5,2.2,18.0,127.5,62.62,49.52
2016,8,14,7,0,9.0,105.0,2.2,19.0,108.0,87.5,71.06
2016,8,14,7,15,15.0,125.0,2.2,19.5,131.0,103.49,84.63
2016,8,14,7,30,21.0,145.0,2.2,20.0,154.0,119.33,97.8
2016,8,14,7,45,39.0,172.0,2.25,21.0,191.0,134.77,104.61
2016,8,14,8,0,57.0,199.0,2.3,22.0,228.0,161.32,123.5
2016,8,14,8,15,71.0,224.5,2.3,22.5,264.0,189.14,143.99
2016,8,14,8,30,85.0,250.0,2.3,23.0,300.0,219.22,166.53
2016,8,14,8,45,434.0,184.0,2.3,24.0,468.0,265.41,191.65
2016,8,14,9,0,783.0,118.0,2.3,25.0,636.0,365.96,263.51
2016,8,14,9,15,797.5,121.0,2.3,25.5,677.0,423.7,311.26
2016,8,14,9,30,812.0,124.0,2.3,26.0,718.0,481.97,358.09
2016,8,14,9,45,816.0,130.0,2.35,27.0,751.5,537.73,400.85
2016,8,14,10,0,820.0,136.0,2.4,28.0,785.0,592.41,441.15
2016,8,14,10,15,828.5,137.5,2.45,28.5,814.5,644.61,479.24
2016,8,14,10,30,837.0,139.0,2.5,29.0,844.0,695.67,515.4
2016,8,14,10,45,844.5,139.5,2.55,29.5,866.5,740.04,546.13
2016,8,14,11,0,852.0,140.0,2.6,30.0,889.0,785.27,575.8
2016,8,14,11,15,856.0,141.0,2.65,30.0,904.5,826.19,602.63
2016,8,14,11,30,860.0,142.0,2.7,30.0,920.0,864.7,627.74
2016,8,14,11,45,864.0,141.0,2.8,30.5,928.0,898.81,648.92
2016,8,14,12,0,868.0,140.0,2.9,31.0,936.0,930.15,668.22
2016,8,14,12,15,868.0,140.0,2.95,31.0,935.5,955.75,684.79
2016,8,14,12,30,868.0,140.0,3.0,31.0,935.0,978.11,699.37
2016,8,14,12,45,868.0,138.5,3.05,31.0,927.5,995.66,710.97
2016,8,14,13,0,868.0,137.0,3.1,31.0,920.0,1009.71,720.49
2016,8,14,13,15,864.0,136.0,3.15,31.0,904.0,1016.68,725.66
2016,8,14,13,30,860.0,135.0,3.2,31.0,888.0,1019.98,728.68
2016,8,14,13,45,850.0,136.0,3.3,31.0,863.5,1015.6,727.36
2016,8,14,14,0,840.0,137.0,3.4,31.0,839.0,1019.51,731.51
2016,8,14,14,15,831.5,135.0,3.45,30.5,808.5,1006.27,725.81
2016,8,14,14,30,823.0,133.0,3.5,30.0,778.0,989.52,718.01
2016,8,14,14,45,809.5,131.5,3.55,30.0,741.5,965.02,703.75
2016,8,14,15,0,796.0,130.0,3.6,30.0,705.0,937.45,687.48
2016,8,14,15,15,781.0,127.0,3.6,29.5,663.0,903.94,668.23
2016,8,14,15,30,766.0,124.0,3.6,29.0,621.0,867.86,647.07
2016,8,14,15,45,747.0,119.5,3.65,29.0,575.5,829.01,622.73
2016,8,14,16,0,728.0,115.0,3.7,29.0,530.0,783.61,593.51
2016,8,14,16,15,702.0,110.5,3.65,28.0,480.5,731.0,560.58
2016,8,14,16,30,676.0,106.0,3.6,27.0,431.0,677.81,526.35
2016,8,14,16,45,644.5,99.0,3.6,26.5,380.5,617.37,484.78
2016,8,14,17,0,613.0,92.0,3.6,26.0,330.0,557.59,441.3
2016,8,14,17,15,566.0,84.5,3.45,25.0,279.0,488.25,389.28
2016,8,14,17,30,519.0,77.0,3.3,24.0,228.0,421.87,337.5
2016,8,14,17,45,457.0,67.0,3.2,23.0,180.0,348.05,277.81
2016,8,14,18,0,395.0,57.0,3.1,22.0,132.0,279.76,220.39
2016,8,14,18,15,299.5,43.5,2.95,21.0,90.0,198.22,151.0
2016,8,14,18,30,204.0,30.0,2.8,20.0,48.0,130.63,85.26
2016,8,14,18,45,102.0,15.0,2.65,19.5,24.0,45.56,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.0,15.5,2.75,14.5,33.0,12.42,0.0
2016,8,15,6,0,348.0,31.0,2.9,15.0,66.0,25.24,15.12
2016,8,15,6,15,445.5,40.0,2.85,15.5,112.5,31.63,21.9
2016,8,15,6,30,543.0,49.0,2.8,16.0,159.0,37.84,27.78
2016,8,15,6,45,271.5,61.0,2.75,16.5,116.0,44.72,34.04
2016,8,15,7,0,0.0,73.0,2.7,17.0,73.0,63.51,50.62
2016,8,15,7,15,0.0,88.0,2.65,17.5,88.0,76.05,61.45
2016,8,15,7,30,0.0,103.0,2.6,18.0,103.0,88.49,71.99
2016,8,15,7,45,2.5,131.0,2.55,18.5,132.5,110.94,86.83
2016,8,15,8,0,5.0,159.0,2.5,19.0,162.0,134.35,105.28
2016,8,15,8,15,38.5,202.5,2.45,19.5,225.0,169.02,131.13
2016,8,15,8,30,72.0,246.0,2.4,20.0,288.0,213.62,164.69
2016,8,15,8,45,82.0,269.5,2.4,21.0,321.5,242.48,186.33
2016,8,15,9,0,92.0,293.0,2.4,22.0,355.0,272.91,209.07
2016,8,15,9,15,234.0,297.0,2.45,22.5,465.5,337.67,256.73
2016,8,15,9,30,376.0,301.0,2.5,23.0,576.0,425.33,322.3
2016,8,15,9,45,649.0,198.5,2.55,23.5,700.5,508.7,385.61
2016,8,15,10,0,922.0,96.0,2.6,24.0,825.0,616.56,467.25
2016,8,15,10,15,929.0,97.5,2.65,24.5,854.5,671.64,507.9
2016,8,15,10,30,936.0,99.0,2.7,25.0,884.0,725.14,546.48
2016,8,15,10,45,939.5,100.0,2.8,26.0,906.5,773.86,579.07
2016,8,15,11,0,943.0,101.0,2.9,27.0,929.0,820.2,607.99
2016,8,15,11,15,946.0,102.0,2.95,27.0,944.0,863.58,636.68
2016,8,15,11,30,949.0,103.0,3.0,27.0,959.0,904.17,663.34
2016,8,15,11,45,949.0,104.0,3.15,27.5,966.0,939.19,685.56
2016,8,15,12,0,949.0,105.0,3.3,28.0,973.0,970.9,705.56
2016,8,15,12,15,949.0,105.0,3.4,28.0,972.0,998.18,723.74
2016,8,15,12,30,949.0,105.0,3.5,28.0,971.0,1021.9,739.69
2016,8,15,12,45,937.5,110.0,3.6,28.0,959.5,1035.81,749.43
2016,8,15,13,0,926.0,115.0,3.7,28.0,948.0,1045.71,756.78
2016,8,15,13,15,922.0,114.5,3.75,28.0,931.5,1053.48,762.55
2016,8,15,13,30,918.0,114.0,3.8,28.0,915.0,1057.36,765.97
2016,8,15,13,45,913.0,112.5,3.85,28.0,891.0,1055.27,765.71
2016,8,15,14,0,908.0,111.0,3.9,28.0,867.0,1049.3,763.11
2016,8,15,14,15,900.0,109.5,3.9,27.5,836.0,1036.49,757.37
2016,8,15,14,30,892.0,108.0,3.9,27.0,805.0,1019.99,749.34
2016,8,15,14,45,883.0,105.5,3.9,27.0,768.5,997.84,736.18
2016,8,15,15,0,874.0,103.0,3.9,27.0,732.0,972.29,720.82
2016,8,15,15,15,860.5,101.0,3.85,26.5,689.0,939.85,701.92
2016,8,15,15,30,847.0,99.0,3.8,26.0,646.0,913.63,687.18
2016,8,15,15,45,831.5,95.0,3.75,26.0,599.5,871.27,659.84
2016,8,15,16,0,816.0,91.0,3.7,26.0,553.0,826.67,630.76
2016,8,15,16,15,792.5,88.0,3.6,25.0,502.5,774.74,598.24
2016,8,15,16,30,769.0,85.0,3.5,24.0,452.0,721.75,564.14
2016,8,15,16,45,740.0,79.5,3.45,23.5,400.0,661.04,522.51
2016,8,15,17,0,711.0,74.0,3.4,23.0,348.0,600.5,479.61
2016,8,15,17,15,666.5,69.0,3.25,22.0,295.0,534.44,429.77
2016,8,15,17,30,622.0,64.0,3.1,21.0,242.0,467.84,377.43
2016,8,15,17,45,559.0,56.0,3.0,20.5,191.5,390.63,313.87
2016,8,15,18,0,496.0,48.0,2.9,20.0,141.0,319.03,252.48
2016,8,15,18,15,389.5,37.5,2.8,19.0,96.5,232.16,177.62
2016,8,15,18,30,283.0,27.0,2.7,18.0,52.0,156.41,99.37
2016,8,15,18,45,141.5,13.5,2.65,17.5,26.0,56.38,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.0,2.0,13.5,29.5,12.91,0.0
2016,8,16,6,0,276.0,32.0,2.3,14.0,59.0,26.15,15.78
2016,8,16,6,15,372.0,43.0,2.25,14.5,103.5,34.21,24.22
2016,8,16,6,30,468.0,54.0,2.2,15.0,148.0,41.97,31.52
2016,8,16,6,45,234.0,65.5,2.2,16.0,112.5,47.89,36.91
2016,8,16,7,0,0.0,77.0,2.2,17.0,77.0,66.58,53.31
2016,8,16,7,15,0.0,93.5,2.15,17.5,93.5,80.23,65.1
2016,8,16,7,30,0.0,110.0,2.1,18.0,110.0,93.76,76.55
2016,8,16,7,45,0.0,130.0,2.1,19.0,130.5,110.07,85.96
2016,8,16,8,0,0.0,150.0,2.1,20.0,151.0,127.05,99.12
2016,8,16,8,15,7.0,174.0,2.1,20.5,178.5,148.43,115.46
2016,8,16,8,30,14.0,198.0,2.1,21.0,206.0,170.99,132.55
2016,8,16,8,45,62.5,247.0,2.15,22.0,288.0,220.62,169.21
2016,8,16,9,0,111.0,296.0,2.2,23.0,370.0,281.77,214.61
2016,8,16,9,15,226.5,303.0,2.2,23.5,464.5,342.27,258.95
2016,8,16,9,30,342.0,310.0,2.2,24.0,559.0,417.3,314.68
2016,8,16,9,45,597.0,218.5,2.25,25.0,678.5,499.3,375.65
2016,8,16,10,0,852.0,127.0,2.3,26.0,798.0,603.97,453.08
2016,8,16,10,15,860.0,128.5,2.35,26.5,827.5,656.34,491.21
2016,8,16,10,30,868.0,130.0,2.4,27.0,857.0,707.52,527.67
2016,8,16,10,45,874.0,131.0,2.45,27.5,880.0,755.26,560.76
2016,8,16,11,0,880.0,132.0,2.5,28.0,903.0,801.03,590.43
2016,8,16,11,15,883.5,133.0,2.55,28.0,918.0,842.64,617.77
2016,8,16,11,30,887.0,134.0,2.6,28.0,933.0,881.69,643.29
2016,8,16,11,45,889.5,134.0,2.65,28.5,940.5,916.24,664.42
2016,8,16,12,0,892.0,134.0,2.7,29.0,948.0,947.82,683.53
2016,8,16,12,15,892.0,134.0,2.75,29.0,947.0,973.97,700.47
2016,8,16,12,30,892.0,134.0,2.8,29.0,946.0,996.76,715.35
2016,8,16,12,45,882.5,137.5,2.85,29.5,935.0,1010.26,722.95
2016,8,16,13,0,873.0,141.0,2.9,30.0,924.0,1019.98,728.33
2016,8,16,13,15,869.0,140.0,2.95,30.0,908.0,1026.99,733.58
2016,8,16,13,30,865.0,139.0,3.0,30.0,892.0,1030.28,736.64
2016,8,16,13,45,860.5,137.0,3.05,30.0,868.5,1028.34,736.54
2016,8,16,14,0,856.0,135.0,3.1,30.0,845.0,1034.48,741.78
2016,8,16,14,15,847.5,133.0,3.1,29.5,814.5,1021.01,735.63
2016,8,16,14,30,839.0,131.0,3.1,29.0,784.0,1003.96,727.41
2016,8,16,14,45,829.5,127.5,3.15,29.0,747.5,980.79,714.22
2016,8,16,15,0,820.0,124.0,3.2,29.0,711.0,954.33,698.91
2016,8,16,15,15,805.0,121.0,3.15,28.5,669.0,920.15,679.09
2016,8,16,15,30,790.0,118.0,3.1,28.0,627.0,883.33,657.36
2016,8,16,15,45,772.5,113.5,3.1,28.0,580.5,840.2,630.12
2016,8,16,16,0,755.0,109.0,3.1,28.0,534.0,795.11,601.21
2016,8,16,16,15,729.5,104.5,3.05,27.0,484.0,746.21,571.19
2016,8,16,16,30,704.0,100.0,3.0,26.0,434.0,692.25,536.73
2016,8,16,16,45,672.0,94.0,3.0,25.5,382.5,631.37,495.33
2016,8,16,17,0,640.0,88.0,3.0,25.0,331.0,571.12,451.92
2016,8,16,17,15,592.5,80.5,2.9,24.0,279.5,500.15,398.89
2016,8,16,17,30,545.0,73.0,2.8,23.0,228.0,432.18,345.94
2016,8,16,17,45,479.0,63.5,2.75,22.0,178.5,355.44,283.85
2016,8,16,18,0,413.0,54.0,2.7,21.0,129.0,284.65,224.16
2016,8,16,18,15,310.5,40.5,2.6,20.0,86.5,200.96,152.46
2016,8,16,18,30,208.0,27.0,2.5,19.0,44.0,126.04,75.01
2016,8,16,18,45,104.0,13.5,2.45,18.5,22.0,44.56,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.0,2.2,15.5,26.5,12.61,0.0
2016,8,17,6,0,214.0,32.0,2.5,16.0,53.0,24.98,14.47
2016,8,17,6,15,306.0,45.0,2.45,16.5,95.0,34.65,24.33
2016,8,17,6,30,398.0,58.0,2.4,17.0,137.0,45.38,34.21
2016,8,17,6,45,461.5,68.0,2.35,17.5,185.5,51.65,39.97
2016,8,17,7,0,525.0,78.0,2.3,18.0,234.0,57.66,45.27
2016,8,17,7,15,268.5,107.5,2.3,18.5,188.0,80.4,65.0
2016,8,17,7,30,12.0,137.0,2.3,19.0,142.0,113.43,93.21
2016,8,17,7,45,17.0,157.0,2.3,20.0,165.0,130.11,101.69
2016,8,17,8,0,22.0,177.0,2.3,21.0,188.0,149.11,115.66
2016,8,17,8,15,83.5,215.5,2.25,21.5,262.5,184.98,140.81
2016,8,17,8,30,145.0,254.0,2.2,22.0,337.0,230.72,173.95
2016,8,17,8,45,458.5,187.0,2.2,23.0,481.5,275.53,199.52
2016,8,17,9,0,772.0,120.0,2.2,24.0,626.0,365.09,264.15
2016,8,17,9,15,787.0,123.0,2.25,24.5,667.0,422.57,311.93
2016,8,17,9,30,802.0,126.0,2.3,25.0,708.0,480.67,358.87
2016,8,17,9,45,817.0,126.5,2.35,26.0,744.5,536.93,402.2
2016,8,17,10,0,832.0,127.0,2.4,27.0,781.0,593.19,443.91
2016,8,17,10,15,840.5,129.0,2.45,27.5,810.5,646.47,482.93
2016,8,17,10,30,849.0,131.0,2.5,28.0,840.0,696.27,518.42
2016,8,17,10,45,853.0,133.0,2.6,28.5,862.0,742.6,550.79
2016,8,17,11,0,857.0,135.0,2.7,29.0,884.0,786.86,579.95
2016,8,17,11,15,861.0,136.0,2.8,29.0,899.0,827.98,607.38
2016,8,17,11,30,865.0,137.0,2.9,29.0,914.0,866.66,633.09
2016,8,17,11,45,865.5,138.5,3.0,29.5,921.0,900.12,653.98
2016,8,17,12,0,866.0,140.0,3.1,30.0,928.0,930.62,672.87
2016,8,17,12,15,865.5,140.0,3.15,30.0,927.0,955.67,689.21
2016,8,17,12,30,865.0,140.0,3.2,30.0,926.0,977.43,703.52
2016,8,17,12,45,859.5,141.5,3.3,30.5,916.5,992.38,712.48
2016,8,17,13,0,854.0,143.0,3.4,31.0,907.0,1003.75,719.27
2016,8,17,13,15,849.5,142.0,3.45,31.0,890.5,1010.02,724.02
2016,8,17,13,30,845.0,141.0,3.5,31.0,874.0,1024.63,734.29
2016,8,17,13,45,840.5,138.5,3.55,31.0,851.0,1022.07,733.63
2016,8,17,14,0,836.0,136.0,3.6,31.0,828.0,1015.79,730.85
2016,8,17,14,15,827.0,134.0,3.65,30.5,797.5,1001.86,724.74
2016,8,17,14,30,818.0,132.0,3.7,30.0,767.0,984.44,716.45
2016,8,17,14,45,809.0,128.5,3.75,30.0,731.0,961.98,703.44
2016,8,17,15,0,800.0,125.0,3.8,30.0,695.0,936.3,688.34
2016,8,17,15,15,784.0,122.0,3.8,29.5,653.0,901.53,668.16
2016,8,17,15,30,768.0,119.0,3.8,29.0,611.0,864.24,646.09
2016,8,17,15,45,751.0,114.0,3.85,28.5,565.5,821.56,620.22
2016,8,17,16,0,734.0,109.0,3.9,28.0,520.0,781.39,595.65
2016,8,17,16,15,707.5,104.5,3.85,27.0,470.5,728.0,561.84
2016,8,17,16,30,681.0,100.0,3.8,26.0,421.0,674.07,526.77
2016,8,17,16,45,649.0,93.5,3.8,25.5,370.5,613.52,484.85
2016,8,17,17,0,617.0,87.0,3.8,25.0,320.0,553.68,440.9
2016,8,17,17,15,568.5,80.0,3.65,24.0,269.0,483.75,387.84
2016,8,17,17,30,520.0,73.0,3.5,23.0,218.0,416.93,335.1
2016,8,17,17,45,453.0,63.0,3.4,22.0,170.0,340.44,272.58
2016,8,17,18,0,386.0,53.0,3.3,21.0,122.0,270.11,212.86
2016,8,17,18,15,284.0,39.5,3.15,20.0,81.0,186.61,141.01
2016,8,17,18,30,182.0,26.0,3.0,19.0,40.0,114.08,62.53
2016,8,17,18,45,91.0,13.0,2.9,18.5,20.0,39.96,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,23.5,12.6,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,47.0,24.93,14.27
2016,8,18,6,15,248.0,47.5,2.4,15.5,88.0,36.47,25.97
2016,8,18,6,30,333.0,63.0,2.4,16.0,129.0,47.63,36.3
2016,8,18,6,45,387.0,76.5,2.4,17.0,175.0,56.79,44.55
2016,8,18,7,0,441.0,90.0,2.4,18.0,221.0,65.58,52.21
2016,8,18,7,15,254.5,122.5,2.35,18.5,201.5,90.32,73.62
2016,8,18,7,30,68.0,155.0,2.3,19.0,182.0,120.18,99.0
2016,8,18,7,45,102.5,180.5,2.3,19.5,227.5,135.63,104.96
2016,8,18,8,0,137.0,206.0,2.3,20.0,273.0,167.58,126.44
2016,8,18,8,15,388.0,175.0,2.25,20.5,391.5,188.99,131.41
2016,8,18,8,30,639.0,144.0,2.2,21.0,510.0,249.52,170.84
2016,8,18,8,45,651.5,152.5,2.2,22.0,552.5,303.38,216.19
2016,8,18,9,0,664.0,161.0,2.2,23.0,595.0,358.32,262.04
2016,8,18,9,15,681.0,165.5,2.25,23.5,635.0,412.65,306.91
2016,8,18,9,30,698.0,170.0,2.3,24.0,675.0,468.06,351.38
2016,8,18,9,45,641.0,209.5,2.35,25.0,691.0,515.76,387.78
2016,8,18,10,0,584.0,249.0,2.4,26.0,707.0,555.62,416.6
2016,8,18,10,15,594.5,253.5,2.45,26.5,735.0,602.51,450.72
2016,8,18,10,30,605.0,258.0,2.5,27.0,763.0,648.44,483.26
2016,8,18,10,45,615.5,259.5,2.6,27.5,785.0,691.31,513.23
2016,8,18,11,0,626.0,261.0,2.7,28.0,807.0,733.41,542.09
2016,8,18,11,15,631.0,263.0,2.75,28.0,821.5,770.53,567.86
2016,8,18,11,30,636.0,265.0,2.8,28.0,836.0,806.0,592.23
2016,8,18,11,45,643.5,263.5,2.9,28.5,844.5,838.58,613.64
2016,8,18,12,0,651.0,262.0,3.0,29.0,853.0,869.19,633.52
2016,8,18,12,15,651.0,261.5,3.05,29.0,852.0,891.54,648.66
2016,8,18,12,30,651.0,261.0,3.1,29.0,851.0,911.14,662.03
2016,8,18,12,45,648.0,260.0,3.15,29.5,843.0,924.46,669.95
2016,8,18,13,0,645.0,259.0,3.2,30.0,835.0,934.73,675.93
2016,8,18,13,15,640.0,257.0,3.25,29.5,819.5,938.88,680.74
2016,8,18,13,30,635.0,255.0,3.3,29.0,804.0,939.86,683.62
2016,8,18,13,45,632.0,249.0,3.4,29.0,782.5,935.7,682.34
2016,8,18,14,0,629.0,243.0,3.5,29.0,761.0,928.38,679.09
2016,8,18,14,15,618.5,238.5,3.55,28.5,732.0,911.93,670.74
2016,8,18,14,30,608.0,234.0,3.6,28.0,703.0,892.58,660.47
2016,8,18,14,45,600.5,224.5,3.65,28.0,670.0,868.36,645.76
2016,8,18,15,0,593.0,215.0,3.7,28.0,637.0,841.45,629.17
2016,8,18,15,15,575.0,208.0,3.7,27.5,596.5,798.88,602.54
2016,8,18,15,30,557.0,201.0,3.7,27.0,556.0,760.8,578.53
2016,8,18,15,45,541.0,190.0,3.75,27.0,513.5,718.63,550.4
2016,8,18,16,0,525.0,179.0,3.8,27.0,471.0,675.24,520.94
2016,8,18,16,15,496.0,169.0,3.8,26.0,424.0,621.41,484.82
2016,8,18,16,30,467.0,159.0,3.8,25.0,377.0,567.96,447.91
2016,8,18,16,45,433.5,145.5,3.8,24.0,329.0,507.97,404.84
2016,8,18,17,0,400.0,132.0,3.8,23.0,281.0,449.55,361.47
2016,8,18,17,15,354.5,116.0,3.65,22.0,233.0,382.53,309.46
2016,8,18,17,30,309.0,100.0,3.5,21.0,185.0,307.94,249.8
2016,8,18,17,45,252.0,81.0,3.4,20.5,140.5,239.78,192.88
2016,8,18,18,0,195.0,62.0,3.3,20.0,96.0,177.23,139.38
2016,8,18,18,15,132.5,41.0,3.2,19.0,60.5,115.14,85.7
2016,8,18,18,30,70.0,20.0,3.1,18.0,25.0,55.36,24.59
2016,8,18,18,45,35.0,10.0,3.05,17.5,12.5,19.87,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,41.5,13.0,2.2,15.5,16.5,11.82,0.0
2016,8,19,6,0,83.0,26.0,2.5,16.0,33.0,21.2,11.0
2016,8,19,6,15,140.0,47.5,2.55,16.5,70.5,37.64,26.82
2016,8,19,6,30,197.0,69.0,2.6,17.0,108.0,53.54,41.27
2016,8,19,6,45,246.5,89.0,2.65,17.5,152.0,67.88,54.14
2016,8,19,7,0,296.0,109.0,2.7,18.0,196.0,81.75,66.32
2016,8,19,7,15,148.0,117.5,2.6,18.5,161.0,91.07,74.26
2016,8,19,7,30,0.0,126.0,2.5,19.0,126.0,105.36,86.29
2016,8,19,7,45,9.5,150.0,2.45,19.5,154.5,124.77,97.72
2016,8,19,8,0,19.0,174.0,2.4,20.0,183.0,146.54,114.22
2016,8,19,8,15,53.5,210.0,2.35,20.5,239.5,176.54,136.01
2016,8,19,8,30,88.0,246.0,2.3,21.0,296.0,217.29,166.39
2016,8,19,8,45,126.0,271.0,2.25,21.5,349.5,252.55,192.55
2016,8,19,9,0,164.0,296.0,2.2,22.0,403.0,297.28,226.3
2016,8,19,9,15,245.5,303.5,2.2,22.5,475.0,348.86,264.81
2016,8,19,9,30,327.0,311.0,2.2,23.0,547.0,412.58,312.63
2016,8,19,9,45,442.5,285.5,2.2,24.0,622.0,475.86,359.42
2016,8,19,10,0,558.0,260.0,2.2,25.0,697.0,550.71,414.12
2016,8,19,10,15,569.0,265.0,2.25,25.5,724.5,596.54,447.24
2016,8,19,10,30,580.0,270.0,2.3,26.0,752.0,642.18,479.59
2016,8,19,10,45,583.0,276.5,2.35,26.5,772.5,683.01,507.75
2016,8,19,11,0,586.0,283.0,2.4,27.0,793.0,722.93,534.69
2016,8,19,11,15,591.5,285.5,2.45,27.0,807.0,759.52,560.1
2016,8,19,11,30,597.0,288.0,2.5,27.0,821.0,794.65,584.22
2016,8,19,11,45,598.5,289.5,2.65,27.5,828.0,823.67,603.47
2016,8,19,12,0,600.0,291.0,2.8,28.0,835.0,850.54,621.16
2016,8,19,12,15,600.0,291.0,2.85,28.0,834.0,872.3,635.96
2016,8,19,12,30,600.0,291.0,2.9,28.0,833.0,891.48,649.09
2016,8,19,12,45,606.0,284.0,3.0,28.0,827.5,907.21,660.6
2016,8,19,13,0,612.0,277.0,3.1,28.0,822.0,920.17,670.36
2016,8,19,13,15,606.5,274.5,3.15,28.0,806.0,923.05,672.98
2016,8,19,13,30,601.0,272.0,3.2,28.0,790.0,922.84,673.72
2016,8,19,13,45,597.5,265.5,3.3,28.0,768.5,917.66,671.75
2016,8,19,14,0,594.0,259.0,3.4,28.0,747.0,909.42,667.86
2016,8,19,14,15,582.5,254.0,3.45,27.5,718.0,887.11,655.57
2016,8,19,14,30,571.0,249.0,3.5,27.0,689.0,866.69,644.45
2016,8,19,14,45,562.0,240.0,3.55,27.0,655.0,841.91,629.16
2016,8,19,15,0,553.0,231.0,3.6,27.0,621.0,814.79,612.19
2016,8,19,15,15,534.0,223.0,3.55,26.5,581.0,777.17,588.32
2016,8,19,15,30,515.0,215.0,3.5,26.0,541.0,738.09,563.13
2016,8,19,15,45,494.5,204.0,3.5,25.5,498.0,693.16,533.61
2016,8,19,16,0,474.0,193.0,3.5,25.0,455.0,647.46,502.94
2016,8,19,16,15,445.5,180.5,3.45,24.5,408.5,593.05,464.91
2016,8,19,16,30,417.0,168.0,3.4,24.0,362.0,539.14,426.34
2016,8,19,16,45,380.5,153.5,3.4,23.5,314.0,477.96,381.21
2016,8,19,17,0,344.0,139.0,3.4,23.0,266.0,406.13,326.7
2016,8,19,17,15,301.5,120.5,3.3,22.0,219.5,341.93,276.68
2016,8,19,17,30,259.0,102.0,3.2,21.0,173.0,281.22,227.72
2016,8,19,17,45,206.0,80.5,3.15,20.5,129.0,214.72,172.2
2016,8,19,18,0,153.0,59.0,3.1,20.0,85.0,153.22,119.78
2016,8,19,18,15,101.5,37.0,3.0,19.5,52.0,96.48,70.51
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,40.12,12.87
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,14.49,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
