Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.0,1.75,14.5,14.0,10.01,0.0
2016,8,20,6,0,65.0,22.0,2.0,15.0,28.0,18.08,8.38
2016,8,20,6,15,113.5,45.0,2.0,15.5,63.5,35.74,25.26
2016,8,20,6,30,162.0,68.0,2.0,16.0,99.0,52.7,40.69
2016,8,20,6,45,208.0,90.0,2.0,16.5,142.5,68.38,54.78
2016,8,20,7,0,254.0,112.0,2.0,17.0,186.0,83.51,68.11
2016,8,20,7,15,127.0,118.5,2.0,17.5,155.5,91.54,74.94
2016,8,20,7,30,0.0,125.0,2.0,18.0,125.0,104.57,85.92
2016,8,20,7,45,6.5,146.0,2.0,19.0,149.5,121.75,95.45
2016,8,20,8,0,13.0,167.0,2.0,20.0,174.0,140.8,109.77
2016,8,20,8,15,21.0,191.5,2.0,20.5,203.5,163.79,127.19
2016,8,20,8,30,29.0,216.0,2.0,21.0,233.0,183.0,141.51
2016,8,20,8,45,41.0,243.5,2.05,21.5,269.5,212.26,163.66
2016,8,20,9,0,53.0,271.0,2.1,22.0,306.0,243.58,187.28
2016,8,20,9,15,62.0,295.0,2.15,22.5,338.0,272.96,209.3
2016,8,20,9,30,71.0,319.0,2.2,23.0,370.0,303.81,232.24
2016,8,20,9,45,347.5,271.0,2.3,23.5,539.5,414.84,316.15
2016,8,20,10,0,624.0,223.0,2.4,24.0,709.0,558.66,423.37
2016,8,20,10,15,634.5,226.5,2.45,24.5,737.0,605.86,457.51
2016,8,20,10,30,645.0,230.0,2.5,25.0,765.0,652.68,491.06
2016,8,20,10,45,656.0,231.0,2.65,25.5,787.5,697.02,522.62
2016,8,20,11,0,667.0,232.0,2.8,26.0,810.0,740.48,552.98
2016,8,20,11,15,671.5,233.5,2.9,26.0,824.0,778.05,579.6
2016,8,20,11,30,676.0,235.0,3.0,26.0,838.0,813.77,604.69
2016,8,20,11,45,685.0,232.0,3.15,26.5,846.5,847.12,627.2
2016,8,20,12,0,694.0,229.0,3.3,27.0,855.0,878.39,648.1
2016,8,20,12,15,694.0,229.0,3.4,27.0,854.5,901.88,664.22
2016,8,20,12,30,694.0,229.0,3.5,27.0,854.0,922.5,678.49
2016,8,20,12,45,680.5,234.0,3.6,27.0,842.5,931.97,685.44
2016,8,20,13,0,667.0,239.0,3.7,27.0,831.0,938.02,690.33
2016,8,20,13,15,662.0,237.0,3.7,26.5,815.5,942.14,694.85
2016,8,20,13,30,657.0,235.0,3.7,26.0,800.0,943.04,697.38
2016,8,20,13,45,659.0,227.0,3.75,26.0,779.5,941.62,697.44
2016,8,20,14,0,661.0,219.0,3.8,26.0,759.0,936.94,695.46
2016,8,20,14,15,650.0,215.0,3.8,25.5,730.0,920.13,686.51
2016,8,20,14,30,639.0,211.0,3.8,25.0,701.0,900.36,675.65
2016,8,20,14,45,633.0,202.5,3.85,25.0,668.0,877.96,661.95
2016,8,20,15,0,627.0,194.0,3.9,25.0,635.0,852.75,646.31
2016,8,20,15,15,609.0,187.5,3.85,24.5,594.5,815.67,623.08
2016,8,20,15,30,591.0,181.0,3.8,24.0,554.0,776.67,598.18
2016,8,20,15,45,575.0,171.0,3.8,23.5,511.0,727.23,565.66
2016,8,20,16,0,559.0,161.0,3.8,23.0,468.0,683.68,536.59
2016,8,20,16,15,530.0,152.5,3.7,22.5,421.0,630.22,498.91
2016,8,20,16,30,501.0,144.0,3.6,22.0,374.0,577.08,460.62
2016,8,20,16,45,469.5,131.5,3.55,21.5,326.5,518.15,417.05
2016,8,20,17,0,438.0,119.0,3.5,21.0,279.0,460.53,373.17
2016,8,20,17,15,390.5,105.5,3.4,20.0,231.0,393.23,320.55
2016,8,20,17,30,343.0,92.0,3.3,19.0,183.0,329.7,269.06
2016,8,20,17,45,285.5,74.5,3.2,18.5,139.0,260.3,210.59
2016,8,20,18,0,228.0,57.0,3.1,18.0,95.0,196.66,155.52
2016,8,20,18,15,154.0,37.5,2.95,17.5,59.5,129.6,96.2
2016,8,20,18,30,80.0,18.0,2.8,17.0,24.0,62.44,16.06
2016,8,20,18,45,40.0,9.0,2.7,16.5,12.0,20.4,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.35,14.5,18.0,12.28,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,21.95,11.03
2016,8,21,6,15,177.5,46.5,2.7,15.5,74.5,36.97,26.24
2016,8,21,6,30,248.0,66.0,2.7,16.0,113.0,49.8,38.11
2016,8,21,6,45,308.0,82.0,2.75,16.5,158.5,60.74,48.07
2016,8,21,7,0,368.0,98.0,2.8,17.0,204.0,71.24,57.38
2016,8,21,7,15,184.0,108.5,2.75,17.5,161.5,80.62,65.47
2016,8,21,7,30,0.0,119.0,2.7,18.0,119.0,100.15,82.16
2016,8,21,7,45,5.0,140.5,2.7,18.5,143.0,117.67,92.4
2016,8,21,8,0,10.0,162.0,2.7,19.0,167.0,136.78,107.18
2016,8,21,8,15,39.0,200.0,2.65,19.5,222.0,167.36,129.95
2016,8,21,8,30,68.0,238.0,2.6,20.0,277.0,207.37,160.16
2016,8,21,8,45,68.0,258.0,2.6,21.0,299.5,230.67,177.84
2016,8,21,9,0,68.0,278.0,2.6,22.0,322.0,254.17,195.47
2016,8,21,9,15,118.5,306.5,2.6,22.5,389.5,302.83,231.93
2016,8,21,9,30,169.0,335.0,2.6,23.0,457.0,360.79,275.33
2016,8,21,9,45,407.5,274.5,2.65,23.5,586.5,449.92,342.6
2016,8,21,10,0,646.0,214.0,2.7,24.0,716.0,564.29,428.44
2016,8,21,10,15,656.5,217.5,2.75,24.0,744.0,612.57,464.63
2016,8,21,10,30,667.0,221.0,2.8,24.0,772.0,660.4,500.09
2016,8,21,10,45,677.0,222.5,2.9,24.5,794.5,705.39,532.07
2016,8,21,11,0,687.0,224.0,3.0,25.0,817.0,749.36,562.69
2016,8,21,11,15,692.0,225.5,3.1,25.0,831.5,788.03,590.22
2016,8,21,11,30,697.0,227.0,3.2,25.0,846.0,824.83,616.18
2016,8,21,11,45,702.0,226.0,3.3,25.5,854.0,857.15,637.68
2016,8,21,12,0,707.0,225.0,3.4,26.0,862.0,887.13,657.21
2016,8,21,12,15,706.5,225.0,3.5,26.0,861.0,910.41,673.19
2016,8,21,12,30,706.0,225.0,3.6,26.0,860.0,930.76,687.32
2016,8,21,12,45,722.0,213.5,3.75,26.0,857.0,952.45,702.76
2016,8,21,13,0,738.0,202.0,3.9,26.0,854.0,971.1,716.27
2016,8,21,13,15,732.5,200.5,3.95,25.5,837.5,975.58,721.31
2016,8,21,13,30,727.0,199.0,4.0,25.0,821.0,976.62,724.3
2016,8,21,13,45,493.0,291.5,4.1,25.0,708.0,836.13,626.08
2016,8,21,14,0,259.0,384.0,4.2,25.0,595.0,684.35,514.81
2016,8,21,14,15,330.0,348.0,4.2,24.5,606.5,718.41,544.06
2016,8,21,14,30,401.0,312.0,4.2,24.0,618.0,749.04,569.95
2016,8,21,14,45,535.5,243.5,4.25,24.0,631.0,820.33,625.24
2016,8,21,15,0,670.0,175.0,4.3,24.0,644.0,873.81,665.92
2016,8,21,15,15,651.5,169.5,4.2,23.5,602.5,836.37,641.68
2016,8,21,15,30,633.0,164.0,4.1,23.0,561.0,796.94,616.36
2016,8,21,15,45,612.5,157.0,4.1,22.5,516.5,752.37,587.39
2016,8,21,16,0,592.0,150.0,4.1,22.0,472.0,706.5,556.97
2016,8,21,16,15,562.0,142.0,4.05,21.0,424.0,643.99,513.87
2016,8,21,16,30,532.0,134.0,4.0,20.0,376.0,589.34,475.23
2016,8,21,16,45,495.5,123.5,3.95,19.5,327.5,527.68,429.01
2016,8,21,17,0,459.0,113.0,3.9,19.0,279.0,467.75,382.73
2016,8,21,17,15,409.5,100.5,3.75,18.5,230.5,399.31,327.9
2016,8,21,17,30,360.0,88.0,3.6,18.0,182.0,334.83,274.54
2016,8,21,17,45,296.5,72.0,3.5,17.5,137.5,263.12,213.7
2016,8,21,18,0,233.0,56.0,3.4,17.0,93.0,197.93,156.9
2016,8,21,18,15,155.5,37.0,3.3,16.5,57.5,129.98,96.02
2016,8,21,18,30,78.0,18.0,3.2,16.0,22.0,54.66,4.47
2016,8,21,18,45,39.0,9.0,3.1,16.0,11.0,20.04,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.0,13.5,2.75,14.5,18.0,12.28,0.0
2016,8,22,6,0,106.0,27.0,3.0,15.0,36.0,21.93,10.61
2016,8,22,6,15,178.0,46.5,3.0,15.5,74.0,36.94,26.16
2016,8,22,6,30,250.0,66.0,3.0,16.0,112.0,49.87,38.14
2016,8,22,6,45,128.0,82.0,3.0,16.5,106.0,65.11,51.89
2016,8,22,7,0,6.0,98.0,3.0,17.0,100.0,81.8,66.63
2016,8,22,7,15,14.0,118.5,2.9,17.5,124.0,98.19,80.79
2016,8,22,7,30,22.0,139.0,2.8,18.0,148.0,114.44,94.52
2016,8,22,7,45,23.5,157.5,2.75,18.5,168.0,130.25,102.42
2016,8,22,8,0,25.0,176.0,2.7,19.0,188.0,148.39,116.03
2016,8,22,8,15,87.0,212.0,2.65,19.5,260.0,183.19,140.57
2016,8,22,8,30,149.0,248.0,2.6,20.0,332.0,228.14,173.5
2016,8,22,8,45,167.5,269.5,2.6,20.5,371.5,263.75,201.15
2016,8,22,9,0,186.0,291.0,2.6,21.0,411.0,301.88,230.78
2016,8,22,9,15,422.0,236.5,2.65,21.5,531.5,367.35,278.98
2016,8,22,9,30,658.0,182.0,2.7,22.0,652.0,462.2,351.37
2016,8,22,9,45,660.0,191.5,2.75,22.5,683.5,513.03,391.27
2016,8,22,10,0,662.0,201.0,2.8,23.0,715.0,562.99,429.44
2016,8,22,10,15,672.5,204.5,2.9,23.5,743.0,611.97,466.06
2016,8,22,10,30,683.0,208.0,3.0,24.0,771.0,660.45,501.39
2016,8,22,10,45,689.5,210.5,3.1,24.5,792.0,704.4,532.7
2016,8,22,11,0,696.0,213.0,3.2,25.0,813.0,746.98,562.43
2016,8,22,11,15,700.5,214.5,3.3,25.0,827.0,785.46,589.92
2016,8,22,11,30,705.0,216.0,3.4,25.0,841.0,821.98,615.77
2016,8,22,11,45,708.0,216.0,3.55,25.5,847.5,853.59,637.06
2016,8,22,12,0,711.0,216.0,3.7,26.0,854.0,882.73,656.02
2016,8,22,12,15,711.0,215.5,3.8,26.0,853.0,905.93,672.0
2016,8,22,12,30,711.0,215.0,3.9,26.0,852.0,926.18,686.11
2016,8,22,12,45,675.0,234.0,4.0,26.0,834.0,927.97,687.93
2016,8,22,13,0,639.0,253.0,4.1,26.0,816.0,925.49,686.43
2016,8,22,13,15,634.0,250.5,4.1,25.5,800.5,928.82,690.57
2016,8,22,13,30,629.0,248.0,4.1,25.0,785.0,929.0,692.63
2016,8,22,13,45,627.5,241.0,4.2,25.0,764.0,925.02,691.35
2016,8,22,14,0,626.0,234.0,4.3,25.0,743.0,917.89,688.03
2016,8,22,14,15,615.0,229.5,4.3,24.5,713.5,900.67,678.5
2016,8,22,14,30,604.0,225.0,4.3,24.0,684.0,880.58,667.06
2016,8,22,14,45,595.5,216.5,4.35,24.0,650.5,856.12,651.64
2016,8,22,15,0,587.0,208.0,4.4,24.0,617.0,829.05,634.33
2016,8,22,15,15,568.5,201.5,4.35,23.5,577.0,786.09,606.38
2016,8,22,15,30,550.0,195.0,4.3,23.0,537.0,748.07,581.46
2016,8,22,15,45,531.5,184.5,4.3,22.5,494.0,704.21,552.13
2016,8,22,16,0,513.0,174.0,4.3,22.0,451.0,659.35,521.48
2016,8,22,16,15,483.5,163.5,4.2,21.0,404.5,604.83,483.38
2016,8,22,16,30,454.0,153.0,4.1,20.0,358.0,550.79,444.61
2016,8,22,16,45,421.5,139.5,4.0,19.5,311.5,492.0,400.19
2016,8,22,17,0,389.0,126.0,3.9,19.0,265.0,434.76,355.71
2016,8,22,17,15,342.0,110.0,3.75,18.5,218.0,367.34,301.5
2016,8,22,17,30,295.0,94.0,3.6,18.0,171.0,292.66,239.97
2016,8,22,17,45,240.5,75.0,3.45,17.5,128.0,226.74,183.8
2016,8,22,18,0,186.0,56.0,3.3,17.0,85.0,166.22,131.01
2016,8,22,18,15,120.0,35.0,3.15,16.5,51.0,103.2,74.44
2016,8,22,18,30,54.0,14.0,3.0,16.0,17.0,39.68,0.0
2016,8,22,18,45,27.0,7.0,2.85,16.0,8.5,14.54,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,2.2,15.5,18.5,12.28,0.0
2016,8,23,6,0,124.0,27.0,2.5,16.0,37.0,21.07,9.46
2016,8,23,6,15,205.5,44.5,2.5,16.5,75.5,34.26,23.69
2016,8,23,6,30,287.0,62.0,2.5,17.0,114.0,46.99,35.45
2016,8,23,6,45,351.0,75.5,2.55,17.5,160.5,56.21,43.88
2016,8,23,7,0,415.0,89.0,2.6,18.0,207.0,65.08,51.75
2016,8,23,7,15,242.5,119.5,2.55,18.5,192.0,88.33,71.92
2016,8,23,7,30,70.0,150.0,2.5,19.0,177.0,116.62,96.02
2016,8,23,7,45,109.0,175.0,2.45,19.5,223.5,132.36,102.29
2016,8,23,8,0,148.0,200.0,2.4,20.0,270.0,164.94,124.01
2016,8,23,8,15,212.5,216.5,2.35,20.5,329.5,201.4,149.02
2016,8,23,8,30,277.0,233.0,2.3,21.0,389.0,241.79,178.57
2016,8,23,8,45,482.0,190.0,2.3,21.5,488.0,286.78,209.09
2016,8,23,9,0,687.0,147.0,2.3,22.0,587.0,357.32,262.53
2016,8,23,9,15,703.5,151.0,2.3,22.5,627.0,412.5,308.38
2016,8,23,9,30,720.0,155.0,2.3,23.0,667.0,468.63,353.67
2016,8,23,9,45,708.5,170.5,2.35,24.0,695.5,520.87,393.92
2016,8,23,10,0,697.0,186.0,2.4,25.0,724.0,570.77,430.8
2016,8,23,10,15,707.0,189.0,2.45,25.0,752.5,620.65,468.37
2016,8,23,10,30,717.0,192.0,2.5,25.0,781.0,669.86,504.59
2016,8,23,10,45,726.0,193.0,2.6,25.5,803.5,715.6,536.88
2016,8,23,11,0,735.0,194.0,2.7,26.0,826.0,760.05,567.61
2016,8,23,11,15,740.0,195.0,2.75,26.5,840.5,799.74,594.19
2016,8,23,11,30,745.0,196.0,2.8,27.0,855.0,837.37,618.56
2016,8,23,11,45,749.5,195.5,2.9,27.5,862.5,870.82,639.81
2016,8,23,12,0,754.0,195.0,3.0,28.0,870.0,901.73,659.3
2016,8,23,12,15,754.0,195.0,3.1,28.0,869.0,926.23,675.87
2016,8,23,12,30,754.0,195.0,3.2,28.0,868.0,947.65,690.53
2016,8,23,12,45,762.5,187.5,3.3,28.0,862.5,959.12,698.8
2016,8,23,13,0,771.0,180.0,3.4,28.0,857.0,974.64,709.91
2016,8,23,13,15,766.0,179.0,3.45,28.0,840.5,979.86,714.02
2016,8,23,13,30,761.0,178.0,3.5,28.0,824.0,981.58,716.07
2016,8,23,13,45,756.5,174.5,3.6,28.0,801.5,977.74,714.96
2016,8,23,14,0,752.0,171.0,3.7,28.0,779.0,978.06,716.75
2016,8,23,14,15,741.5,168.0,3.75,27.5,748.5,961.86,708.8
2016,8,23,14,30,731.0,165.0,3.8,27.0,718.0,942.45,698.84
2016,8,23,14,45,720.5,160.0,3.9,27.0,682.5,917.7,684.18
2016,8,23,15,0,710.0,155.0,4.0,27.0,647.0,890.05,667.52
2016,8,23,15,15,692.5,150.5,4.0,26.5,606.0,853.69,645.54
2016,8,23,15,30,675.0,146.0,4.0,26.0,565.0,815.18,621.83
2016,8,23,15,45,655.5,139.5,4.0,25.5,520.0,770.75,593.55
2016,8,23,16,0,636.0,133.0,4.0,25.0,475.0,724.87,563.74
2016,8,23,16,15,606.5,126.5,3.95,24.5,426.5,669.68,526.29
2016,8,23,16,30,577.0,120.0,3.9,24.0,378.0,614.4,487.37
2016,8,23,16,45,541.5,110.5,3.85,23.5,329.0,551.76,441.39
2016,8,23,17,0,506.0,101.0,3.8,23.0,280.0,485.13,390.96
2016,8,23,17,15,454.5,90.5,3.65,22.0,231.0,415.5,336.64
2016,8,23,17,30,403.0,80.0,3.5,21.0,182.0,350.0,283.51
2016,8,23,17,45,335.5,65.5,3.4,20.0,137.0,275.7,221.42
2016,8,23,18,0,268.0,51.0,3.3,19.0,92.0,208.41,163.28
2016,8,23,18,15,177.5,33.5,3.2,18.5,56.0,135.15,96.51
2016,8,23,18,30,87.0,16.0,3.1,18.0,20.0,60.19,0.0
2016,8,23,18,45,43.5,8.0,3.05,17.5,10.0,20.39,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,94.5,13.0,2.0,14.5,20.5,11.82,0.0
2016,8,24,6,0,189.0,26.0,2.3,15.0,41.0,20.4,8.51
2016,8,24,6,15,286.0,40.0,2.3,15.5,82.5,30.98,20.94
2016,8,24,6,30,383.0,54.0,2.3,16.0,124.0,42.7,31.83
2016,8,24,6,45,452.5,64.5,2.35,16.5,172.5,49.54,38.18
2016,8,24,7,0,522.0,75.0,2.4,17.0,221.0,56.09,44.06
2016,8,24,7,15,261.0,96.0,2.35,17.5,169.0,72.65,58.51
2016,8,24,7,30,0.0,117.0,2.3,18.0,117.0,98.48,80.74
2016,8,24,7,45,1.5,134.0,2.3,18.5,135.0,112.63,88.33
2016,8,24,8,0,3.0,151.0,2.3,19.0,153.0,127.76,100.12
2016,8,24,8,15,42.0,194.5,2.3,19.5,218.5,164.02,127.14
2016,8,24,8,30,81.0,238.0,2.3,20.0,284.0,210.41,162.06
2016,8,24,8,45,172.5,258.0,2.3,20.5,365.5,257.27,195.92
2016,8,24,9,0,264.0,278.0,2.3,21.0,447.0,316.94,240.72
2016,8,24,9,15,536.0,201.0,2.3,21.5,572.5,385.94,291.53
2016,8,24,9,30,808.0,124.0,2.3,22.0,698.0,485.82,367.77
2016,8,24,9,45,830.5,120.5,2.35,23.0,736.0,543.05,412.12
2016,8,24,10,0,853.0,117.0,2.4,24.0,774.0,600.87,455.53
2016,8,24,10,15,861.0,118.5,2.45,24.5,803.5,653.57,494.63
2016,8,24,10,30,869.0,120.0,2.5,25.0,833.0,704.91,531.59
2016,8,24,10,45,874.5,121.5,2.6,25.5,854.5,752.83,565.4
2016,8,24,11,0,880.0,123.0,2.7,26.0,876.0,798.71,595.41
2016,8,24,11,15,883.5,123.5,2.75,26.0,891.0,839.81,622.77
2016,8,24,11,30,887.0,124.0,2.8,26.0,906.0,878.28,648.25
2016,8,24,11,45,887.0,125.0,2.9,26.5,912.0,911.38,669.1
2016,8,24,12,0,887.0,126.0,3.0,27.0,918.0,941.32,687.83
2016,8,24,12,15,887.0,126.0,3.05,27.0,917.0,967.02,704.77
2016,8,24,12,30,887.0,126.0,3.1,27.0,916.0,989.33,719.58
2016,8,24,12,45,864.5,137.0,3.2,27.0,900.5,997.13,725.47
2016,8,24,13,0,842.0,148.0,3.3,27.0,885.0,1012.76,736.71
2016,8,24,13,15,837.0,147.0,3.35,27.0,868.0,1018.37,741.1
2016,8,24,13,30,832.0,146.0,3.4,27.0,851.0,1020.22,743.29
2016,8,24,13,45,825.0,145.0,3.5,27.0,827.0,1016.33,742.27
2016,8,24,14,0,818.0,144.0,3.6,27.0,803.0,1008.76,739.0
2016,8,24,14,15,808.5,141.5,3.6,26.5,772.0,993.44,731.51
2016,8,24,14,30,799.0,139.0,3.6,26.0,741.0,974.66,721.83
2016,8,24,14,45,786.0,136.5,3.65,26.0,703.5,949.13,706.59
2016,8,24,15,0,773.0,134.0,3.7,26.0,666.0,920.57,689.3
2016,8,24,15,15,756.0,130.5,3.7,25.5,624.0,890.01,671.61
2016,8,24,15,30,739.0,127.0,3.7,25.0,582.0,851.46,648.2
2016,8,24,15,45,717.5,122.0,3.7,24.5,535.5,805.07,618.95
2016,8,24,16,0,696.0,117.0,3.7,24.0,489.0,757.19,588.12
2016,8,24,16,15,667.0,111.5,3.65,23.5,439.0,701.46,550.69
2016,8,24,16,30,638.0,106.0,3.6,23.0,389.0,645.49,512.19
2016,8,24,16,45,600.5,98.5,3.55,22.5,338.5,581.14,465.56
2016,8,24,17,0,563.0,91.0,3.5,22.0,288.0,518.12,417.9
2016,8,24,17,15,509.5,82.0,3.4,21.0,237.5,445.02,361.06
2016,8,24,17,30,456.0,73.0,3.3,20.0,187.0,375.7,304.91
2016,8,24,17,45,381.0,60.5,3.2,19.0,140.5,293.31,236.08
2016,8,24,18,0,306.0,48.0,3.1,18.0,94.0,222.53,174.58
2016,8,24,18,15,202.0,32.0,3.05,17.5,57.0,143.64,101.1
2016,8,24,18,30,98.0,16.0,3.0,17.0,20.0,63.54,0.0
2016,8,24,18,45,49.0,8.0,2.95,16.5,10.0,21.99,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.0,12.5,2.35,14.5,20.0,11.37,0.0
2016,8,25,6,0,196.0,25.0,2.6,15.0,40.0,19.64,7.36
2016,8,25,6,15,296.5,38.0,2.6,15.5,81.0,30.54,20.49
2016,8,25,6,30,397.0,51.0,2.6,16.0,122.0,40.18,29.59
2016,8,25,6,45,198.5,58.5,2.65,16.5,94.0,43.06,32.47
2016,8,25,7,0,0.0,66.0,2.7,17.0,66.0,57.6,45.38
2016,8,25,7,15,0.0,81.5,2.7,17.5,81.5,70.58,56.7
2016,8,25,7,30,0.0,97.0,2.7,18.0,97.0,83.45,67.7
2016,8,25,7,45,0.0,109.5,2.7,18.5,109.5,94.09,73.11
2016,8,25,8,0,0.0,122.0,2.7,19.0,122.0,105.09,81.77
2016,8,25,8,15,1.0,144.0,2.65,19.5,144.5,123.87,96.58
2016,8,25,8,30,2.0,166.0,2.6,20.0,167.0,143.01,111.47
2016,8,25,8,45,13.0,201.5,2.6,20.5,210.0,176.22,137.08
2016,8,25,9,0,24.0,237.0,2.6,21.0,253.0,211.22,163.85
2016,8,25,9,15,40.5,270.5,2.6,21.5,298.5,245.75,189.95
2016,8,25,9,30,57.0,304.0,2.6,22.0,344.0,286.27,220.48
2016,8,25,9,45,465.5,203.5,2.65,22.5,559.0,422.99,325.36
2016,8,25,10,0,874.0,103.0,2.7,23.0,774.0,601.32,459.91
2016,8,25,10,15,882.5,104.0,2.75,23.5,803.5,654.83,499.24
2016,8,25,10,30,891.0,105.0,2.8,24.0,833.0,706.94,537.14
2016,8,25,10,45,897.0,106.0,2.85,24.5,856.0,755.63,570.97
2016,8,25,11,0,903.0,107.0,2.9,25.0,879.0,802.23,601.4
2016,8,25,11,15,907.0,107.5,2.9,25.0,894.0,844.44,629.38
2016,8,25,11,30,911.0,108.0,2.9,25.0,909.0,884.0,655.38
2016,8,25,11,45,912.5,109.0,2.95,25.5,916.0,919.01,677.22
2016,8,25,12,0,914.0,110.0,3.0,26.0,923.0,950.86,696.87
2016,8,25,12,15,913.5,110.0,3.05,26.0,921.5,976.55,713.82
2016,8,25,12,30,913.0,110.0,3.1,26.0,920.0,998.7,728.57
2016,8,25,12,45,901.5,115.0,3.15,26.0,908.0,1011.61,737.42
2016,8,25,13,0,890.0,120.0,3.2,26.0,896.0,1020.6,743.93
2016,8,25,13,15,885.5,119.5,3.25,26.0,879.0,1027.0,748.93
2016,8,25,13,30,881.0,119.0,3.3,26.0,862.0,1029.6,751.62
2016,8,25,13,45,874.0,118.0,3.4,26.0,837.5,1025.35,750.42
2016,8,25,14,0,867.0,117.0,3.5,26.0,813.0,1017.36,746.93
2016,8,25,14,15,858.5,115.0,3.6,25.5,781.5,1003.09,740.88
2016,8,25,14,30,850.0,113.0,3.7,25.0,750.0,985.28,732.53
2016,8,25,14,45,838.0,111.0,3.8,25.0,712.5,971.06,725.18
2016,8,25,15,0,826.0,109.0,3.9,25.0,675.0,943.0,708.46
2016,8,25,15,15,810.5,106.0,3.95,24.5,632.5,907.48,687.67
2016,8,25,15,30,795.0,103.0,4.0,24.0,590.0,869.36,664.82
2016,8,25,15,45,776.0,99.5,4.05,23.5,543.5,825.24,637.34
2016,8,25,16,0,757.0,96.0,4.1,23.0,497.0,779.28,608.02
2016,8,25,16,15,730.0,91.5,4.05,22.5,447.0,724.11,570.92
2016,8,25,16,30,703.0,87.0,4.0,22.0,397.0,672.39,535.54
2016,8,25,16,45,667.5,81.5,4.0,21.5,345.5,609.27,490.61
2016,8,25,17,0,632.0,76.0,4.0,21.0,294.0,547.21,443.9
2016,8,25,17,15,579.5,69.0,3.9,20.0,242.5,474.04,386.65
2016,8,25,17,30,527.0,62.0,3.8,19.0,191.0,404.52,329.83
2016,8,25,17,45,451.0,52.0,3.7,18.0,143.5,323.34,261.22
2016,8,25,18,0,375.0,42.0,3.6,17.0,96.0,249.62,196.3
2016,8,25,18,15,254.0,28.5,3.45,16.5,58.0,162.33,112.05
2016,8,25,18,30,133.0,15.0,3.3,16.0,20.0,60.81,0.0
2016,8,25,18,45,66.5,7.5,3.15,15.5,10.0,6.82,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,12.0,2.1,15.0,20.0,10.91,0.0
2016,8,26,6,0,216.0,24.0,2.4,16.0,40.0,19.66,6.58
2016,8,26,6,15,322.5,36.5,2.45,16.0,82.0,29.34,19.36
2016,8,26,6,30,429.0,49.0,2.5,16.0,124.0,38.62,28.2
2016,8,26,6,45,214.5,64.5,2.55,16.5,102.0,50.55,39.04
2016,8,26,7,0,0.0,80.0,2.6,17.0,80.0,68.31,54.78
2016,8,26,7,15,0.0,99.0,2.6,17.5,99.0,83.76,68.23
2016,8,26,7,30,0.0,118.0,2.6,18.0,118.0,99.07,81.26
2016,8,26,7,45,21.5,150.5,2.6,18.5,160.5,124.95,98.18
2016,8,26,8,0,43.0,183.0,2.6,19.0,203.0,149.1,115.94
2016,8,26,8,15,152.0,207.5,2.6,19.5,290.5,186.12,140.19
2016,8,26,8,30,261.0,232.0,2.6,20.0,378.0,238.4,177.53
2016,8,26,8,45,538.0,167.5,2.6,20.5,499.5,286.49,208.55
2016,8,26,9,0,815.0,103.0,2.6,21.0,621.0,369.86,271.43
2016,8,26,9,15,829.0,105.5,2.6,21.5,662.0,429.37,321.85
2016,8,26,9,30,843.0,108.0,2.6,22.0,703.0,489.26,371.01
2016,8,26,9,45,821.0,126.5,2.65,22.5,730.0,544.75,415.2
2016,8,26,10,0,799.0,145.0,2.7,23.0,757.0,596.4,454.76
2016,8,26,10,15,808.0,147.0,2.75,23.5,786.0,648.79,493.81
2016,8,26,10,30,817.0,149.0,2.8,24.0,815.0,700.1,530.93
2016,8,26,10,45,821.5,151.5,2.85,24.5,836.5,747.28,564.14
2016,8,26,11,0,826.0,154.0,2.9,25.0,858.0,792.51,594.86
2016,8,26,11,15,830.0,155.0,2.95,25.0,872.0,833.74,622.58
2016,8,26,11,30,834.0,156.0,3.0,25.0,886.0,872.55,648.52
2016,8,26,11,45,835.5,156.5,3.1,25.5,892.5,906.05,669.82
2016,8,26,12,0,837.0,157.0,3.2,26.0,899.0,936.59,689.09
2016,8,26,12,15,836.5,157.0,3.25,26.0,897.5,961.63,705.74
2016,8,26,12,30,836.0,157.0,3.3,26.0,896.0,983.32,720.28
2016,8,26,12,45,837.5,153.5,3.4,26.5,888.0,999.89,730.49
2016,8,26,13,0,839.0,150.0,3.5,27.0,880.0,1012.87,738.49
2016,8,26,13,15,834.5,149.0,3.55,26.5,862.5,1018.84,744.62
2016,8,26,13,30,830.0,148.0,3.6,26.0,845.0,1021.07,748.53
2016,8,26,13,45,825.0,145.0,3.7,26.0,821.5,1016.89,747.28
2016,8,26,14,0,820.0,142.0,3.8,26.0,798.0,1009.01,743.75
2016,8,26,14,15,810.0,140.0,3.85,25.5,766.5,993.55,736.44
2016,8,26,14,30,800.0,138.0,3.9,25.0,735.0,974.64,726.91
2016,8,26,14,45,790.0,133.5,3.95,25.0,698.0,949.65,711.87
2016,8,26,15,0,780.0,129.0,4.0,25.0,661.0,921.52,694.69
2016,8,26,15,15,763.0,125.5,4.0,24.5,618.5,884.96,672.69
2016,8,26,15,30,746.0,122.0,4.0,24.0,576.0,851.45,652.6
2016,8,26,15,45,727.5,116.5,4.0,24.0,529.5,806.76,623.05
2016,8,26,16,0,709.0,111.0,4.0,24.0,483.0,760.38,591.95
2016,8,26,16,15,679.5,105.5,3.95,23.0,433.5,703.69,554.75
2016,8,26,16,30,650.0,100.0,3.9,22.0,384.0,646.81,516.34
2016,8,26,16,45,613.5,92.5,3.85,21.5,333.0,582.66,469.72
2016,8,26,17,0,577.0,85.0,3.8,21.0,282.0,519.78,421.7
2016,8,26,17,15,522.5,76.5,3.65,20.0,231.5,446.05,363.7
2016,8,26,17,30,468.0,68.0,3.5,19.0,181.0,376.23,306.47
2016,8,26,17,45,390.5,56.0,3.4,18.5,134.5,295.09,237.47
2016,8,26,18,0,313.0,44.0,3.3,18.0,88.0,220.53,171.94
2016,8,26,18,15,201.0,28.5,3.15,17.5,52.0,138.43,91.18
2016,8,26,18,30,89.0,13.0,3.0,17.0,16.0,43.24,0.0
2016,8,26,18,45,44.5,6.5,2.9,17.0,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.1,15.0,5.0,4.55,0.0
2016,8,27,6,0,0.0,10.0,2.3,15.0,10.0,8.78,0.0
2016,8,27,6,15,0.0,22.5,2.35,15.5,22.5,19.81,11.23
2016,8,27,6,30,0.0,35.0,2.4,16.0,35.0,30.86,21.41
2016,8,27,6,45,0.0,50.0,2.45,16.5,50.0,44.02,33.28
2016,8,27,7,0,0.0,65.0,2.5,17.0,65.0,56.72,44.6
2016,8,27,7,15,0.0,81.0,2.45,17.0,81.0,70.1,56.4
2016,8,27,7,30,0.0,97.0,2.4,17.0,97.0,83.35,67.9
2016,8,27,7,45,0.0,121.0,2.4,17.5,121.5,102.76,80.61
2016,8,27,8,0,0.0,145.0,2.4,18.0,146.0,122.82,96.66
2016,8,27,8,15,10.0,172.5,2.4,18.5,179.0,147.46,115.74
2016,8,27,8,30,20.0,200.0,2.4,19.0,212.0,173.77,135.94
2016,8,27,8,45,52.5,239.0,2.45,19.5,272.5,212.76,165.43
2016,8,27,9,0,85.0,278.0,2.5,20.0,333.0,260.88,202.13
2016,8,27,9,15,242.0,279.5,2.55,20.5,447.5,332.06,255.23
2016,8,27,9,30,399.0,281.0,2.6,21.0,562.0,425.79,326.27
2016,8,27,9,45,591.5,215.0,2.65,21.5,655.0,500.93,383.99
2016,8,27,10,0,784.0,149.0,2.7,22.0,748.0,592.01,453.63
2016,8,27,10,15,793.0,151.5,2.75,22.5,776.5,644.14,492.38
2016,8,27,10,30,802.0,154.0,2.8,23.0,805.0,695.23,529.49
2016,8,27,10,45,810.0,154.0,2.85,23.5,827.0,742.0,562.64
2016,8,27,11,0,818.0,154.0,2.9,24.0,849.0,787.09,593.57
2016,8,27,11,15,821.5,155.0,2.95,24.0,863.0,827.59,620.94
2016,8,27,11,30,825.0,156.0,3.0,24.0,877.0,865.64,646.51
2016,8,27,11,45,828.0,155.5,3.1,24.5,883.5,899.14,667.96
2016,8,27,12,0,831.0,155.0,3.2,25.0,890.0,929.77,687.42
2016,8,27,12,15,830.5,155.0,3.3,25.0,888.5,954.59,704.36
2016,8,27,12,30,830.0,155.0,3.4,25.0,887.0,976.07,719.21
2016,8,27,12,45,824.5,156.0,3.5,25.0,876.5,990.25,729.36
2016,8,27,13,0,819.0,157.0,3.6,25.0,866.0,1000.78,737.28
2016,8,27,13,15,814.0,155.5,3.65,25.0,849.0,1005.52,741.19
2016,8,27,13,30,809.0,154.0,3.7,25.0,832.0,1006.57,742.85
2016,8,27,13,45,806.0,150.0,3.8,25.0,808.5,1003.28,742.15
2016,8,27,14,0,803.0,146.0,3.9,25.0,785.0,996.34,739.16
2016,8,27,14,15,793.0,144.0,3.9,24.5,754.0,980.92,731.44
2016,8,27,14,30,783.0,142.0,3.9,24.0,723.0,962.12,721.55
2016,8,27,14,45,775.5,136.0,3.95,24.0,687.5,938.11,707.05
2016,8,27,15,0,768.0,130.0,4.0,24.0,652.0,910.91,690.37
2016,8,27,15,15,751.0,126.5,4.0,23.5,609.5,880.06,672.15
2016,8,27,15,30,734.0,123.0,4.0,23.0,567.0,841.43,648.28
2016,8,27,15,45,719.0,116.5,4.0,22.5,522.0,798.92,621.31
2016,8,27,16,0,704.0,110.0,4.0,22.0,477.0,754.53,592.51
2016,8,27,16,15,675.0,104.5,3.95,21.5,427.5,698.38,554.23
2016,8,27,16,30,646.0,99.0,3.9,21.0,378.0,642.02,514.89
2016,8,27,16,45,614.0,90.5,3.85,20.5,328.0,580.12,469.73
2016,8,27,17,0,582.0,82.0,3.8,20.0,278.0,519.12,422.93
2016,8,27,17,15,527.5,73.5,3.7,19.0,227.5,445.22,364.52
2016,8,27,17,30,473.0,65.0,3.6,18.0,177.0,375.28,306.83
2016,8,27,17,45,399.0,53.0,3.5,17.5,131.0,295.88,238.75
2016,8,27,18,0,325.0,41.0,3.4,17.0,85.0,223.97,174.66
2016,8,27,18,15,209.0,26.0,3.25,16.5,49.5,138.49,86.78
2016,8,27,18,30,93.0,11.0,3.1,16.0,14.0,42.68,0.0
2016,8,27,18,45,46.5,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.0,1.35,13.5,17.5,10.01,0.0
2016,8,28,6,0,180.0,22.0,1.5,14.0,35.0,17.94,3.78
2016,8,28,6,15,283.5,36.5,1.5,14.5,76.0,29.5,19.49
2016,8,28,6,30,387.0,51.0,1.5,15.0,117.0,40.55,29.98
2016,8,28,6,45,193.5,63.0,1.55,15.5,96.0,49.38,38.15
2016,8,28,7,0,0.0,75.0,1.6,16.0,75.0,64.41,51.56
2016,8,28,7,15,0.0,93.5,1.55,16.5,93.5,79.55,64.79
2016,8,28,7,30,0.0,112.0,1.5,17.0,112.0,94.54,77.61
2016,8,28,7,45,0.5,129.5,1.45,17.5,130.0,109.05,85.71
2016,8,28,8,0,1.0,147.0,1.4,18.0,148.0,124.39,97.77
2016,8,28,8,15,8.5,171.0,1.4,18.5,176.0,146.05,114.46
2016,8,28,8,30,16.0,195.0,1.4,19.0,204.0,168.99,131.95
2016,8,28,8,45,26.0,222.0,1.45,20.0,238.0,196.26,152.41
2016,8,28,9,0,36.0,249.0,1.5,21.0,272.0,221.76,171.28
2016,8,28,9,15,97.5,287.5,1.55,21.5,355.0,282.85,217.16
2016,8,28,9,30,159.0,326.0,1.6,22.0,438.0,351.56,268.44
2016,8,28,9,45,509.5,221.0,1.7,22.5,604.5,462.6,352.22
2016,8,28,10,0,860.0,116.0,1.8,23.0,771.0,606.56,459.73
2016,8,28,10,15,868.0,117.5,1.9,23.5,800.0,659.71,498.45
2016,8,28,10,30,876.0,119.0,2.0,24.0,829.0,711.44,535.74
2016,8,28,10,45,882.0,120.0,2.15,24.5,851.0,759.62,569.77
2016,8,28,11,0,888.0,121.0,2.3,25.0,873.0,805.75,600.19
2016,8,28,11,15,891.5,122.0,2.4,25.5,887.5,847.58,627.07
2016,8,28,11,30,895.0,123.0,2.5,26.0,902.0,886.76,651.97
2016,8,28,11,45,897.0,122.5,2.65,26.5,908.5,920.33,673.44
2016,8,28,12,0,899.0,122.0,2.8,27.0,915.0,950.78,692.82
2016,8,28,12,15,898.5,122.0,2.9,27.0,913.5,976.12,709.87
2016,8,28,12,30,898.0,122.0,3.0,27.0,912.0,997.97,724.76
2016,8,28,12,45,911.5,112.5,3.1,27.0,907.0,1020.14,739.99
2016,8,28,13,0,925.0,103.0,3.2,27.0,902.0,1038.66,752.96
2016,8,28,13,15,921.0,102.5,3.3,26.5,884.5,1045.48,760.07
2016,8,28,13,30,917.0,102.0,3.4,26.0,867.0,1048.37,764.88
2016,8,28,13,45,911.0,101.0,3.5,26.0,842.0,1044.74,764.12
2016,8,28,14,0,905.0,100.0,3.6,26.0,817.0,1037.22,761.0
2016,8,28,14,15,897.0,98.5,3.6,25.5,785.5,1023.31,754.56
2016,8,28,14,30,889.0,97.0,3.6,25.0,754.0,1005.71,745.8
2016,8,28,14,45,878.0,95.0,3.65,25.0,716.0,981.03,731.27
2016,8,28,15,0,867.0,93.0,3.7,25.0,678.0,953.07,714.55
2016,8,28,15,15,852.5,91.0,3.65,24.5,635.0,918.74,694.19
2016,8,28,15,30,838.0,89.0,3.6,24.0,592.0,890.61,677.97
2016,8,28,15,45,819.0,86.0,3.55,24.0,544.0,845.58,648.44
2016,8,28,16,0,800.0,83.0,3.5,24.0,496.0,798.64,617.3
2016,8,28,16,15,773.5,79.0,3.45,23.0,445.0,742.77,581.48
2016,8,28,16,30,747.0,75.0,3.4,22.0,394.0,686.22,544.09
2016,8,28,16,45,710.0,70.5,3.35,21.5,341.5,621.13,497.97
2016,8,28,17,0,673.0,66.0,3.3,21.0,289.0,560.65,453.11
2016,8,28,17,15,619.5,60.0,3.15,20.0,237.0,486.26,394.88
2016,8,28,17,30,566.0,54.0,3.0,19.0,185.0,415.66,337.0
2016,8,28,17,45,481.0,45.0,2.9,18.5,136.5,329.26,263.54
2016,8,28,18,0,396.0,36.0,2.8,18.0,88.0,251.46,194.2
2016,8,28,18,15,259.0,23.5,2.65,17.5,51.0,154.44,89.3
2016,8,28,18,30,122.0,11.0,2.5,17.0,14.0,52.66,0.0
2016,8,28,18,45,61.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,11.0,1.9,13.5,18.0,10.01,0.0
2016,8,29,6,0,205.0,22.0,2.2,14.0,36.0,18.08,2.6
2016,8,29,6,15,318.5,34.0,2.3,14.5,77.5,27.38,17.59
2016,8,29,6,30,432.0,46.0,2.4,15.0,119.0,36.31,26.22
2016,8,29,6,45,502.0,54.5,2.5,15.5,168.0,41.76,31.4
2016,8,29,7,0,572.0,63.0,2.6,16.0,217.0,47.03,36.2
2016,8,29,7,15,297.5,98.0,2.55,16.0,179.5,69.83,56.41
2016,8,29,7,30,23.0,133.0,2.5,16.0,142.0,109.6,91.13
2016,8,29,7,45,12.5,140.0,2.5,16.5,145.0,116.99,92.52
2016,8,29,8,0,2.0,147.0,2.5,17.0,148.0,124.44,98.32
2016,8,29,8,15,1.0,152.0,2.5,17.5,152.5,130.1,102.47
2016,8,29,8,30,0.0,157.0,2.5,18.0,157.0,135.31,106.21
2016,8,29,8,45,69.5,220.0,2.55,18.5,264.0,203.43,158.37
2016,8,29,9,0,139.0,283.0,2.6,19.0,371.0,281.56,218.23
2016,8,29,9,15,157.0,303.5,2.6,19.5,409.0,318.52,246.65
2016,8,29,9,30,175.0,324.0,2.6,20.0,447.0,357.79,276.66
2016,8,29,9,45,534.5,208.5,2.65,20.5,609.0,465.62,359.83
2016,8,29,10,0,894.0,93.0,2.7,21.0,771.0,606.36,467.53
2016,8,29,10,15,901.5,94.0,2.75,21.5,799.5,660.2,507.68
2016,8,29,10,30,909.0,95.0,2.8,22.0,828.0,712.5,546.0
2016,8,29,10,45,915.0,95.0,2.85,23.0,850.5,760.96,578.34
2016,8,29,11,0,921.0,95.0,2.9,24.0,873.0,807.24,607.51
2016,8,29,11,15,924.5,95.5,2.95,24.0,887.0,849.57,635.98
2016,8,29,11,30,928.0,96.0,3.0,24.0,901.0,889.12,662.42
2016,8,29,11,45,930.5,96.0,3.1,24.5,908.0,924.32,684.85
2016,8,29,12,0,933.0,96.0,3.2,25.0,915.0,956.3,705.07
2016,8,29,12,15,932.5,95.5,3.25,25.0,913.5,981.6,721.88
2016,8,29,12,30,932.0,95.0,3.3,25.0,912.0,1003.24,736.41
2016,8,29,12,45,916.0,103.0,3.4,25.5,898.5,1014.97,743.47
2016,8,29,13,0,900.0,111.0,3.5,26.0,885.0,1022.58,748.02
2016,8,29,13,15,896.0,110.5,3.55,25.5,868.0,1029.19,754.68
2016,8,29,13,30,892.0,110.0,3.6,25.0,851.0,1031.96,758.98
2016,8,29,13,45,578.5,238.5,3.7,25.0,714.0,875.31,654.34
2016,8,29,14,0,265.0,367.0,3.8,25.0,577.0,676.39,508.99
2016,8,29,14,15,567.0,234.5,3.85,24.5,658.5,853.28,645.57
2016,8,29,14,30,869.0,102.0,3.9,24.0,740.0,991.39,742.67
2016,8,29,14,45,861.0,98.0,3.95,24.0,703.0,967.61,727.27
2016,8,29,15,0,853.0,94.0,4.0,24.0,666.0,940.45,710.82
2016,8,29,15,15,838.0,92.0,3.95,23.5,623.5,905.91,690.03
2016,8,29,15,30,823.0,90.0,3.9,23.0,581.0,877.69,673.52
2016,8,29,15,45,808.0,85.5,3.9,22.5,534.5,834.72,646.58
2016,8,29,16,0,793.0,81.0,3.9,22.0,488.0,789.61,617.7
2016,8,29,16,15,767.0,77.5,3.85,21.5,437.5,734.97,581.01
2016,8,29,16,30,741.0,74.0,3.8,21.0,387.0,679.64,542.91
2016,8,29,16,45,708.0,68.5,3.75,20.5,335.5,616.49,497.7
2016,8,29,17,0,675.0,63.0,3.7,20.0,284.0,554.07,450.99
2016,8,29,17,15,621.0,57.5,3.55,19.5,232.5,483.29,394.08
2016,8,29,17,30,567.0,52.0,3.4,19.0,181.0,413.06,335.32
2016,8,29,17,45,481.0,43.5,3.3,18.5,133.0,326.85,261.56
2016,8,29,18,0,395.0,35.0,3.2,18.0,85.0,249.35,191.73
