Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,15,197.5,24.0,3.05,17.5,49.0,127.9,64.83
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,129.5,10.0,2.75,15.5,18.0,9.1,0.0
2016,8,30,6,0,259.0,20.0,3.0,16.0,36.0,16.36,0.38
2016,8,30,6,15,376.0,29.5,3.05,16.5,78.0,23.54,14.09
2016,8,30,6,30,493.0,39.0,3.1,17.0,120.0,30.49,20.9
2016,8,30,6,45,563.0,45.5,3.15,17.5,170.5,34.62,24.84
2016,8,30,7,0,633.0,52.0,3.2,18.0,221.0,42.19,31.63
2016,8,30,7,15,678.5,56.5,3.2,18.5,273.0,44.71,33.83
2016,8,30,7,30,724.0,61.0,3.2,19.0,325.0,47.19,35.88
2016,8,30,7,45,757.0,64.5,3.2,19.5,377.0,67.58,37.94
2016,8,30,8,0,790.0,68.0,3.2,20.0,429.0,124.8,66.09
2016,8,30,8,15,812.5,70.5,3.2,20.5,479.0,189.15,113.97
2016,8,30,8,30,835.0,73.0,3.2,21.0,529.0,249.78,164.98
2016,8,30,8,45,853.0,75.0,3.2,21.5,575.0,310.74,218.47
2016,8,30,9,0,871.0,77.0,3.2,22.0,621.0,372.89,272.73
2016,8,30,9,15,883.5,78.5,3.25,22.5,662.5,433.3,324.58
2016,8,30,9,30,896.0,80.0,3.3,23.0,704.0,493.7,374.78
2016,8,30,9,45,905.5,81.5,3.35,23.5,739.5,552.26,421.9
2016,8,30,10,0,915.0,83.0,3.4,24.0,775.0,609.94,466.74
2016,8,30,10,15,921.5,84.0,3.45,24.5,803.5,664.13,507.58
2016,8,30,10,30,928.0,85.0,3.5,25.0,832.0,716.6,545.96
2016,8,30,10,45,934.5,85.0,3.6,25.5,854.0,766.17,579.92
2016,8,30,11,0,941.0,85.0,3.7,26.0,876.0,813.53,611.23
2016,8,30,11,15,943.5,85.0,3.7,26.0,890.0,855.21,639.08
2016,8,30,11,30,946.0,85.0,3.7,26.0,904.0,893.95,664.76
2016,8,30,11,45,948.5,84.5,3.75,26.0,910.5,929.05,688.16
2016,8,30,12,0,951.0,84.0,3.8,26.0,917.0,960.85,709.34
2016,8,30,12,15,950.5,84.0,3.8,26.0,915.0,986.91,726.4
2016,8,30,12,30,950.0,84.0,3.8,26.0,913.0,1009.25,741.09
2016,8,30,12,45,946.0,85.0,3.8,26.0,902.5,1025.45,751.82
2016,8,30,13,0,942.0,86.0,3.8,26.0,892.0,1037.69,760.12
2016,8,30,13,15,938.0,85.5,3.8,26.0,874.5,1044.29,764.9
2016,8,30,13,30,934.0,85.0,3.8,26.0,857.0,1046.87,767.24
2016,8,30,13,45,929.0,83.5,3.8,26.0,832.5,1043.3,765.73
2016,8,30,14,0,924.0,82.0,3.8,26.0,808.0,1035.75,761.82
2016,8,30,14,15,916.0,81.0,3.8,25.5,776.0,1021.87,755.37
2016,8,30,14,30,908.0,80.0,3.8,25.0,744.0,1004.24,746.57
2016,8,30,14,45,897.5,78.5,3.8,25.0,706.5,979.96,731.92
2016,8,30,15,0,887.0,77.0,3.8,25.0,669.0,952.33,715.06
2016,8,30,15,15,873.5,75.0,3.75,24.5,625.5,918.11,694.74
2016,8,30,15,30,860.0,73.0,3.7,24.0,582.0,881.11,672.34
2016,8,30,15,45,842.5,70.5,3.65,23.5,535.0,837.44,644.96
2016,8,30,16,0,825.0,68.0,3.6,23.0,488.0,791.79,615.72
2016,8,30,16,15,800.0,65.0,3.5,22.5,437.5,737.77,579.58
2016,8,30,16,30,775.0,62.0,3.4,22.0,387.0,689.86,547.1
2016,8,30,16,45,740.0,58.5,3.35,21.5,334.5,626.35,502.08
2016,8,30,17,0,705.0,55.0,3.3,21.0,282.0,563.73,456.05
2016,8,30,17,15,653.0,50.0,3.15,20.5,230.5,489.86,397.16
2016,8,30,17,30,601.0,45.0,3.0,20.0,179.0,419.46,338.46
2016,8,30,17,45,516.0,38.0,2.95,19.5,131.0,333.55,265.13
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,260.89,198.35
2016,8,30,18,15,215.5,15.5,2.9,18.5,41.5,123.05,50.21
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.5,9.5,2.8,14.5,18.0,8.64,0.0
2016,8,31,6,0,283.0,19.0,3.1,15.0,36.0,15.54,0.0
2016,8,31,6,15,403.0,28.0,3.15,15.5,79.0,22.35,13.07
2016,8,31,6,30,523.0,37.0,3.2,16.0,122.0,31.57,21.9
2016,8,31,6,45,591.5,43.0,3.3,16.5,172.5,35.72,25.9
2016,8,31,7,0,660.0,49.0,3.4,17.0,223.0,39.81,29.66
2016,8,31,7,15,704.5,53.5,3.4,17.5,276.0,42.46,31.98
2016,8,31,7,30,749.0,58.0,3.4,18.0,329.0,45.05,34.16
2016,8,31,7,45,779.0,61.5,3.45,18.5,381.0,66.19,36.47
2016,8,31,8,0,809.0,65.0,3.5,19.0,433.0,130.55,70.33
2016,8,31,8,15,831.0,67.5,3.5,19.5,483.0,190.05,114.42
2016,8,31,8,30,853.0,70.0,3.5,20.0,533.0,251.73,166.67
2016,8,31,8,45,868.5,72.5,3.55,20.5,579.0,313.5,221.35
2016,8,31,9,0,884.0,75.0,3.6,21.0,625.0,376.17,276.54
2016,8,31,9,15,896.0,76.5,3.65,21.0,666.5,437.16,329.9
2016,8,31,9,30,908.0,78.0,3.7,21.0,708.0,498.06,381.71
2016,8,31,9,45,912.0,82.5,3.75,21.5,742.0,557.15,429.74
2016,8,31,10,0,916.0,87.0,3.8,22.0,776.0,614.79,474.99
2016,8,31,10,15,922.5,88.0,3.85,22.0,805.0,669.1,517.37
2016,8,31,10,30,929.0,89.0,3.9,22.0,834.0,721.68,557.4
2016,8,31,10,45,933.5,90.0,3.95,22.5,855.5,770.84,591.52
2016,8,31,11,0,938.0,91.0,4.0,23.0,877.0,817.65,622.7
2016,8,31,11,15,941.0,91.5,4.05,23.0,891.0,860.17,651.81
2016,8,31,11,30,944.0,92.0,4.1,23.0,905.0,899.8,678.78
2016,8,31,11,45,944.5,92.5,4.15,23.0,911.0,934.15,702.04
2016,8,31,12,0,945.0,93.0,4.2,23.0,917.0,965.12,723.0
2016,8,31,12,15,944.5,92.5,4.2,23.0,915.5,990.58,739.98
2016,8,31,12,30,944.0,92.0,4.2,23.0,914.0,1012.33,754.55
2016,8,31,12,45,935.5,95.5,4.25,23.0,902.0,1026.73,764.61
2016,8,31,13,0,927.0,99.0,4.3,23.0,890.0,1037.11,772.17
2016,8,31,13,15,923.0,98.5,4.3,23.0,872.5,1043.68,777.05
2016,8,31,13,30,919.0,98.0,4.3,23.0,855.0,1046.29,779.46
2016,8,31,13,45,914.5,96.0,4.35,23.0,830.0,1042.77,778.27
2016,8,31,14,0,910.0,94.0,4.4,23.0,805.0,1035.3,774.63
2016,8,31,14,15,901.5,92.5,4.4,22.5,773.0,1020.51,767.4
2016,8,31,14,30,893.0,91.0,4.4,22.0,741.0,1002.03,757.79
2016,8,31,14,45,884.0,88.5,4.4,22.0,703.0,978.33,743.2
2016,8,31,15,0,875.0,86.0,4.4,22.0,665.0,951.25,726.33
2016,8,31,15,15,859.5,83.5,4.35,21.5,621.5,914.87,704.06
2016,8,31,15,30,844.0,81.0,4.3,21.0,578.0,875.85,679.74
2016,8,31,15,45,827.0,77.5,4.25,21.0,530.5,831.91,650.3
2016,8,31,16,0,810.0,74.0,4.2,21.0,483.0,793.81,624.78
2016,8,31,16,15,783.0,71.0,4.1,20.5,432.0,738.29,586.94
2016,8,31,16,30,756.0,68.0,4.0,20.0,381.0,682.14,547.78
2016,8,31,16,45,721.0,63.5,3.95,20.0,328.5,618.09,500.6
2016,8,31,17,0,686.0,59.0,3.9,20.0,276.0,554.95,452.22
2016,8,31,17,15,630.0,53.5,3.75,19.5,224.5,478.77,390.81
2016,8,31,17,30,574.0,48.0,3.6,19.0,173.0,410.57,333.07
2016,8,31,17,45,482.0,40.0,3.45,18.5,125.0,321.84,256.69
2016,8,31,18,0,390.0,32.0,3.3,18.0,77.0,242.64,183.86
2016,8,31,18,15,195.0,16.0,3.15,17.5,38.5,114.25,31.04
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.0,9.0,2.7,14.5,17.0,8.19,0.0
2016,9,1,6,0,282.0,18.0,3.0,15.0,34.0,14.7,0.0
2016,9,1,6,15,404.5,27.5,3.05,15.5,77.5,21.99,12.67
2016,9,1,6,30,527.0,37.0,3.1,16.0,121.0,31.67,21.96
2016,9,1,6,45,593.5,44.0,3.15,16.5,172.0,36.71,26.76
2016,9,1,7,0,660.0,51.0,3.2,17.0,223.0,41.62,31.25
2016,9,1,7,15,402.5,97.0,3.15,17.5,209.0,69.97,56.19
2016,9,1,7,30,145.0,143.0,3.1,18.0,195.0,107.41,88.59
2016,9,1,7,45,154.0,166.0,3.05,18.5,229.0,128.19,98.6
2016,9,1,8,0,163.0,189.0,3.0,19.0,263.0,159.84,120.02
2016,9,1,8,15,197.5,209.0,2.95,19.5,309.0,195.11,145.69
2016,9,1,8,30,232.0,229.0,2.9,20.0,355.0,234.99,176.32
2016,9,1,8,45,241.5,250.0,2.9,20.5,391.0,270.32,204.85
2016,9,1,9,0,251.0,271.0,2.9,21.0,427.0,310.4,236.96
2016,9,1,9,15,584.5,175.0,2.9,21.0,570.0,389.91,296.33
2016,9,1,9,30,918.0,79.0,2.9,21.0,713.0,504.18,385.03
2016,9,1,9,45,925.5,81.5,2.9,21.5,748.5,563.88,432.71
2016,9,1,10,0,933.0,84.0,2.9,22.0,784.0,622.45,478.04
2016,9,1,10,15,939.5,85.0,2.95,22.5,813.5,677.61,519.55
2016,9,1,10,30,946.0,86.0,3.0,23.0,843.0,730.99,558.51
2016,9,1,10,45,950.0,87.5,3.1,23.5,864.5,781.02,592.67
2016,9,1,11,0,954.0,89.0,3.2,24.0,886.0,828.61,624.06
2016,9,1,11,15,957.0,89.5,3.35,24.0,900.0,871.73,653.64
2016,9,1,11,30,960.0,90.0,3.5,24.0,914.0,911.9,681.14
2016,9,1,11,45,958.5,91.5,3.65,24.0,919.5,945.97,704.5
2016,9,1,12,0,957.0,93.0,3.8,24.0,925.0,976.5,725.53
2016,9,1,12,15,956.5,93.0,3.9,23.5,923.0,1002.75,744.91
2016,9,1,12,30,956.0,93.0,4.0,23.0,921.0,1025.25,761.97
2016,9,1,12,45,950.0,94.5,4.15,23.0,909.5,1040.12,772.96
2016,9,1,13,0,944.0,96.0,4.3,23.0,898.0,1050.96,781.46
2016,9,1,13,15,940.0,95.5,4.3,22.5,880.0,1057.58,787.89
2016,9,1,13,30,936.0,95.0,4.3,22.0,862.0,1060.17,791.84
2016,9,1,13,45,930.0,94.0,4.3,22.0,836.5,1056.16,790.03
2016,9,1,14,0,924.0,93.0,4.3,22.0,811.0,1048.16,785.75
2016,9,1,14,15,915.5,91.5,4.2,21.5,779.0,1033.18,777.81
2016,9,1,14,30,907.0,90.0,4.1,21.0,747.0,1014.45,767.46
2016,9,1,14,45,896.5,88.0,4.05,21.0,708.5,989.57,751.85
2016,9,1,15,0,886.0,86.0,4.0,21.0,670.0,961.31,733.99
2016,9,1,15,15,769.5,111.5,4.0,20.5,594.0,873.01,675.59
2016,9,1,15,30,653.0,137.0,4.0,20.0,518.0,782.58,614.36
2016,9,1,15,45,673.0,117.5,4.0,20.0,481.0,757.57,598.49
2016,9,1,16,0,693.0,98.0,4.0,20.0,444.0,727.97,578.65
2016,9,1,16,15,725.5,84.0,3.9,19.5,412.5,707.1,565.82
2016,9,1,16,30,758.0,70.0,3.8,19.0,381.0,685.29,551.92
2016,9,1,16,45,714.0,67.0,3.75,18.5,327.0,616.42,501.68
2016,9,1,17,0,670.0,64.0,3.7,18.0,273.0,553.01,453.25
2016,9,1,17,15,611.0,57.5,3.5,17.5,221.0,474.81,389.66
2016,9,1,17,30,552.0,51.0,3.3,17.0,169.0,401.04,327.09
2016,9,1,17,45,446.0,43.0,3.15,16.5,120.5,306.22,245.3
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,222.05,167.58
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,104.77,7.6
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,87.5,9.5,2.25,14.0,14.0,8.64,0.0
2016,9,2,6,0,175.0,19.0,2.5,15.0,28.0,15.61,0.0
2016,9,2,6,15,297.0,31.0,2.55,15.5,68.0,25.03,15.07
2016,9,2,6,30,419.0,43.0,2.6,16.0,108.0,34.07,24.01
2016,9,2,6,45,490.0,51.5,2.7,16.5,156.5,39.6,29.29
2016,9,2,7,0,561.0,60.0,2.8,17.0,205.0,44.96,34.19
2016,9,2,7,15,610.0,66.0,2.7,17.5,256.0,48.05,36.92
2016,9,2,7,30,659.0,72.0,2.6,18.0,307.0,51.04,39.43
2016,9,2,7,45,692.0,76.5,2.55,18.5,357.5,71.11,41.87
2016,9,2,8,0,725.0,81.0,2.5,19.0,408.0,130.17,73.27
2016,9,2,8,15,749.5,85.0,2.45,19.5,456.5,186.61,115.03
2016,9,2,8,30,774.0,89.0,2.4,20.0,505.0,245.79,164.61
2016,9,2,8,45,791.0,92.0,2.35,20.5,549.5,304.46,215.83
2016,9,2,9,0,808.0,95.0,2.3,21.0,594.0,364.38,267.73
2016,9,2,9,15,822.0,97.5,2.35,21.5,634.5,423.62,318.05
2016,9,2,9,30,836.0,100.0,2.4,22.0,675.0,484.96,368.32
2016,9,2,9,45,856.5,97.0,2.45,23.0,712.5,542.25,413.22
2016,9,2,10,0,877.0,94.0,2.5,24.0,750.0,599.8,456.66
2016,9,2,10,15,884.5,95.0,2.6,24.0,778.0,652.8,497.33
2016,9,2,10,30,892.0,96.0,2.7,24.0,806.0,704.26,535.93
2016,9,2,10,45,724.0,194.0,2.85,24.5,780.5,722.81,545.91
2016,9,2,11,0,556.0,292.0,3.0,25.0,755.0,718.53,539.21
2016,9,2,11,15,731.5,196.0,3.1,25.0,815.5,801.4,601.97
2016,9,2,11,30,907.0,100.0,3.2,25.0,876.0,877.34,653.98
2016,9,2,11,45,662.5,229.5,3.35,25.5,799.0,834.58,622.8
2016,9,2,12,0,418.0,359.0,3.5,26.0,722.0,759.25,564.32
2016,9,2,12,15,481.0,337.0,3.55,26.0,753.0,814.22,604.67
2016,9,2,12,30,544.0,315.0,3.6,26.0,784.0,869.19,643.84
2016,9,2,12,45,709.0,216.0,3.65,26.0,820.5,949.09,701.79
2016,9,2,13,0,874.0,117.0,3.7,26.0,857.0,1003.97,738.32
2016,9,2,13,15,870.0,116.5,3.7,26.0,839.5,1010.12,742.48
2016,9,2,13,30,866.0,116.0,3.7,26.0,822.0,1012.51,744.71
2016,9,2,13,45,862.5,113.0,3.75,26.0,798.5,1008.93,743.52
2016,9,2,14,0,859.0,110.0,3.8,26.0,775.0,1001.58,740.02
2016,9,2,14,15,850.0,108.5,3.8,25.5,743.5,986.69,732.78
2016,9,2,14,30,841.0,107.0,3.8,25.0,712.0,968.32,723.31
2016,9,2,14,45,831.0,103.5,3.85,25.0,675.0,953.52,715.23
2016,9,2,15,0,821.0,100.0,3.9,25.0,638.0,925.02,697.82
2016,9,2,15,15,804.5,97.5,3.9,24.5,595.0,888.63,676.03
2016,9,2,15,30,788.0,95.0,3.9,24.0,552.0,849.75,652.26
2016,9,2,15,45,769.0,91.0,3.9,23.5,505.5,804.66,623.69
2016,9,2,16,0,750.0,87.0,3.9,23.0,459.0,757.83,593.31
2016,9,2,16,15,720.5,83.0,3.8,22.0,409.0,701.09,555.63
2016,9,2,16,30,691.0,79.0,3.7,21.0,359.0,648.03,519.62
2016,9,2,16,45,652.5,73.5,3.65,20.5,308.0,583.12,472.43
2016,9,2,17,0,614.0,68.0,3.6,20.0,257.0,519.69,423.38
2016,9,2,17,15,552.5,61.0,3.45,19.0,206.5,442.04,361.14
2016,9,2,17,30,491.0,54.0,3.3,18.0,156.0,369.14,300.02
2016,9,2,17,45,395.0,44.0,3.2,17.5,110.5,280.43,223.39
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,201.69,149.52
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,94.47,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,11.82,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,21.44,0.0
2016,9,3,6,15,188.5,36.5,3.55,15.0,65.5,28.42,17.72
2016,9,3,6,30,377.0,47.0,3.6,15.0,105.0,37.7,27.23
2016,9,3,6,45,444.5,58.0,3.65,15.5,152.5,45.19,34.31
2016,9,3,7,0,512.0,69.0,3.7,16.0,200.0,52.37,40.87
2016,9,3,7,15,565.0,76.5,3.7,16.5,251.0,56.28,44.34
2016,9,3,7,30,618.0,84.0,3.7,17.0,302.0,60.06,47.54
2016,9,3,7,45,652.5,90.0,3.7,17.5,353.0,80.32,50.36
2016,9,3,8,0,687.0,96.0,3.7,18.0,404.0,133.91,78.22
2016,9,3,8,15,714.5,100.5,3.65,18.0,453.0,189.54,119.84
2016,9,3,8,30,742.0,105.0,3.6,18.0,502.0,248.31,169.64
2016,9,3,8,45,764.5,107.5,3.6,18.5,548.0,310.63,224.04
2016,9,3,9,0,787.0,110.0,3.6,19.0,594.0,370.63,276.47
2016,9,3,9,15,802.5,113.0,3.6,19.5,635.0,429.88,327.38
2016,9,3,9,30,818.0,116.0,3.6,20.0,676.0,489.71,377.19
2016,9,3,9,45,853.5,106.0,3.6,20.5,717.5,549.21,425.28
2016,9,3,10,0,889.0,96.0,3.6,21.0,759.0,609.15,472.34
2016,9,3,10,15,896.5,97.5,3.65,21.0,787.5,663.27,514.58
2016,9,3,10,30,904.0,99.0,3.7,21.0,816.0,715.82,554.63
2016,9,3,10,45,909.5,99.5,3.8,21.5,837.5,764.17,588.78
2016,9,3,11,0,915.0,100.0,3.9,22.0,859.0,810.28,619.84
2016,9,3,11,15,917.5,100.5,4.0,22.0,872.5,851.51,648.43
2016,9,3,11,30,920.0,101.0,4.1,22.0,886.0,889.86,674.93
2016,9,3,11,45,920.0,102.0,4.2,22.0,891.5,923.46,698.11
2016,9,3,12,0,920.0,103.0,4.3,22.0,897.0,953.73,719.02
2016,9,3,12,15,919.5,102.5,4.4,21.5,894.5,978.52,737.69
2016,9,3,12,30,919.0,102.0,4.5,21.0,892.0,999.67,754.26
2016,9,3,12,45,904.0,109.0,4.65,21.0,878.5,1010.87,763.35
2016,9,3,13,0,889.0,116.0,4.8,21.0,865.0,1017.99,769.88
2016,9,3,13,15,667.5,217.5,4.8,20.5,773.0,933.83,713.75
2016,9,3,13,30,446.0,319.0,4.8,20.0,681.0,818.6,629.15
2016,9,3,13,45,467.5,299.0,4.8,20.0,668.5,823.45,634.96
2016,9,3,14,0,489.0,279.0,4.8,20.0,656.0,825.44,638.15
2016,9,3,14,15,672.5,192.0,4.7,20.0,686.5,920.43,709.92
2016,9,3,14,30,856.0,105.0,4.6,20.0,717.0,980.57,751.87
2016,9,3,14,45,588.0,190.0,4.55,20.0,600.0,820.88,639.65
2016,9,3,15,0,320.0,275.0,4.5,20.0,483.0,625.68,491.79
2016,9,3,15,15,564.5,183.5,4.45,19.5,520.5,761.22,601.89
2016,9,3,15,30,809.0,92.0,4.4,19.0,558.0,864.51,679.09
2016,9,3,15,45,789.0,88.5,4.35,18.5,510.5,818.44,647.9
2016,9,3,16,0,769.0,85.0,4.3,18.0,463.0,770.62,615.89
2016,9,3,16,15,740.0,81.5,4.2,17.5,412.5,714.14,576.53
2016,9,3,16,30,711.0,78.0,4.1,17.0,362.0,661.21,538.92
2016,9,3,16,45,662.5,74.0,4.1,17.0,309.0,590.15,485.33
2016,9,3,17,0,614.0,70.0,4.1,17.0,256.0,521.37,430.32
2016,9,3,17,15,550.0,63.0,3.95,16.5,205.0,442.12,365.04
2016,9,3,17,30,486.0,56.0,3.8,16.0,154.0,367.74,301.22
2016,9,3,17,45,366.5,46.0,3.65,15.5,107.5,267.13,214.01
2016,9,3,18,0,247.0,36.0,3.5,15.0,61.0,180.58,132.33
2016,9,3,18,15,123.5,18.0,3.5,14.5,30.5,82.6,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.5,3.35,14.0,10.0,7.73,0.0
2016,9,4,6,0,56.0,17.0,3.4,14.0,20.0,13.97,0.0
2016,9,4,6,15,151.0,37.0,3.4,14.0,57.0,29.58,18.55
2016,9,4,6,30,246.0,57.0,3.4,14.0,94.0,43.73,32.55
2016,9,4,6,45,315.0,73.0,3.4,14.5,140.5,55.01,43.09
2016,9,4,7,0,384.0,89.0,3.4,15.0,187.0,65.86,52.97
2016,9,4,7,15,440.0,100.5,3.3,15.5,237.0,72.97,59.27
2016,9,4,7,30,496.0,112.0,3.2,16.0,287.0,79.79,65.11
2016,9,4,7,45,550.0,117.5,3.1,16.5,339.5,98.03,67.13
2016,9,4,8,0,604.0,123.0,3.0,17.0,392.0,147.84,93.32
2016,9,4,8,15,635.0,129.0,2.95,17.5,441.0,200.13,132.01
2016,9,4,8,30,666.0,135.0,2.9,18.0,490.0,256.22,178.54
2016,9,4,8,45,704.5,133.5,2.85,18.5,538.5,311.76,226.14
2016,9,4,9,0,743.0,132.0,2.8,19.0,587.0,371.28,277.01
2016,9,4,9,15,760.0,135.5,2.8,19.5,628.5,429.88,326.66
2016,9,4,9,30,777.0,139.0,2.8,20.0,670.0,491.52,377.06
2016,9,4,9,45,833.0,120.0,2.85,20.5,716.0,551.12,424.78
2016,9,4,10,0,889.0,101.0,2.9,21.0,762.0,614.25,473.97
2016,9,4,10,15,897.0,102.5,2.95,21.0,791.0,668.76,516.05
2016,9,4,10,30,905.0,104.0,3.0,21.0,820.0,721.74,555.99
2016,9,4,10,45,910.5,105.0,3.15,21.5,841.5,770.67,590.58
2016,9,4,11,0,916.0,106.0,3.3,22.0,863.0,817.36,622.02
2016,9,4,11,15,919.0,106.5,3.45,22.0,877.0,859.08,650.99
2016,9,4,11,30,922.0,107.0,3.6,22.0,891.0,897.96,677.94
2016,9,4,11,45,922.5,108.0,3.75,22.5,896.5,932.11,700.28
2016,9,4,12,0,923.0,109.0,3.9,23.0,902.0,962.94,720.32
2016,9,4,12,15,922.5,108.5,3.95,23.0,900.0,987.84,737.18
2016,9,4,12,30,922.0,108.0,4.0,23.0,898.0,1009.09,751.71
2016,9,4,12,45,926.0,104.0,4.1,23.0,889.5,1027.3,764.65
2016,9,4,13,0,930.0,100.0,4.2,23.0,881.0,1041.69,775.19
2016,9,4,13,15,926.0,99.5,4.2,23.0,863.0,1048.0,779.88
2016,9,4,13,30,922.0,99.0,4.2,23.0,845.0,1050.31,782.13
2016,9,4,13,45,914.0,98.5,4.25,23.0,819.0,1044.62,779.54
2016,9,4,14,0,906.0,98.0,4.3,23.0,793.0,1035.03,774.54
2016,9,4,14,15,897.5,96.5,4.25,22.5,760.5,1019.99,766.89
2016,9,4,14,30,889.0,95.0,4.2,22.0,728.0,1001.27,756.87
2016,9,4,14,45,875.0,94.0,4.2,22.0,688.5,974.25,740.08
2016,9,4,15,0,861.0,93.0,4.2,22.0,649.0,944.09,721.16
2016,9,4,15,15,845.0,90.5,4.15,21.5,605.0,916.66,705.2
2016,9,4,15,30,829.0,88.0,4.1,21.0,561.0,877.0,680.43
2016,9,4,15,45,806.0,85.5,4.05,21.0,512.5,828.86,648.05
2016,9,4,16,0,783.0,83.0,4.0,21.0,464.0,779.11,614.07
2016,9,4,16,15,753.0,79.0,3.9,20.5,412.5,720.66,573.95
2016,9,4,16,30,723.0,75.0,3.8,20.0,361.0,661.87,532.53
2016,9,4,16,45,678.0,70.5,3.75,19.5,308.0,595.92,484.41
2016,9,4,17,0,633.0,66.0,3.7,19.0,255.0,528.25,431.81
2016,9,4,17,15,568.5,59.0,3.55,18.0,203.5,447.92,366.93
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,372.62,303.25
2016,9,4,17,45,392.5,42.0,3.3,16.5,105.5,275.63,219.15
2016,9,4,18,0,281.0,32.0,3.2,16.0,59.0,190.41,135.73
2016,9,4,18,15,140.5,16.0,3.05,15.5,29.5,69.86,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.5,1.6,13.5,11.5,7.73,0.0
2016,9,5,6,0,133.0,17.0,1.8,14.0,23.0,13.44,0.0
2016,9,5,6,15,257.5,30.5,1.85,14.5,62.0,24.84,14.46
2016,9,5,6,30,382.0,44.0,1.9,15.0,101.0,35.24,25.03
2016,9,5,6,45,462.0,53.5,1.95,15.5,149.5,41.57,31.1
2016,9,5,7,0,542.0,63.0,2.0,16.0,198.0,47.7,36.74
2016,9,5,7,15,594.0,69.5,1.95,16.5,249.5,51.04,39.73
2016,9,5,7,30,646.0,76.0,1.9,17.0,301.0,54.3,42.49
2016,9,5,7,45,685.5,80.0,1.85,17.5,353.0,74.52,44.68
2016,9,5,8,0,725.0,84.0,1.8,18.0,405.0,133.83,76.44
2016,9,5,8,15,751.5,88.0,1.75,18.5,454.5,190.76,118.65
2016,9,5,8,30,778.0,92.0,1.7,19.0,504.0,250.68,168.75
2016,9,5,8,45,800.5,93.5,1.7,20.0,550.5,310.04,219.89
2016,9,5,9,0,823.0,95.0,1.7,21.0,597.0,371.29,271.99
2016,9,5,9,15,837.5,97.5,1.75,21.5,638.0,431.72,322.87
2016,9,5,9,30,852.0,100.0,1.8,22.0,679.0,494.09,373.47
2016,9,5,9,45,871.5,97.5,1.85,22.5,716.5,552.25,419.34
2016,9,5,10,0,891.0,95.0,1.9,23.0,754.0,610.51,463.75
2016,9,5,10,15,898.5,96.5,2.0,23.5,782.5,664.72,504.03
2016,9,5,10,30,906.0,98.0,2.1,24.0,811.0,717.34,542.02
2016,9,5,10,45,911.5,98.5,2.25,25.0,832.5,765.73,574.22
2016,9,5,11,0,917.0,99.0,2.4,26.0,854.0,811.86,603.42
2016,9,5,11,15,920.5,99.5,2.5,26.0,868.0,853.9,631.59
2016,9,5,11,30,924.0,100.0,2.6,26.0,882.0,893.12,657.79
2016,9,5,11,45,924.5,100.5,2.75,26.5,888.0,926.69,679.26
2016,9,5,12,0,925.0,101.0,2.9,27.0,894.0,956.91,698.52
2016,9,5,12,15,925.0,101.0,2.95,27.0,892.0,982.67,715.47
2016,9,5,12,30,925.0,101.0,3.0,27.0,890.0,1004.8,730.17
2016,9,5,12,45,908.5,108.5,3.15,27.5,876.0,1015.05,736.67
2016,9,5,13,0,892.0,116.0,3.3,28.0,862.0,1021.17,740.69
2016,9,5,13,15,888.0,115.0,3.35,28.0,844.0,1026.71,745.19
2016,9,5,13,30,884.0,114.0,3.4,28.0,826.0,1028.4,747.35
2016,9,5,13,45,875.0,114.0,3.5,28.0,800.0,1022.32,745.02
2016,9,5,14,0,866.0,114.0,3.6,28.0,774.0,1012.5,740.41
2016,9,5,14,15,856.0,112.0,3.65,27.5,741.5,995.81,732.52
2016,9,5,14,30,846.0,110.0,3.7,27.0,709.0,986.26,729.46
2016,9,5,14,45,831.5,108.5,3.75,27.0,670.0,958.68,712.93
2016,9,5,15,0,817.0,107.0,3.8,27.0,631.0,928.04,694.4
2016,9,5,15,15,799.5,104.0,3.8,26.5,587.0,889.97,671.74
2016,9,5,15,30,782.0,101.0,3.8,26.0,543.0,849.47,647.1
2016,9,5,15,45,759.0,97.0,3.8,25.5,495.5,800.84,616.29
2016,9,5,16,0,736.0,93.0,3.8,25.0,448.0,755.14,586.98
2016,9,5,16,15,704.5,88.0,3.6,24.5,397.0,696.09,546.42
2016,9,5,16,30,673.0,83.0,3.4,24.0,346.0,637.06,504.93
2016,9,5,16,45,632.0,76.5,3.25,23.5,295.0,569.81,455.92
2016,9,5,17,0,591.0,70.0,3.1,23.0,244.0,504.33,405.19
2016,9,5,17,15,525.5,62.0,2.65,22.0,193.0,424.18,340.88
2016,9,5,17,30,460.0,54.0,2.2,21.0,142.0,349.22,278.22
2016,9,5,17,45,360.0,42.0,1.8,20.0,97.5,258.38,200.88
2016,9,5,18,0,260.0,30.0,1.4,19.0,53.0,178.66,120.87
2016,9,5,18,15,130.0,15.0,1.3,18.0,26.5,64.56,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,7.28,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,13.13,0.0
2016,9,6,6,15,277.5,28.5,1.45,14.5,61.0,23.12,12.85
2016,9,6,6,30,407.0,41.0,1.5,15.0,100.0,32.7,22.8
2016,9,6,6,45,489.5,49.0,1.55,16.0,149.0,37.89,27.79
2016,9,6,7,0,572.0,57.0,1.6,17.0,198.0,42.97,32.42
2016,9,6,7,15,623.5,62.5,1.45,18.0,250.0,45.79,34.86
2016,9,6,7,30,675.0,68.0,1.3,19.0,302.0,48.54,37.12
2016,9,6,7,45,713.0,72.0,1.2,20.0,354.0,74.41,43.52
2016,9,6,8,0,751.0,76.0,1.1,21.0,406.0,130.14,71.36
2016,9,6,8,15,776.0,79.5,1.15,22.0,455.5,188.06,113.63
2016,9,6,8,30,801.0,83.0,1.2,23.0,505.0,248.74,163.44
2016,9,6,8,45,821.0,85.0,1.25,24.0,551.0,309.17,214.73
2016,9,6,9,0,841.0,87.0,1.3,25.0,597.0,374.45,269.06
2016,9,6,9,15,855.0,89.0,1.5,25.5,638.5,434.48,319.14
2016,9,6,9,30,869.0,91.0,1.7,26.0,680.0,494.68,367.9
2016,9,6,9,45,876.0,94.5,1.9,27.0,714.5,552.47,412.56
2016,9,6,10,0,883.0,98.0,2.1,28.0,749.0,609.15,454.81
2016,9,6,10,15,891.0,99.5,2.15,28.5,777.5,663.29,494.1
2016,9,6,10,30,899.0,101.0,2.2,29.0,806.0,715.91,531.11
2016,9,6,10,45,905.0,101.5,2.3,29.5,828.0,764.36,563.61
2016,9,6,11,0,911.0,102.0,2.4,30.0,850.0,810.61,593.19
2016,9,6,11,15,914.5,102.5,2.4,30.0,864.0,852.41,620.04
2016,9,6,11,30,918.0,103.0,2.4,30.0,878.0,891.41,644.86
2016,9,6,11,45,919.5,103.5,2.4,30.5,883.5,925.65,665.12
2016,9,6,12,0,921.0,104.0,2.4,31.0,889.0,956.63,683.16
2016,9,6,12,15,920.5,103.5,2.45,31.0,887.0,981.27,699.0
2016,9,6,12,30,920.0,103.0,2.5,31.0,885.0,1002.26,712.66
2016,9,6,12,45,912.0,106.0,2.6,31.5,873.0,1015.91,720.86
2016,9,6,13,0,904.0,109.0,2.7,32.0,861.0,1025.63,726.74
2016,9,6,13,15,899.5,108.0,2.8,31.5,843.0,1030.6,732.76
2016,9,6,13,30,895.0,107.0,2.9,31.0,825.0,1031.67,736.5
2016,9,6,13,45,889.0,105.5,3.0,31.0,799.5,1026.78,735.14
2016,9,6,14,0,883.0,104.0,3.1,31.0,774.0,1018.06,731.49
2016,9,6,14,15,873.5,102.5,3.15,30.5,741.5,1002.1,724.36
2016,9,6,14,30,864.0,101.0,3.2,30.0,709.0,982.57,715.01
2016,9,6,14,45,852.0,98.5,3.25,30.0,670.5,956.04,699.65
2016,9,6,15,0,840.0,96.0,3.3,30.0,632.0,936.09,688.66
2016,9,6,15,15,823.5,93.5,3.25,29.5,588.0,898.94,666.79
2016,9,6,15,30,807.0,91.0,3.2,29.0,544.0,859.26,643.07
2016,9,6,15,45,785.5,87.5,3.15,29.0,496.0,811.74,612.35
2016,9,6,16,0,764.0,84.0,3.1,29.0,448.0,762.6,580.06
2016,9,6,16,15,733.0,79.5,2.95,28.0,397.0,703.36,541.66
2016,9,6,16,30,702.0,75.0,2.8,27.0,346.0,647.92,504.85
2016,9,6,16,45,660.0,69.5,2.65,26.5,294.0,580.03,456.49
2016,9,6,17,0,618.0,64.0,2.5,26.0,242.0,513.98,406.37
2016,9,6,17,15,553.0,56.5,2.15,25.0,191.0,433.63,343.0
2016,9,6,17,30,488.0,49.0,1.8,24.0,140.0,358.52,281.09
2016,9,6,17,45,385.0,38.0,1.45,23.0,95.5,266.14,203.27
2016,9,6,18,0,282.0,27.0,1.1,22.0,51.0,183.51,116.58
2016,9,6,18,15,141.0,13.5,1.05,21.0,25.5,67.22,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.0,7.0,0.4,16.5,10.0,0.0,0.0
2016,9,7,6,0,142.0,14.0,0.4,17.0,20.0,12.73,0.0
2016,9,7,6,15,269.5,27.5,0.5,17.5,59.0,22.29,11.77
2016,9,7,6,30,397.0,41.0,0.6,18.0,98.0,32.8,22.56
2016,9,7,6,45,474.5,50.5,0.7,19.0,146.5,39.24,28.6
2016,9,7,7,0,552.0,60.0,0.8,20.0,195.0,45.47,34.19
2016,9,7,7,15,604.5,66.5,0.95,21.0,247.0,48.94,37.16
2016,9,7,7,30,657.0,73.0,1.1,22.0,299.0,52.3,39.89
2016,9,7,7,45,691.5,78.5,1.25,23.0,350.5,74.32,43.14
2016,9,7,8,0,726.0,84.0,1.4,24.0,402.0,134.76,75.21
2016,9,7,8,15,752.5,88.0,1.45,24.5,451.5,191.83,116.62
2016,9,7,8,30,779.0,92.0,1.5,25.0,501.0,251.9,165.73
2016,9,7,8,45,797.0,96.0,1.6,26.0,546.5,312.25,216.6
2016,9,7,9,0,815.0,100.0,1.7,27.0,592.0,373.97,268.01
2016,9,7,9,15,829.5,102.5,1.65,28.0,633.0,434.03,316.43
2016,9,7,9,30,844.0,105.0,1.6,29.0,674.0,494.46,363.12
2016,9,7,9,45,861.0,104.0,1.6,30.0,710.5,553.6,407.12
2016,9,7,10,0,878.0,103.0,1.6,31.0,747.0,611.33,448.35
2016,9,7,10,15,885.5,104.5,1.6,31.5,776.0,664.96,486.04
2016,9,7,10,30,893.0,106.0,1.6,32.0,805.0,717.02,521.4
2016,9,7,10,45,897.5,107.5,1.6,32.5,826.0,765.09,552.22
2016,9,7,11,0,902.0,109.0,1.6,33.0,847.0,810.87,579.86
2016,9,7,11,15,905.0,109.5,1.6,33.0,860.5,851.96,605.33
2016,9,7,11,30,908.0,110.0,1.6,33.0,874.0,890.24,628.82
2016,9,7,11,45,908.5,111.0,1.6,33.5,879.0,923.81,647.91
2016,9,7,12,0,909.0,112.0,1.6,34.0,884.0,954.1,664.84
2016,9,7,12,15,908.5,112.0,1.6,34.0,882.0,979.0,679.8
2016,9,7,12,30,908.0,112.0,1.6,34.0,880.0,1000.32,692.65
2016,9,7,12,45,887.5,121.0,1.65,34.5,864.0,1007.83,696.51
2016,9,7,13,0,867.0,130.0,1.7,35.0,848.0,1011.17,698.1
2016,9,7,13,15,862.0,129.0,1.75,34.5,829.5,1015.51,703.36
2016,9,7,13,30,857.0,128.0,1.8,34.0,811.0,1027.54,713.45
2016,9,7,13,45,847.5,127.0,1.9,34.0,785.0,1019.92,710.81
2016,9,7,14,0,838.0,126.0,2.0,34.0,759.0,1008.53,706.13
2016,9,7,14,15,827.0,124.0,2.1,34.0,726.0,990.87,697.6
2016,9,7,14,30,816.0,122.0,2.2,34.0,693.0,969.73,686.92
2016,9,7,14,45,799.5,120.5,2.3,34.0,653.5,940.5,671.05
2016,9,7,15,0,783.0,119.0,2.4,34.0,614.0,908.36,653.17
2016,9,7,15,15,763.5,115.5,2.45,33.5,570.0,868.47,630.88
2016,9,7,15,30,744.0,112.0,2.5,33.0,526.0,831.81,610.36
2016,9,7,15,45,715.5,108.0,2.65,32.5,477.5,779.53,579.41
2016,9,7,16,0,687.0,104.0,2.8,32.0,429.0,726.32,546.86
2016,9,7,16,15,651.5,98.5,2.75,31.0,378.5,665.16,507.66
2016,9,7,16,30,616.0,93.0,2.7,30.0,328.0,604.43,467.4
2016,9,7,16,45,564.5,86.0,2.7,29.5,276.0,531.42,414.66
2016,9,7,17,0,513.0,79.0,2.7,29.0,224.0,461.13,361.59
2016,9,7,17,15,442.5,68.5,2.4,27.5,175.0,378.71,297.59
2016,9,7,17,30,372.0,58.0,2.1,26.0,126.0,300.82,234.54
2016,9,7,17,45,268.0,43.0,1.85,25.0,83.5,211.01,159.4
2016,9,7,18,0,164.0,28.0,1.6,24.0,41.0,129.35,74.84
2016,9,7,18,15,82.0,14.0,1.55,23.0,20.5,44.52,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.3,16.0,15.0,10.91,0.0
2016,9,8,6,15,171.0,29.5,2.35,16.5,50.5,23.04,12.05
2016,9,8,6,30,275.0,47.0,2.4,17.0,86.0,36.24,25.51
2016,9,8,6,45,357.0,60.0,2.5,17.5,132.5,45.53,34.19
2016,9,8,7,0,439.0,73.0,2.6,18.0,179.0,54.52,42.36
2016,9,8,7,15,494.5,82.5,2.5,18.5,229.0,61.66,48.67
2016,9,8,7,30,550.0,92.0,2.4,19.0,279.0,66.8,53.05
2016,9,8,7,45,593.0,98.5,2.35,19.5,330.0,86.98,56.02
2016,9,8,8,0,636.0,105.0,2.3,20.0,381.0,138.26,82.99
2016,9,8,8,15,665.0,110.5,2.25,20.5,429.5,191.96,122.65
2016,9,8,8,30,694.0,116.0,2.2,21.0,478.0,249.1,169.84
2016,9,8,8,45,719.0,119.0,2.15,21.5,523.5,306.17,218.66
2016,9,8,9,0,744.0,122.0,2.1,22.0,569.0,365.57,269.05
2016,9,8,9,15,760.5,125.0,2.15,22.5,609.5,426.18,319.49
2016,9,8,9,30,777.0,128.0,2.2,23.0,650.0,484.24,366.52
2016,9,8,9,45,785.0,132.5,2.25,24.0,683.5,539.65,409.3
2016,9,8,10,0,793.0,137.0,2.3,25.0,717.0,594.34,449.9
2016,9,8,10,15,802.0,139.0,2.35,25.0,745.0,646.39,489.11
2016,9,8,10,30,811.0,141.0,2.4,25.0,773.0,697.29,526.54
2016,9,8,10,45,819.5,141.5,2.5,25.5,794.5,745.0,560.15
2016,9,8,11,0,828.0,142.0,2.6,26.0,816.0,790.97,591.01
2016,9,8,11,15,831.5,143.0,2.7,26.0,829.5,831.39,618.33
2016,9,8,11,30,835.0,144.0,2.8,26.0,843.0,869.26,643.86
2016,9,8,11,45,838.5,143.0,2.9,26.5,849.0,902.34,664.84
2016,9,8,12,0,842.0,142.0,3.0,27.0,855.0,932.45,683.79
2016,9,8,12,15,841.5,142.0,3.05,27.0,852.5,956.71,699.9
2016,9,8,12,30,841.0,142.0,3.1,27.0,850.0,977.53,713.88
2016,9,8,12,45,848.0,136.0,3.2,27.0,842.5,995.69,726.63
2016,9,8,13,0,855.0,130.0,3.3,27.0,835.0,999.24,729.99
2016,9,8,13,15,850.0,128.5,3.3,27.0,816.5,1002.86,732.9
2016,9,8,13,30,845.0,127.0,3.3,27.0,798.0,1014.15,740.98
2016,9,8,13,45,840.0,124.5,3.35,27.0,773.5,1009.25,738.96
2016,9,8,14,0,835.0,122.0,3.4,27.0,749.0,1000.59,734.75
2016,9,8,14,15,824.5,120.0,3.4,26.5,716.5,983.33,726.09
2016,9,8,14,30,814.0,118.0,3.4,26.0,684.0,962.62,715.22
2016,9,8,14,45,802.5,114.5,3.4,26.0,646.0,935.88,698.95
2016,9,8,15,0,791.0,111.0,3.4,26.0,608.0,906.06,680.59
2016,9,8,15,15,772.0,107.5,3.35,25.5,564.5,866.4,656.39
2016,9,8,15,30,753.0,104.0,3.3,25.0,521.0,824.48,630.35
2016,9,8,15,45,730.5,99.5,3.3,25.0,473.5,781.19,601.99
2016,9,8,16,0,708.0,95.0,3.3,25.0,426.0,731.87,568.82
2016,9,8,16,15,674.0,89.5,3.2,24.0,375.5,671.18,528.31
2016,9,8,16,30,640.0,84.0,3.1,23.0,325.0,610.8,486.72
2016,9,8,16,45,594.5,77.0,3.05,22.5,274.0,541.2,435.14
2016,9,8,17,0,549.0,70.0,3.0,22.0,223.0,473.88,382.48
2016,9,8,17,15,480.0,61.0,2.85,21.0,174.0,392.67,316.96
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,317.15,253.32
2016,9,8,17,45,306.0,38.5,2.55,19.5,82.5,225.6,173.77
2016,9,8,18,0,201.0,25.0,2.4,19.0,40.0,139.69,73.82
2016,9,8,18,15,100.5,12.5,2.35,18.5,20.0,50.14,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
