Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,117.0,13.0,1.6,14.0,17.0,11.82,0.0
2016,9,9,6,15,247.5,26.5,1.65,14.5,54.5,21.54,10.68
2016,9,9,6,30,378.0,40.0,1.7,15.0,92.0,32.08,22.12
2016,9,9,6,45,461.0,49.0,1.75,16.0,140.0,38.13,27.92
2016,9,9,7,0,544.0,58.0,1.8,17.0,188.0,44.0,33.29
2016,9,9,7,15,274.0,86.5,1.75,17.5,152.0,62.37,49.51
2016,9,9,7,30,4.0,115.0,1.7,18.0,116.0,95.75,78.47
2016,9,9,7,45,47.5,146.5,1.65,18.5,166.5,117.1,91.27
2016,9,9,8,0,91.0,178.0,1.6,19.0,217.0,150.16,114.93
2016,9,9,8,15,92.0,200.5,1.55,19.5,244.5,176.67,135.26
2016,9,9,8,30,93.0,223.0,1.5,20.0,272.0,203.64,156.38
2016,9,9,8,45,216.0,233.0,1.5,21.0,359.0,255.04,192.79
2016,9,9,9,0,339.0,243.0,1.5,22.0,446.0,322.75,242.93
2016,9,9,9,15,595.0,169.5,1.55,22.5,555.5,394.51,296.32
2016,9,9,9,30,851.0,96.0,1.6,23.0,665.0,492.21,370.73
2016,9,9,9,45,861.0,98.5,1.65,24.0,699.5,549.73,414.7
2016,9,9,10,0,871.0,101.0,1.7,25.0,734.0,606.47,456.6
2016,9,9,10,15,879.0,102.0,1.75,25.5,762.5,659.53,495.32
2016,9,9,10,30,887.0,103.0,1.8,26.0,791.0,711.06,531.78
2016,9,9,10,45,893.5,103.5,1.85,27.0,813.0,759.26,562.93
2016,9,9,11,0,900.0,104.0,1.9,28.0,835.0,805.32,590.97
2016,9,9,11,15,903.5,105.0,1.9,28.5,848.5,847.08,616.47
2016,9,9,11,30,907.0,106.0,1.9,29.0,862.0,886.06,639.86
2016,9,9,11,45,909.5,105.5,1.9,29.5,868.0,919.69,659.57
2016,9,9,12,0,912.0,105.0,1.9,30.0,874.0,950.09,677.12
2016,9,9,12,15,911.5,105.0,1.95,30.0,871.5,974.84,693.0
2016,9,9,12,30,911.0,105.0,2.0,30.0,869.0,995.97,706.74
2016,9,9,12,45,897.0,111.0,2.1,30.5,855.5,1006.61,713.2
2016,9,9,13,0,883.0,117.0,2.2,31.0,842.0,1013.22,717.34
2016,9,9,13,15,878.0,116.0,2.3,31.0,823.5,1017.36,721.54
2016,9,9,13,30,873.0,115.0,2.4,31.0,805.0,1017.67,723.49
2016,9,9,13,45,867.0,113.0,2.5,31.0,779.0,1012.07,721.85
2016,9,9,14,0,861.0,111.0,2.6,31.0,753.0,1002.7,717.98
2016,9,9,14,15,851.0,109.0,2.65,30.5,720.5,985.68,710.29
2016,9,9,14,30,841.0,107.0,2.7,30.0,688.0,975.71,707.25
2016,9,9,14,45,827.5,104.5,2.8,30.0,649.0,947.66,691.43
2016,9,9,15,0,814.0,102.0,2.9,30.0,610.0,916.53,673.59
2016,9,9,15,15,795.5,99.0,2.95,29.5,566.0,877.32,651.09
2016,9,9,15,30,777.0,96.0,3.0,29.0,522.0,835.77,626.63
2016,9,9,15,45,752.5,92.0,3.05,28.5,474.0,785.77,595.78
2016,9,9,16,0,728.0,88.0,3.1,28.0,426.0,738.72,566.26
2016,9,9,16,15,693.5,83.5,3.1,27.0,375.0,678.16,526.92
2016,9,9,16,30,659.0,79.0,3.1,26.0,324.0,617.93,486.4
2016,9,9,16,45,610.5,73.0,3.15,25.0,272.5,546.69,435.55
2016,9,9,17,0,562.0,67.0,3.2,24.0,221.0,477.98,383.08
2016,9,9,17,15,489.5,58.0,3.1,23.0,171.5,394.16,315.84
2016,9,9,17,30,417.0,49.0,3.0,22.0,122.0,316.5,250.7
2016,9,9,17,45,303.0,36.5,2.9,21.0,79.5,221.5,168.63
2016,9,9,18,0,189.0,24.0,2.8,20.0,37.0,131.44,56.46
2016,9,9,18,15,94.5,12.0,2.7,19.5,18.5,47.19,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,47.0,11.0,2.4,14.0,13.0,10.01,0.0
2016,9,10,6,15,154.0,28.0,2.45,14.5,47.0,21.89,10.49
2016,9,10,6,30,261.0,45.0,2.5,15.0,81.0,34.74,24.33
2016,9,10,6,45,342.5,58.0,2.55,15.5,126.5,44.06,33.15
2016,9,10,7,0,424.0,71.0,2.6,16.0,172.0,53.1,41.43
2016,9,10,7,15,212.0,91.0,2.55,16.5,141.5,69.13,55.64
2016,9,10,7,30,0.0,111.0,2.5,17.0,111.0,92.78,76.22
2016,9,10,7,45,19.5,138.0,2.45,18.0,146.5,114.88,90.26
2016,9,10,8,0,39.0,165.0,2.4,19.0,182.0,136.36,105.98
2016,9,10,8,15,73.5,193.5,2.4,19.5,230.0,168.81,130.08
2016,9,10,8,30,108.0,222.0,2.4,20.0,278.0,206.41,158.53
2016,9,10,8,45,416.5,172.5,2.4,20.5,416.5,262.64,194.44
2016,9,10,9,0,725.0,123.0,2.4,21.0,555.0,360.92,267.74
2016,9,10,9,15,742.0,126.5,2.45,21.5,595.0,418.41,315.95
2016,9,10,9,30,759.0,130.0,2.5,22.0,635.0,478.73,364.98
2016,9,10,9,45,771.5,133.0,2.6,23.0,669.5,534.15,408.24
2016,9,10,10,0,784.0,136.0,2.7,24.0,704.0,589.35,449.8
2016,9,10,10,15,793.5,137.5,2.8,24.5,732.0,640.74,488.21
2016,9,10,10,30,803.0,139.0,2.9,25.0,760.0,691.03,524.79
2016,9,10,10,45,809.5,140.5,3.0,25.5,781.0,737.78,557.97
2016,9,10,11,0,816.0,142.0,3.1,26.0,802.0,782.65,588.38
2016,9,10,11,15,819.5,143.0,3.15,26.0,815.0,822.51,615.28
2016,9,10,11,30,823.0,144.0,3.2,26.0,828.0,859.83,640.35
2016,9,10,11,45,824.5,144.5,3.3,26.5,833.0,892.16,660.99
2016,9,10,12,0,826.0,145.0,3.4,27.0,838.0,921.48,679.56
2016,9,10,12,15,825.0,145.0,3.45,27.0,835.5,944.76,695.17
2016,9,10,12,30,824.0,145.0,3.5,27.0,833.0,964.64,708.64
2016,9,10,12,45,825.0,142.0,3.6,27.0,823.5,979.76,719.44
2016,9,10,13,0,826.0,139.0,3.7,27.0,814.0,991.29,728.04
2016,9,10,13,15,820.5,138.0,3.75,27.0,795.5,994.88,731.24
2016,9,10,13,30,815.0,137.0,3.8,27.0,777.0,994.74,732.19
2016,9,10,13,45,807.0,135.0,3.85,27.0,751.5,987.27,728.46
2016,9,10,14,0,799.0,133.0,3.9,27.0,726.0,976.19,722.5
2016,9,10,14,15,787.5,131.0,3.9,26.5,693.5,958.09,713.09
2016,9,10,14,30,776.0,129.0,3.9,26.0,661.0,936.67,701.5
2016,9,10,14,45,762.0,125.5,3.9,26.0,623.0,907.98,683.6
2016,9,10,15,0,748.0,122.0,3.9,26.0,585.0,882.16,667.67
2016,9,10,15,15,727.5,118.0,3.85,25.5,541.5,841.49,642.34
2016,9,10,15,30,707.0,114.0,3.8,25.0,498.0,798.83,615.33
2016,9,10,15,45,682.0,109.0,3.75,24.5,451.5,749.38,582.98
2016,9,10,16,0,657.0,104.0,3.7,24.0,405.0,698.9,549.2
2016,9,10,16,15,620.5,97.5,3.6,23.5,355.0,636.84,505.76
2016,9,10,16,30,584.0,91.0,3.5,23.0,305.0,575.41,461.5
2016,9,10,16,45,535.0,83.0,3.45,22.5,255.5,504.51,407.37
2016,9,10,17,0,486.0,75.0,3.4,22.0,206.0,436.29,353.22
2016,9,10,17,15,413.5,64.0,3.2,21.0,158.0,353.8,285.85
2016,9,10,17,30,341.0,53.0,3.0,20.0,110.0,276.34,220.18
2016,9,10,17,45,237.0,37.5,2.9,19.5,70.5,188.29,142.63
2016,9,10,18,0,133.0,22.0,2.8,19.0,31.0,102.39,28.83
2016,9,10,18,15,66.5,11.0,2.75,18.5,15.5,35.41,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.6,15.0,10.0,8.19,0.0
2016,9,11,6,15,118.5,28.0,2.7,15.0,42.5,21.87,9.92
2016,9,11,6,30,205.0,47.0,2.8,15.0,75.0,36.21,25.52
2016,9,11,6,45,283.0,63.0,2.9,15.5,119.0,47.74,36.33
2016,9,11,7,0,361.0,79.0,3.0,16.0,163.0,58.86,46.48
2016,9,11,7,15,180.5,90.0,2.95,16.5,132.0,68.28,54.89
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,85.43,69.82
2016,9,11,7,45,10.5,128.5,2.85,17.5,133.0,107.7,84.71
2016,9,11,8,0,21.0,156.0,2.8,18.0,165.0,132.39,103.96
2016,9,11,8,15,28.5,178.0,2.8,18.5,192.0,150.5,117.79
2016,9,11,8,30,36.0,200.0,2.8,19.0,219.0,173.98,136.02
2016,9,11,8,45,130.5,230.5,2.8,20.0,306.5,228.89,176.42
2016,9,11,9,0,225.0,261.0,2.8,21.0,394.0,298.63,229.07
2016,9,11,9,15,241.0,278.5,2.8,21.5,430.0,337.72,259.7
2016,9,11,9,30,257.0,296.0,2.8,22.0,466.0,379.64,292.09
2016,9,11,9,45,516.5,216.0,2.85,22.5,581.0,470.52,362.08
2016,9,11,10,0,776.0,136.0,2.9,23.0,696.0,585.24,449.69
2016,9,11,10,15,785.5,138.0,2.95,23.0,723.5,636.67,488.79
2016,9,11,10,30,795.0,140.0,3.0,23.0,751.0,687.02,526.52
2016,9,11,10,45,803.5,140.5,3.1,23.5,772.5,733.88,560.16
2016,9,11,11,0,812.0,141.0,3.2,24.0,794.0,779.03,591.11
2016,9,11,11,15,815.5,141.5,3.3,24.0,807.0,818.17,618.06
2016,9,11,11,30,819.0,142.0,3.4,24.0,820.0,854.76,643.21
2016,9,11,11,45,822.0,142.0,3.5,24.5,825.5,887.69,664.51
2016,9,11,12,0,825.0,142.0,3.6,25.0,831.0,917.68,683.77
2016,9,11,12,15,824.5,141.5,3.7,25.0,828.5,940.77,699.73
2016,9,11,12,30,824.0,141.0,3.8,25.0,826.0,960.46,713.55
2016,9,11,12,45,832.5,134.0,3.9,25.0,818.5,978.42,726.35
2016,9,11,13,0,841.0,127.0,4.0,25.0,811.0,981.95,729.64
2016,9,11,13,15,836.0,126.0,4.1,24.5,792.5,996.83,742.24
2016,9,11,13,30,831.0,125.0,4.2,24.0,774.0,997.07,745.11
2016,9,11,13,45,824.0,122.5,4.35,24.0,748.5,989.86,742.03
2016,9,11,14,0,817.0,120.0,4.5,24.0,723.0,978.96,736.55
2016,9,11,14,15,806.5,118.0,4.5,23.5,691.0,961.58,727.46
2016,9,11,14,30,796.0,116.0,4.5,23.0,659.0,940.82,716.13
2016,9,11,14,45,781.0,113.5,4.55,22.5,620.5,911.91,699.49
2016,9,11,15,0,766.0,111.0,4.6,22.0,582.0,880.13,680.7
2016,9,11,15,15,746.5,107.5,4.55,21.5,539.0,840.4,655.31
2016,9,11,15,30,727.0,104.0,4.5,21.0,496.0,803.51,631.7
2016,9,11,15,45,699.5,100.0,4.5,20.5,448.5,752.52,597.6
2016,9,11,16,0,672.0,96.0,4.5,20.0,401.0,700.65,562.11
2016,9,11,16,15,636.5,90.5,4.4,19.5,351.5,640.09,518.62
2016,9,11,16,30,601.0,85.0,4.3,19.0,302.0,580.08,474.36
2016,9,11,16,45,550.5,78.0,4.2,18.5,252.5,508.72,418.58
2016,9,11,17,0,500.0,71.0,4.1,18.0,203.0,440.14,362.72
2016,9,11,17,15,427.0,60.5,3.95,17.5,155.5,357.42,293.13
2016,9,11,17,30,354.0,50.0,3.8,17.0,108.0,281.01,226.46
2016,9,11,17,45,246.0,35.5,3.7,16.5,68.5,190.07,144.37
2016,9,11,18,0,138.0,21.0,3.6,16.0,29.0,101.87,8.02
2016,9,11,18,15,69.0,10.5,3.5,15.5,14.5,35.78,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,72.0,12.0,3.7,13.0,14.0,10.91,0.0
2016,9,12,6,15,214.0,26.5,3.75,13.5,50.0,21.85,9.35
2016,9,12,6,30,356.0,41.0,3.8,14.0,86.0,33.35,23.09
2016,9,12,6,45,453.5,49.0,3.85,14.5,135.0,38.46,28.29
2016,9,12,7,0,551.0,57.0,3.9,15.0,184.0,43.54,33.1
2016,9,12,7,15,606.5,63.0,3.9,15.5,236.0,46.71,36.01
2016,9,12,7,30,662.0,69.0,3.9,16.0,288.0,49.82,38.71
2016,9,12,7,45,701.5,73.5,3.9,16.5,340.0,72.84,42.28
2016,9,12,8,0,741.0,78.0,3.9,17.0,392.0,133.38,75.7
2016,9,12,8,15,767.5,81.5,3.9,17.5,441.0,191.14,119.5
2016,9,12,8,30,794.0,85.0,3.9,18.0,490.0,251.83,171.36
2016,9,12,8,45,813.5,87.5,3.95,18.5,536.0,312.29,225.14
2016,9,12,9,0,833.0,90.0,4.0,19.0,582.0,374.21,279.86
2016,9,12,9,15,847.5,92.5,4.0,19.0,623.0,437.4,334.98
2016,9,12,9,30,862.0,95.0,4.0,19.0,664.0,497.95,386.6
2016,9,12,9,45,876.5,95.0,4.0,19.5,699.5,556.17,434.17
2016,9,12,10,0,891.0,95.0,4.0,20.0,735.0,613.99,479.84
2016,9,12,10,15,899.0,96.0,4.05,20.0,764.0,667.93,522.29
2016,9,12,10,30,907.0,97.0,4.1,20.0,793.0,720.28,562.52
2016,9,12,10,45,912.0,98.5,4.15,20.5,814.0,769.1,596.87
2016,9,12,11,0,917.0,100.0,4.2,21.0,835.0,815.59,628.26
2016,9,12,11,15,920.5,100.5,4.25,21.0,848.5,857.34,657.21
2016,9,12,11,30,924.0,101.0,4.3,21.0,862.0,896.21,684.03
2016,9,12,11,45,923.5,102.5,4.35,21.0,867.0,929.54,706.93
2016,9,12,12,0,923.0,104.0,4.4,21.0,872.0,959.45,727.48
2016,9,12,12,15,923.5,104.0,4.45,21.0,870.0,985.19,745.27
2016,9,12,12,30,924.0,104.0,4.5,21.0,868.0,1007.3,760.79
2016,9,12,12,45,923.5,102.5,4.6,21.0,858.0,1023.07,772.61
2016,9,12,13,0,923.0,101.0,4.7,21.0,848.0,1034.97,781.99
2016,9,12,13,15,919.5,100.0,4.7,20.5,830.0,1040.49,787.86
2016,9,12,13,30,916.0,99.0,4.7,20.0,812.0,1042.02,791.25
2016,9,12,13,45,911.5,97.5,4.7,20.0,786.5,1038.02,789.49
2016,9,12,14,0,907.0,96.0,4.7,20.0,761.0,1030.09,785.25
2016,9,12,14,15,899.0,94.5,4.65,19.5,728.5,1014.82,777.2
2016,9,12,14,30,891.0,93.0,4.6,19.0,696.0,995.88,766.74
2016,9,12,14,45,881.5,90.0,4.6,19.0,657.5,970.14,750.55
2016,9,12,15,0,872.0,87.0,4.6,19.0,619.0,941.05,732.03
2016,9,12,15,15,856.0,84.5,4.55,18.5,574.5,903.45,708.38
2016,9,12,15,30,840.0,82.0,4.5,18.0,530.0,872.06,689.0
2016,9,12,15,45,819.0,78.5,4.45,17.5,481.5,823.6,656.8
2016,9,12,16,0,798.0,75.0,4.4,17.0,433.0,773.42,622.75
2016,9,12,16,15,765.5,71.0,4.3,16.5,381.0,712.18,579.17
2016,9,12,16,30,733.0,67.0,4.2,16.0,329.0,650.85,534.27
2016,9,12,16,45,683.0,62.5,4.15,15.5,275.0,576.93,478.1
2016,9,12,17,0,633.0,58.0,4.1,15.0,221.0,510.33,423.77
2016,9,12,17,15,556.5,50.5,3.9,14.5,170.0,422.89,349.49
2016,9,12,17,30,480.0,43.0,3.7,14.0,119.0,341.95,277.66
2016,9,12,17,45,337.0,32.0,3.5,13.5,75.0,231.89,176.13
2016,9,12,18,0,194.0,21.0,3.3,13.0,31.0,124.61,0.0
2016,9,12,18,15,97.0,10.5,3.35,13.0,15.5,46.26,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.5,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,15.0,3.0,2.73,0.0
2016,9,13,6,15,0.0,11.5,1.9,15.0,11.5,10.1,0.91
2016,9,13,6,30,0.0,20.0,2.0,15.0,20.0,17.6,9.46
2016,9,13,6,45,0.0,32.0,2.15,15.5,32.0,28.2,19.17
2016,9,13,7,0,0.0,44.0,2.3,16.0,44.0,38.82,28.8
2016,9,13,7,15,0.0,57.0,2.35,16.0,57.0,50.35,39.17
2016,9,13,7,30,0.0,70.0,2.4,16.0,70.0,61.48,49.03
2016,9,13,7,45,38.5,120.5,2.45,16.5,137.0,99.34,77.53
2016,9,13,8,0,77.0,171.0,2.5,17.0,204.0,144.1,111.71
2016,9,13,8,15,233.5,178.0,2.45,17.0,294.0,177.92,131.88
2016,9,13,8,30,390.0,185.0,2.4,17.0,384.0,236.68,174.3
2016,9,13,8,45,567.0,155.0,2.4,17.5,473.0,295.22,218.37
2016,9,13,9,0,744.0,125.0,2.4,18.0,562.0,371.04,278.45
2016,9,13,9,15,760.5,128.5,2.35,18.5,602.5,429.53,327.92
2016,9,13,9,30,777.0,132.0,2.3,19.0,643.0,490.66,377.77
2016,9,13,9,45,791.0,134.0,2.3,19.5,677.5,547.0,422.53
2016,9,13,10,0,805.0,136.0,2.3,20.0,712.0,603.19,465.66
2016,9,13,10,15,814.0,138.0,2.3,20.5,740.0,655.77,504.75
2016,9,13,10,30,823.0,140.0,2.3,21.0,768.0,707.13,541.76
2016,9,13,10,45,835.0,138.0,2.35,21.5,790.0,755.36,575.95
2016,9,13,11,0,847.0,136.0,2.4,22.0,812.0,802.0,607.1
2016,9,13,11,15,850.5,137.0,2.35,22.0,825.0,842.87,633.9
2016,9,13,11,30,854.0,138.0,2.3,22.0,838.0,881.08,658.65
2016,9,13,11,45,861.5,135.0,2.3,22.5,845.0,915.85,680.05
2016,9,13,12,0,869.0,132.0,2.3,23.0,852.0,938.76,693.47
2016,9,13,12,15,868.0,131.5,2.2,23.0,848.5,961.54,707.24
2016,9,13,12,30,867.0,131.0,2.1,23.0,845.0,980.82,718.65
2016,9,13,12,45,865.5,129.5,2.05,23.0,834.0,994.98,727.36
2016,9,13,13,0,864.0,128.0,2.0,23.0,823.0,1005.46,733.82
2016,9,13,13,15,858.0,127.0,1.95,23.0,804.0,1019.47,742.69
2016,9,13,13,30,852.0,126.0,1.9,23.0,785.0,1018.65,742.13
2016,9,13,13,45,846.0,123.0,1.85,23.5,759.0,1011.72,736.54
2016,9,13,14,0,840.0,120.0,1.8,24.0,733.0,1001.0,728.75
2016,9,13,14,15,828.5,118.0,1.8,23.5,699.5,982.28,719.47
2016,9,13,14,30,817.0,116.0,1.8,23.0,666.0,960.11,708.06
2016,9,13,14,45,803.5,112.5,1.8,23.0,627.0,930.98,690.72
2016,9,13,15,0,790.0,109.0,1.8,23.0,588.0,898.84,671.38
2016,9,13,15,15,770.0,106.0,1.8,23.0,543.5,858.53,646.39
2016,9,13,15,30,750.0,103.0,1.8,23.0,499.0,821.08,623.11
2016,9,13,15,45,722.5,98.5,1.8,23.0,450.5,768.66,589.02
2016,9,13,16,0,695.0,94.0,1.8,23.0,402.0,715.29,553.64
2016,9,13,16,15,657.5,88.5,1.75,22.5,351.5,652.26,510.96
2016,9,13,16,30,620.0,83.0,1.7,22.0,301.0,589.89,467.37
2016,9,13,16,45,565.5,76.0,1.7,21.5,249.5,514.95,411.74
2016,9,13,17,0,511.0,69.0,1.7,21.0,198.0,443.13,355.62
2016,9,13,17,15,432.5,58.5,1.5,20.0,150.0,356.77,285.53
2016,9,13,17,30,354.0,48.0,1.3,19.0,102.0,277.24,218.18
2016,9,13,17,45,235.5,33.0,1.15,18.5,63.0,181.95,131.6
2016,9,13,18,0,117.0,18.0,1.0,18.0,24.0,85.89,0.0
2016,9,13,18,15,58.5,9.0,1.05,17.5,12.0,30.21,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,3.5,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,7.0,0.6,14.0,8.0,6.37,0.0
2016,9,14,6,15,130.0,25.5,0.7,14.5,40.5,19.99,6.52
2016,9,14,6,30,229.0,44.0,0.8,15.0,73.0,34.07,23.51
2016,9,14,6,45,313.0,59.0,0.95,15.5,118.0,44.96,33.83
2016,9,14,7,0,397.0,74.0,1.1,16.0,163.0,55.48,43.47
2016,9,14,7,15,455.0,85.0,1.05,16.5,212.5,62.6,49.87
2016,9,14,7,30,513.0,96.0,1.0,17.0,262.0,69.46,55.82
2016,9,14,7,45,560.5,102.5,1.0,18.0,312.5,91.71,60.24
2016,9,14,8,0,608.0,109.0,1.0,19.0,363.0,141.55,86.83
2016,9,14,8,15,639.0,115.5,0.95,19.5,411.5,194.82,126.19
2016,9,14,8,30,670.0,122.0,0.9,20.0,460.0,251.83,172.78
2016,9,14,8,45,698.5,124.5,0.85,20.5,506.0,308.19,220.18
2016,9,14,9,0,727.0,127.0,0.8,21.0,552.0,367.32,269.25
2016,9,14,9,15,744.5,130.5,0.75,21.5,592.0,425.24,316.22
2016,9,14,9,30,762.0,134.0,0.7,22.0,632.0,484.03,362.02
2016,9,14,9,45,819.0,116.0,0.65,22.5,677.0,545.81,408.32
2016,9,14,10,0,876.0,98.0,0.6,23.0,722.0,608.85,453.94
2016,9,14,10,15,884.5,99.0,0.6,23.5,750.0,662.32,491.45
2016,9,14,10,30,893.0,100.0,0.6,24.0,778.0,714.28,526.69
2016,9,14,10,45,899.5,100.5,0.65,24.5,799.5,762.53,558.01
2016,9,14,11,0,906.0,101.0,0.7,25.0,821.0,808.59,586.56
2016,9,14,11,15,909.5,101.5,0.85,25.5,834.0,849.8,613.29
2016,9,14,11,30,913.0,102.0,1.0,26.0,847.0,888.17,638.08
2016,9,14,11,45,915.5,101.5,1.2,26.5,852.5,921.61,660.42
2016,9,14,12,0,918.0,101.0,1.4,27.0,858.0,951.78,680.6
2016,9,14,12,15,917.5,101.0,1.6,27.0,855.5,976.25,698.52
2016,9,14,12,30,917.0,101.0,1.8,27.0,853.0,997.07,714.21
2016,9,14,12,45,908.5,104.0,2.0,27.0,840.0,1009.59,724.73
2016,9,14,13,0,900.0,107.0,2.2,27.0,827.0,1018.17,732.86
2016,9,14,13,15,895.0,106.0,2.3,27.0,808.0,1021.9,736.9
2016,9,14,13,30,890.0,105.0,2.4,27.0,789.0,1021.72,738.62
2016,9,14,13,45,883.5,103.5,2.5,27.0,763.0,1015.61,736.69
2016,9,14,14,0,877.0,102.0,2.6,27.0,737.0,1005.69,732.45
2016,9,14,14,15,867.0,100.0,2.7,26.5,704.0,988.01,724.7
2016,9,14,14,30,857.0,98.0,2.8,26.0,671.0,966.81,714.64
2016,9,14,14,45,843.5,95.5,2.9,26.0,631.5,948.24,704.9
2016,9,14,15,0,830.0,93.0,3.0,26.0,592.0,916.39,686.14
2016,9,14,15,15,811.5,90.5,3.0,25.5,547.5,877.08,662.79
2016,9,14,15,30,793.0,88.0,3.0,25.0,503.0,835.41,637.47
2016,9,14,15,45,768.5,84.0,3.05,25.0,455.0,784.7,604.34
2016,9,14,16,0,744.0,80.0,3.1,25.0,407.0,732.66,569.56
2016,9,14,16,15,709.0,75.5,3.05,24.5,355.5,670.81,527.29
2016,9,14,16,30,674.0,71.0,3.0,24.0,304.0,613.8,487.24
2016,9,14,16,45,623.5,65.0,3.0,23.5,252.5,540.78,433.18
2016,9,14,17,0,573.0,59.0,3.0,23.0,201.0,470.56,377.62
2016,9,14,17,15,493.5,50.5,2.65,22.0,152.0,383.32,306.09
2016,9,14,17,30,414.0,42.0,2.3,21.0,103.0,303.07,237.26
2016,9,14,17,45,284.0,29.0,2.0,20.0,63.0,201.79,142.19
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,80.62,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,7.28,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.45,14.5,40.5,13.39,1.79
2016,9,15,6,30,389.0,34.0,1.6,15.0,81.0,27.35,17.68
2016,9,15,6,45,477.5,42.5,1.8,16.0,129.0,33.21,23.46
2016,9,15,7,0,566.0,51.0,2.0,17.0,177.0,38.92,28.73
2016,9,15,7,15,309.0,87.5,2.0,17.5,159.0,63.79,50.72
2016,9,15,7,30,52.0,124.0,2.0,18.0,141.0,97.69,80.19
2016,9,15,7,45,57.5,145.0,2.0,18.5,166.5,116.08,90.29
2016,9,15,8,0,63.0,166.0,2.0,19.0,192.0,139.32,107.44
2016,9,15,8,15,142.0,188.5,2.0,19.5,257.5,173.96,131.3
2016,9,15,8,30,221.0,211.0,2.0,20.0,323.0,222.52,167.19
2016,9,15,8,45,272.0,224.0,2.0,20.5,374.0,264.6,199.84
2016,9,15,9,0,323.0,237.0,2.0,21.0,425.0,314.94,239.34
2016,9,15,9,15,598.0,162.5,2.0,21.5,540.0,393.21,298.14
2016,9,15,9,30,873.0,88.0,2.0,22.0,655.0,498.14,378.61
2016,9,15,9,45,886.0,88.5,2.0,22.5,690.5,556.48,424.34
2016,9,15,10,0,899.0,89.0,2.0,23.0,726.0,614.22,468.21
2016,9,15,10,15,906.5,90.0,2.0,23.5,754.0,668.08,507.76
2016,9,15,10,30,914.0,91.0,2.0,24.0,782.0,720.26,544.81
2016,9,15,10,45,563.5,236.0,2.0,25.0,666.0,649.76,488.25
2016,9,15,11,0,213.0,381.0,2.0,26.0,550.0,529.16,394.87
2016,9,15,11,15,571.5,237.5,2.05,26.0,700.0,718.1,536.53
2016,9,15,11,30,930.0,94.0,2.1,26.0,850.0,894.52,657.08
2016,9,15,11,45,931.0,94.0,2.2,26.5,855.0,927.52,676.36
2016,9,15,12,0,932.0,94.0,2.3,27.0,860.0,957.11,694.78
2016,9,15,12,15,711.5,199.5,2.35,27.0,783.0,901.61,658.83
2016,9,15,12,30,491.0,305.0,2.4,27.0,706.0,813.26,596.69
2016,9,15,12,45,698.0,205.0,2.5,27.5,766.0,929.49,678.9
2016,9,15,13,0,905.0,105.0,2.6,28.0,826.0,1020.56,736.68
2016,9,15,13,15,900.5,104.0,2.65,27.5,807.0,1024.71,741.04
2016,9,15,13,30,896.0,103.0,2.7,27.0,788.0,1024.95,743.9
2016,9,15,13,45,887.5,102.5,2.8,27.0,761.5,1017.86,741.23
2016,9,15,14,0,879.0,102.0,2.9,27.0,735.0,1006.99,736.26
2016,9,15,14,15,869.0,100.0,2.9,27.0,701.5,989.21,726.02
2016,9,15,14,30,859.0,98.0,2.9,27.0,668.0,967.91,713.6
2016,9,15,14,45,844.0,96.5,2.95,27.0,628.5,949.03,703.26
2016,9,15,15,0,829.0,95.0,3.0,27.0,589.0,916.92,684.03
2016,9,15,15,15,810.0,92.0,3.0,26.5,544.0,876.5,660.02
2016,9,15,15,30,791.0,89.0,3.0,26.0,499.0,833.75,634.05
2016,9,15,15,45,764.0,85.5,3.0,25.5,450.0,781.51,600.85
2016,9,15,16,0,737.0,82.0,3.0,25.0,401.0,728.1,566.01
2016,9,15,16,15,700.5,77.0,2.95,24.0,350.0,669.2,526.87
2016,9,15,16,30,664.0,72.0,2.9,23.0,299.0,606.62,483.46
2016,9,15,16,45,609.5,66.0,2.85,22.5,247.0,531.29,426.98
2016,9,15,17,0,555.0,60.0,2.8,22.0,195.0,459.14,369.44
2016,9,15,17,15,471.5,51.0,2.5,21.0,146.0,369.9,296.01
2016,9,15,17,30,388.0,42.0,2.2,20.0,97.0,288.09,225.55
2016,9,15,17,45,252.5,28.5,1.95,19.0,58.0,185.49,126.27
2016,9,15,18,0,117.0,15.0,1.7,18.0,19.0,63.59,0.0
2016,9,15,18,15,58.5,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.2,13.5,39.0,13.45,0.99
2016,9,16,6,30,376.0,34.0,1.2,14.0,78.0,27.43,17.76
2016,9,16,6,45,466.0,42.5,1.3,15.0,126.0,33.27,23.61
2016,9,16,7,0,556.0,51.0,1.4,16.0,174.0,38.98,28.91
2016,9,16,7,15,612.0,57.5,1.25,16.5,225.0,42.77,32.39
2016,9,16,7,30,668.0,64.0,1.1,17.0,276.0,46.45,35.62
2016,9,16,7,45,376.5,117.0,1.0,17.5,240.5,95.73,67.28
2016,9,16,8,0,85.0,170.0,0.9,18.0,205.0,144.19,110.71
2016,9,16,8,15,89.0,191.0,0.8,18.5,232.0,169.83,130.23
2016,9,16,8,30,93.0,212.0,0.7,19.0,259.0,196.24,150.74
2016,9,16,8,45,208.5,224.0,0.65,20.0,341.0,247.77,187.35
2016,9,16,9,0,324.0,236.0,0.6,21.0,423.0,314.9,236.67
2016,9,16,9,15,596.0,162.5,0.5,22.0,536.5,392.93,292.65
2016,9,16,9,30,868.0,89.0,0.4,23.0,650.0,497.08,368.19
2016,9,16,9,45,881.5,89.5,0.35,24.0,685.5,555.39,410.23
2016,9,16,10,0,895.0,90.0,0.3,25.0,721.0,613.17,450.28
2016,9,16,10,15,903.0,91.0,0.2,26.0,749.5,667.12,485.19
2016,9,16,10,30,911.0,92.0,0.1,27.0,778.0,719.45,517.47
2016,9,16,10,45,916.5,92.5,0.05,28.0,799.0,767.58,545.03
2016,9,16,11,0,922.0,93.0,0.0,29.0,820.0,813.38,570.04
2016,9,16,11,15,925.5,93.5,0.2,29.5,833.0,854.99,595.78
2016,9,16,11,30,929.0,94.0,0.4,30.0,846.0,893.7,620.98
2016,9,16,11,45,931.0,94.5,0.6,30.5,851.5,928.01,643.76
2016,9,16,12,0,933.0,95.0,0.8,31.0,857.0,958.97,664.54
2016,9,16,12,15,932.5,94.5,1.0,31.0,853.5,983.04,682.46
2016,9,16,12,30,932.0,94.0,1.2,31.0,850.0,1003.36,698.16
2016,9,16,12,45,923.0,97.0,1.4,31.0,837.0,1015.44,708.86
2016,9,16,13,0,914.0,100.0,1.6,31.0,824.0,1023.5,717.15
2016,9,16,13,15,909.0,99.0,1.7,31.0,805.0,1027.07,721.31
2016,9,16,13,30,904.0,98.0,1.8,31.0,786.0,1026.68,723.18
2016,9,16,13,45,895.5,97.5,1.95,31.0,759.0,1019.45,721.59
2016,9,16,14,0,887.0,97.0,2.1,31.0,732.0,1008.4,717.67
2016,9,16,14,15,876.5,95.5,2.15,30.5,698.5,990.5,709.75
2016,9,16,14,30,866.0,94.0,2.2,30.0,665.0,969.08,699.64
2016,9,16,14,45,851.0,92.5,2.3,30.0,625.0,939.99,683.63
2016,9,16,15,0,836.0,91.0,2.4,30.0,585.0,917.52,671.84
2016,9,16,15,15,817.0,88.0,2.45,29.5,540.0,876.86,648.66
2016,9,16,15,30,798.0,85.0,2.5,29.0,495.0,833.87,623.55
2016,9,16,15,45,771.5,81.5,2.55,29.0,446.0,781.83,590.39
2016,9,16,16,0,745.0,78.0,2.6,29.0,397.0,728.61,555.63
2016,9,16,16,15,708.5,73.5,2.55,28.0,346.0,665.55,514.38
2016,9,16,16,30,672.0,69.0,2.5,27.0,295.0,607.5,475.16
2016,9,16,16,45,618.0,63.0,2.45,26.5,243.0,532.27,419.92
2016,9,16,17,0,564.0,57.0,2.4,26.0,191.0,460.22,363.45
2016,9,16,17,15,480.0,48.0,2.1,24.5,142.0,370.49,291.37
2016,9,16,17,30,396.0,39.0,1.8,23.0,93.0,288.42,221.84
2016,9,16,17,45,256.5,26.0,1.5,22.0,55.0,182.21,115.88
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,61.51,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,17.0,0.9,14.5,37.5,13.5,0.0
2016,9,17,6,30,354.0,34.0,1.0,15.0,75.0,27.5,17.65
2016,9,17,6,45,450.0,43.0,1.1,16.0,122.5,33.77,23.91
2016,9,17,7,0,546.0,52.0,1.2,17.0,170.0,39.88,29.56
2016,9,17,7,15,285.5,84.0,1.1,17.5,147.0,61.29,48.51
2016,9,17,7,30,25.0,116.0,1.0,18.0,124.0,92.24,75.41
2016,9,17,7,45,30.5,136.0,0.95,19.0,147.5,109.22,84.88
2016,9,17,8,0,36.0,156.0,0.9,20.0,171.0,129.77,100.15
2016,9,17,8,15,60.5,182.5,0.8,21.0,211.5,159.13,121.75
2016,9,17,8,30,85.0,209.0,0.7,22.0,252.0,192.28,146.26
2016,9,17,8,45,94.5,231.5,0.6,23.0,283.0,221.66,168.17
2016,9,17,9,0,104.0,254.0,0.5,24.0,314.0,252.55,190.85
2016,9,17,9,15,484.0,171.0,0.45,25.0,479.0,352.43,261.22
2016,9,17,9,30,864.0,88.0,0.4,26.0,644.0,494.64,362.78
2016,9,17,9,45,877.5,88.0,0.4,27.0,679.0,552.23,403.96
2016,9,17,10,0,891.0,88.0,0.4,28.0,714.0,609.26,443.73
2016,9,17,10,15,898.5,89.0,0.45,28.5,742.0,662.62,480.88
2016,9,17,10,30,906.0,90.0,0.5,29.0,770.0,714.3,515.76
2016,9,17,10,45,911.5,91.0,0.55,30.0,790.5,762.62,544.98
2016,9,17,11,0,917.0,92.0,0.6,31.0,811.0,808.63,571.62
2016,9,17,11,15,920.0,92.5,0.7,31.5,823.5,849.56,596.7
2016,9,17,11,30,923.0,93.0,0.8,32.0,836.0,887.56,619.84
2016,9,17,11,45,924.5,93.0,0.9,32.5,840.5,920.62,639.86
2016,9,17,12,0,926.0,93.0,1.0,33.0,845.0,950.3,657.81
2016,9,17,12,15,925.0,92.5,1.1,33.0,841.5,973.61,673.29
2016,9,17,12,30,924.0,92.0,1.2,33.0,838.0,993.18,686.68
2016,9,17,12,45,911.0,97.0,1.35,33.0,824.0,1003.35,695.33
2016,9,17,13,0,898.0,102.0,1.5,33.0,810.0,1009.45,701.67
2016,9,17,13,15,893.0,101.0,1.6,33.0,790.5,1012.83,705.73
2016,9,17,13,30,888.0,100.0,1.7,33.0,771.0,1012.31,707.54
2016,9,17,13,45,880.5,98.5,1.8,33.0,744.5,1004.86,705.22
2016,9,17,14,0,873.0,97.0,1.9,33.0,718.0,993.64,700.68
2016,9,17,14,15,862.5,95.5,1.95,32.5,684.5,975.78,692.89
2016,9,17,14,30,852.0,94.0,2.0,32.0,651.0,954.45,682.95
2016,9,17,14,45,837.0,91.5,2.1,32.0,611.5,934.13,672.78
2016,9,17,15,0,822.0,89.0,2.2,32.0,572.0,900.79,654.04
2016,9,17,15,15,802.5,86.5,2.25,31.5,527.5,860.59,631.43
2016,9,17,15,30,783.0,84.0,2.3,31.0,483.0,818.15,606.87
2016,9,17,15,45,755.0,80.5,2.4,31.0,434.0,765.29,573.7
2016,9,17,16,0,727.0,77.0,2.5,31.0,385.0,711.41,538.94
2016,9,17,16,15,690.0,72.5,2.45,30.0,334.5,652.83,500.99
2016,9,17,16,30,653.0,68.0,2.4,29.0,284.0,591.09,459.17
2016,9,17,16,45,596.5,62.0,2.35,28.0,233.0,515.09,404.19
2016,9,17,17,0,540.0,56.0,2.3,27.0,182.0,442.57,348.12
2016,9,17,17,15,455.0,47.0,2.0,26.0,134.5,353.66,276.14
2016,9,17,17,30,370.0,38.0,1.7,25.0,87.0,272.59,206.99
2016,9,17,17,45,232.5,24.5,1.45,24.0,50.5,166.49,96.44
2016,9,17,18,0,95.0,11.0,1.2,23.0,14.0,50.14,0.0
2016,9,17,18,15,47.5,5.5,1.1,22.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,16.0,0.85,17.5,37.0,12.69,0.0
2016,9,18,6,30,370.0,32.0,0.9,18.0,74.0,25.82,15.88
2016,9,18,6,45,461.5,41.0,1.0,19.0,121.0,32.17,22.17
2016,9,18,7,0,553.0,50.0,1.1,20.0,168.0,38.34,27.82
2016,9,18,7,15,610.5,56.0,1.0,20.5,219.5,41.77,30.94
2016,9,18,7,30,668.0,62.0,0.9,21.0,271.0,49.38,37.56
2016,9,18,7,45,706.0,66.5,0.8,22.0,322.0,74.23,41.59
2016,9,18,8,0,744.0,71.0,0.7,23.0,373.0,130.34,70.84
2016,9,18,8,15,771.0,74.5,0.8,24.5,422.0,188.43,113.28
2016,9,18,8,30,798.0,78.0,0.9,26.0,471.0,249.48,162.78
2016,9,18,8,45,817.5,80.5,1.0,27.5,516.5,310.13,213.32
2016,9,18,9,0,837.0,83.0,1.1,29.0,562.0,374.9,266.02
2016,9,18,9,15,852.0,85.0,1.15,30.0,602.5,435.08,314.16
2016,9,18,9,30,867.0,87.0,1.2,31.0,643.0,495.49,360.58
2016,9,18,9,45,885.5,85.0,1.3,32.0,679.5,553.97,404.11
2016,9,18,10,0,904.0,83.0,1.4,33.0,716.0,612.35,445.93
2016,9,18,10,15,911.5,84.5,1.4,33.5,743.5,666.75,483.71
2016,9,18,10,30,919.0,86.0,1.4,34.0,771.0,719.46,519.06
2016,9,18,10,45,924.0,87.0,1.45,34.5,791.5,767.91,549.41
2016,9,18,11,0,929.0,88.0,1.5,35.0,812.0,813.95,577.38
2016,9,18,11,15,931.5,88.0,1.55,35.0,824.5,854.31,602.66
2016,9,18,11,30,934.0,88.0,1.6,35.0,837.0,891.65,625.96
2016,9,18,11,45,935.0,88.5,1.7,35.5,841.5,925.0,645.98
2016,9,18,12,0,936.0,89.0,1.8,36.0,846.0,954.93,663.84
2016,9,18,12,15,935.0,89.0,1.85,36.0,842.5,978.88,678.87
2016,9,18,12,30,934.0,89.0,1.9,36.0,839.0,999.08,691.74
2016,9,18,12,45,925.0,91.5,1.95,36.0,826.0,1010.44,699.38
2016,9,18,13,0,916.0,94.0,2.0,36.0,813.0,1017.75,704.8
2016,9,18,13,15,911.5,93.5,2.0,36.0,793.5,1022.14,708.02
2016,9,18,13,30,907.0,93.0,2.0,36.0,774.0,1022.58,709.02
2016,9,18,13,45,899.5,91.5,2.05,36.0,747.5,1014.95,705.88
2016,9,18,14,0,892.0,90.0,2.1,36.0,721.0,1003.45,700.56
2016,9,18,14,15,882.0,88.5,2.1,36.0,687.0,985.75,690.98
2016,9,18,14,30,872.0,87.0,2.1,36.0,653.0,964.5,679.32
2016,9,18,14,45,858.5,85.0,2.1,36.0,613.5,935.92,663.1
2016,9,18,15,0,845.0,83.0,2.1,36.0,574.0,904.29,644.94
2016,9,18,15,15,826.0,80.5,2.05,35.5,529.5,873.27,627.89
2016,9,18,15,30,807.0,78.0,2.0,35.0,485.0,830.58,602.97
2016,9,18,15,45,781.5,74.5,2.0,34.5,436.0,779.07,572.16
2016,9,18,16,0,756.0,71.0,2.0,34.0,387.0,726.34,539.69
2016,9,18,16,15,719.5,67.0,1.75,33.0,336.0,663.58,498.58
2016,9,18,16,30,683.0,63.0,1.5,32.0,285.0,601.24,456.32
2016,9,18,16,45,629.0,57.0,1.3,31.0,233.5,529.75,405.69
2016,9,18,17,0,575.0,51.0,1.1,30.0,182.0,457.53,350.75
2016,9,18,17,15,489.0,43.0,1.1,28.5,133.5,367.84,281.37
2016,9,18,17,30,403.0,35.0,1.1,27.0,85.0,286.16,213.28
2016,9,18,17,45,254.5,22.5,1.1,26.0,48.5,172.36,86.68
2016,9,18,18,0,106.0,10.0,1.1,25.0,12.0,53.65,0.0
2016,9,18,18,15,53.0,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
