Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,20.0,31.0,14.14,0.0
2016,9,19,6,30,246.0,36.0,1.4,21.0,62.0,28.04,17.32
2016,9,19,6,45,339.0,48.5,1.6,22.0,107.0,37.24,26.12
2016,9,19,7,0,432.0,61.0,1.8,23.0,152.0,47.48,35.24
2016,9,19,7,15,492.5,70.0,1.75,23.5,201.5,52.84,40.02
2016,9,19,7,30,553.0,79.0,1.7,24.0,251.0,58.03,44.46
2016,9,19,7,45,601.0,84.5,1.65,24.5,301.5,80.67,48.4
2016,9,19,8,0,649.0,90.0,1.6,25.0,352.0,132.46,75.91
2016,9,19,8,15,679.5,95.0,1.6,26.0,400.0,186.99,115.73
2016,9,19,8,30,710.0,100.0,1.6,27.0,448.0,245.04,162.62
2016,9,19,8,45,737.5,102.5,1.65,28.5,493.5,303.34,210.61
2016,9,19,9,0,765.0,105.0,1.7,30.0,539.0,366.87,261.81
2016,9,19,9,15,781.5,107.5,1.7,30.5,579.0,424.84,308.63
2016,9,19,9,30,798.0,110.0,1.7,31.0,619.0,483.41,354.34
2016,9,19,9,45,813.5,111.0,1.75,31.5,654.0,540.39,397.51
2016,9,19,10,0,829.0,112.0,1.8,32.0,689.0,597.25,439.13
2016,9,19,10,15,838.0,114.0,1.9,32.5,716.5,650.53,477.2
2016,9,19,10,30,847.0,116.0,2.0,33.0,744.0,702.49,513.3
2016,9,19,10,45,856.5,115.0,2.1,33.5,765.5,746.19,542.75
2016,9,19,11,0,866.0,114.0,2.2,34.0,787.0,791.2,571.21
2016,9,19,11,15,869.5,115.0,2.3,34.0,799.5,831.21,597.32
2016,9,19,11,30,873.0,116.0,2.4,34.0,812.0,868.51,621.61
2016,9,19,11,45,878.0,114.5,2.5,34.5,818.0,901.69,641.91
2016,9,19,12,0,883.0,113.0,2.6,35.0,824.0,931.83,660.23
2016,9,19,12,15,882.5,112.5,2.7,35.0,820.5,954.68,675.32
2016,9,19,12,30,882.0,112.0,2.8,35.0,817.0,973.98,688.33
2016,9,19,12,45,878.5,111.5,2.9,35.0,805.5,986.73,697.35
2016,9,19,13,0,875.0,111.0,3.0,35.0,794.0,995.71,704.18
2016,9,19,13,15,870.0,110.5,3.05,34.5,774.5,999.41,708.93
2016,9,19,13,30,865.0,110.0,3.1,34.0,755.0,999.33,711.49
2016,9,19,13,45,861.0,106.5,3.2,34.0,729.5,993.07,709.23
2016,9,19,14,0,857.0,103.0,3.3,34.0,704.0,983.04,704.69
2016,9,19,14,15,845.5,101.0,3.35,33.5,670.5,974.07,702.05
2016,9,19,14,30,834.0,99.0,3.4,33.0,637.0,951.16,690.41
2016,9,19,14,45,822.5,95.5,3.45,33.0,598.5,923.13,674.05
2016,9,19,15,0,811.0,92.0,3.5,33.0,560.0,892.0,655.57
2016,9,19,15,15,790.5,89.0,3.5,32.5,515.0,850.44,630.9
2016,9,19,15,30,770.0,86.0,3.5,32.0,470.0,806.73,604.37
2016,9,19,15,45,744.0,82.0,3.5,31.5,422.0,755.29,571.86
2016,9,19,16,0,718.0,78.0,3.5,31.0,374.0,702.74,537.72
2016,9,19,16,15,679.0,73.0,3.4,30.0,323.5,642.7,497.71
2016,9,19,16,30,640.0,68.0,3.3,29.0,273.0,579.34,453.66
2016,9,19,16,45,581.5,61.5,3.25,28.5,222.0,502.05,395.62
2016,9,19,17,0,523.0,55.0,3.2,28.0,171.0,428.49,337.14
2016,9,19,17,15,434.0,45.5,3.0,27.0,124.0,337.84,263.23
2016,9,19,17,30,345.0,36.0,2.8,26.0,77.0,255.6,191.77
2016,9,19,17,45,172.5,18.0,2.6,25.0,38.5,125.66,49.48
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,125.5,18.0,2.35,15.5,31.5,14.17,0.0
2016,9,20,6,30,251.0,36.0,2.5,16.0,63.0,28.09,17.62
2016,9,20,6,45,364.5,46.0,2.65,16.5,109.5,36.57,26.14
2016,9,20,7,0,478.0,56.0,2.8,17.0,156.0,43.41,32.56
2016,9,20,7,15,538.5,64.0,2.8,17.5,205.5,48.16,36.93
2016,9,20,7,30,599.0,72.0,2.8,18.0,255.0,52.77,40.99
2016,9,20,7,45,651.0,74.5,2.85,19.0,307.0,74.98,43.67
2016,9,20,8,0,703.0,77.0,2.9,20.0,359.0,127.94,71.66
2016,9,20,8,15,501.5,135.0,2.9,20.5,349.0,189.27,128.14
2016,9,20,8,30,300.0,193.0,2.9,21.0,339.0,226.42,167.39
2016,9,20,8,45,555.0,140.5,2.95,21.5,442.5,282.98,206.88
2016,9,20,9,0,810.0,88.0,3.0,22.0,546.0,367.96,272.36
2016,9,20,9,15,476.0,189.5,3.0,22.5,463.5,366.24,279.35
2016,9,20,9,30,142.0,291.0,3.0,23.0,381.0,323.47,249.27
2016,9,20,9,45,505.0,192.5,3.05,23.5,538.0,448.21,345.8
2016,9,20,10,0,868.0,94.0,3.1,24.0,695.0,602.28,463.15
2016,9,20,10,15,875.5,95.5,3.15,24.5,722.0,654.9,502.08
2016,9,20,10,30,883.0,97.0,3.2,25.0,749.0,705.91,539.27
2016,9,20,10,45,889.5,97.0,3.25,25.5,769.5,752.85,571.47
2016,9,20,11,0,896.0,97.0,3.3,26.0,790.0,797.59,600.85
2016,9,20,11,15,538.5,242.0,3.35,26.0,660.5,693.85,524.12
2016,9,20,11,30,181.0,387.0,3.4,26.0,531.0,536.47,403.82
2016,9,20,11,45,542.0,243.0,3.5,26.5,677.0,744.53,561.53
2016,9,20,12,0,903.0,99.0,3.6,27.0,823.0,935.06,692.52
2016,9,20,12,15,707.0,194.0,3.65,27.0,759.0,891.78,662.31
2016,9,20,12,30,511.0,289.0,3.7,27.0,695.0,816.76,608.05
2016,9,20,12,45,434.5,314.5,3.8,27.0,656.5,781.85,583.34
2016,9,20,13,0,358.0,340.0,3.9,27.0,618.0,728.6,545.53
2016,9,20,13,15,424.0,304.5,3.95,27.0,625.5,778.47,583.23
2016,9,20,13,30,490.0,269.0,4.0,27.0,633.0,811.66,608.99
2016,9,20,13,45,675.0,183.5,4.05,27.0,665.0,912.06,682.34
2016,9,20,14,0,860.0,98.0,4.1,27.0,697.0,979.28,728.43
2016,9,20,14,15,627.0,175.5,4.1,26.5,601.5,851.04,643.07
2016,9,20,14,30,394.0,253.0,4.1,26.0,506.0,680.45,521.22
2016,9,20,14,45,510.5,199.0,4.15,26.0,504.5,743.36,571.78
2016,9,20,15,0,627.0,145.0,4.2,26.0,503.0,788.12,606.34
2016,9,20,15,15,694.0,115.0,4.15,25.5,482.5,798.57,616.18
2016,9,20,15,30,761.0,85.0,4.1,25.0,462.0,796.33,617.28
2016,9,20,15,45,704.5,85.0,4.05,24.5,405.5,728.59,571.02
2016,9,20,16,0,648.0,85.0,4.0,24.0,349.0,658.19,521.89
2016,9,20,16,15,601.5,82.0,3.9,23.0,301.5,593.38,476.22
2016,9,20,16,30,555.0,79.0,3.8,22.0,254.0,530.0,429.46
2016,9,20,16,45,527.0,67.5,3.7,21.5,209.0,471.2,382.88
2016,9,20,17,0,499.0,56.0,3.6,21.0,164.0,413.47,334.83
2016,9,20,17,15,407.5,46.0,3.45,20.0,118.0,322.11,257.81
2016,9,20,17,30,316.0,36.0,3.3,19.0,72.0,239.42,183.14
2016,9,20,17,45,158.0,18.0,3.2,18.5,36.0,116.97,28.87
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.5,17.5,3.65,14.5,32.0,13.8,0.0
2016,9,21,6,30,273.0,35.0,3.8,15.0,64.0,28.83,18.12
2016,9,21,6,45,383.5,45.0,4.0,15.5,110.0,35.86,25.58
2016,9,21,7,0,494.0,55.0,4.2,16.0,156.0,42.73,32.07
2016,9,21,7,15,555.5,62.0,4.25,16.0,206.0,46.71,35.86
2016,9,21,7,30,617.0,69.0,4.3,16.0,256.0,50.62,39.41
2016,9,21,7,45,664.5,72.5,4.4,16.5,307.5,74.28,43.15
2016,9,21,8,0,712.0,76.0,4.5,17.0,359.0,132.53,76.06
2016,9,21,8,15,740.5,80.0,4.55,17.0,407.5,189.31,119.92
2016,9,21,8,30,769.0,84.0,4.6,17.0,456.0,249.27,171.88
2016,9,21,8,45,509.0,163.0,4.65,17.5,419.0,286.84,215.33
2016,9,21,9,0,249.0,242.0,4.7,18.0,382.0,295.19,230.35
2016,9,21,9,15,193.0,265.5,4.75,18.0,379.0,310.61,244.71
2016,9,21,9,30,137.0,289.0,4.8,18.0,376.0,319.76,252.88
2016,9,21,9,45,291.0,276.0,4.85,18.5,472.5,405.34,320.53
2016,9,21,10,0,445.0,263.0,4.9,19.0,569.0,508.85,401.6
2016,9,21,10,15,670.0,179.0,4.9,19.0,660.5,606.57,479.82
2016,9,21,10,30,895.0,95.0,4.9,19.0,752.0,712.27,563.61
2016,9,21,10,45,902.0,95.0,4.9,19.5,773.0,760.04,597.37
2016,9,21,11,0,909.0,95.0,4.9,20.0,794.0,805.6,628.53
2016,9,21,11,15,913.0,95.5,4.85,20.0,807.0,846.81,657.2
2016,9,21,11,30,917.0,96.0,4.8,20.0,820.0,885.17,683.62
2016,9,21,11,45,714.0,193.0,4.75,20.0,758.5,850.71,658.35
2016,9,21,12,0,511.0,290.0,4.7,20.0,697.0,784.76,606.51
2016,9,21,12,15,512.0,287.5,4.75,20.0,694.5,800.84,619.11
2016,9,21,12,30,513.0,285.0,4.8,20.0,692.0,814.58,629.61
2016,9,21,12,45,714.5,191.5,4.85,20.0,748.0,930.31,716.37
2016,9,21,13,0,916.0,98.0,4.9,20.0,804.0,1020.41,779.29
2016,9,21,13,15,913.5,97.0,5.0,19.5,786.0,1026.02,785.64
2016,9,21,13,30,911.0,96.0,5.1,19.0,768.0,1027.68,790.03
2016,9,21,13,45,906.5,94.5,5.2,19.0,743.0,1022.83,788.52
2016,9,21,14,0,902.0,93.0,5.3,19.0,718.0,1014.08,784.45
2016,9,21,14,15,893.5,91.5,5.3,19.0,685.0,997.59,774.31
2016,9,21,14,30,885.0,90.0,5.3,19.0,652.0,977.49,761.75
2016,9,21,14,45,874.5,87.5,5.35,19.0,613.0,950.79,744.9
2016,9,21,15,0,864.0,85.0,5.4,19.0,574.0,930.27,732.49
2016,9,21,15,15,845.5,82.0,5.3,18.5,529.0,889.09,705.41
2016,9,21,15,30,827.0,79.0,5.2,18.0,484.0,845.5,676.3
2016,9,21,15,45,804.0,75.0,5.15,18.0,434.5,794.72,640.33
2016,9,21,16,0,781.0,71.0,5.1,18.0,385.0,742.48,602.57
2016,9,21,16,15,742.5,66.5,4.95,17.5,332.5,676.56,554.01
2016,9,21,16,30,704.0,62.0,4.8,17.0,280.0,611.16,504.29
2016,9,21,16,45,646.5,56.0,4.7,17.0,227.5,536.92,444.41
2016,9,21,17,0,589.0,50.0,4.6,17.0,175.0,461.88,380.06
2016,9,21,17,15,490.5,41.5,4.35,16.5,125.5,364.12,295.19
2016,9,21,17,30,392.0,33.0,4.1,16.0,76.0,275.71,211.45
2016,9,21,17,45,196.0,16.5,3.95,15.5,38.0,131.05,2.83
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,128.0,18.0,3.7,14.0,30.5,14.21,0.0
2016,9,22,6,30,256.0,36.0,3.8,14.0,61.0,28.18,17.46
2016,9,22,6,45,360.5,47.0,3.95,14.5,107.0,37.78,27.31
2016,9,22,7,0,465.0,58.0,4.1,15.0,153.0,45.41,34.55
2016,9,22,7,15,530.5,66.0,4.05,15.0,203.0,50.09,39.0
2016,9,22,7,30,596.0,74.0,4.0,15.0,253.0,54.65,43.16
2016,9,22,7,45,649.0,77.5,4.0,15.5,305.5,78.0,46.71
2016,9,22,8,0,702.0,81.0,4.0,16.0,358.0,131.81,76.11
2016,9,22,8,15,732.5,85.0,3.95,16.5,407.0,188.83,120.03
2016,9,22,8,30,763.0,89.0,3.9,17.0,456.0,252.65,174.63
2016,9,22,8,45,793.0,89.5,3.85,17.5,503.0,312.53,227.69
2016,9,22,9,0,823.0,90.0,3.8,18.0,550.0,375.11,282.74
2016,9,22,9,15,838.5,92.5,3.8,18.5,590.5,435.87,335.46
2016,9,22,9,30,854.0,95.0,3.8,19.0,631.0,497.0,386.8
2016,9,22,9,45,875.5,92.5,3.85,19.5,668.0,556.67,435.49
2016,9,22,10,0,897.0,90.0,3.9,20.0,705.0,615.77,482.25
2016,9,22,10,15,905.0,91.5,3.9,20.0,732.5,670.05,524.78
2016,9,22,10,30,913.0,93.0,3.9,20.0,760.0,722.68,564.99
2016,9,22,10,45,919.5,93.0,3.95,20.5,781.0,770.81,598.64
2016,9,22,11,0,926.0,93.0,4.0,21.0,802.0,816.64,629.53
2016,9,22,11,15,929.0,93.5,4.0,21.0,814.0,857.61,657.7
2016,9,22,11,30,932.0,94.0,4.0,21.0,826.0,895.59,683.63
2016,9,22,11,45,932.5,94.0,4.05,21.5,830.0,927.69,704.32
2016,9,22,12,0,933.0,94.0,4.1,22.0,834.0,956.31,722.57
2016,9,22,12,15,932.0,94.0,4.1,22.0,830.0,979.93,738.55
2016,9,22,12,30,931.0,94.0,4.1,22.0,826.0,999.8,752.08
2016,9,22,12,45,926.5,94.5,4.1,22.0,813.5,1012.99,761.23
2016,9,22,13,0,922.0,95.0,4.1,22.0,801.0,1022.21,767.9
2016,9,22,13,15,916.5,94.0,4.05,22.0,781.0,1024.75,769.93
2016,9,22,13,30,911.0,93.0,4.0,22.0,761.0,1023.3,769.48
2016,9,22,13,45,900.5,93.0,4.0,22.0,733.0,1014.12,764.33
2016,9,22,14,0,890.0,93.0,4.0,22.0,705.0,1001.15,756.81
2016,9,22,14,15,879.0,91.0,4.0,22.0,670.5,981.63,744.97
2016,9,22,14,30,868.0,89.0,4.0,22.0,636.0,958.61,730.83
2016,9,22,14,45,851.0,87.5,4.0,22.0,595.5,927.17,710.89
2016,9,22,15,0,834.0,86.0,4.0,22.0,555.0,902.31,695.52
2016,9,22,15,15,813.5,83.5,4.05,21.5,510.0,860.67,669.67
2016,9,22,15,30,793.0,81.0,4.1,21.0,465.0,816.83,641.83
2016,9,22,15,45,759.5,78.5,4.15,21.0,415.0,760.14,602.7
2016,9,22,16,0,726.0,76.0,4.2,21.0,365.0,702.76,562.16
2016,9,22,16,15,685.0,71.0,4.15,20.0,314.0,641.1,518.86
2016,9,22,16,30,644.0,66.0,4.1,19.0,263.0,576.15,471.16
2016,9,22,16,45,576.5,60.0,4.1,18.5,211.0,493.5,405.47
2016,9,22,17,0,509.0,54.0,4.1,18.0,159.0,415.34,339.89
2016,9,22,17,15,409.0,44.0,3.9,17.5,112.5,318.96,256.76
2016,9,22,17,30,309.0,34.0,3.7,17.0,66.0,232.17,174.36
2016,9,22,17,45,154.5,17.0,3.55,16.5,33.0,110.3,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.5,14.0,1.05,12.5,31.0,11.22,0.0
2016,9,23,6,30,347.0,28.0,1.2,13.0,62.0,22.66,12.86
2016,9,23,6,45,448.5,36.5,1.35,14.0,108.5,28.72,19.49
2016,9,23,7,0,550.0,45.0,1.5,15.0,155.0,34.65,25.08
2016,9,23,7,15,609.0,51.0,1.6,15.5,205.5,41.77,31.58
2016,9,23,7,30,668.0,57.0,1.7,16.0,256.0,45.64,35.03
2016,9,23,7,45,707.5,61.0,1.8,17.0,306.5,71.49,39.59
2016,9,23,8,0,747.0,65.0,1.9,18.0,357.0,127.45,69.91
2016,9,23,8,15,773.5,68.5,2.1,18.5,405.0,185.61,114.42
2016,9,23,8,30,800.0,72.0,2.3,19.0,453.0,246.62,166.58
2016,9,23,8,45,819.5,74.0,2.55,20.0,497.5,306.82,219.61
2016,9,23,9,0,839.0,76.0,2.8,21.0,542.0,370.92,275.19
2016,9,23,9,15,853.0,78.0,2.85,21.5,581.5,430.58,326.38
2016,9,23,9,30,867.0,80.0,2.9,22.0,621.0,490.32,375.99
2016,9,23,9,45,878.5,81.0,3.0,22.5,654.5,547.6,422.21
2016,9,23,10,0,890.0,82.0,3.1,23.0,688.0,604.12,466.34
2016,9,23,10,15,897.0,83.0,3.15,23.5,715.0,656.74,506.1
2016,9,23,10,30,904.0,84.0,3.2,24.0,742.0,707.61,543.42
2016,9,23,10,45,908.0,85.0,3.3,24.5,761.0,754.31,575.35
2016,9,23,11,0,912.0,86.0,3.4,25.0,780.0,798.55,604.79
2016,9,23,11,15,914.5,86.5,3.45,25.0,792.0,838.38,631.88
2016,9,23,11,30,917.0,87.0,3.5,25.0,804.0,875.24,656.83
2016,9,23,11,45,916.5,87.5,3.6,25.5,807.0,906.32,676.78
2016,9,23,12,0,916.0,88.0,3.7,26.0,810.0,933.94,694.37
2016,9,23,12,15,914.5,88.0,3.75,26.0,806.0,956.5,709.68
2016,9,23,12,30,913.0,88.0,3.8,26.0,802.0,975.35,722.64
2016,9,23,12,45,905.5,89.5,3.85,26.0,788.5,986.3,730.49
2016,9,23,13,0,898.0,91.0,3.9,26.0,775.0,993.31,735.92
2016,9,23,13,15,892.5,90.0,3.9,25.5,755.0,995.51,739.47
2016,9,23,13,30,887.0,89.0,3.9,25.0,735.0,993.83,740.63
2016,9,23,13,45,877.0,88.5,3.95,25.0,707.5,984.43,735.66
2016,9,23,14,0,867.0,88.0,4.0,25.0,680.0,971.34,728.37
2016,9,23,14,15,856.0,86.5,4.0,24.5,646.5,952.49,718.41
2016,9,23,14,30,845.0,85.0,4.0,24.0,613.0,930.25,706.18
2016,9,23,14,45,631.0,144.5,4.05,24.0,525.0,801.2,617.74
2016,9,23,15,0,417.0,204.0,4.1,24.0,437.0,651.47,508.46
2016,9,23,15,15,448.0,178.5,4.1,23.5,409.5,640.65,504.69
2016,9,23,15,30,479.0,153.0,4.1,23.0,382.0,625.63,496.9
2016,9,23,15,45,602.5,110.0,4.15,23.0,367.0,670.41,533.15
2016,9,23,16,0,726.0,67.0,4.2,23.0,352.0,690.23,549.19
2016,9,23,16,15,686.5,63.0,4.1,22.0,302.0,626.47,503.83
2016,9,23,16,30,647.0,59.0,4.0,21.0,252.0,567.74,460.92
2016,9,23,16,45,584.0,53.5,3.9,20.5,202.0,488.98,398.59
2016,9,23,17,0,521.0,48.0,3.8,20.0,152.0,414.49,336.07
2016,9,23,17,15,423.0,38.5,3.65,19.0,106.5,319.81,255.19
2016,9,23,17,30,325.0,29.0,3.5,18.0,61.0,235.11,172.35
2016,9,23,17,45,162.5,14.5,3.4,17.5,30.5,109.22,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,10.4,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,21.0,11.15
2016,9,24,6,45,476.5,34.0,1.5,16.0,108.5,26.73,17.54
2016,9,24,7,0,575.0,42.0,1.7,17.0,155.0,35.27,25.36
2016,9,24,7,15,633.5,47.0,1.85,17.5,205.5,38.46,28.37
2016,9,24,7,30,692.0,52.0,2.0,18.0,256.0,41.65,31.21
2016,9,24,7,45,731.0,56.0,2.15,19.0,307.5,68.53,36.18
2016,9,24,8,0,770.0,60.0,2.3,20.0,359.0,125.91,67.16
2016,9,24,8,15,797.0,63.0,2.35,20.5,407.5,185.13,112.24
2016,9,24,8,30,824.0,66.0,2.4,21.0,456.0,250.96,167.99
2016,9,24,8,45,843.5,68.0,2.45,22.0,501.5,311.98,221.26
2016,9,24,9,0,863.0,70.0,2.5,23.0,547.0,374.24,274.89
2016,9,24,9,15,877.5,71.5,2.6,23.5,587.0,434.94,326.58
2016,9,24,9,30,892.0,73.0,2.7,24.0,627.0,495.72,376.68
2016,9,24,9,45,906.0,73.0,2.85,25.0,662.0,554.6,423.02
2016,9,24,10,0,920.0,73.0,3.0,26.0,697.0,612.89,467.23
2016,9,24,10,15,927.5,74.0,3.05,26.5,724.5,667.17,507.65
2016,9,24,10,30,935.0,75.0,3.1,27.0,752.0,719.67,545.57
2016,9,24,10,45,940.5,75.5,3.15,28.0,772.0,768.17,576.47
2016,9,24,11,0,946.0,76.0,3.2,29.0,792.0,814.22,605.06
2016,9,24,11,15,949.0,76.5,3.15,29.0,804.5,855.58,631.98
2016,9,24,11,30,952.0,77.0,3.1,29.0,817.0,893.87,656.64
2016,9,24,11,45,953.0,77.0,3.1,29.5,821.0,926.62,676.47
2016,9,24,12,0,954.0,77.0,3.1,30.0,825.0,955.84,693.91
2016,9,24,12,15,953.0,77.0,3.1,30.0,821.5,979.55,709.15
2016,9,24,12,30,952.0,77.0,3.1,30.0,818.0,999.41,722.01
2016,9,24,12,45,940.0,81.5,3.1,30.5,803.5,1009.88,727.49
2016,9,24,13,0,928.0,86.0,3.1,31.0,789.0,1016.2,730.5
2016,9,24,13,15,923.0,85.5,3.1,31.0,769.0,1019.55,733.29
2016,9,24,13,30,918.0,85.0,3.1,31.0,749.0,1018.92,733.71
2016,9,24,13,45,909.5,84.0,3.15,31.0,721.5,1010.27,729.58
2016,9,24,14,0,901.0,83.0,3.2,31.0,694.0,997.77,723.14
2016,9,24,14,15,890.0,81.5,3.2,31.0,659.5,978.47,712.05
2016,9,24,14,30,879.0,80.0,3.2,31.0,625.0,955.65,698.75
2016,9,24,14,45,863.5,78.0,3.2,31.0,584.5,924.6,680.05
2016,9,24,15,0,848.0,76.0,3.2,31.0,544.0,890.61,659.33
2016,9,24,15,15,828.0,73.5,3.15,30.5,499.0,849.26,634.41
2016,9,24,15,30,808.0,71.0,3.1,30.0,454.0,814.28,613.5
2016,9,24,15,45,779.5,68.0,3.1,29.5,405.0,760.77,579.38
2016,9,24,16,0,751.0,65.0,3.1,29.0,356.0,706.31,543.68
2016,9,24,16,15,710.5,61.0,2.8,28.0,305.0,640.86,498.52
2016,9,24,16,30,670.0,57.0,2.5,27.0,254.0,576.24,452.25
2016,9,24,16,45,608.5,51.0,2.2,26.5,203.0,500.96,394.42
2016,9,24,17,0,547.0,45.0,1.9,26.0,152.0,425.79,333.14
2016,9,24,17,15,444.5,36.0,1.75,24.5,106.0,328.18,253.26
2016,9,24,17,30,342.0,27.0,1.6,23.0,60.0,241.19,167.41
2016,9,24,17,45,171.0,13.5,1.5,22.0,30.0,91.19,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,189.5,13.0,1.25,16.0,30.5,11.82,0.0
2016,9,25,6,30,379.0,26.0,1.5,17.0,61.0,21.09,10.84
2016,9,25,6,45,482.0,34.0,1.75,18.0,108.0,29.26,19.49
2016,9,25,7,0,585.0,42.0,2.0,19.0,155.0,35.4,25.22
2016,9,25,7,15,644.5,47.5,2.0,19.5,206.5,39.03,28.61
2016,9,25,7,30,704.0,53.0,2.0,20.0,258.0,42.64,31.8
2016,9,25,7,45,742.5,57.0,2.05,21.0,309.5,70.08,36.81
2016,9,25,8,0,781.0,61.0,2.1,22.0,361.0,128.17,67.99
2016,9,25,8,15,807.5,63.5,2.25,23.0,410.0,187.61,112.68
2016,9,25,8,30,834.0,66.0,2.4,24.0,459.0,253.5,167.7
2016,9,25,8,45,851.5,69.0,2.55,25.5,504.0,315.42,220.82
2016,9,25,9,0,869.0,72.0,2.7,27.0,549.0,378.37,273.91
2016,9,25,9,15,883.0,73.5,2.75,28.0,588.5,439.23,324.28
2016,9,25,9,30,897.0,75.0,2.8,29.0,628.0,500.1,372.75
2016,9,25,9,45,910.5,74.5,2.85,30.0,663.0,558.5,417.56
2016,9,25,10,0,924.0,74.0,2.9,31.0,698.0,616.22,460.13
2016,9,25,10,15,931.0,75.0,2.85,31.5,725.0,670.35,499.14
2016,9,25,10,30,938.0,76.0,2.8,32.0,752.0,722.63,535.55
2016,9,25,10,45,939.5,78.0,2.75,33.0,771.0,769.85,564.23
2016,9,25,11,0,941.0,80.0,2.7,34.0,790.0,814.3,590.35
2016,9,25,11,15,943.5,80.5,2.55,34.0,801.5,855.04,615.32
2016,9,25,11,30,946.0,81.0,2.4,34.0,813.0,892.69,637.89
2016,9,25,11,45,942.5,83.5,2.25,34.5,815.5,923.99,654.73
2016,9,25,12,0,939.0,86.0,2.1,35.0,818.0,951.6,668.94
2016,9,25,12,15,937.5,86.0,1.9,35.0,814.0,974.53,680.82
2016,9,25,12,30,936.0,86.0,1.7,35.0,810.0,993.65,690.08
2016,9,25,12,45,921.5,90.5,1.5,35.5,794.5,1001.44,690.78
2016,9,25,13,0,907.0,95.0,1.3,36.0,779.0,1005.08,688.92
2016,9,25,13,15,901.5,94.5,1.1,36.0,758.5,1007.83,687.8
2016,9,25,13,30,896.0,94.0,0.9,36.0,738.0,1006.68,684.17
2016,9,25,13,45,882.5,94.5,0.75,36.0,709.0,994.92,675.22
2016,9,25,14,0,869.0,95.0,0.6,36.0,680.0,979.49,664.27
2016,9,25,14,15,857.0,93.5,0.55,36.0,646.0,959.63,652.95
2016,9,25,14,30,845.0,92.0,0.5,36.0,612.0,946.35,645.69
2016,9,25,14,45,825.0,90.5,0.5,36.0,570.5,912.16,626.94
2016,9,25,15,0,805.0,89.0,0.5,36.0,529.0,875.24,606.63
2016,9,25,15,15,782.5,86.0,0.65,35.5,484.0,831.79,585.82
2016,9,25,15,30,760.0,83.0,0.8,35.0,439.0,786.35,562.73
2016,9,25,15,45,727.0,79.5,0.95,34.5,390.0,729.88,531.11
2016,9,25,16,0,694.0,76.0,1.1,34.0,341.0,677.61,500.69
2016,9,25,16,15,650.5,70.5,1.05,33.0,290.5,610.43,457.41
2016,9,25,16,30,607.0,65.0,1.0,32.0,240.0,544.65,413.13
2016,9,25,16,45,541.0,57.5,0.95,31.0,190.0,463.15,353.81
2016,9,25,17,0,475.0,50.0,0.9,30.0,140.0,386.27,294.6
2016,9,25,17,15,371.5,39.0,0.95,28.5,96.0,289.4,217.8
2016,9,25,17,30,268.0,28.0,1.0,27.0,52.0,202.61,132.07
2016,9,25,17,45,134.0,14.0,1.05,26.0,26.0,74.26,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,14.5,1.05,20.5,25.0,13.19,0.0
2016,9,26,6,30,230.0,29.0,1.0,21.0,50.0,23.76,12.3
2016,9,26,6,45,330.5,42.5,1.0,22.0,94.0,34.16,23.2
2016,9,26,7,0,431.0,56.0,1.0,23.0,138.0,44.14,32.22
2016,9,26,7,15,497.0,65.0,1.1,24.0,187.5,49.7,37.17
2016,9,26,7,30,563.0,74.0,1.2,25.0,237.0,55.1,41.76
2016,9,26,7,45,609.0,81.0,1.3,26.0,287.5,80.72,47.38
2016,9,26,8,0,655.0,88.0,1.4,27.0,338.0,134.13,76.29
2016,9,26,8,15,687.5,93.0,1.4,28.0,386.5,189.41,116.52
2016,9,26,8,30,720.0,98.0,1.4,29.0,435.0,248.42,163.8
2016,9,26,8,45,744.0,102.0,1.4,30.0,480.0,307.53,212.48
2016,9,26,9,0,768.0,106.0,1.4,31.0,525.0,371.28,263.87
2016,9,26,9,15,785.5,109.0,1.35,31.5,565.0,430.15,310.73
2016,9,26,9,30,803.0,112.0,1.3,32.0,605.0,489.72,356.39
2016,9,26,9,45,817.0,114.0,1.3,33.0,639.0,546.91,398.05
2016,9,26,10,0,831.0,116.0,1.3,34.0,673.0,603.78,437.76
2016,9,26,10,15,840.0,117.5,1.35,34.5,700.5,656.41,474.36
2016,9,26,10,30,849.0,119.0,1.4,35.0,728.0,707.65,508.93
2016,9,26,10,45,856.5,120.0,1.45,35.5,748.5,755.66,540.36
2016,9,26,11,0,864.0,121.0,1.5,36.0,769.0,801.64,568.35
2016,9,26,11,15,867.5,122.0,1.6,36.0,781.0,842.11,594.26
2016,9,26,11,30,871.0,123.0,1.7,36.0,793.0,872.59,613.84
2016,9,26,11,45,872.5,123.0,1.85,36.5,797.0,903.74,633.15
2016,9,26,12,0,874.0,123.0,2.0,37.0,801.0,931.68,650.41
2016,9,26,12,15,873.0,122.5,2.15,37.0,796.5,953.44,665.23
2016,9,26,12,30,872.0,122.0,2.3,37.0,792.0,971.64,678.0
2016,9,26,12,45,895.0,109.0,2.5,37.0,787.0,995.74,695.04
2016,9,26,13,0,918.0,96.0,2.7,37.0,782.0,1016.1,709.8
2016,9,26,13,15,912.5,95.0,2.8,36.5,762.0,1018.3,714.04
2016,9,26,13,30,907.0,94.0,2.9,36.0,742.0,1016.52,716.12
2016,9,26,13,45,900.0,92.0,3.0,36.0,714.5,1008.17,712.73
2016,9,26,14,0,893.0,90.0,3.1,36.0,687.0,995.95,707.06
2016,9,26,14,15,881.5,88.5,3.15,35.5,652.5,976.23,697.76
2016,9,26,14,30,870.0,87.0,3.2,35.0,618.0,953.02,686.25
2016,9,26,14,45,856.5,84.0,3.3,35.0,578.0,922.79,669.02
2016,9,26,15,0,843.0,81.0,3.4,35.0,538.0,898.8,655.79
2016,9,26,15,15,822.0,78.0,3.35,34.5,492.5,855.7,630.05
2016,9,26,15,30,801.0,75.0,3.3,34.0,447.0,810.45,602.48
2016,9,26,15,45,759.5,74.5,3.3,34.0,395.5,749.42,562.42
2016,9,26,16,0,718.0,74.0,3.3,34.0,344.0,688.15,521.19
2016,9,26,16,15,674.5,68.5,2.9,32.5,293.0,624.73,478.64
2016,9,26,16,30,631.0,63.0,2.5,31.0,242.0,558.01,431.75
2016,9,26,16,45,552.0,56.5,2.15,30.0,190.0,468.15,363.47
2016,9,26,17,0,473.0,50.0,1.8,29.0,138.0,384.0,296.36
2016,9,26,17,15,368.5,38.5,1.65,27.5,93.5,286.33,216.71
2016,9,26,17,30,264.0,27.0,1.5,26.0,49.0,196.55,121.4
2016,9,26,17,45,132.0,13.5,1.35,25.0,24.5,72.59,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,75.0,14.0,1.25,20.5,20.5,12.73,0.0
2016,9,27,6,30,150.0,28.0,1.2,21.0,41.0,21.85,10.47
2016,9,27,6,45,221.5,47.0,1.15,21.5,81.0,36.17,24.88
2016,9,27,7,0,293.0,66.0,1.1,22.0,121.0,49.98,37.31
2016,9,27,7,15,354.0,81.0,1.2,22.5,167.5,60.25,46.45
2016,9,27,7,30,415.0,96.0,1.3,23.0,214.0,70.14,55.01
2016,9,27,7,45,452.5,109.0,1.45,24.0,261.0,95.8,63.37
2016,9,27,8,0,490.0,122.0,1.6,25.0,308.0,143.47,91.09
2016,9,27,8,15,524.5,131.5,1.5,26.0,354.0,192.73,126.92
2016,9,27,8,30,559.0,141.0,1.4,27.0,400.0,246.12,169.03
2016,9,27,8,45,582.5,149.0,1.35,28.0,442.5,298.98,211.9
2016,9,27,9,0,606.0,157.0,1.3,29.0,485.0,356.49,257.62
2016,9,27,9,15,626.0,163.0,1.4,29.5,524.0,410.65,300.69
2016,9,27,9,30,646.0,169.0,1.5,30.0,563.0,466.21,343.64
2016,9,27,9,45,732.5,143.5,1.6,31.0,614.0,529.16,390.24
2016,9,27,10,0,819.0,118.0,1.7,32.0,665.0,598.8,440.46
2016,9,27,10,15,828.5,119.5,1.8,32.5,691.5,651.1,477.71
2016,9,27,10,30,838.0,121.0,1.9,33.0,718.0,702.1,513.14
2016,9,27,10,45,808.0,139.0,2.05,33.5,727.5,739.17,538.04
2016,9,27,11,0,778.0,157.0,2.2,34.0,737.0,771.13,559.01
2016,9,27,11,15,782.0,158.0,2.3,34.0,749.0,809.1,584.16
2016,9,27,11,30,786.0,159.0,2.4,34.0,761.0,844.59,607.48
2016,9,27,11,45,761.5,171.5,2.55,34.0,757.0,869.45,624.26
2016,9,27,12,0,737.0,184.0,2.7,34.0,753.0,885.85,635.72
2016,9,27,12,15,735.5,184.0,2.75,34.0,749.0,906.2,649.19
2016,9,27,12,30,734.0,184.0,2.8,34.0,745.0,923.34,660.65
2016,9,27,12,45,768.5,164.0,2.9,34.5,743.0,949.84,677.25
2016,9,27,13,0,803.0,144.0,3.0,35.0,741.0,967.03,687.86
2016,9,27,13,15,795.5,142.5,3.05,34.5,721.0,966.52,689.85
2016,9,27,13,30,788.0,141.0,3.1,34.0,701.0,962.33,689.78
2016,9,27,13,45,751.5,149.5,3.15,34.0,666.5,944.37,679.57
2016,9,27,14,0,715.0,158.0,3.2,34.0,632.0,916.71,663.17
2016,9,27,14,15,699.5,154.0,3.2,33.5,598.0,892.15,649.85
2016,9,27,14,30,684.0,150.0,3.2,33.0,564.0,864.68,634.49
2016,9,27,14,45,667.5,144.0,3.2,33.0,525.5,831.29,613.78
2016,9,27,15,0,651.0,138.0,3.2,33.0,487.0,795.51,591.29
2016,9,27,15,15,624.0,131.5,3.15,32.5,443.0,747.61,561.11
2016,9,27,15,30,597.0,125.0,3.1,32.0,399.0,698.42,529.46
2016,9,27,15,45,584.5,112.5,3.05,31.5,355.5,653.7,500.24
2016,9,27,16,0,572.0,100.0,3.0,31.0,312.0,607.47,469.06
2016,9,27,16,15,524.5,91.0,2.8,30.0,263.0,537.49,419.25
2016,9,27,16,30,477.0,82.0,2.6,29.0,214.0,465.2,365.41
2016,9,27,16,45,435.5,68.0,2.4,28.0,169.5,402.55,316.53
2016,9,27,17,0,394.0,54.0,2.2,27.0,125.0,338.45,264.17
2016,9,27,17,15,293.5,39.5,1.95,25.5,82.5,242.26,184.24
2016,9,27,17,30,193.0,25.0,1.7,24.0,40.0,154.04,86.79
2016,9,27,17,45,96.5,12.5,1.5,23.0,20.0,55.25,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,14.5,2.05,15.5,21.5,13.19,0.0
2016,9,28,6,30,167.0,29.0,2.2,16.0,43.0,22.71,10.9
2016,9,28,6,45,264.5,44.5,2.4,16.5,84.5,34.37,23.83
2016,9,28,7,0,362.0,60.0,2.6,17.0,126.0,45.69,34.33
2016,9,28,7,15,428.0,71.0,2.55,17.5,173.5,53.18,41.22
2016,9,28,7,30,494.0,82.0,2.5,18.0,221.0,61.87,48.94
2016,9,28,7,45,551.0,87.5,2.45,19.0,271.0,84.56,53.19
2016,9,28,8,0,608.0,93.0,2.4,20.0,321.0,134.13,80.58
2016,9,28,8,15,641.5,98.5,2.35,20.5,368.5,187.0,120.51
2016,9,28,8,30,675.0,104.0,2.3,21.0,416.0,243.8,167.84
2016,9,28,8,45,700.0,108.5,2.3,22.0,459.5,300.89,216.61
2016,9,28,9,0,725.0,113.0,2.3,23.0,503.0,360.25,266.63
2016,9,28,9,15,743.0,116.5,2.3,23.5,542.5,417.8,314.65
2016,9,28,9,30,761.0,120.0,2.3,24.0,582.0,476.19,361.8
2016,9,28,9,45,772.5,123.5,2.3,25.0,614.5,532.57,405.08
2016,9,28,10,0,784.0,127.0,2.3,26.0,647.0,587.06,445.35
2016,9,28,10,15,794.0,129.0,2.35,26.5,674.0,638.45,483.12
2016,9,28,10,30,804.0,131.0,2.4,27.0,701.0,688.69,519.01
2016,9,28,10,45,787.0,143.5,2.5,27.5,714.0,728.21,546.35
2016,9,28,11,0,770.0,156.0,2.6,28.0,727.0,766.81,572.38
2016,9,28,11,15,774.0,157.0,2.7,28.0,739.0,801.44,596.12
2016,9,28,11,30,778.0,158.0,2.8,28.0,751.0,836.56,619.95
2016,9,28,11,45,761.0,167.5,2.95,28.5,749.5,864.5,637.98
2016,9,28,12,0,744.0,177.0,3.1,29.0,748.0,884.44,650.71
2016,9,28,12,15,742.5,177.0,3.25,29.0,744.0,904.79,665.15
2016,9,28,12,30,741.0,177.0,3.4,29.0,740.0,921.9,677.55
2016,9,28,12,45,748.5,170.0,3.55,29.0,730.5,936.66,688.53
2016,9,28,13,0,756.0,163.0,3.7,29.0,721.0,948.08,697.45
2016,9,28,13,15,748.5,161.0,3.75,28.5,701.0,947.04,699.04
2016,9,28,13,30,741.0,159.0,3.8,28.0,681.0,942.48,698.53
2016,9,28,13,45,720.5,160.0,3.9,28.0,651.5,925.11,688.44
2016,9,28,14,0,700.0,161.0,4.0,28.0,622.0,904.5,676.27
2016,9,28,14,15,684.5,157.5,4.0,27.5,588.5,880.61,662.68
2016,9,28,14,30,669.0,154.0,4.0,27.0,555.0,853.85,647.06
2016,9,28,14,45,656.0,146.0,4.0,26.5,517.5,821.69,627.55
2016,9,28,15,0,643.0,138.0,4.0,26.0,480.0,787.04,606.07
2016,9,28,15,15,615.5,132.0,3.9,25.0,436.0,739.44,575.67
2016,9,28,15,30,588.0,126.0,3.8,24.0,392.0,690.59,543.7
2016,9,28,15,45,573.5,113.5,3.75,23.5,348.5,644.5,512.07
2016,9,28,16,0,559.0,101.0,3.7,23.0,305.0,597.07,478.52
2016,9,28,16,15,509.5,92.0,3.6,22.0,256.5,526.09,425.72
2016,9,28,16,30,460.0,83.0,3.5,21.0,208.0,453.81,369.61
2016,9,28,16,45,412.5,69.0,3.4,20.5,163.5,384.73,313.0
2016,9,28,17,0,365.0,55.0,3.3,20.0,119.0,319.25,256.91
2016,9,28,17,15,260.5,40.0,3.25,19.0,78.0,224.74,174.78
2016,9,28,17,30,156.0,25.0,3.2,18.0,37.0,133.76,66.07
2016,9,28,17,45,78.0,12.5,3.2,17.5,18.5,46.67,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
