Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.5,2.1,12.5,23.0,12.28,0.0
2016,9,29,6,30,238.0,27.0,2.3,13.0,46.0,22.27,10.16
2016,9,29,6,45,348.5,38.5,2.5,13.5,89.5,30.95,21.13
2016,9,29,7,0,459.0,50.0,2.7,14.0,133.0,39.34,29.14
2016,9,29,7,15,526.5,58.0,2.7,14.5,182.0,44.3,33.86
2016,9,29,7,30,594.0,66.0,2.7,15.0,231.0,49.15,38.26
2016,9,29,7,45,301.0,97.5,2.7,15.5,181.5,82.09,57.44
2016,9,29,8,0,8.0,129.0,2.7,16.0,132.0,109.89,86.93
2016,9,29,8,15,28.0,156.0,2.7,16.5,168.5,134.59,106.09
2016,9,29,8,30,48.0,183.0,2.7,17.0,205.0,164.95,129.88
2016,9,29,8,45,72.0,208.0,2.7,18.0,245.0,198.09,155.53
2016,9,29,9,0,96.0,233.0,2.7,19.0,285.0,234.72,183.91
2016,9,29,9,15,463.5,164.0,2.7,19.5,440.5,342.18,265.13
2016,9,29,9,30,831.0,95.0,2.7,20.0,596.0,487.42,377.28
2016,9,29,9,45,847.0,95.0,2.7,21.0,630.0,544.86,422.19
2016,9,29,10,0,863.0,95.0,2.7,22.0,664.0,600.9,464.8
2016,9,29,10,15,871.0,96.5,2.7,22.0,691.0,653.13,504.95
2016,9,29,10,30,879.0,98.0,2.7,22.0,718.0,703.76,542.87
2016,9,29,10,45,884.5,99.0,2.75,22.5,737.0,750.23,575.13
2016,9,29,11,0,890.0,100.0,2.8,23.0,756.0,794.41,604.35
2016,9,29,11,15,893.0,100.5,2.85,23.5,767.5,833.56,629.79
2016,9,29,11,30,896.0,101.0,2.9,24.0,779.0,869.82,653.06
2016,9,29,11,45,897.0,101.0,2.95,24.5,782.5,900.75,672.59
2016,9,29,12,0,898.0,101.0,3.0,25.0,786.0,928.34,689.86
2016,9,29,12,15,897.0,100.5,3.1,25.0,781.5,950.09,704.98
2016,9,29,12,30,896.0,100.0,3.2,25.0,777.0,968.2,717.84
2016,9,29,12,45,896.0,98.0,3.3,25.0,765.5,981.85,727.91
2016,9,29,13,0,896.0,96.0,3.4,25.0,754.0,991.72,735.65
2016,9,29,13,15,890.5,95.0,3.45,24.5,733.5,993.51,739.3
2016,9,29,13,30,885.0,94.0,3.5,24.0,713.0,991.43,740.6
2016,9,29,13,45,875.0,93.0,3.55,24.0,685.0,981.11,735.1
2016,9,29,14,0,865.0,92.0,3.6,24.0,657.0,967.11,727.29
2016,9,29,14,15,852.5,90.0,3.6,23.5,623.0,945.93,715.78
2016,9,29,14,30,840.0,88.0,3.6,23.0,589.0,931.22,708.78
2016,9,29,14,45,823.5,85.5,3.6,23.0,548.5,898.98,688.24
2016,9,29,15,0,807.0,83.0,3.6,23.0,508.0,863.93,665.71
2016,9,29,15,15,784.5,80.0,3.6,22.5,463.5,820.34,638.11
2016,9,29,15,30,762.0,77.0,3.6,22.0,419.0,774.83,608.58
2016,9,29,15,45,732.0,73.0,3.6,21.5,370.5,720.25,571.61
2016,9,29,16,0,702.0,69.0,3.6,21.0,322.0,664.96,532.97
2016,9,29,16,15,656.0,64.0,3.55,20.0,272.0,600.92,486.96
2016,9,29,16,30,610.0,59.0,3.5,19.0,222.0,534.19,436.7
2016,9,29,16,45,541.0,51.5,3.45,18.5,173.0,451.21,368.85
2016,9,29,17,0,472.0,44.0,3.4,18.0,124.0,373.3,301.9
2016,9,29,17,15,355.5,33.0,3.3,17.0,81.0,270.69,211.04
2016,9,29,17,30,239.0,22.0,3.2,16.0,38.0,170.73,66.37
2016,9,29,17,45,119.5,11.0,3.1,15.5,19.0,63.84,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,22.5,11.82,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,45.0,21.47,8.92
2016,9,30,6,45,365.5,36.5,3.15,12.5,88.5,29.3,19.71
2016,9,30,7,0,476.0,47.0,3.3,13.0,132.0,36.89,27.06
2016,9,30,7,15,543.5,54.5,3.35,13.5,181.5,41.56,31.54
2016,9,30,7,30,611.0,62.0,3.4,14.0,231.0,46.14,35.72
2016,9,30,7,45,658.5,66.5,3.45,14.5,281.0,72.16,41.13
2016,9,30,8,0,706.0,71.0,3.5,15.0,331.0,130.42,75.05
2016,9,30,8,15,736.5,75.0,3.55,15.5,379.0,187.04,119.1
2016,9,30,8,30,767.0,79.0,3.6,16.0,427.0,247.05,171.02
2016,9,30,8,45,790.0,81.5,3.65,16.5,471.5,306.6,224.45
2016,9,30,9,0,813.0,84.0,3.7,17.0,516.0,367.97,279.05
2016,9,30,9,15,829.5,86.0,3.75,17.5,555.5,427.71,331.28
2016,9,30,9,30,846.0,88.0,3.8,18.0,595.0,488.4,382.65
2016,9,30,9,45,860.5,88.5,3.85,18.5,629.0,545.42,429.62
2016,9,30,10,0,875.0,89.0,3.9,19.0,663.0,601.98,474.74
2016,9,30,10,15,883.0,90.5,3.95,19.0,690.0,654.66,516.52
2016,9,30,10,30,891.0,92.0,4.0,19.0,717.0,705.71,556.09
2016,9,30,10,45,896.5,93.0,4.1,19.5,736.0,752.57,589.56
2016,9,30,11,0,902.0,94.0,4.2,20.0,755.0,797.09,620.14
2016,9,30,11,15,905.0,94.5,4.25,20.0,767.0,836.53,647.84
2016,9,30,11,30,908.0,95.0,4.3,20.0,779.0,873.05,673.38
2016,9,30,11,45,909.5,95.0,4.35,20.0,782.5,904.62,695.41
2016,9,30,12,0,911.0,95.0,4.4,20.0,786.0,932.84,715.15
2016,9,30,12,15,909.5,95.0,4.45,20.0,781.5,954.81,730.74
2016,9,30,12,30,908.0,95.0,4.5,20.0,777.0,973.08,743.93
2016,9,30,12,45,900.0,96.5,4.55,20.0,763.0,983.04,751.54
2016,9,30,13,0,892.0,98.0,4.6,20.0,749.0,989.08,756.66
2016,9,30,13,15,885.5,97.0,4.6,19.5,728.5,989.82,759.38
2016,9,30,13,30,879.0,96.0,4.6,19.0,708.0,986.7,759.62
2016,9,30,13,45,870.5,94.5,4.6,19.0,680.0,977.24,754.14
2016,9,30,14,0,862.0,93.0,4.6,19.0,652.0,964.08,746.26
2016,9,30,14,15,849.5,91.0,4.55,19.0,617.5,942.9,732.44
2016,9,30,14,30,837.0,89.0,4.5,19.0,583.0,928.22,723.37
2016,9,30,14,45,821.5,86.0,4.5,19.0,543.0,896.31,702.42
2016,9,30,15,0,806.0,83.0,4.5,19.0,503.0,861.54,679.39
2016,9,30,15,15,782.5,80.0,4.45,18.5,458.0,817.07,649.96
2016,9,30,15,30,759.0,77.0,4.4,18.0,413.0,770.75,618.64
2016,9,30,15,45,728.5,72.5,4.35,17.5,365.0,715.25,579.64
2016,9,30,16,0,698.0,68.0,4.3,17.0,317.0,659.09,539.02
2016,9,30,16,15,652.0,63.0,4.15,16.5,267.0,595.3,490.66
2016,9,30,16,30,606.0,58.0,4.0,16.0,217.0,528.85,438.37
2016,9,30,16,45,535.0,50.5,3.85,16.0,168.0,444.9,367.51
2016,9,30,17,0,464.0,43.0,3.7,16.0,119.0,366.25,298.17
2016,9,30,17,15,345.5,32.0,3.45,15.5,77.0,263.32,204.6
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,161.11,34.99
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,60.46,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,11.37,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,20.67,7.52
2016,10,1,6,45,386.5,35.5,2.35,13.0,89.5,28.56,18.97
2016,10,1,7,0,504.0,46.0,2.7,14.0,134.0,36.23,26.34
2016,10,1,7,15,573.0,52.5,2.9,14.5,184.0,40.14,30.12
2016,10,1,7,30,642.0,59.0,3.1,15.0,234.0,44.01,33.68
2016,10,1,7,45,690.5,63.0,3.3,16.0,285.5,74.8,42.35
2016,10,1,8,0,739.0,67.0,3.5,17.0,337.0,130.55,73.19
2016,10,1,8,15,769.5,70.5,3.5,17.5,386.0,188.8,118.23
2016,10,1,8,30,800.0,74.0,3.5,18.0,435.0,250.37,171.21
2016,10,1,8,45,824.5,76.0,3.5,18.5,480.5,311.86,225.95
2016,10,1,9,0,849.0,78.0,3.5,19.0,526.0,375.28,281.88
2016,10,1,9,15,864.5,80.0,3.45,19.5,566.0,437.95,335.97
2016,10,1,9,30,880.0,82.0,3.4,20.0,606.0,498.76,386.87
2016,10,1,9,45,896.5,81.5,3.4,20.5,641.5,557.6,434.64
2016,10,1,10,0,913.0,81.0,3.4,21.0,677.0,616.07,480.51
2016,10,1,10,15,921.0,82.5,3.4,21.0,704.0,670.5,522.85
2016,10,1,10,30,929.0,84.0,3.4,21.0,731.0,723.19,562.8
2016,10,1,10,45,934.5,84.5,3.4,21.5,751.0,771.05,595.54
2016,10,1,11,0,940.0,85.0,3.4,22.0,771.0,816.44,625.59
2016,10,1,11,15,943.0,85.5,3.4,22.0,782.5,857.14,653.26
2016,10,1,11,30,946.0,86.0,3.4,22.0,794.0,894.77,678.67
2016,10,1,11,45,946.5,86.5,3.4,22.5,797.5,926.99,698.92
2016,10,1,12,0,947.0,87.0,3.4,23.0,801.0,955.67,716.71
2016,10,1,12,15,946.0,87.0,3.45,23.0,796.5,978.76,732.49
2016,10,1,12,30,945.0,87.0,3.5,23.0,792.0,998.02,745.84
2016,10,1,12,45,940.5,87.0,3.6,23.5,779.0,1010.03,753.4
2016,10,1,13,0,936.0,87.0,3.7,24.0,766.0,1018.01,758.46
2016,10,1,13,15,930.5,86.0,3.75,23.5,745.0,1019.8,762.19
2016,10,1,13,30,925.0,85.0,3.8,23.0,724.0,1017.57,763.44
2016,10,1,13,45,915.5,84.5,3.85,23.0,695.5,1008.05,758.5
2016,10,1,14,0,906.0,84.0,3.9,23.0,667.0,994.7,751.14
2016,10,1,14,15,894.0,82.5,3.9,22.5,632.0,974.0,740.01
2016,10,1,14,30,882.0,81.0,3.9,22.0,597.0,949.82,726.53
2016,10,1,14,45,864.5,79.5,3.95,22.0,556.0,917.24,706.05
2016,10,1,15,0,847.0,78.0,4.0,22.0,515.0,891.0,689.91
2016,10,1,15,15,824.5,75.0,4.0,21.5,469.0,846.35,661.46
2016,10,1,15,30,802.0,72.0,4.0,21.0,423.0,799.67,631.01
2016,10,1,15,45,768.0,69.0,4.05,21.0,373.0,741.82,590.54
2016,10,1,16,0,734.0,66.0,4.1,21.0,323.0,683.4,548.51
2016,10,1,16,15,687.0,61.0,3.95,20.0,271.5,612.7,496.94
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,548.81,448.34
2016,10,1,16,45,563.5,49.0,3.7,18.5,169.5,460.54,375.81
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,377.99,304.37
2016,10,1,17,15,356.0,31.0,3.3,17.5,76.0,267.35,203.58
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,156.6,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,59.32,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,12.0,1.7,11.5,21.0,10.91,0.0
2016,10,2,6,30,252.0,24.0,2.0,12.0,42.0,19.82,5.95
2016,10,2,6,45,366.0,35.0,2.4,13.0,85.0,28.19,18.56
2016,10,2,7,0,480.0,46.0,2.8,14.0,128.0,36.28,26.35
2016,10,2,7,15,549.5,52.5,2.9,14.5,177.0,40.16,30.13
2016,10,2,7,30,619.0,59.0,3.0,15.0,226.0,44.02,33.67
2016,10,2,7,45,667.0,63.5,3.15,15.5,276.5,70.57,39.33
2016,10,2,8,0,715.0,68.0,3.3,16.0,327.0,129.15,73.33
2016,10,2,8,15,745.0,71.5,3.4,16.5,374.5,185.76,117.27
2016,10,2,8,30,775.0,75.0,3.5,17.0,422.0,245.65,169.01
2016,10,2,8,45,455.5,153.0,3.6,17.5,362.0,266.39,200.62
2016,10,2,9,0,136.0,231.0,3.7,18.0,302.0,248.58,195.4
2016,10,2,9,15,493.0,157.5,3.75,18.0,444.5,349.33,273.08
2016,10,2,9,30,850.0,84.0,3.8,18.0,587.0,486.4,381.67
2016,10,2,9,45,860.5,85.5,3.9,18.5,619.5,542.31,427.61
2016,10,2,10,0,871.0,87.0,4.0,19.0,652.0,597.33,471.75
2016,10,2,10,15,879.0,88.0,4.05,19.0,678.0,649.16,513.01
2016,10,2,10,30,887.0,89.0,4.1,19.0,704.0,699.33,552.06
2016,10,2,10,45,443.5,89.5,4.2,19.5,397.0,423.6,340.46
2016,10,2,11,0,0.0,90.0,4.3,20.0,90.0,79.88,59.4
2016,10,2,11,15,28.0,209.0,4.35,19.5,230.0,218.93,172.02
2016,10,2,11,30,56.0,328.0,4.4,19.0,370.0,364.12,286.01
2016,10,2,11,45,268.0,303.5,4.45,19.0,504.5,554.65,437.0
2016,10,2,12,0,480.0,279.0,4.5,19.0,639.0,745.62,582.46
2016,10,2,12,15,489.0,271.5,4.55,19.0,636.0,762.34,594.48
2016,10,2,12,30,498.0,264.0,4.6,19.0,633.0,777.0,606.06
2016,10,2,12,45,691.0,182.5,4.65,19.5,685.5,892.57,692.1
2016,10,2,13,0,884.0,101.0,4.7,20.0,738.0,982.57,754.1
2016,10,2,13,15,879.0,100.0,4.7,20.0,718.5,984.62,755.65
2016,10,2,13,30,874.0,99.0,4.7,20.0,699.0,982.86,755.35
2016,10,2,13,45,871.5,95.5,4.75,20.0,673.0,976.82,752.67
2016,10,2,14,0,869.0,92.0,4.8,20.0,647.0,966.99,747.51
2016,10,2,14,15,857.0,90.0,4.8,19.5,613.0,946.11,735.75
2016,10,2,14,30,845.0,88.0,4.8,19.0,579.0,931.66,728.65
2016,10,2,14,45,828.5,85.5,4.8,19.0,538.5,899.22,707.2
2016,10,2,15,0,812.0,83.0,4.8,19.0,498.0,863.96,683.66
2016,10,2,15,15,788.0,80.0,4.7,18.5,453.0,818.88,653.3
2016,10,2,15,30,764.0,77.0,4.6,18.0,408.0,771.93,621.07
2016,10,2,15,45,728.0,73.5,4.6,18.0,358.5,713.0,578.37
2016,10,2,16,0,692.0,70.0,4.6,18.0,309.0,658.73,538.13
2016,10,2,16,15,642.0,64.5,4.45,17.5,258.5,587.3,483.49
2016,10,2,16,30,592.0,59.0,4.3,17.0,208.0,517.9,428.21
2016,10,2,16,45,505.5,52.0,4.15,16.5,158.5,425.32,350.43
2016,10,2,17,0,419.0,45.0,4.0,16.0,109.0,339.17,275.06
2016,10,2,17,15,287.5,32.5,3.65,15.5,68.5,230.26,173.76
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,119.88,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,43.78,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.5,1.2,11.5,8.5,7.73,0.0
2016,10,3,6,30,0.0,17.0,1.4,12.0,17.0,14.98,2.16
2016,10,3,6,45,0.0,35.0,1.65,13.0,35.0,30.24,20.23
2016,10,3,7,0,0.0,53.0,1.9,14.0,53.0,45.15,34.1
2016,10,3,7,15,4.0,73.0,1.85,14.5,74.0,61.4,48.89
2016,10,3,7,30,8.0,93.0,1.8,15.0,95.0,77.49,63.27
2016,10,3,7,45,13.5,112.0,1.8,15.5,116.5,93.95,73.85
2016,10,3,8,0,19.0,131.0,1.8,16.0,138.0,112.26,88.41
2016,10,3,8,15,40.5,156.0,1.8,16.0,173.5,136.68,107.43
2016,10,3,8,30,62.0,181.0,1.8,16.0,209.0,166.82,131.28
2016,10,3,8,45,31.0,155.5,1.85,16.5,169.5,143.9,113.37
2016,10,3,9,0,0.0,130.0,1.9,17.0,130.0,114.32,89.56
2016,10,3,9,15,10.5,174.0,1.9,17.5,180.0,157.25,124.03
2016,10,3,9,30,21.0,218.0,1.9,18.0,230.0,202.06,159.34
2016,10,3,9,45,26.5,237.0,1.95,18.5,253.5,224.09,176.19
2016,10,3,10,0,32.0,256.0,2.0,19.0,277.0,251.27,196.99
2016,10,3,10,15,75.5,289.5,2.0,19.0,341.0,313.88,245.95
2016,10,3,10,30,119.0,323.0,2.0,19.0,405.0,389.16,303.71
2016,10,3,10,45,59.5,243.5,2.05,19.0,284.5,270.03,211.42
2016,10,3,11,0,0.0,164.0,2.1,19.0,164.0,147.04,113.52
2016,10,3,11,15,10.0,217.0,2.15,19.0,224.5,204.61,159.62
2016,10,3,11,30,20.0,270.0,2.2,19.0,285.0,264.42,206.4
2016,10,3,11,45,10.0,213.5,2.25,19.5,221.0,203.05,157.75
2016,10,3,12,0,0.0,157.0,2.3,20.0,157.0,141.47,108.67
2016,10,3,12,15,27.5,240.5,2.3,20.0,260.5,258.98,202.14
2016,10,3,12,30,55.0,324.0,2.3,20.0,364.0,376.25,292.23
2016,10,3,12,45,48.5,312.0,2.3,20.0,347.0,360.58,279.87
2016,10,3,13,0,42.0,300.0,2.3,20.0,330.0,344.33,267.66
2016,10,3,13,15,30.5,273.5,2.3,20.0,295.0,306.48,238.75
2016,10,3,13,30,19.0,247.0,2.3,20.0,260.0,251.88,196.61
2016,10,3,13,45,10.5,212.5,2.3,20.0,219.5,209.28,163.42
2016,10,3,14,0,2.0,178.0,2.3,20.0,179.0,166.85,129.85
2016,10,3,14,15,1.0,154.5,2.25,19.5,155.0,143.02,111.32
2016,10,3,14,30,0.0,131.0,2.2,19.0,131.0,119.28,92.57
2016,10,3,14,45,0.0,128.0,2.2,19.0,128.0,116.91,90.92
2016,10,3,15,0,0.0,125.0,2.2,19.0,125.0,114.69,89.37
2016,10,3,15,15,0.0,122.0,2.15,19.0,122.0,112.7,87.99
2016,10,3,15,30,0.0,119.0,2.1,19.0,119.0,111.05,86.88
2016,10,3,15,45,0.0,104.0,2.1,19.0,104.0,96.73,75.29
2016,10,3,16,0,0.0,89.0,2.1,19.0,89.0,82.4,63.54
2016,10,3,16,15,285.5,72.5,1.95,18.5,143.0,324.61,268.99
2016,10,3,16,30,571.0,56.0,1.8,18.0,197.0,498.16,406.12
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,411.47,332.63
2016,10,3,17,0,414.0,41.0,1.6,18.0,102.0,330.87,262.83
2016,10,3,17,15,284.0,29.5,1.35,17.5,63.5,224.84,163.43
2016,10,3,17,30,154.0,18.0,1.1,17.0,25.0,114.71,0.0
2016,10,3,17,45,77.0,9.0,0.9,17.0,12.5,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.5,1.0,14.0,16.5,11.37,0.0
2016,10,4,6,30,119.0,25.0,1.2,14.0,33.0,19.67,2.93
2016,10,4,6,45,208.5,43.0,1.4,14.5,71.5,33.39,22.64
2016,10,4,7,0,298.0,61.0,1.6,15.0,110.0,46.67,35.23
2016,10,4,7,15,149.0,69.5,1.7,15.0,94.0,53.83,42.09
2016,10,4,7,30,0.0,78.0,1.8,15.0,78.0,66.45,53.53
2016,10,4,7,45,0.0,96.5,1.9,15.5,96.5,81.93,64.07
2016,10,4,8,0,0.0,115.0,2.0,16.0,115.0,98.04,77.38
2016,10,4,8,15,21.5,144.5,2.0,16.0,154.0,126.64,100.05
2016,10,4,8,30,43.0,174.0,2.0,16.0,193.0,157.06,124.11
2016,10,4,8,45,23.5,171.0,2.05,16.5,181.5,154.97,122.72
2016,10,4,9,0,4.0,168.0,2.1,17.0,170.0,148.26,117.28
2016,10,4,9,15,69.0,216.0,2.1,17.5,256.5,218.71,172.96
2016,10,4,9,30,134.0,264.0,2.1,18.0,343.0,300.75,237.06
2016,10,4,9,45,473.0,190.5,2.1,18.5,490.0,433.34,340.56
2016,10,4,10,0,812.0,117.0,2.1,19.0,637.0,593.38,462.93
2016,10,4,10,15,822.5,119.0,2.1,19.0,664.0,645.99,502.5
2016,10,4,10,30,833.0,121.0,2.1,19.0,691.0,697.39,540.91
2016,10,4,10,45,847.0,119.0,2.15,19.5,712.5,745.78,575.65
2016,10,4,11,0,861.0,117.0,2.2,20.0,734.0,792.59,606.92
2016,10,4,11,15,865.0,117.5,2.25,20.0,745.5,832.13,633.9
2016,10,4,11,30,869.0,118.0,2.3,20.0,757.0,868.91,658.91
2016,10,4,11,45,881.0,113.0,2.4,20.5,763.0,896.05,676.48
2016,10,4,12,0,893.0,108.0,2.5,21.0,769.0,927.48,697.01
2016,10,4,12,15,892.0,107.5,2.65,21.0,764.0,948.81,712.51
2016,10,4,12,30,891.0,107.0,2.8,21.0,759.0,966.52,725.78
2016,10,4,12,45,893.0,103.5,2.95,21.5,747.5,980.02,734.98
2016,10,4,13,0,895.0,100.0,3.1,22.0,736.0,989.73,741.78
2016,10,4,13,15,888.5,99.0,3.2,22.0,715.0,990.25,743.6
2016,10,4,13,30,882.0,98.0,3.3,22.0,694.0,986.9,743.06
2016,10,4,13,45,875.0,95.5,3.4,22.0,666.5,977.5,738.57
2016,10,4,14,0,868.0,93.0,3.5,22.0,639.0,964.36,731.68
2016,10,4,14,15,855.5,91.0,3.55,21.5,604.0,952.88,727.1
2016,10,4,14,30,843.0,89.0,3.6,21.0,569.0,927.97,713.24
2016,10,4,14,45,827.5,85.5,3.7,21.0,529.0,895.18,692.78
2016,10,4,15,0,812.0,82.0,3.8,21.0,489.0,859.53,670.06
2016,10,4,15,15,788.0,79.0,3.8,20.5,443.5,814.43,640.92
2016,10,4,15,30,764.0,76.0,3.8,20.0,398.0,767.49,609.79
2016,10,4,15,45,732.0,71.5,3.85,20.0,349.5,710.66,569.49
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,653.26,527.54
2016,10,4,16,15,649.0,61.5,3.8,19.5,250.5,585.85,476.82
2016,10,4,16,30,598.0,56.0,3.7,19.0,200.0,515.73,421.57
2016,10,4,16,45,515.5,48.5,3.6,18.5,151.5,425.33,346.21
2016,10,4,17,0,433.0,41.0,3.5,18.0,103.0,341.24,272.57
2016,10,4,17,15,292.0,29.0,3.3,17.0,63.0,228.09,162.44
2016,10,4,17,30,151.0,17.0,3.1,16.0,23.0,89.73,0.0
2016,10,4,17,45,75.5,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,100.5,11.5,1.4,10.5,17.5,10.46,0.0
2016,10,5,6,30,201.0,23.0,1.6,11.0,35.0,19.19,0.86
2016,10,5,6,45,336.0,34.0,1.8,12.0,78.0,27.6,17.83
2016,10,5,7,0,471.0,45.0,2.0,13.0,121.0,35.78,25.92
2016,10,5,7,15,546.5,52.5,2.25,13.5,171.0,40.53,30.53
2016,10,5,7,30,622.0,60.0,2.5,14.0,221.0,45.21,34.86
2016,10,5,7,45,677.0,64.0,2.75,15.0,273.0,71.89,40.25
2016,10,5,8,0,732.0,68.0,3.0,16.0,325.0,131.38,74.49
2016,10,5,8,15,764.5,71.5,3.1,16.5,374.0,189.4,119.44
2016,10,5,8,30,797.0,75.0,3.2,17.0,423.0,250.99,172.52
2016,10,5,8,45,824.5,76.5,3.3,18.0,469.0,312.55,226.99
2016,10,5,9,0,852.0,78.0,3.4,19.0,515.0,376.36,282.8
2016,10,5,9,15,868.5,80.0,3.4,19.5,555.0,439.19,337.07
2016,10,5,9,30,885.0,82.0,3.4,20.0,595.0,500.48,388.44
2016,10,5,9,45,900.0,82.5,3.4,20.5,630.0,559.51,436.37
2016,10,5,10,0,915.0,83.0,3.4,21.0,665.0,618.0,482.27
2016,10,5,10,15,923.5,84.0,3.4,21.0,692.0,672.09,524.4
2016,10,5,10,30,932.0,85.0,3.4,21.0,719.0,724.44,564.16
2016,10,5,10,45,940.0,84.5,3.4,21.5,739.5,772.9,597.51
2016,10,5,11,0,948.0,84.0,3.4,22.0,760.0,819.05,628.1
2016,10,5,11,15,951.0,84.5,3.4,22.0,771.5,859.7,655.74
2016,10,5,11,30,954.0,85.0,3.4,22.0,783.0,897.26,681.11
2016,10,5,11,45,956.0,84.5,3.45,22.5,786.5,929.57,701.77
2016,10,5,12,0,958.0,84.0,3.5,23.0,790.0,958.37,720.0
2016,10,5,12,15,956.5,84.0,3.55,23.0,784.5,980.87,735.43
2016,10,5,12,30,955.0,84.0,3.6,23.0,779.0,999.49,748.39
2016,10,5,12,45,944.5,87.0,3.65,23.0,764.0,1009.07,755.47
2016,10,5,13,0,934.0,90.0,3.7,23.0,749.0,1014.52,760.02
2016,10,5,13,15,928.0,89.0,3.7,23.0,727.5,1015.57,761.47
2016,10,5,13,30,922.0,88.0,3.7,23.0,706.0,1012.61,760.44
2016,10,5,13,45,912.0,87.0,3.75,23.0,677.0,1001.81,754.66
2016,10,5,14,0,902.0,86.0,3.8,23.0,648.0,987.21,746.48
2016,10,5,14,15,888.5,84.0,3.8,23.0,612.5,964.35,732.45
2016,10,5,14,30,875.0,82.0,3.8,23.0,577.0,938.09,716.14
2016,10,5,14,45,855.0,80.5,3.8,23.0,535.0,912.63,700.38
2016,10,5,15,0,835.0,79.0,3.8,23.0,493.0,874.84,675.85
2016,10,5,15,15,810.0,76.0,3.8,22.5,446.5,828.29,646.06
2016,10,5,15,30,785.0,73.0,3.8,22.0,400.0,779.88,614.26
2016,10,5,15,45,745.5,69.5,3.8,21.5,349.5,717.56,571.22
2016,10,5,16,0,706.0,66.0,3.8,21.0,299.0,655.12,526.63
2016,10,5,16,15,653.0,60.5,3.6,20.5,248.0,586.11,474.59
2016,10,5,16,30,600.0,55.0,3.4,20.0,197.0,514.56,418.13
2016,10,5,16,45,512.5,47.5,3.2,19.5,147.5,421.07,340.39
2016,10,5,17,0,425.0,40.0,3.0,19.0,98.0,334.36,264.64
2016,10,5,17,15,278.5,27.5,2.8,18.0,59.0,217.41,147.58
2016,10,5,17,30,132.0,15.0,2.6,17.0,20.0,78.27,0.0
2016,10,5,17,45,66.0,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.5,10.5,1.4,11.5,16.5,9.55,0.0
2016,10,6,6,30,215.0,21.0,1.6,12.0,33.0,17.41,0.0
2016,10,6,6,45,347.0,31.5,1.8,13.0,75.5,25.45,15.79
2016,10,6,7,0,479.0,42.0,2.0,14.0,118.0,33.27,23.57
2016,10,6,7,15,552.5,49.0,2.15,14.5,167.5,37.72,27.89
2016,10,6,7,30,626.0,56.0,2.3,15.0,217.0,42.11,31.95
2016,10,6,7,45,676.5,60.5,2.45,15.5,267.5,73.0,41.12
2016,10,6,8,0,727.0,65.0,2.6,16.0,318.0,128.34,72.16
2016,10,6,8,15,758.5,68.5,2.6,16.5,366.0,185.81,116.69
2016,10,6,8,30,790.0,72.0,2.6,17.0,414.0,246.71,169.11
2016,10,6,8,45,814.5,74.0,2.6,18.0,459.0,307.31,222.66
2016,10,6,9,0,839.0,76.0,2.6,19.0,504.0,369.82,277.13
2016,10,6,9,15,855.0,78.0,2.6,19.5,543.0,431.57,330.21
2016,10,6,9,30,871.0,80.0,2.6,20.0,582.0,491.74,380.35
2016,10,6,9,45,889.0,79.0,2.65,21.0,617.0,549.99,426.68
2016,10,6,10,0,907.0,78.0,2.7,22.0,652.0,608.0,471.08
2016,10,6,10,15,915.0,79.0,2.7,22.5,678.0,661.2,511.1
2016,10,6,10,30,923.0,80.0,2.7,23.0,704.0,712.65,548.6
2016,10,6,10,45,927.5,81.0,2.75,23.5,723.0,759.58,580.51
2016,10,6,11,0,932.0,82.0,2.8,24.0,742.0,803.98,609.73
2016,10,6,11,15,935.0,82.5,2.75,24.5,753.0,843.91,634.9
2016,10,6,11,30,938.0,83.0,2.7,25.0,764.0,880.79,657.71
2016,10,6,11,45,939.0,83.0,2.7,25.5,767.0,912.17,676.98
2016,10,6,12,0,940.0,83.0,2.7,26.0,770.0,940.06,693.87
2016,10,6,12,15,938.5,83.0,2.7,26.0,765.0,962.05,708.25
2016,10,6,12,30,937.0,83.0,2.7,26.0,760.0,980.22,720.25
2016,10,6,12,45,934.5,82.0,2.7,26.0,747.0,992.39,728.48
2016,10,6,13,0,932.0,81.0,2.7,26.0,734.0,1000.59,734.33
2016,10,6,13,15,926.5,80.0,2.7,26.0,713.0,1001.9,735.87
2016,10,6,13,30,921.0,79.0,2.7,26.0,692.0,999.22,735.04
2016,10,6,13,45,911.5,78.0,2.7,26.0,663.5,988.72,729.29
2016,10,6,14,0,902.0,77.0,2.7,26.0,635.0,974.42,721.24
2016,10,6,14,15,890.0,75.5,2.7,26.0,600.5,953.45,708.89
2016,10,6,14,30,878.0,74.0,2.7,26.0,566.0,929.04,694.32
2016,10,6,14,45,860.5,72.5,2.7,26.0,525.0,896.36,674.14
2016,10,6,15,0,843.0,71.0,2.7,26.0,484.0,860.93,651.95
2016,10,6,15,15,819.5,68.0,2.65,25.5,438.5,824.45,629.63
2016,10,6,15,30,796.0,65.0,2.6,25.0,393.0,777.12,599.17
2016,10,6,15,45,761.5,61.5,2.6,25.0,343.5,718.67,559.1
2016,10,6,16,0,727.0,58.0,2.6,25.0,294.0,659.83,517.5
2016,10,6,16,15,677.0,53.5,2.25,24.0,244.0,588.4,465.22
2016,10,6,16,30,627.0,49.0,1.9,23.0,194.0,518.7,411.92
2016,10,6,16,45,544.0,42.0,1.6,22.0,145.0,433.09,342.4
2016,10,6,17,0,461.0,35.0,1.3,21.0,96.0,349.07,270.05
2016,10,6,17,15,313.5,24.0,1.25,20.0,57.0,229.75,144.74
2016,10,6,17,30,166.0,13.0,1.2,19.0,18.0,92.72,0.0
2016,10,6,17,45,83.0,6.5,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,93.5,9.5,0.8,14.5,15.0,8.64,0.0
2016,10,7,6,30,187.0,19.0,0.8,15.0,30.0,15.59,0.0
2016,10,7,6,45,293.0,32.0,0.85,15.5,68.5,25.94,15.88
2016,10,7,7,0,399.0,45.0,0.9,16.0,107.0,35.86,25.6
2016,10,7,7,15,460.5,54.5,1.0,16.5,151.5,42.21,31.59
2016,10,7,7,30,522.0,64.0,1.1,17.0,196.0,48.34,37.18
2016,10,7,7,45,569.0,69.5,1.2,17.5,242.0,72.54,42.81
2016,10,7,8,0,616.0,75.0,1.3,18.0,288.0,121.98,70.84
2016,10,7,8,15,702.5,72.0,1.5,19.0,348.0,179.65,112.69
2016,10,7,8,30,789.0,69.0,1.7,20.0,408.0,243.76,164.39
2016,10,7,8,45,811.5,71.5,1.9,21.0,452.0,304.07,217.05
2016,10,7,9,0,834.0,74.0,2.1,22.0,496.0,366.06,270.54
2016,10,7,9,15,850.0,76.0,2.2,22.5,535.0,427.4,322.66
2016,10,7,9,30,866.0,78.0,2.3,23.0,574.0,487.18,371.99
2016,10,7,9,45,863.0,85.5,2.45,24.0,603.5,542.31,415.55
2016,10,7,10,0,860.0,93.0,2.6,25.0,633.0,595.21,455.77
2016,10,7,10,15,868.5,94.0,2.55,25.5,659.0,646.54,493.74
2016,10,7,10,30,877.0,95.0,2.5,26.0,685.0,696.27,529.3
2016,10,7,10,45,881.5,97.0,2.5,26.5,703.5,742.33,560.64
2016,10,7,11,0,886.0,99.0,2.5,27.0,722.0,786.01,588.75
2016,10,7,11,15,889.0,99.5,2.4,27.5,733.0,824.37,612.18
2016,10,7,11,30,892.0,100.0,2.3,28.0,744.0,859.83,633.31
2016,10,7,11,45,891.0,100.5,2.25,28.5,746.5,888.78,650.27
2016,10,7,12,0,890.0,101.0,2.2,29.0,749.0,914.32,664.92
2016,10,7,12,15,889.0,101.0,2.15,29.0,744.0,935.8,678.23
2016,10,7,12,30,888.0,101.0,2.1,29.0,739.0,953.67,689.29
2016,10,7,12,45,861.5,110.5,2.05,29.5,720.0,964.1,694.29
2016,10,7,13,0,835.0,120.0,2.0,30.0,701.0,961.29,691.02
2016,10,7,13,15,703.5,162.0,1.95,30.0,641.5,896.17,649.34
2016,10,7,13,30,572.0,204.0,1.9,30.0,582.0,812.24,594.83
2016,10,7,13,45,559.5,198.0,1.85,30.0,555.0,794.89,584.53
2016,10,7,14,0,547.0,192.0,1.8,30.0,528.0,774.99,571.91
2016,10,7,14,15,505.0,193.5,1.75,29.5,490.0,733.43,545.06
2016,10,7,14,30,463.0,195.0,1.7,29.0,452.0,690.55,517.08
2016,10,7,14,45,464.0,178.0,1.7,29.0,419.5,664.81,501.21
2016,10,7,15,0,465.0,161.0,1.7,29.0,387.0,636.7,483.32
2016,10,7,15,15,402.5,155.0,1.55,28.5,337.0,564.33,432.26
2016,10,7,15,30,340.0,149.0,1.4,28.0,287.0,477.02,369.68
2016,10,7,15,45,311.5,135.5,1.25,27.5,249.5,428.59,334.69
2016,10,7,16,0,283.0,122.0,1.1,27.0,212.0,381.29,299.28
2016,10,7,16,15,254.0,103.5,1.05,26.0,174.0,328.06,259.15
2016,10,7,16,30,225.0,85.0,1.0,25.0,136.0,276.43,218.6
2016,10,7,16,45,179.5,65.5,1.0,24.0,100.0,214.59,168.25
2016,10,7,17,0,134.0,46.0,1.0,23.0,64.0,156.28,118.62
2016,10,7,17,15,67.0,27.5,1.0,22.5,36.5,87.04,46.7
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,8.19,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,10.0,1.0,17.5,13.0,9.1,0.0
2016,10,8,6,30,127.0,20.0,0.9,18.0,26.0,15.79,0.0
2016,10,8,6,45,255.0,33.5,0.85,18.5,65.5,26.18,15.64
2016,10,8,7,0,383.0,47.0,0.8,19.0,105.0,37.81,26.88
2016,10,8,7,15,463.5,56.0,0.85,19.5,153.0,43.69,32.44
2016,10,8,7,30,544.0,65.0,0.9,20.0,201.0,49.44,37.65
2016,10,8,7,45,597.0,71.5,1.0,21.0,250.0,75.38,43.92
2016,10,8,8,0,650.0,78.0,1.1,22.0,299.0,128.08,73.24
2016,10,8,8,15,686.5,82.5,1.15,22.5,347.0,182.88,114.24
2016,10,8,8,30,723.0,87.0,1.2,23.0,395.0,241.82,162.89
2016,10,8,8,45,749.0,90.5,1.3,24.0,439.0,303.22,214.73
2016,10,8,9,0,775.0,94.0,1.4,25.0,483.0,363.82,265.39
2016,10,8,9,15,793.5,96.5,1.4,26.0,522.0,422.33,312.97
2016,10,8,9,30,812.0,99.0,1.4,27.0,561.0,481.55,359.25
2016,10,8,9,45,861.0,87.5,1.45,28.0,602.5,542.81,405.55
2016,10,8,10,0,910.0,76.0,1.5,29.0,644.0,606.77,452.21
2016,10,8,10,15,918.0,77.5,1.45,29.5,670.5,660.45,490.09
2016,10,8,10,30,926.0,79.0,1.4,30.0,697.0,712.38,525.4
2016,10,8,10,45,930.5,80.0,1.35,30.5,716.0,759.26,554.63
2016,10,8,11,0,935.0,81.0,1.3,31.0,735.0,803.61,581.06
2016,10,8,11,15,938.5,81.5,1.2,31.5,746.0,843.86,603.74
2016,10,8,11,30,942.0,82.0,1.1,32.0,757.0,881.1,623.97
2016,10,8,11,45,942.0,82.5,1.05,32.5,760.0,912.11,640.67
2016,10,8,12,0,942.0,83.0,1.0,33.0,763.0,939.58,655.04
2016,10,8,12,15,940.5,82.5,0.95,33.0,757.5,960.88,666.91
2016,10,8,12,30,939.0,82.0,0.9,33.0,752.0,978.35,676.53
2016,10,8,12,45,935.0,82.0,0.85,33.0,738.5,990.13,682.83
2016,10,8,13,0,931.0,82.0,0.8,33.0,725.0,997.95,686.92
2016,10,8,13,15,925.0,81.0,0.8,33.0,704.0,998.65,687.96
2016,10,8,13,30,919.0,80.0,0.8,33.0,683.0,995.37,686.88
2016,10,8,13,45,909.0,79.0,0.8,33.0,654.5,984.32,681.34
2016,10,8,14,0,899.0,78.0,0.8,33.0,626.0,969.48,673.74
2016,10,8,14,15,886.5,76.5,0.85,32.5,590.5,948.02,664.53
2016,10,8,14,30,874.0,75.0,0.9,32.0,555.0,923.16,653.18
2016,10,8,14,45,855.5,73.0,1.0,32.0,514.0,888.98,635.3
2016,10,8,15,0,837.0,71.0,1.1,32.0,473.0,861.05,621.04
2016,10,8,15,15,812.5,68.0,1.1,31.5,427.5,814.93,594.29
2016,10,8,15,30,788.0,65.0,1.1,31.0,382.0,767.0,565.76
2016,10,8,15,45,752.5,61.5,1.15,30.5,332.5,708.09,529.28
2016,10,8,16,0,717.0,58.0,1.2,30.0,283.0,648.9,490.95
2016,10,8,16,15,664.5,53.0,1.15,28.5,233.0,575.57,441.45
2016,10,8,16,30,612.0,48.0,1.1,27.0,183.0,504.23,390.41
2016,10,8,16,45,526.0,40.5,1.05,26.0,135.0,417.5,322.16
2016,10,8,17,0,440.0,33.0,1.0,25.0,87.0,332.49,249.96
2016,10,8,17,15,285.5,21.5,1.05,24.0,50.0,206.31,100.36
2016,10,8,17,30,131.0,10.0,1.1,23.0,13.0,72.36,0.0
2016,10,8,17,45,65.5,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
