Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,110.0,8.5,1.25,16.5,14.0,7.73,0.0
2016,10,9,6,30,220.0,17.0,1.2,17.0,28.0,13.95,0.0
2016,10,9,6,45,349.5,28.0,1.15,18.0,69.0,22.62,12.58
2016,10,9,7,0,479.0,39.0,1.1,19.0,110.0,30.99,20.98
2016,10,9,7,15,554.0,46.0,1.15,19.5,159.0,35.55,25.35
2016,10,9,7,30,629.0,53.0,1.2,20.0,208.0,40.04,29.45
2016,10,9,7,45,676.0,58.0,1.3,21.0,257.5,71.08,38.64
2016,10,9,8,0,723.0,63.0,1.4,22.0,307.0,126.34,68.92
2016,10,9,8,15,755.5,67.0,1.3,23.0,355.0,184.02,112.11
2016,10,9,8,30,788.0,71.0,1.2,24.0,403.0,245.24,162.62
2016,10,9,8,45,810.0,74.0,1.1,25.0,447.0,305.73,213.87
2016,10,9,9,0,832.0,77.0,1.0,26.0,491.0,367.85,265.36
2016,10,9,9,15,848.5,79.0,1.0,26.5,530.0,428.07,314.67
2016,10,9,9,30,865.0,81.0,1.0,27.0,569.0,488.89,362.58
2016,10,9,9,45,878.0,82.0,1.05,28.0,602.5,545.94,405.54
2016,10,9,10,0,891.0,83.0,1.1,29.0,636.0,602.3,446.27
2016,10,9,10,15,899.0,84.5,1.15,29.5,662.0,655.05,483.92
2016,10,9,10,30,907.0,86.0,1.2,30.0,688.0,706.11,519.25
2016,10,9,10,45,910.5,87.5,1.25,30.5,706.0,751.98,549.01
2016,10,9,11,0,914.0,89.0,1.3,31.0,724.0,795.29,575.89
2016,10,9,11,15,916.5,89.5,1.35,31.0,734.5,834.0,600.71
2016,10,9,11,30,919.0,90.0,1.4,31.0,745.0,869.68,623.53
2016,10,9,11,45,917.5,91.0,1.5,31.5,747.0,899.28,641.79
2016,10,9,12,0,916.0,92.0,1.6,32.0,749.0,925.36,657.86
2016,10,9,12,15,914.0,92.0,1.7,32.0,743.5,946.23,672.07
2016,10,9,12,30,912.0,92.0,1.8,32.0,738.0,963.37,684.1
2016,10,9,12,45,900.5,94.5,1.9,32.0,722.5,970.63,690.09
2016,10,9,13,0,889.0,97.0,2.0,32.0,707.0,973.91,693.82
2016,10,9,13,15,882.0,96.0,2.05,31.5,685.5,973.55,696.27
2016,10,9,13,30,875.0,95.0,2.1,31.0,664.0,969.38,696.49
2016,10,9,13,45,863.0,94.0,2.2,31.0,635.5,956.66,690.51
2016,10,9,14,0,851.0,93.0,2.3,31.0,607.0,950.32,688.78
2016,10,9,14,15,836.5,91.0,2.4,30.5,571.5,926.9,677.29
2016,10,9,14,30,822.0,89.0,2.5,30.0,536.0,900.22,663.63
2016,10,9,14,45,801.5,86.0,2.6,29.5,495.5,863.75,643.16
2016,10,9,15,0,781.0,83.0,2.7,29.0,455.0,824.74,620.53
2016,10,9,15,15,754.0,79.5,2.75,28.5,409.5,777.24,591.06
2016,10,9,15,30,727.0,76.0,2.8,28.0,364.0,728.18,559.66
2016,10,9,15,45,688.5,71.5,2.85,27.5,316.0,672.65,522.49
2016,10,9,16,0,650.0,67.0,2.9,27.0,268.0,612.59,480.47
2016,10,9,16,15,593.0,60.5,2.8,26.0,219.0,537.17,425.34
2016,10,9,16,30,536.0,54.0,2.7,25.0,170.0,464.56,368.84
2016,10,9,16,45,446.0,45.0,2.65,24.5,123.5,371.39,292.38
2016,10,9,17,0,356.0,36.0,2.6,24.0,77.0,285.63,216.68
2016,10,9,17,15,178.0,18.0,2.55,23.0,38.5,142.08,52.92
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,10.91,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,19.81,0.0
2016,10,10,6,45,186.0,35.0,1.7,14.5,62.5,27.33,16.35
2016,10,10,7,0,372.0,46.0,1.9,15.0,101.0,37.21,26.69
2016,10,10,7,15,452.0,56.0,1.9,15.5,148.0,43.99,33.18
2016,10,10,7,30,532.0,66.0,1.9,16.0,195.0,50.59,39.25
2016,10,10,7,45,588.5,72.0,1.95,16.5,244.0,75.72,45.29
2016,10,10,8,0,645.0,78.0,2.0,17.0,293.0,127.73,74.82
2016,10,10,8,15,681.0,82.5,1.95,17.5,340.0,182.05,116.42
2016,10,10,8,30,717.0,87.0,1.9,18.0,387.0,240.43,165.8
2016,10,10,8,45,748.5,89.0,1.9,18.5,432.0,301.53,218.92
2016,10,10,9,0,780.0,91.0,1.9,19.0,477.0,362.5,271.6
2016,10,10,9,15,798.5,93.5,1.95,19.5,515.5,421.13,321.62
2016,10,10,9,30,817.0,96.0,2.0,20.0,554.0,480.45,370.61
2016,10,10,9,45,841.0,94.0,2.05,21.0,589.5,538.6,416.37
2016,10,10,10,0,865.0,92.0,2.1,22.0,625.0,595.68,459.74
2016,10,10,10,15,874.0,93.5,2.15,22.5,651.0,647.83,498.87
2016,10,10,10,30,883.0,95.0,2.2,23.0,677.0,698.43,535.75
2016,10,10,10,45,889.0,95.5,2.25,23.5,696.0,744.06,567.41
2016,10,10,11,0,895.0,96.0,2.3,24.0,715.0,787.37,595.81
2016,10,10,11,15,898.5,97.0,2.35,24.0,725.5,826.71,622.4
2016,10,10,11,30,902.0,98.0,2.4,24.0,736.0,863.18,646.95
2016,10,10,11,45,902.0,98.0,2.5,24.5,739.0,892.5,665.77
2016,10,10,12,0,902.0,98.0,2.6,25.0,742.0,918.4,682.34
2016,10,10,12,15,900.5,98.0,2.65,25.0,736.5,939.43,696.66
2016,10,10,12,30,899.0,98.0,2.7,25.0,731.0,956.8,708.7
2016,10,10,12,45,886.5,101.0,2.8,25.5,715.5,963.49,712.88
2016,10,10,13,0,874.0,104.0,2.9,26.0,700.0,966.26,714.69
2016,10,10,13,15,866.5,103.0,2.95,25.5,679.0,975.36,723.29
2016,10,10,13,30,859.0,102.0,3.0,25.0,658.0,970.86,722.99
2016,10,10,13,45,844.0,102.0,3.1,25.0,628.5,956.58,715.36
2016,10,10,14,0,829.0,102.0,3.2,25.0,599.0,938.72,705.44
2016,10,10,14,15,814.0,99.5,3.25,24.5,564.0,914.43,692.18
2016,10,10,14,30,799.0,97.0,3.3,24.0,529.0,886.96,676.65
2016,10,10,14,45,772.5,96.0,3.4,24.0,487.0,847.81,651.75
2016,10,10,15,0,746.0,95.0,3.5,24.0,445.0,812.09,628.95
2016,10,10,15,15,716.5,90.5,3.5,23.0,400.0,762.3,597.39
2016,10,10,15,30,687.0,86.0,3.5,22.0,355.0,711.29,564.01
2016,10,10,15,45,639.0,82.0,3.5,21.5,306.5,645.27,517.09
2016,10,10,16,0,591.0,78.0,3.5,21.0,258.0,580.04,469.08
2016,10,10,16,15,530.0,70.0,3.45,20.0,209.5,501.98,409.3
2016,10,10,16,30,469.0,62.0,3.4,19.0,161.0,426.94,348.28
2016,10,10,16,45,371.0,50.5,3.35,18.5,115.5,328.61,265.14
2016,10,10,17,0,273.0,39.0,3.3,18.0,70.0,240.42,185.08
2016,10,10,17,15,136.5,19.5,3.15,17.0,35.0,117.26,25.41
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,3.18,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,6.14,0.0
2016,10,11,6,45,0.0,19.5,1.45,13.5,19.5,17.17,8.02
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,28.22,18.95
2016,10,11,7,15,0.0,47.5,1.75,14.5,47.5,41.49,31.1
2016,10,11,7,30,0.0,63.0,1.8,15.0,63.0,54.5,42.87
2016,10,11,7,45,0.0,79.0,1.85,15.5,79.0,68.04,52.35
2016,10,11,8,0,0.0,95.0,1.9,16.0,95.0,81.97,63.97
2016,10,11,8,15,0.0,102.5,1.9,16.0,102.5,89.12,69.87
2016,10,11,8,30,0.0,110.0,1.9,16.0,110.0,96.15,75.56
2016,10,11,8,45,0.0,130.5,1.95,16.5,130.5,114.17,90.15
2016,10,11,9,0,0.0,151.0,2.0,17.0,151.0,132.46,104.73
2016,10,11,9,15,11.0,180.0,2.0,17.5,186.0,162.93,128.89
2016,10,11,9,30,22.0,209.0,2.0,18.0,221.0,195.16,154.23
2016,10,11,9,45,93.0,245.5,2.05,18.5,301.5,271.08,214.15
2016,10,11,10,0,164.0,282.0,2.1,19.0,382.0,358.76,282.15
2016,10,11,10,15,164.0,294.5,2.1,19.0,398.5,382.79,300.31
2016,10,11,10,30,164.0,307.0,2.1,19.0,415.0,406.63,318.4
2016,10,11,10,45,530.0,200.0,2.1,19.5,561.5,593.33,464.04
2016,10,11,11,0,896.0,93.0,2.1,20.0,708.0,784.1,602.87
2016,10,11,11,15,899.5,93.5,2.05,20.0,719.0,822.82,627.15
2016,10,11,11,30,903.0,94.0,2.0,20.0,730.0,858.64,650.61
2016,10,11,11,45,904.0,94.0,2.0,20.5,732.5,888.71,669.24
2016,10,11,12,0,905.0,94.0,2.0,21.0,735.0,915.42,685.57
2016,10,11,12,15,903.5,94.0,2.0,21.0,730.0,936.39,699.4
2016,10,11,12,30,902.0,94.0,2.0,21.0,725.0,953.68,710.95
2016,10,11,12,45,689.0,171.5,2.0,21.5,648.0,870.97,654.53
2016,10,11,13,0,476.0,249.0,2.0,22.0,571.0,756.58,572.84
2016,10,11,13,15,429.0,255.5,2.05,21.5,539.0,725.01,552.9
2016,10,11,13,30,382.0,262.0,2.1,21.0,507.0,674.3,518.66
2016,10,11,13,45,405.5,243.0,2.15,21.0,493.0,677.04,523.1
2016,10,11,14,0,429.0,224.0,2.2,21.0,479.0,695.8,538.21
2016,10,11,14,15,489.0,191.5,2.3,20.5,466.0,712.85,554.96
2016,10,11,14,30,549.0,159.0,2.4,20.0,453.0,724.77,567.86
2016,10,11,14,45,566.0,141.0,2.55,20.0,423.5,717.54,564.76
2016,10,11,15,0,583.0,123.0,2.7,20.0,394.0,699.94,554.16
2016,10,11,15,15,528.0,120.0,2.75,19.5,347.0,626.56,502.35
2016,10,11,15,30,473.0,117.0,2.8,19.0,300.0,562.92,456.29
2016,10,11,15,45,527.0,97.0,2.9,19.0,275.5,572.1,465.16
2016,10,11,16,0,581.0,77.0,3.0,19.0,251.0,569.9,463.79
2016,10,11,16,15,518.0,69.0,3.0,18.5,203.0,490.94,401.73
2016,10,11,16,30,455.0,61.0,3.0,18.0,155.0,415.19,339.21
2016,10,11,16,45,358.5,49.5,3.0,17.5,110.5,318.67,257.25
2016,10,11,17,0,262.0,38.0,3.0,17.0,66.0,232.81,177.63
2016,10,11,17,15,131.0,19.0,2.95,16.5,33.0,112.31,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,8.0,1.15,11.5,10.0,0.0,0.0
2016,10,12,6,30,115.0,16.0,1.3,12.0,20.0,14.55,0.0
2016,10,12,6,45,245.0,30.0,1.5,13.0,58.0,24.7,13.65
2016,10,12,7,0,375.0,44.0,1.7,14.0,96.0,35.7,25.38
2016,10,12,7,15,458.0,53.5,1.65,14.0,143.0,42.12,31.68
2016,10,12,7,30,541.0,63.0,1.6,14.0,190.0,48.4,37.61
2016,10,12,7,45,270.5,86.0,1.6,14.5,149.5,74.07,51.53
2016,10,12,8,0,0.0,109.0,1.6,15.0,109.0,92.9,73.41
2016,10,12,8,15,3.0,125.5,1.55,15.5,127.0,108.21,85.81
2016,10,12,8,30,6.0,142.0,1.5,16.0,145.0,124.04,98.45
2016,10,12,8,45,18.0,165.0,1.5,16.5,174.0,148.43,117.71
2016,10,12,9,0,30.0,188.0,1.5,17.0,203.0,175.36,138.92
2016,10,12,9,15,70.5,217.0,1.55,17.5,255.5,221.13,174.82
2016,10,12,9,30,111.0,246.0,1.6,18.0,308.0,272.31,214.8
2016,10,12,9,45,482.0,171.5,1.7,18.5,462.0,420.59,330.85
2016,10,12,10,0,853.0,97.0,1.8,19.0,616.0,594.3,463.5
2016,10,12,10,15,862.0,98.5,1.9,19.0,641.5,646.6,503.27
2016,10,12,10,30,871.0,100.0,2.0,19.0,667.0,697.39,541.95
2016,10,12,10,45,875.0,102.0,2.15,19.5,685.0,739.07,572.32
2016,10,12,11,0,879.0,104.0,2.3,20.0,703.0,781.8,601.53
2016,10,12,11,15,882.0,104.5,2.4,20.0,713.5,819.57,627.89
2016,10,12,11,30,885.0,105.0,2.5,20.0,724.0,854.47,652.23
2016,10,12,11,45,887.5,104.0,2.7,20.0,726.5,884.3,673.87
2016,10,12,12,0,890.0,103.0,2.9,20.0,729.0,910.87,693.38
2016,10,12,12,15,888.0,102.5,2.9,20.0,723.5,930.55,706.76
2016,10,12,12,30,886.0,102.0,2.9,20.0,718.0,946.58,717.82
2016,10,12,12,45,732.5,155.0,2.9,20.5,657.0,892.45,679.7
2016,10,12,13,0,579.0,208.0,2.9,21.0,596.0,808.48,620.42
2016,10,12,13,15,570.0,203.0,2.85,21.0,575.5,800.94,616.25
2016,10,12,13,30,561.0,198.0,2.8,21.0,555.0,790.64,609.59
2016,10,12,13,45,470.0,216.0,2.8,21.0,506.0,725.62,562.23
2016,10,12,14,0,379.0,234.0,2.8,21.0,457.0,641.4,500.85
2016,10,12,14,15,598.0,160.5,2.9,20.5,488.5,785.37,612.65
2016,10,12,14,30,817.0,87.0,3.0,20.0,520.0,888.04,687.52
2016,10,12,14,45,573.0,132.0,3.2,20.0,424.5,712.61,563.42
2016,10,12,15,0,329.0,177.0,3.4,20.0,329.0,514.44,413.59
2016,10,12,15,15,523.0,125.5,3.35,19.5,338.0,628.35,507.21
2016,10,12,15,30,717.0,74.0,3.3,19.0,347.0,712.54,571.8
2016,10,12,15,45,682.0,68.0,3.25,18.5,300.0,658.44,532.24
2016,10,12,16,0,647.0,62.0,3.2,18.0,253.0,599.53,488.43
2016,10,12,16,15,587.5,56.0,2.8,17.5,204.5,523.59,428.38
2016,10,12,16,30,528.0,50.0,2.4,17.0,156.0,450.74,367.5
2016,10,12,16,45,432.5,40.5,2.05,16.5,111.0,354.73,285.26
2016,10,12,17,0,337.0,31.0,1.7,16.0,66.0,267.2,200.99
2016,10,12,17,15,168.5,15.5,1.55,15.5,33.0,128.03,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.15,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.2,12.0,15.0,13.64,0.0
2016,10,13,6,45,100.5,30.5,1.25,12.5,44.0,24.55,13.1
2016,10,13,7,0,201.0,46.0,1.3,13.0,73.0,35.36,25.13
2016,10,13,7,15,237.5,63.5,1.5,13.0,109.0,47.95,36.93
2016,10,13,7,30,274.0,81.0,1.7,13.0,145.0,60.05,48.11
2016,10,13,7,45,298.0,98.0,1.95,13.5,182.5,86.52,61.7
2016,10,13,8,0,322.0,115.0,2.2,14.0,220.0,125.05,87.16
2016,10,13,8,15,337.0,131.5,2.25,14.5,255.5,164.94,118.77
2016,10,13,8,30,352.0,148.0,2.3,15.0,291.0,206.79,154.13
2016,10,13,8,45,584.5,109.5,2.35,16.0,378.5,269.62,200.65
2016,10,13,9,0,817.0,71.0,2.4,17.0,466.0,355.81,268.81
2016,10,13,9,15,590.0,144.0,2.4,17.5,441.0,380.39,295.56
2016,10,13,9,30,363.0,217.0,2.4,18.0,416.0,371.18,291.9
2016,10,13,9,45,418.5,216.5,2.4,19.0,459.5,428.85,336.93
2016,10,13,10,0,474.0,216.0,2.4,20.0,503.0,487.25,381.35
2016,10,13,10,15,463.0,230.5,2.4,20.0,520.5,522.71,408.56
2016,10,13,10,30,452.0,245.0,2.4,20.0,538.0,556.14,433.72
2016,10,13,10,45,481.5,240.0,2.4,20.5,560.0,597.58,464.24
2016,10,13,11,0,511.0,235.0,2.4,21.0,582.0,639.65,494.66
2016,10,13,11,15,508.0,240.5,2.45,21.0,589.5,666.86,514.47
2016,10,13,11,30,505.0,246.0,2.5,21.0,597.0,692.1,532.79
2016,10,13,11,45,514.0,240.5,2.6,21.5,599.0,714.15,548.42
2016,10,13,12,0,523.0,235.0,2.7,22.0,601.0,734.39,562.72
2016,10,13,12,15,522.5,236.0,2.8,22.0,599.0,751.07,575.23
2016,10,13,12,30,522.0,237.0,2.9,22.0,597.0,765.45,586.19
2016,10,13,12,45,700.0,163.0,3.0,22.5,636.0,869.8,661.37
2016,10,13,13,0,878.0,89.0,3.1,23.0,675.0,948.13,714.0
2016,10,13,13,15,670.5,161.5,3.15,23.0,600.5,857.3,652.21
2016,10,13,13,30,463.0,234.0,3.2,23.0,526.0,736.75,565.97
2016,10,13,13,45,437.0,229.0,3.25,23.0,495.0,708.04,547.0
2016,10,13,14,0,411.0,224.0,3.3,23.0,464.0,677.39,525.81
2016,10,13,14,15,429.0,204.5,3.3,22.5,442.0,669.95,523.47
2016,10,13,14,30,447.0,185.0,3.3,22.0,420.0,659.64,518.88
2016,10,13,14,45,427.5,172.5,3.3,22.0,383.0,620.66,491.17
2016,10,13,15,0,408.0,160.0,3.3,22.0,346.0,580.49,462.32
2016,10,13,15,15,381.0,146.5,3.3,21.5,306.0,531.8,427.19
2016,10,13,15,30,354.0,133.0,3.3,21.0,266.0,483.01,391.07
2016,10,13,15,45,334.0,117.0,3.3,21.0,229.0,436.94,355.54
2016,10,13,16,0,314.0,101.0,3.3,21.0,192.0,390.95,318.98
2016,10,13,16,15,284.0,84.0,3.05,20.0,154.5,336.93,275.41
2016,10,13,16,30,254.0,67.0,2.8,19.0,117.0,284.48,231.4
2016,10,13,16,45,201.0,50.0,2.55,18.5,82.5,219.71,175.04
2016,10,13,17,0,148.0,33.0,2.3,18.0,48.0,159.9,116.1
2016,10,13,17,15,74.0,16.5,2.05,17.5,24.0,75.83,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,3.65,16.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,3.8,16.0,9.0,8.19,0.0
2016,10,14,6,45,6.0,26.5,3.95,16.5,27.5,22.88,10.98
2016,10,14,7,0,12.0,44.0,4.1,17.0,46.0,36.87,25.85
2016,10,14,7,15,25.0,64.0,4.2,17.0,69.5,52.52,40.21
2016,10,14,7,30,38.0,84.0,4.3,17.0,93.0,67.87,54.13
2016,10,14,7,45,46.0,104.0,4.45,17.0,117.0,85.82,65.9
2016,10,14,8,0,54.0,124.0,4.6,17.0,141.0,107.71,83.06
2016,10,14,8,15,57.5,143.5,4.75,17.5,164.5,129.87,100.97
2016,10,14,8,30,61.0,163.0,4.9,18.0,188.0,152.76,119.68
2016,10,14,8,45,30.5,89.5,5.05,18.5,102.0,88.19,67.32
2016,10,14,9,0,0.0,16.0,5.2,19.0,16.0,14.09,6.17
2016,10,14,9,15,26.5,121.5,5.25,19.0,136.0,119.48,93.31
2016,10,14,9,30,53.0,227.0,5.3,19.0,256.0,228.63,181.67
2016,10,14,9,45,36.0,223.5,5.35,19.5,244.0,221.77,175.57
2016,10,14,10,0,19.0,220.0,5.4,20.0,232.0,207.92,163.86
2016,10,14,10,15,9.5,193.5,5.35,20.0,199.5,179.44,140.74
2016,10,14,10,30,0.0,167.0,5.3,20.0,167.0,149.66,116.47
2016,10,14,10,45,0.0,126.0,5.3,20.5,126.0,112.37,86.1
2016,10,14,11,0,0.0,85.0,5.3,21.0,85.0,75.37,55.95
2016,10,14,11,15,0.0,56.5,5.2,21.0,56.5,50.04,35.32
2016,10,14,11,30,0.0,28.0,5.1,21.0,28.0,24.76,14.66
2016,10,14,11,45,0.0,28.0,5.1,21.0,28.0,24.77,14.66
2016,10,14,12,0,0.0,28.0,5.1,21.0,28.0,24.77,14.66
2016,10,14,12,15,0.0,21.0,5.05,21.0,21.0,18.57,9.58
2016,10,14,12,30,0.0,14.0,5.0,21.0,14.0,12.37,4.51
2016,10,14,12,45,0.0,13.5,5.0,21.0,13.5,11.93,4.15
2016,10,14,13,0,0.0,13.0,5.0,21.0,13.0,11.48,3.79
2016,10,14,13,15,0.0,12.5,4.9,21.0,12.5,11.04,3.44
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,10.59,3.08
2016,10,14,13,45,0.0,62.5,4.7,21.0,62.5,55.31,39.89
2016,10,14,14,0,0.0,113.0,4.6,21.0,113.0,101.62,77.77
2016,10,14,14,15,0.0,62.5,4.45,20.5,62.5,55.27,40.08
2016,10,14,14,30,0.0,12.0,4.3,20.0,12.0,10.57,3.16
2016,10,14,14,45,0.0,52.0,4.15,20.0,52.0,45.93,32.67
2016,10,14,15,0,0.0,92.0,4.0,20.0,92.0,82.57,63.14
2016,10,14,15,15,0.0,81.5,3.8,19.5,81.5,72.68,55.19
2016,10,14,15,30,0.0,71.0,3.6,19.0,71.0,62.79,47.17
2016,10,14,15,45,0.0,60.5,3.4,19.0,60.5,53.45,39.41
2016,10,14,16,0,0.0,50.0,3.2,19.0,50.0,44.13,31.58
2016,10,14,16,15,0.0,40.0,2.9,18.5,40.0,35.27,24.08
2016,10,14,16,30,0.0,30.0,2.6,18.0,30.0,26.42,16.48
2016,10,14,16,45,0.0,20.5,2.3,18.0,20.5,18.03,9.17
2016,10,14,17,0,0.0,11.0,2.0,18.0,11.0,9.66,1.51
2016,10,14,17,15,0.0,5.5,1.75,17.5,5.5,5.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,49.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,98.0,13.0,1.8,14.0,16.0,11.82,0.0
2016,10,15,6,45,240.5,25.0,2.1,15.0,51.5,20.39,8.67
2016,10,15,7,0,383.0,37.0,2.4,16.0,87.0,29.74,19.81
2016,10,15,7,15,467.0,45.5,2.7,16.5,132.5,35.57,25.5
2016,10,15,7,30,551.0,54.0,3.0,17.0,178.0,41.27,30.8
2016,10,15,7,45,602.5,59.5,3.3,17.5,225.0,65.97,36.9
2016,10,15,8,0,654.0,65.0,3.6,18.0,272.0,117.54,65.95
2016,10,15,8,15,689.5,69.0,3.9,18.5,317.5,174.33,109.72
2016,10,15,8,30,725.0,73.0,4.2,19.0,363.0,231.75,158.82
2016,10,15,8,45,748.0,77.0,4.5,19.5,405.0,289.23,210.2
2016,10,15,9,0,771.0,81.0,4.8,20.0,447.0,348.55,263.04
2016,10,15,9,15,452.0,161.5,4.95,20.0,380.5,336.61,262.76
2016,10,15,9,30,133.0,242.0,5.1,20.0,314.0,283.08,223.86
2016,10,15,9,45,145.5,257.5,5.35,20.5,341.0,314.72,249.12
2016,10,15,10,0,158.0,273.0,5.6,21.0,368.0,347.7,275.04
2016,10,15,10,15,79.5,222.5,5.75,21.0,270.5,255.29,201.77
2016,10,15,10,30,1.0,172.0,5.9,21.0,173.0,154.97,120.34
2016,10,15,10,45,24.5,228.5,6.05,21.5,245.0,224.85,176.33
2016,10,15,11,0,48.0,285.0,6.2,22.0,317.0,309.31,242.7
2016,10,15,11,15,87.5,305.0,6.3,22.0,364.5,365.25,287.16
2016,10,15,11,30,127.0,325.0,6.4,22.0,412.0,437.14,343.54
2016,10,15,11,45,200.0,321.0,6.5,22.0,458.5,502.95,396.12
2016,10,15,12,0,273.0,317.0,6.6,22.0,505.0,586.78,461.74
2016,10,15,12,15,155.0,298.5,6.65,22.0,405.5,454.97,358.69
2016,10,15,12,30,37.0,280.0,6.7,22.0,306.0,315.87,247.6
2016,10,15,12,45,37.0,274.0,6.75,22.0,299.5,312.26,245.24
2016,10,15,13,0,37.0,268.0,6.8,22.0,293.0,308.49,242.58
2016,10,15,13,15,18.5,155.0,6.75,21.5,167.5,168.89,132.17
2016,10,15,13,30,0.0,42.0,6.7,21.0,42.0,37.13,24.89
2016,10,15,13,45,0.0,32.0,6.7,21.0,32.0,28.27,17.67
2016,10,15,14,0,0.0,22.0,6.7,21.0,22.0,19.41,10.4
2016,10,15,14,15,0.0,54.0,6.65,20.5,54.0,47.73,33.9
2016,10,15,14,30,0.0,86.0,6.6,20.0,86.0,76.15,57.56
2016,10,15,14,45,0.0,59.0,6.55,20.0,59.0,52.13,37.8
2016,10,15,15,0,0.0,32.0,6.5,20.0,32.0,28.21,17.96
2016,10,15,15,15,0.0,64.5,6.3,19.5,64.5,57.0,42.17
2016,10,15,15,30,0.0,97.0,6.1,19.0,97.0,90.1,70.02
2016,10,15,15,45,0.0,82.5,5.95,19.0,82.5,76.15,58.42
2016,10,15,16,0,0.0,68.0,5.8,19.0,68.0,62.16,46.67
2016,10,15,16,15,0.0,54.0,5.6,18.5,54.0,48.64,35.25
2016,10,15,16,30,0.0,40.0,5.4,18.0,40.0,35.3,23.82
2016,10,15,16,45,0.0,27.5,5.2,18.0,27.5,24.23,14.16
2016,10,15,17,0,0.0,15.0,5.0,18.0,15.0,13.19,3.78
2016,10,15,17,15,0.0,7.5,4.95,18.0,7.5,6.82,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,3.5,17.0,2.0,1.75,0.0
2016,10,16,7,0,0.0,4.0,3.6,17.0,4.0,3.5,0.0
2016,10,16,7,15,0.0,6.0,3.6,17.0,6.0,5.26,0.0
2016,10,16,7,30,0.0,8.0,3.6,17.0,8.0,7.02,0.56
2016,10,16,7,45,0.0,10.0,3.6,17.5,10.0,8.78,1.81
2016,10,16,8,0,0.0,12.0,3.6,18.0,12.0,10.55,3.31
2016,10,16,8,15,0.0,14.5,3.65,18.0,14.5,12.75,5.17
2016,10,16,8,30,0.0,17.0,3.7,18.0,17.0,14.96,7.03
2016,10,16,8,45,0.0,28.0,3.8,18.5,28.0,24.67,15.16
2016,10,16,9,0,0.0,39.0,3.9,19.0,39.0,34.41,23.22
2016,10,16,9,15,0.0,72.0,4.0,19.0,72.0,63.69,47.51
2016,10,16,9,30,0.0,105.0,4.1,19.0,105.0,93.02,71.55
2016,10,16,9,45,0.0,88.5,4.25,19.5,88.5,78.4,59.25
2016,10,16,10,0,0.0,72.0,4.4,20.0,72.0,63.74,47.0
2016,10,16,10,15,0.0,71.5,4.55,20.0,71.5,63.31,46.57
2016,10,16,10,30,0.0,71.0,4.7,20.0,71.0,62.88,46.15
2016,10,16,10,45,0.0,60.0,4.9,20.0,60.0,53.12,38.09
2016,10,16,11,0,0.0,49.0,5.1,20.0,49.0,43.36,30.06
2016,10,16,11,15,0.0,64.0,5.2,20.0,64.0,56.69,40.95
2016,10,16,11,30,0.0,79.0,5.3,20.0,79.0,70.04,51.82
2016,10,16,11,45,0.0,65.0,5.4,20.0,65.0,57.59,41.64
2016,10,16,12,0,0.0,51.0,5.5,20.0,51.0,45.15,31.47
2016,10,16,12,15,0.0,32.5,5.5,20.0,32.5,28.75,18.02
2016,10,16,12,30,0.0,14.0,5.5,20.0,14.0,12.37,4.55
2016,10,16,12,45,0.0,20.5,5.55,20.0,20.5,18.12,9.29
2016,10,16,13,0,0.0,27.0,5.6,20.0,27.0,23.86,14.05
2016,10,16,13,15,0.0,36.5,5.75,20.0,36.5,32.27,21.0
2016,10,16,13,30,0.0,46.0,5.9,20.0,46.0,40.67,27.96
2016,10,16,13,45,0.0,72.5,6.05,20.5,72.5,64.19,47.28
2016,10,16,14,0,0.0,99.0,6.2,21.0,99.0,88.25,66.96
2016,10,16,14,15,0.0,117.5,6.3,20.5,117.5,106.49,82.17
2016,10,16,14,30,0.0,136.0,6.4,20.0,136.0,125.96,98.48
2016,10,16,14,45,0.0,105.0,6.5,20.0,105.0,95.14,73.38
2016,10,16,15,0,0.0,74.0,6.6,20.0,74.0,65.45,48.99
2016,10,16,15,15,0.0,66.0,6.35,19.5,66.0,58.33,43.28
2016,10,16,15,30,0.0,58.0,6.1,19.0,58.0,51.22,37.5
2016,10,16,15,45,312.0,58.0,5.9,19.0,144.0,337.82,284.13
2016,10,16,16,0,624.0,58.0,5.7,19.0,230.0,571.52,472.58
2016,10,16,16,15,559.5,52.0,5.35,18.5,183.0,493.64,407.97
2016,10,16,16,30,495.0,46.0,5.0,18.0,136.0,419.39,343.72
2016,10,16,16,45,381.5,37.0,4.7,17.5,93.0,315.56,252.46
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,218.95,144.8
2016,10,16,17,15,134.0,14.0,4.3,16.5,25.0,81.93,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,6.0,1.15,13.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,12.0,1.2,14.0,12.0,10.91,0.0
2016,10,17,6,45,160.0,27.5,1.3,14.5,45.5,21.62,7.75
2016,10,17,7,0,289.0,43.0,1.4,15.0,79.0,33.44,22.9
2016,10,17,7,15,381.0,54.0,1.5,15.0,123.5,43.26,32.35
2016,10,17,7,30,473.0,65.0,1.6,15.0,168.0,50.82,39.47
2016,10,17,7,45,542.0,70.0,1.75,15.5,216.0,72.53,44.27
2016,10,17,8,0,611.0,75.0,1.9,16.0,264.0,121.54,71.6
2016,10,17,8,15,650.5,80.0,1.9,16.5,310.0,174.28,111.89
2016,10,17,8,30,690.0,85.0,1.9,17.0,356.0,231.52,160.27
2016,10,17,8,45,724.5,86.5,1.9,17.5,399.5,288.35,210.04
2016,10,17,9,0,759.0,88.0,1.9,18.0,443.0,350.17,263.59
2016,10,17,9,15,778.0,91.0,1.9,18.0,480.5,407.7,313.52
2016,10,17,9,30,797.0,94.0,1.9,18.0,518.0,466.0,362.67
2016,10,17,9,45,811.0,96.0,1.9,18.5,550.0,521.19,407.27
2016,10,17,10,0,825.0,98.0,1.9,19.0,582.0,575.99,450.02
2016,10,17,10,15,620.0,173.0,1.9,19.0,545.5,567.89,443.54
2016,10,17,10,30,415.0,248.0,1.9,19.0,509.0,533.51,416.31
2016,10,17,10,45,640.0,173.0,1.9,19.5,589.0,647.05,503.33
2016,10,17,11,0,865.0,98.0,1.9,20.0,669.0,759.92,584.94
2016,10,17,11,15,868.0,98.5,1.95,20.0,679.0,796.69,609.54
2016,10,17,11,30,871.0,99.0,2.0,20.0,689.0,830.65,632.83
2016,10,17,11,45,873.5,98.5,2.1,20.0,691.5,860.11,653.49
2016,10,17,12,0,876.0,98.0,2.2,20.0,694.0,886.41,672.09
2016,10,17,12,15,874.0,97.5,2.3,20.0,688.0,905.36,685.81
2016,10,17,12,30,872.0,97.0,2.4,20.0,682.0,920.75,697.3
2016,10,17,12,45,873.0,94.0,2.55,20.5,669.5,932.39,705.54
2016,10,17,13,0,874.0,91.0,2.7,21.0,657.0,940.37,711.43
2016,10,17,13,15,866.5,90.0,2.75,21.0,636.0,938.99,711.64
2016,10,17,13,30,859.0,89.0,2.8,21.0,615.0,933.91,709.57
2016,10,17,13,45,850.5,86.5,2.85,21.0,587.0,922.41,703.27
2016,10,17,14,0,842.0,84.0,2.9,21.0,559.0,916.94,701.28
2016,10,17,14,15,827.0,82.0,2.95,20.5,524.5,892.99,687.84
2016,10,17,14,30,812.0,80.0,3.0,20.0,490.0,865.9,672.21
2016,10,17,14,45,791.5,77.0,3.05,20.0,450.0,829.68,648.61
2016,10,17,15,0,771.0,74.0,3.1,20.0,410.0,791.03,622.94
2016,10,17,15,15,742.0,71.0,3.05,19.5,366.0,743.06,590.51
2016,10,17,15,30,713.0,68.0,3.0,19.0,322.0,693.74,556.22
2016,10,17,15,45,669.0,63.5,3.0,19.0,274.5,634.99,512.79
2016,10,17,16,0,625.0,59.0,3.0,19.0,227.0,572.36,464.76
2016,10,17,16,15,559.0,52.5,2.65,18.0,180.0,492.83,402.05
2016,10,17,16,30,493.0,46.0,2.3,17.0,133.0,417.05,338.21
2016,10,17,16,45,381.0,36.5,2.0,16.5,90.5,313.9,248.38
2016,10,17,17,0,269.0,27.0,1.7,16.0,48.0,215.65,132.4
2016,10,17,17,15,134.5,13.5,1.6,15.5,24.0,81.46,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,36.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,72.0,11.0,1.2,12.0,12.0,10.01,0.0
2016,10,18,6,45,220.0,24.0,1.3,12.5,46.5,19.82,5.54
2016,10,18,7,0,368.0,37.0,1.4,13.0,81.0,30.16,20.18
2016,10,18,7,15,458.5,45.5,1.7,13.5,126.5,35.96,26.1
2016,10,18,7,30,549.0,54.0,2.0,14.0,172.0,41.69,31.52
2016,10,18,7,45,610.0,58.5,2.35,15.0,220.0,65.12,36.74
2016,10,18,8,0,671.0,63.0,2.7,16.0,268.0,117.07,65.47
2016,10,18,8,15,707.5,67.0,2.85,16.0,314.0,174.76,110.23
2016,10,18,8,30,744.0,71.0,3.0,16.0,360.0,233.29,160.79
2016,10,18,8,45,774.5,73.0,3.2,16.5,403.5,291.97,213.3
2016,10,18,9,0,805.0,75.0,3.4,17.0,447.0,353.27,267.92
2016,10,18,9,15,823.0,77.0,3.45,17.5,485.0,411.81,319.44
2016,10,18,9,30,841.0,79.0,3.5,18.0,523.0,470.87,369.85
2016,10,18,9,45,856.5,79.5,3.55,18.5,556.0,526.55,416.14
2016,10,18,10,0,872.0,80.0,3.6,19.0,589.0,581.91,460.69
2016,10,18,10,15,881.0,81.5,3.6,19.0,614.0,633.57,501.9
2016,10,18,10,30,890.0,83.0,3.6,19.0,639.0,683.65,540.88
2016,10,18,10,45,895.5,84.0,3.6,19.5,657.0,728.91,573.57
2016,10,18,11,0,901.0,85.0,3.6,20.0,675.0,771.82,602.77
2016,10,18,11,15,904.0,85.5,3.55,20.0,685.5,809.65,628.98
2016,10,18,11,30,907.0,86.0,3.5,20.0,696.0,844.55,652.95
2016,10,18,11,45,910.0,85.0,3.5,20.0,698.5,874.66,673.75
2016,10,18,12,0,913.0,84.0,3.5,20.0,701.0,901.48,692.28
2016,10,18,12,15,911.5,84.0,3.5,20.0,695.5,922.0,706.49
2016,10,18,12,30,910.0,84.0,3.5,20.0,690.0,938.85,718.31
2016,10,18,12,45,907.0,82.5,3.5,20.5,676.5,948.79,724.13
2016,10,18,13,0,904.0,81.0,3.5,21.0,663.0,954.88,727.5
2016,10,18,13,15,897.0,80.0,3.5,21.0,641.5,953.97,727.64
2016,10,18,13,30,890.0,79.0,3.5,21.0,620.0,949.23,725.38
2016,10,18,13,45,882.0,77.0,3.55,21.0,592.0,938.55,719.52
2016,10,18,14,0,874.0,75.0,3.6,21.0,564.0,924.22,711.27
2016,10,18,14,15,859.5,73.5,3.55,21.0,529.0,901.0,696.27
2016,10,18,14,30,845.0,72.0,3.5,21.0,494.0,874.64,679.1
2016,10,18,14,45,822.0,70.0,3.5,21.0,453.0,846.04,660.55
2016,10,18,15,0,799.0,68.0,3.5,21.0,412.0,805.9,633.46
2016,10,18,15,15,770.0,65.0,3.35,20.5,367.5,757.3,600.18
2016,10,18,15,30,741.0,62.0,3.2,20.0,323.0,707.34,565.07
2016,10,18,15,45,694.5,58.5,3.1,20.0,275.0,642.07,516.46
2016,10,18,16,0,648.0,55.0,3.0,20.0,227.0,577.37,466.63
2016,10,18,16,15,582.5,49.0,2.6,19.0,179.5,503.49,408.3
2016,10,18,16,30,517.0,43.0,2.2,18.0,132.0,428.08,344.83
2016,10,18,16,45,401.5,33.5,1.85,17.5,88.5,322.22,252.43
2016,10,18,17,0,286.0,24.0,1.5,17.0,45.0,219.86,121.12
2016,10,18,17,15,143.0,12.0,1.5,16.5,22.5,84.19,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
