Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.0,15.5,1.65,11.5,40.5,12.18,0.31
2016,10,19,7,0,438.0,31.0,1.8,12.0,81.0,24.95,15.7
2016,10,19,7,15,523.0,38.0,1.95,12.5,127.0,32.47,23.08
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,37.66,28.04
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,62.36,33.6
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,116.08,63.19
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,172.19,106.51
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,231.93,158.09
2016,10,19,8,45,805.0,63.5,2.65,16.5,404.0,291.23,211.47
2016,10,19,9,0,829.0,66.0,2.8,17.0,447.0,353.66,267.2
2016,10,19,9,15,846.0,67.5,2.9,17.5,484.5,411.82,318.5
2016,10,19,9,30,863.0,69.0,3.0,18.0,522.0,470.27,368.52
2016,10,19,9,45,876.0,70.5,3.1,19.0,554.0,526.68,414.62
2016,10,19,10,0,889.0,72.0,3.2,20.0,586.0,582.39,458.51
2016,10,19,10,15,897.0,73.0,3.25,20.5,611.0,633.54,498.28
2016,10,19,10,30,905.0,74.0,3.3,21.0,636.0,682.96,535.62
2016,10,19,10,45,910.0,75.0,3.35,21.5,653.5,728.3,567.93
2016,10,19,11,0,915.0,76.0,3.4,22.0,671.0,771.2,597.02
2016,10,19,11,15,917.5,76.5,3.4,22.0,681.0,808.94,623.13
2016,10,19,11,30,920.0,77.0,3.4,22.0,691.0,843.67,647.01
2016,10,19,11,45,917.5,78.5,3.4,22.5,692.5,872.14,665.2
2016,10,19,12,0,915.0,80.0,3.4,23.0,694.0,897.06,680.91
2016,10,19,12,15,913.0,79.5,3.4,23.0,688.0,916.48,694.21
2016,10,19,12,30,911.0,79.0,3.4,23.0,682.0,932.18,705.12
2016,10,19,12,45,902.5,80.5,3.4,23.5,667.0,940.5,709.77
2016,10,19,13,0,894.0,82.0,3.4,24.0,652.0,944.96,711.99
2016,10,19,13,15,887.0,81.0,3.4,24.0,631.0,943.97,712.09
2016,10,19,13,30,880.0,80.0,3.4,24.0,610.0,939.21,709.83
2016,10,19,13,45,872.0,77.5,3.4,24.0,582.5,927.92,703.29
2016,10,19,14,0,864.0,75.0,3.4,24.0,555.0,913.01,694.42
2016,10,19,14,15,850.0,73.5,3.35,23.5,520.5,890.38,681.3
2016,10,19,14,30,836.0,72.0,3.3,23.0,486.0,864.63,665.99
2016,10,19,14,45,817.5,69.0,3.3,23.0,446.0,838.89,649.59
2016,10,19,15,0,799.0,66.0,3.3,23.0,406.0,801.46,624.64
2016,10,19,15,15,770.5,63.0,2.95,22.5,362.0,753.36,590.92
2016,10,19,15,30,742.0,60.0,2.6,22.0,318.0,703.88,555.44
2016,10,19,15,45,700.0,56.0,2.3,22.0,270.5,641.6,508.68
2016,10,19,16,0,658.0,52.0,2.0,22.0,223.0,579.67,460.75
2016,10,19,16,15,593.0,46.0,1.8,20.5,175.5,500.02,400.24
2016,10,19,16,30,528.0,40.0,1.6,19.0,128.0,430.34,343.05
2016,10,19,16,45,416.5,31.0,1.4,18.0,85.5,327.53,253.67
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,225.89,105.92
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,87.85,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,215.0,15.5,1.2,12.5,40.0,12.24,0.0
2016,10,20,7,0,430.0,31.0,1.2,13.0,80.0,25.05,15.6
2016,10,20,7,15,519.0,38.5,1.35,13.5,126.5,30.29,21.04
2016,10,20,7,30,608.0,46.0,1.5,14.0,173.0,38.7,28.83
2016,10,20,7,45,663.5,51.0,1.65,15.0,221.5,63.57,34.59
2016,10,20,8,0,719.0,56.0,1.8,16.0,270.0,118.15,64.45
2016,10,20,8,15,754.0,60.0,1.75,16.5,317.0,175.21,108.11
2016,10,20,8,30,789.0,64.0,1.7,17.0,364.0,236.03,160.03
2016,10,20,8,45,815.0,66.5,1.7,18.0,407.5,296.37,213.11
2016,10,20,9,0,841.0,69.0,1.7,19.0,451.0,358.72,267.24
2016,10,20,9,15,858.0,71.0,1.8,19.5,489.5,419.29,319.47
2016,10,20,9,30,875.0,73.0,1.9,20.0,528.0,478.89,369.37
2016,10,20,9,45,891.0,73.0,2.05,21.0,561.0,535.97,415.19
2016,10,20,10,0,907.0,73.0,2.2,22.0,594.0,592.57,459.03
2016,10,20,10,15,915.5,74.0,2.25,22.5,619.5,644.85,498.7
2016,10,20,10,30,924.0,75.0,2.3,23.0,645.0,695.39,535.94
2016,10,20,10,45,929.0,76.0,2.35,23.5,663.0,741.49,567.97
2016,10,20,11,0,934.0,77.0,2.4,24.0,681.0,785.09,596.73
2016,10,20,11,15,937.0,77.5,2.45,24.0,691.0,823.87,623.08
2016,10,20,11,30,940.0,78.0,2.5,24.0,701.0,859.6,647.29
2016,10,20,11,45,940.0,78.0,2.65,24.5,702.5,889.02,666.67
2016,10,20,12,0,940.0,78.0,2.8,25.0,704.0,914.91,683.72
2016,10,20,12,15,938.0,78.0,2.85,25.0,698.5,935.38,697.78
2016,10,20,12,30,936.0,78.0,2.9,25.0,693.0,952.05,709.48
2016,10,20,12,45,928.5,79.0,3.0,25.5,678.0,961.01,715.19
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,966.01,718.47
2016,10,20,13,15,914.0,79.0,3.05,26.0,641.5,965.12,718.26
2016,10,20,13,30,907.0,78.0,3.0,26.0,620.0,960.35,715.68
2016,10,20,13,45,897.5,76.5,3.0,26.0,591.5,948.81,709.13
2016,10,20,14,0,888.0,75.0,3.0,26.0,563.0,933.59,700.28
2016,10,20,14,15,873.5,73.0,2.9,26.0,527.5,909.59,684.83
2016,10,20,14,30,859.0,71.0,2.8,26.0,492.0,882.39,667.25
2016,10,20,14,45,839.0,68.5,2.7,26.0,451.5,855.54,649.85
2016,10,20,15,0,819.0,66.0,2.6,26.0,411.0,817.03,624.16
2016,10,20,15,15,790.0,63.0,2.25,25.5,365.5,768.03,590.21
2016,10,20,15,30,761.0,60.0,1.9,25.0,320.0,717.61,554.44
2016,10,20,15,45,718.5,55.5,1.55,24.5,272.0,653.74,507.84
2016,10,20,16,0,676.0,51.0,1.2,24.0,224.0,590.23,459.84
2016,10,20,16,15,609.5,45.0,1.15,23.0,176.0,508.98,399.44
2016,10,20,16,30,543.0,39.0,1.1,22.0,128.0,431.02,337.23
2016,10,20,16,45,426.0,30.0,1.1,21.0,84.5,331.36,251.05
2016,10,20,17,0,309.0,21.0,1.1,20.0,41.0,224.51,79.23
2016,10,20,17,15,154.5,10.5,1.1,19.5,20.5,88.12,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,15.0,0.6,14.5,37.5,11.86,0.0
2016,10,21,7,0,407.0,30.0,0.6,15.0,75.0,24.22,14.64
2016,10,21,7,15,496.0,38.0,0.65,15.5,120.0,29.9,20.5
2016,10,21,7,30,585.0,46.0,0.7,16.0,165.0,35.48,25.76
2016,10,21,7,45,641.0,51.0,0.8,16.5,212.5,62.57,34.18
2016,10,21,8,0,697.0,56.0,0.9,17.0,260.0,115.68,63.02
2016,10,21,8,15,732.0,59.5,0.85,17.5,306.0,170.81,104.71
2016,10,21,8,30,767.0,63.0,0.8,18.0,352.0,229.72,154.34
2016,10,21,8,45,793.0,65.5,0.75,19.0,394.5,288.6,205.28
2016,10,21,9,0,819.0,68.0,0.7,20.0,437.0,349.53,257.05
2016,10,21,9,15,836.0,70.0,0.8,21.0,474.5,408.69,306.62
2016,10,21,9,30,853.0,72.0,0.9,22.0,512.0,466.96,353.8
2016,10,21,9,45,863.5,74.0,1.05,23.0,543.5,521.94,397.18
2016,10,21,10,0,874.0,76.0,1.2,24.0,575.0,576.0,438.34
2016,10,21,10,15,883.0,77.5,1.2,24.0,600.0,627.45,476.98
2016,10,21,10,30,892.0,79.0,1.2,24.0,625.0,677.32,513.38
2016,10,21,10,45,896.0,80.0,1.3,24.5,642.0,721.31,544.04
2016,10,21,11,0,900.0,81.0,1.4,25.0,659.0,762.83,571.34
2016,10,21,11,15,903.0,81.5,1.5,25.0,669.0,800.34,596.9
2016,10,21,11,30,906.0,82.0,1.6,25.0,679.0,834.92,620.49
2016,10,21,11,45,904.5,83.0,1.7,25.5,680.0,863.2,638.65
2016,10,21,12,0,903.0,84.0,1.8,26.0,681.0,888.03,654.59
2016,10,21,12,15,901.0,84.0,1.9,26.0,675.0,907.72,668.52
2016,10,21,12,30,899.0,84.0,2.0,26.0,669.0,923.77,680.23
2016,10,21,12,45,890.5,84.5,2.1,26.0,654.5,930.73,686.15
2016,10,21,13,0,882.0,85.0,2.2,26.0,640.0,933.85,689.79
2016,10,21,13,15,874.5,84.0,2.25,26.0,618.5,932.32,690.03
2016,10,21,13,30,867.0,83.0,2.3,26.0,597.0,927.07,688.0
2016,10,21,13,45,855.0,82.0,2.35,26.0,568.5,913.99,680.9
2016,10,21,14,0,843.0,81.0,2.4,26.0,540.0,906.88,677.96
2016,10,21,14,15,688.0,114.0,2.45,25.5,473.0,803.21,610.28
2016,10,21,14,30,533.0,147.0,2.5,25.0,406.0,685.6,530.83
2016,10,21,14,45,500.5,139.5,2.55,25.0,366.5,639.43,499.55
2016,10,21,15,0,468.0,132.0,2.6,25.0,327.0,592.52,466.23
2016,10,21,15,15,587.5,98.5,2.45,24.0,315.0,646.95,509.52
2016,10,21,15,30,707.0,65.0,2.3,23.0,303.0,678.7,534.29
2016,10,21,15,45,661.5,60.0,2.2,22.5,256.5,618.85,490.49
2016,10,21,16,0,616.0,55.0,2.1,22.0,210.0,555.23,442.7
2016,10,21,16,15,546.5,48.5,1.9,21.0,163.5,474.4,379.68
2016,10,21,16,30,477.0,42.0,1.7,20.0,117.0,397.7,315.54
2016,10,21,16,45,357.0,31.5,1.5,19.5,76.0,290.79,220.78
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,181.91,36.63
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,69.6,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,16.5,1.2,12.5,35.5,13.25,0.0
2016,10,22,7,0,365.0,33.0,1.3,13.0,71.0,27.03,16.94
2016,10,22,7,15,460.5,41.5,1.4,13.5,116.0,33.0,23.32
2016,10,22,7,30,556.0,50.0,1.5,14.0,161.0,38.87,28.93
2016,10,22,7,45,618.5,55.0,1.6,14.5,209.5,61.69,34.36
2016,10,22,8,0,681.0,60.0,1.7,15.0,258.0,117.42,65.79
2016,10,22,8,15,719.0,64.0,1.65,15.5,304.5,172.43,107.72
2016,10,22,8,30,757.0,68.0,1.6,16.0,351.0,231.63,158.13
2016,10,22,8,45,786.0,70.5,1.6,16.5,394.0,290.76,210.49
2016,10,22,9,0,815.0,73.0,1.6,17.0,437.0,352.3,264.52
2016,10,22,9,15,833.5,75.5,1.55,17.5,475.5,411.73,315.69
2016,10,22,9,30,852.0,78.0,1.5,18.0,514.0,471.73,365.49
2016,10,22,9,45,852.0,84.5,1.5,18.5,543.5,526.64,409.8
2016,10,22,10,0,852.0,91.0,1.5,19.0,573.0,579.69,451.01
2016,10,22,10,15,862.0,92.5,1.5,19.0,598.0,631.62,490.94
2016,10,22,10,30,872.0,94.0,1.5,19.0,623.0,682.12,528.71
2016,10,22,10,45,878.5,94.5,1.5,19.5,641.0,723.16,557.87
2016,10,22,11,0,885.0,95.0,1.5,20.0,659.0,765.44,585.42
2016,10,22,11,15,888.5,95.5,1.55,20.0,669.0,802.94,610.98
2016,10,22,11,30,892.0,96.0,1.6,20.0,679.0,837.6,634.54
2016,10,22,11,45,769.0,138.0,1.65,20.5,642.0,819.97,621.32
2016,10,22,12,0,646.0,180.0,1.7,21.0,605.0,782.29,594.86
2016,10,22,12,15,618.5,187.5,1.75,21.0,591.0,783.55,596.47
2016,10,22,12,30,591.0,195.0,1.8,21.0,577.0,774.9,591.01
2016,10,22,12,45,608.5,184.0,1.85,21.5,570.5,797.11,606.69
2016,10,22,13,0,626.0,173.0,1.9,22.0,564.0,810.56,615.58
2016,10,22,13,15,602.0,173.5,1.95,21.5,539.0,794.73,606.82
2016,10,22,13,30,578.0,174.0,2.0,21.0,514.0,768.91,591.34
2016,10,22,13,45,705.0,132.5,2.1,21.0,527.5,848.57,648.89
2016,10,22,14,0,832.0,91.0,2.2,21.0,541.0,907.49,690.69
2016,10,22,14,15,775.0,92.0,2.2,20.5,490.0,848.81,652.34
2016,10,22,14,30,718.0,93.0,2.2,20.0,439.0,793.44,616.66
2016,10,22,14,45,569.5,116.0,2.25,20.0,375.5,678.5,536.02
2016,10,22,15,0,421.0,139.0,2.3,20.0,312.0,559.93,448.41
2016,10,22,15,15,393.5,129.0,2.25,19.5,276.5,515.18,416.18
2016,10,22,15,30,366.0,119.0,2.2,19.0,241.0,470.46,382.51
2016,10,22,15,45,341.0,103.0,2.2,18.5,203.0,420.48,343.93
2016,10,22,16,0,316.0,87.0,2.2,18.0,165.0,370.97,304.21
2016,10,22,16,15,276.0,70.5,2.0,17.0,127.5,311.28,254.63
2016,10,22,16,30,236.0,54.0,1.8,16.0,90.0,254.22,205.21
2016,10,22,16,45,160.5,37.5,1.6,15.5,58.0,179.21,135.87
2016,10,22,17,0,85.0,21.0,1.4,15.0,26.0,85.82,0.0
2016,10,22,17,15,42.5,10.5,1.3,14.5,13.0,31.02,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,16.0,1.1,12.5,34.0,12.88,0.0
2016,10,23,7,0,357.0,32.0,1.1,13.0,68.0,26.24,16.06
2016,10,23,7,15,452.5,40.5,1.3,13.5,112.5,32.23,22.6
2016,10,23,7,30,548.0,49.0,1.5,14.0,157.0,38.13,28.24
2016,10,23,7,45,607.5,55.0,1.7,14.5,204.5,61.06,34.24
2016,10,23,8,0,667.0,61.0,1.9,15.0,252.0,113.53,63.18
2016,10,23,8,15,705.0,65.0,1.95,15.5,297.5,170.67,106.96
2016,10,23,8,30,743.0,69.0,2.0,16.0,343.0,228.93,156.67
2016,10,23,8,45,769.5,72.5,2.1,17.0,385.5,287.37,208.35
2016,10,23,9,0,796.0,76.0,2.2,18.0,428.0,347.98,261.45
2016,10,23,9,15,815.0,78.0,2.3,18.5,466.0,406.0,311.99
2016,10,23,9,30,834.0,80.0,2.4,19.0,504.0,464.64,361.58
2016,10,23,9,45,853.5,80.0,2.55,19.5,537.0,521.84,408.7
2016,10,23,10,0,873.0,80.0,2.7,20.0,570.0,577.36,453.22
2016,10,23,10,15,882.0,81.5,2.8,20.5,595.0,628.66,493.1
2016,10,23,10,30,891.0,83.0,2.9,21.0,620.0,678.38,530.72
2016,10,23,10,45,896.5,83.5,3.0,21.5,637.5,722.76,563.12
2016,10,23,11,0,902.0,84.0,3.1,22.0,655.0,764.77,591.77
2016,10,23,11,15,904.5,84.5,3.15,22.0,664.5,801.87,617.65
2016,10,23,11,30,907.0,85.0,3.2,22.0,674.0,836.02,641.38
2016,10,23,11,45,905.5,86.0,3.3,22.5,675.5,864.26,660.02
2016,10,23,12,0,904.0,87.0,3.4,23.0,677.0,889.05,676.3
2016,10,23,12,15,901.0,86.5,3.45,23.0,670.5,907.24,689.11
2016,10,23,12,30,898.0,86.0,3.5,23.0,664.0,921.74,699.58
2016,10,23,12,45,887.5,87.5,3.55,23.0,648.5,928.02,704.57
2016,10,23,13,0,877.0,89.0,3.6,23.0,633.0,930.46,707.17
2016,10,23,13,15,868.5,88.0,3.6,23.0,611.0,928.0,706.26
2016,10,23,13,30,860.0,87.0,3.6,23.0,589.0,931.27,709.52
2016,10,23,13,45,848.0,85.0,3.65,23.0,560.0,917.05,701.11
2016,10,23,14,0,836.0,83.0,3.7,23.0,531.0,899.31,690.45
2016,10,23,14,15,819.0,81.0,3.7,22.5,496.0,873.64,675.27
2016,10,23,14,30,802.0,79.0,3.7,22.0,461.0,844.94,657.85
2016,10,23,14,45,777.5,76.5,3.75,22.0,420.5,806.2,631.97
2016,10,23,15,0,753.0,74.0,3.8,22.0,380.0,765.26,604.06
2016,10,23,15,15,720.0,70.0,3.75,21.5,336.0,713.48,568.21
2016,10,23,15,30,687.0,66.0,3.7,21.0,292.0,665.9,534.46
2016,10,23,15,45,633.5,62.0,3.65,20.5,245.0,597.46,483.41
2016,10,23,16,0,580.0,58.0,3.6,20.0,198.0,530.47,431.42
2016,10,23,16,15,506.0,50.0,3.35,19.0,152.5,446.25,363.16
2016,10,23,16,30,432.0,42.0,3.1,18.0,107.0,366.64,294.75
2016,10,23,16,45,216.0,35.5,2.9,17.5,68.0,209.81,156.87
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,39.73,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,13.19,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,2.75,14.5,11.0,9.67,0.0
2016,10,24,7,0,0.0,22.0,3.0,15.0,22.0,19.38,10.06
2016,10,24,7,15,0.0,37.0,3.25,15.0,37.0,32.38,22.49
2016,10,24,7,30,0.0,52.0,3.5,15.0,52.0,45.02,34.12
2016,10,24,7,45,0.0,68.0,3.8,15.5,68.0,58.54,44.13
2016,10,24,8,0,0.0,84.0,4.1,16.0,84.0,72.5,56.0
2016,10,24,8,15,0.0,100.0,4.25,16.0,100.0,86.65,67.96
2016,10,24,8,30,0.0,116.0,4.4,16.0,116.0,100.99,79.92
2016,10,24,8,45,33.5,149.0,4.6,16.5,164.0,139.92,111.05
2016,10,24,9,0,67.0,182.0,4.8,17.0,212.0,183.77,146.35
2016,10,24,9,15,33.5,99.0,4.75,17.0,114.0,102.3,79.82
2016,10,24,9,30,0.0,16.0,4.7,17.0,16.0,14.1,6.24
2016,10,24,9,45,0.0,76.5,4.7,17.5,76.5,67.7,51.05
2016,10,24,10,0,0.0,137.0,4.7,18.0,137.0,122.14,95.68
2016,10,24,10,15,1.0,156.5,4.65,18.0,157.5,140.8,110.72
2016,10,24,10,30,2.0,176.0,4.6,18.0,178.0,159.88,126.05
2016,10,24,10,45,1.0,154.0,4.6,18.5,155.0,139.1,108.79
2016,10,24,11,0,0.0,132.0,4.6,19.0,132.0,118.18,91.5
2016,10,24,11,15,0.0,115.5,4.55,19.0,115.5,103.05,79.15
2016,10,24,11,30,0.0,99.0,4.5,19.0,99.0,87.94,66.8
2016,10,24,11,45,0.0,127.0,4.45,19.5,127.0,113.88,87.75
2016,10,24,12,0,0.0,155.0,4.4,20.0,155.0,140.52,109.04
2016,10,24,12,15,0.0,143.0,4.4,20.0,143.0,129.3,100.0
2016,10,24,12,30,0.0,131.0,4.4,20.0,131.0,118.06,90.98
2016,10,24,12,45,0.0,140.0,4.45,20.0,140.0,126.9,98.21
2016,10,24,13,0,0.0,149.0,4.5,20.0,149.0,135.99,105.65
2016,10,24,13,15,0.0,126.0,4.55,20.0,126.0,113.89,87.87
2016,10,24,13,30,0.0,103.0,4.6,20.0,103.0,91.99,70.17
2016,10,24,13,45,0.0,63.0,4.65,20.0,63.0,55.72,40.52
2016,10,24,14,0,0.0,23.0,4.7,20.0,23.0,20.29,11.24
2016,10,24,14,15,0.0,23.0,4.65,19.5,23.0,20.28,11.31
2016,10,24,14,30,0.0,23.0,4.6,19.0,23.0,20.27,11.37
2016,10,24,14,45,0.0,14.0,4.6,19.0,14.0,12.32,4.72
2016,10,24,15,0,0.0,5.0,4.6,19.0,5.0,4.4,0.0
2016,10,24,15,15,0.0,4.5,4.4,18.5,4.5,3.95,0.0
2016,10,24,15,30,0.0,4.0,4.2,18.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.0,4.05,18.0,3.0,2.63,0.0
2016,10,24,16,0,0.0,2.0,3.9,18.0,2.0,1.75,0.0
2016,10,24,16,15,0.0,1.5,3.65,17.5,1.5,1.31,0.0
2016,10,24,16,30,0.0,1.0,3.4,17.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,3.15,17.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,15.5,6.5,5.7,0.0
2016,10,25,7,0,0.0,13.0,2.5,16.0,13.0,11.42,3.44
2016,10,25,7,15,0.0,22.5,2.7,16.0,22.5,19.8,11.48
2016,10,25,7,30,0.0,32.0,2.9,16.0,32.0,28.19,19.19
2016,10,25,7,45,0.0,42.0,3.1,16.5,42.0,37.04,25.8
2016,10,25,8,0,0.0,52.0,3.3,17.0,52.0,45.91,33.36
2016,10,25,8,15,0.0,61.5,3.45,17.5,61.5,54.34,40.42
2016,10,25,8,30,0.0,71.0,3.6,18.0,71.0,62.74,47.36
2016,10,25,8,45,0.0,63.5,3.75,18.5,63.5,56.11,41.61
2016,10,25,9,0,0.0,56.0,3.9,19.0,56.0,49.46,35.87
2016,10,25,9,15,0.0,53.0,3.95,19.0,53.0,46.81,33.58
2016,10,25,9,30,0.0,50.0,4.0,19.0,50.0,44.16,31.29
2016,10,25,9,45,0.0,71.5,4.1,19.5,71.5,63.26,46.96
2016,10,25,10,0,0.0,93.0,4.2,20.0,93.0,82.43,62.51
2016,10,25,10,15,6.5,151.0,4.15,20.0,155.0,139.13,108.64
2016,10,25,10,30,13.0,209.0,4.1,20.0,217.0,198.1,155.89
2016,10,25,10,45,13.5,214.0,4.1,20.5,222.0,204.39,160.36
2016,10,25,11,0,14.0,219.0,4.1,21.0,227.0,210.74,164.97
2016,10,25,11,15,7.0,163.0,4.05,21.0,167.0,152.79,118.63
2016,10,25,11,30,0.0,107.0,4.0,21.0,107.0,95.29,72.17
2016,10,25,11,45,0.0,60.0,4.0,21.0,60.0,53.11,37.94
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,11.48,3.8
2016,10,25,12,15,0.0,19.5,3.95,21.0,19.5,17.22,8.54
2016,10,25,12,30,0.0,26.0,3.9,21.0,26.0,22.97,13.28
2016,10,25,12,45,0.0,48.0,3.85,21.5,48.0,42.45,29.24
2016,10,25,13,0,0.0,70.0,3.8,22.0,70.0,61.97,45.12
2016,10,25,13,15,4.0,131.5,3.7,22.0,134.0,123.01,94.76
2016,10,25,13,30,8.0,193.0,3.6,22.0,198.0,190.01,148.52
2016,10,25,13,45,146.0,207.5,3.55,22.0,285.0,368.55,293.85
2016,10,25,14,0,284.0,222.0,3.5,22.0,372.0,534.2,423.56
2016,10,25,14,15,163.0,204.5,3.4,22.0,289.5,384.86,306.64
2016,10,25,14,30,42.0,187.0,3.3,22.0,207.0,239.03,189.47
2016,10,25,14,45,142.0,173.5,3.25,22.0,231.5,329.45,265.2
2016,10,25,15,0,242.0,160.0,3.2,22.0,256.0,415.04,334.91
2016,10,25,15,15,235.5,141.0,3.0,21.5,226.0,382.04,309.65
2016,10,25,15,30,229.0,122.0,2.8,21.0,196.0,348.27,283.66
2016,10,25,15,45,213.5,104.0,2.6,21.0,164.0,308.44,251.34
2016,10,25,16,0,198.0,86.0,2.4,21.0,132.0,268.83,218.31
2016,10,25,16,15,171.0,67.5,2.1,20.0,100.5,220.9,178.05
2016,10,25,16,30,144.0,49.0,1.8,19.0,69.0,174.28,137.46
2016,10,25,16,45,72.0,33.0,1.5,18.5,43.0,95.73,65.92
2016,10,25,17,0,0.0,17.0,1.2,18.0,17.0,17.01,0.0
2016,10,25,17,15,0.0,8.5,1.2,17.5,8.5,7.73,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,188.0,13.5,1.25,13.5,30.5,10.87,0.0
2016,10,26,7,0,376.0,27.0,1.3,14.0,61.0,22.03,11.69
2016,10,26,7,15,473.0,34.5,1.5,14.5,104.5,27.37,18.11
2016,10,26,7,30,570.0,42.0,1.7,15.0,148.0,35.62,25.81
2016,10,26,7,45,629.0,47.0,1.9,16.0,194.5,56.96,30.83
2016,10,26,8,0,688.0,52.0,2.1,17.0,241.0,109.09,58.38
2016,10,26,8,15,725.5,55.5,2.2,17.5,286.0,163.57,99.42
2016,10,26,8,30,763.0,59.0,2.3,18.0,331.0,222.09,149.17
2016,10,26,8,45,789.0,61.5,2.4,18.5,373.0,280.21,200.97
2016,10,26,9,0,815.0,64.0,2.5,19.0,415.0,340.35,254.35
2016,10,26,9,15,833.0,66.0,2.6,19.5,452.0,399.04,305.71
2016,10,26,9,30,851.0,68.0,2.7,20.0,489.0,457.07,355.11
2016,10,26,9,45,864.0,69.5,2.8,21.0,520.5,512.22,400.04
2016,10,26,10,0,877.0,71.0,2.9,22.0,552.0,566.69,442.82
2016,10,26,10,15,886.5,72.0,2.95,22.0,577.0,617.57,483.17
2016,10,26,10,30,896.0,73.0,3.0,22.0,602.0,666.89,521.36
2016,10,26,10,45,899.0,75.0,3.15,22.5,619.0,711.0,553.74
2016,10,26,11,0,902.0,77.0,3.3,23.0,636.0,752.57,582.38
2016,10,26,11,15,906.5,77.5,3.35,23.0,646.5,790.91,609.21
2016,10,26,11,30,911.0,78.0,3.4,23.0,657.0,826.42,633.96
2016,10,26,11,45,909.0,79.5,3.5,23.5,659.0,854.69,652.63
2016,10,26,12,0,907.0,81.0,3.6,24.0,661.0,879.5,668.93
2016,10,26,12,15,906.5,81.0,3.65,24.0,655.5,900.32,683.59
2016,10,26,12,30,906.0,81.0,3.7,24.0,650.0,917.56,695.92
2016,10,26,12,45,899.0,81.5,3.8,24.0,636.0,925.84,702.56
2016,10,26,13,0,892.0,82.0,3.9,24.0,622.0,930.32,706.81
2016,10,26,13,15,885.0,81.0,3.9,24.0,601.0,929.2,706.82
2016,10,26,13,30,878.0,80.0,3.9,24.0,580.0,924.35,704.46
2016,10,26,13,45,866.5,78.5,3.95,24.0,551.5,911.07,696.7
2016,10,26,14,0,855.0,77.0,4.0,24.0,523.0,894.3,686.63
2016,10,26,14,15,839.0,75.0,3.95,23.5,488.5,878.63,678.18
2016,10,26,14,30,823.0,73.0,3.9,23.0,454.0,850.63,660.94
2016,10,26,14,45,801.5,70.0,3.85,23.0,414.0,813.64,635.84
2016,10,26,15,0,780.0,67.0,3.8,23.0,374.0,774.31,608.7
2016,10,26,15,15,747.5,63.5,3.6,22.5,330.0,723.19,572.83
2016,10,26,15,30,715.0,60.0,3.4,22.0,286.0,670.98,535.14
2016,10,26,15,45,667.5,55.5,3.25,21.5,239.5,605.39,486.08
2016,10,26,16,0,620.0,51.0,3.1,21.0,193.0,546.68,440.22
2016,10,26,16,15,542.5,44.0,2.7,20.0,147.0,460.55,370.51
2016,10,26,16,30,465.0,37.0,2.3,19.0,101.0,379.41,300.03
2016,10,26,16,45,328.0,26.5,1.9,18.0,62.0,265.11,184.96
2016,10,26,17,0,191.0,16.0,1.5,17.0,23.0,118.68,0.0
2016,10,26,17,15,95.5,8.0,1.4,16.5,11.5,7.28,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.0,14.5,8.5,7.73,0.0
2016,10,27,7,0,0.0,17.0,2.2,15.0,17.0,14.96,5.79
2016,10,27,7,15,0.0,29.5,2.4,15.5,29.5,26.01,16.78
2016,10,27,7,30,0.0,42.0,2.6,16.0,42.0,36.97,26.83
2016,10,27,7,45,0.0,55.5,2.8,16.5,55.5,48.51,35.44
2016,10,27,8,0,0.0,69.0,3.0,17.0,69.0,60.24,45.43
2016,10,27,8,15,0.0,82.5,3.0,17.5,82.5,72.11,55.36
2016,10,27,8,30,0.0,96.0,3.0,18.0,96.0,84.1,65.23
2016,10,27,8,45,2.0,120.5,3.0,18.5,121.5,106.22,83.27
2016,10,27,9,0,4.0,145.0,3.0,19.0,147.0,128.99,101.59
2016,10,27,9,15,2.0,146.5,3.0,19.5,147.5,130.47,102.4
2016,10,27,9,30,0.0,148.0,3.0,20.0,148.0,131.55,102.87
2016,10,27,9,45,18.0,183.0,3.05,20.5,193.0,172.83,135.83
2016,10,27,10,0,36.0,218.0,3.1,21.0,238.0,222.41,174.99
2016,10,27,10,15,18.0,165.0,3.05,21.0,175.0,159.05,124.15
2016,10,27,10,30,0.0,112.0,3.0,21.0,112.0,99.7,76.0
2016,10,27,10,45,15.5,178.5,2.95,21.0,188.0,172.24,134.63
2016,10,27,11,0,31.0,245.0,2.9,21.0,264.0,258.92,203.07
2016,10,27,11,15,32.5,247.5,3.05,20.5,268.0,265.61,208.51
2016,10,27,11,30,34.0,250.0,3.2,20.0,272.0,272.37,214.29
2016,10,27,11,45,17.0,192.0,3.35,20.0,203.0,190.3,149.2
2016,10,27,12,0,0.0,134.0,3.5,20.0,134.0,120.68,92.99
2016,10,27,12,15,0.0,132.5,3.55,19.5,132.5,119.42,92.26
2016,10,27,12,30,0.0,131.0,3.6,19.0,131.0,118.17,91.48
2016,10,27,12,45,3.0,162.5,3.7,19.0,164.5,151.85,118.95
2016,10,27,13,0,6.0,194.0,3.8,19.0,198.0,187.19,147.58
2016,10,27,13,15,3.5,182.5,3.7,19.0,185.0,174.04,137.01
2016,10,27,13,30,1.0,171.0,3.6,19.0,172.0,160.84,126.47
2016,10,27,13,45,5.0,175.0,3.55,19.0,178.0,169.96,134.26
2016,10,27,14,0,9.0,179.0,3.5,19.0,184.0,179.6,142.45
2016,10,27,14,15,9.5,170.5,3.35,19.0,175.0,172.68,137.14
2016,10,27,14,30,10.0,162.0,3.2,19.0,166.0,165.91,131.95
2016,10,27,14,45,5.0,116.0,3.1,19.0,118.0,112.49,88.31
2016,10,27,15,0,0.0,70.0,3.0,19.0,70.0,61.89,46.34
2016,10,27,15,15,0.0,61.5,2.75,19.0,61.5,54.33,40.13
2016,10,27,15,30,0.0,53.0,2.5,19.0,53.0,46.79,33.83
2016,10,27,15,45,0.0,44.0,2.25,19.0,44.0,38.81,27.09
2016,10,27,16,0,0.0,35.0,2.0,19.0,35.0,30.84,20.28
2016,10,27,16,15,0.0,26.0,1.7,18.5,26.0,22.89,13.44
2016,10,27,16,30,0.0,17.0,1.4,18.0,17.0,14.94,6.56
2016,10,27,16,45,0.0,10.0,1.1,18.0,10.0,8.78,0.48
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.6,15.5,4.5,4.09,0.0
2016,10,28,7,0,0.0,9.0,0.6,16.0,9.0,7.9,0.2
2016,10,28,7,15,0.0,17.0,0.7,16.0,17.0,14.94,7.23
2016,10,28,7,30,0.0,25.0,0.8,16.0,25.0,22.0,13.73
2016,10,28,7,45,0.0,34.0,0.9,16.5,34.0,29.95,19.81
2016,10,28,8,0,0.0,43.0,1.0,17.0,43.0,37.92,26.63
2016,10,28,8,15,0.0,52.0,1.1,17.0,52.0,45.9,33.41
2016,10,28,8,30,0.0,61.0,1.2,17.0,61.0,53.89,40.13
2016,10,28,8,45,36.5,118.5,1.35,17.0,134.0,114.76,89.77
2016,10,28,9,0,73.0,176.0,1.5,17.0,207.0,180.66,143.03
2016,10,28,9,15,87.5,194.0,1.6,17.0,234.5,208.77,165.76
2016,10,28,9,30,102.0,212.0,1.7,17.0,262.0,238.75,190.03
2016,10,28,9,45,54.0,195.5,1.8,17.5,222.0,206.67,164.24
2016,10,28,10,0,6.0,179.0,1.9,18.0,182.0,164.1,129.4
2016,10,28,10,15,3.0,133.5,1.95,18.0,135.0,121.06,94.45
2016,10,28,10,30,0.0,88.0,2.0,18.0,88.0,77.97,59.1
2016,10,28,10,45,2.0,138.5,2.05,18.5,140.0,125.56,97.83
2016,10,28,11,0,4.0,189.0,2.1,19.0,192.0,174.92,137.17
2016,10,28,11,15,68.0,241.0,2.2,19.0,283.5,286.23,226.73
2016,10,28,11,30,132.0,293.0,2.3,19.0,375.0,409.93,323.1
2016,10,28,11,45,138.5,294.0,2.45,19.5,381.0,423.87,333.03
2016,10,28,12,0,145.0,295.0,2.6,20.0,387.0,437.72,343.44
2016,10,28,12,15,128.5,290.5,2.7,20.0,371.5,425.0,333.72
2016,10,28,12,30,112.0,286.0,2.8,20.0,356.0,395.18,311.17
2016,10,28,12,45,69.0,258.5,2.95,20.5,301.5,328.67,258.88
2016,10,28,13,0,26.0,231.0,3.1,21.0,247.0,244.67,192.1
2016,10,28,13,15,56.0,240.0,3.15,20.5,272.0,301.81,238.91
2016,10,28,13,30,86.0,249.0,3.2,20.0,297.0,344.05,273.58
2016,10,28,13,45,172.0,234.0,3.3,20.0,324.5,425.7,340.18
2016,10,28,14,0,258.0,219.0,3.4,20.0,352.0,506.13,404.7
2016,10,28,14,15,512.5,149.0,3.4,20.0,389.5,668.27,534.2
2016,10,28,14,30,767.0,79.0,3.4,20.0,427.0,804.96,635.06
2016,10,28,14,45,750.0,74.5,3.45,20.0,389.5,771.14,610.99
2016,10,28,15,0,733.0,70.0,3.5,20.0,352.0,734.95,585.99
2016,10,28,15,15,699.5,66.0,3.3,19.5,309.5,683.74,549.17
2016,10,28,15,30,666.0,62.0,3.1,19.0,267.0,636.87,514.63
2016,10,28,15,45,620.5,56.5,2.95,19.0,222.5,573.89,465.61
2016,10,28,16,0,575.0,51.0,2.8,19.0,178.0,512.03,415.62
2016,10,28,16,15,494.0,43.5,2.4,18.0,133.5,425.06,343.85
2016,10,28,16,30,413.0,36.0,2.0,17.0,89.0,343.51,271.86
2016,10,28,16,45,206.5,27.0,1.65,16.5,53.5,187.75,119.88
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,16.37,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
