Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,123.5,14.0,1.8,15.0,24.0,12.73,0.0
2016,10,29,7,0,247.0,28.0,2.0,15.0,48.0,23.21,10.86
2016,10,29,7,15,352.5,38.5,2.2,15.5,88.5,31.08,20.99
2016,10,29,7,30,458.0,49.0,2.4,16.0,129.0,38.75,28.31
2016,10,29,7,45,529.0,55.0,2.65,16.5,174.0,56.7,33.11
2016,10,29,8,0,600.0,61.0,2.9,17.0,219.0,104.68,58.55
2016,10,29,8,15,330.5,99.5,3.05,17.0,189.0,135.69,93.93
2016,10,29,8,30,61.0,138.0,3.2,17.0,159.0,132.23,103.16
2016,10,29,8,45,71.0,156.5,3.35,17.5,184.0,156.62,123.17
2016,10,29,9,0,81.0,175.0,3.5,18.0,209.0,182.46,144.27
2016,10,29,9,15,40.5,137.0,3.6,18.5,154.0,139.15,109.58
2016,10,29,9,30,0.0,99.0,3.7,19.0,99.0,87.74,67.42
2016,10,29,9,45,164.0,159.5,3.85,19.5,247.5,233.02,185.9
2016,10,29,10,0,328.0,220.0,4.0,20.0,396.0,398.46,317.02
2016,10,29,10,15,164.0,161.5,4.0,20.0,249.5,261.72,208.96
2016,10,29,10,30,0.0,103.0,4.0,20.0,103.0,91.52,69.65
2016,10,29,10,45,0.0,130.5,4.0,20.0,130.5,116.8,90.27
2016,10,29,11,0,0.0,158.0,4.0,20.0,158.0,142.65,111.04
2016,10,29,11,15,125.0,220.5,3.95,20.0,298.5,319.96,255.29
2016,10,29,11,30,250.0,283.0,3.9,20.0,439.0,493.2,390.74
2016,10,29,11,45,253.5,282.5,3.85,20.5,441.0,520.18,409.68
2016,10,29,12,0,257.0,282.0,3.8,21.0,443.0,533.36,418.93
2016,10,29,12,15,257.5,279.0,3.7,21.0,439.0,540.21,424.17
2016,10,29,12,30,258.0,276.0,3.6,21.0,435.0,545.94,428.63
2016,10,29,12,45,129.0,150.0,3.55,21.0,229.5,276.05,220.69
2016,10,29,13,0,0.0,24.0,3.5,21.0,24.0,21.19,11.81
2016,10,29,13,15,0.0,23.0,3.4,21.0,23.0,20.3,11.15
2016,10,29,13,30,0.0,22.0,3.3,21.0,22.0,19.41,10.44
2016,10,29,13,45,0.0,86.5,3.25,21.0,86.5,76.61,57.61
2016,10,29,14,0,0.0,151.0,3.2,21.0,151.0,141.64,110.61
2016,10,29,14,15,0.0,140.5,3.1,21.0,140.5,131.83,102.79
2016,10,29,14,30,0.0,130.0,3.0,21.0,130.0,122.06,95.08
2016,10,29,14,45,166.0,135.0,2.9,21.0,198.0,300.58,245.09
2016,10,29,15,0,332.0,140.0,2.8,21.0,266.0,463.99,376.44
2016,10,29,15,15,515.5,99.0,2.55,20.5,267.5,571.97,461.89
2016,10,29,15,30,699.0,58.0,2.3,20.0,269.0,651.26,520.79
2016,10,29,15,45,646.0,53.5,2.1,20.0,223.0,582.45,466.8
2016,10,29,16,0,593.0,49.0,1.9,20.0,177.0,521.16,417.66
2016,10,29,16,15,511.0,41.5,1.7,19.0,132.5,433.06,346.42
2016,10,29,16,30,429.0,34.0,1.5,18.0,88.0,350.57,274.17
2016,10,29,16,45,281.0,23.5,1.3,17.0,52.0,226.73,135.65
2016,10,29,17,0,133.0,13.0,1.1,16.0,16.0,83.63,0.0
2016,10,29,17,15,66.5,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.5,14.5,3.35,14.5,22.0,13.19,0.0
2016,10,30,7,0,185.0,29.0,3.6,15.0,44.0,22.81,9.71
2016,10,30,7,15,291.5,41.0,3.75,15.0,83.0,31.85,21.57
2016,10,30,7,30,398.0,53.0,3.9,15.0,122.0,42.38,31.55
2016,10,30,7,45,199.0,38.0,4.05,15.5,72.5,33.99,19.86
2016,10,30,8,0,0.0,23.0,4.2,16.0,23.0,20.23,11.62
2016,10,30,8,15,0.0,28.0,4.4,16.0,28.0,24.65,15.42
2016,10,30,8,30,0.0,33.0,4.6,16.0,33.0,29.07,19.18
2016,10,30,8,45,47.0,104.0,4.85,16.5,123.5,105.07,81.77
2016,10,30,9,0,94.0,175.0,5.1,17.0,214.0,186.76,148.51
2016,10,30,9,15,47.0,96.5,5.25,17.0,116.0,105.19,82.21
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,15.86,7.75
2016,10,30,9,45,0.0,14.5,5.6,17.5,14.5,12.78,5.11
2016,10,30,10,0,0.0,11.0,5.8,18.0,11.0,9.69,2.48
2016,10,30,10,15,0.0,12.0,5.85,18.0,12.0,10.58,3.21
2016,10,30,10,30,0.0,13.0,5.9,18.0,13.0,11.47,3.94
2016,10,30,10,45,38.5,140.5,5.95,18.5,164.0,157.59,125.39
2016,10,30,11,0,77.0,268.0,6.0,19.0,315.0,316.99,253.57
2016,10,30,11,15,87.5,275.5,5.95,19.0,329.5,337.96,270.12
2016,10,30,11,30,98.0,283.0,5.9,19.0,344.0,359.66,287.47
2016,10,30,11,45,53.0,243.5,5.9,19.5,277.0,284.69,226.62
2016,10,30,12,0,8.0,204.0,5.9,20.0,210.0,195.85,154.07
2016,10,30,12,15,6.5,197.0,5.85,20.0,202.0,188.4,148.17
2016,10,30,12,30,5.0,190.0,5.8,20.0,194.0,180.84,142.13
2016,10,30,12,45,83.0,230.5,5.75,20.0,279.5,309.58,247.97
2016,10,30,13,0,161.0,271.0,5.7,20.0,365.0,448.76,359.23
2016,10,30,13,15,84.5,229.0,5.55,19.5,278.0,315.56,253.21
2016,10,30,13,30,8.0,187.0,5.4,19.0,191.0,184.76,146.41
2016,10,30,13,45,398.0,139.0,5.3,19.0,340.0,553.43,452.34
2016,10,30,14,0,788.0,91.0,5.2,19.0,489.0,852.71,680.13
2016,10,30,14,15,769.0,88.5,5.05,19.0,454.5,825.35,658.72
2016,10,30,14,30,750.0,86.0,4.9,19.0,420.0,795.17,637.01
2016,10,30,14,45,721.5,83.5,4.75,19.0,380.5,759.87,611.3
2016,10,30,15,0,693.0,81.0,4.6,19.0,341.0,717.63,580.04
2016,10,30,15,15,654.0,76.5,4.3,18.5,298.0,662.79,538.96
2016,10,30,15,30,615.0,72.0,4.0,18.0,255.0,607.55,496.94
2016,10,30,15,45,556.0,66.0,3.75,17.5,210.0,535.42,440.33
2016,10,30,16,0,497.0,60.0,3.5,17.0,165.0,465.14,382.68
2016,10,30,16,15,406.0,50.5,3.15,16.5,122.0,371.84,303.37
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,284.39,224.96
2016,10,30,16,45,178.0,27.0,2.45,15.5,46.5,168.36,91.93
2016,10,30,17,0,41.0,13.0,2.1,15.0,14.0,33.89,0.0
2016,10,30,17,15,20.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,121.5,13.5,0.95,11.5,22.5,12.28,0.0
2016,10,31,7,0,243.0,27.0,0.9,12.0,45.0,22.57,8.68
2016,10,31,7,15,357.5,37.0,1.1,12.5,85.5,30.04,20.21
2016,10,31,7,30,472.0,47.0,1.3,13.0,126.0,37.34,27.38
2016,10,31,7,45,546.0,53.0,1.5,14.0,172.0,54.6,31.97
2016,10,31,8,0,620.0,59.0,1.7,15.0,218.0,103.65,57.51
2016,10,31,8,15,663.5,63.5,1.75,15.0,262.5,155.72,96.43
2016,10,31,8,30,707.0,68.0,1.8,15.0,307.0,214.78,146.46
2016,10,31,8,45,740.0,70.5,1.85,15.5,349.0,271.11,196.47
2016,10,31,9,0,773.0,73.0,1.9,16.0,391.0,330.36,248.98
2016,10,31,9,15,793.5,75.5,1.9,16.0,427.5,387.36,299.5
2016,10,31,9,30,814.0,78.0,1.9,16.0,464.0,445.2,349.37
2016,10,31,9,45,507.0,156.0,1.95,16.5,402.0,411.22,326.51
2016,10,31,10,0,200.0,234.0,2.0,17.0,340.0,334.69,266.66
2016,10,31,10,15,203.5,245.5,2.0,17.0,357.5,360.88,287.93
2016,10,31,10,30,207.0,257.0,2.0,17.0,375.0,387.11,308.48
2016,10,31,10,45,283.0,252.0,2.0,17.5,418.5,455.87,361.91
2016,10,31,11,0,359.0,247.0,2.0,18.0,462.0,520.81,411.43
2016,10,31,11,15,374.0,247.5,2.05,18.0,474.5,549.6,433.31
2016,10,31,11,30,389.0,248.0,2.1,18.0,487.0,578.08,455.05
2016,10,31,11,45,267.0,267.5,2.2,18.5,432.0,514.44,404.69
2016,10,31,12,0,145.0,287.0,2.3,19.0,377.0,429.14,337.51
2016,10,31,12,15,303.5,256.5,2.4,19.0,442.0,554.26,436.88
2016,10,31,12,30,462.0,226.0,2.5,19.0,507.0,685.1,536.56
2016,10,31,12,45,458.0,221.5,2.65,19.0,494.5,686.46,537.88
2016,10,31,13,0,454.0,217.0,2.8,19.0,482.0,685.57,538.59
2016,10,31,13,15,262.0,227.0,2.9,19.0,379.0,510.28,405.34
2016,10,31,13,30,70.0,237.0,3.0,19.0,276.0,315.72,251.3
2016,10,31,13,45,35.0,193.0,3.1,19.0,212.5,233.09,185.93
2016,10,31,14,0,0.0,149.0,3.2,19.0,149.0,139.91,109.91
2016,10,31,14,15,42.0,168.0,3.25,18.5,186.5,214.31,172.75
2016,10,31,14,30,84.0,187.0,3.3,18.0,224.0,279.51,227.3
2016,10,31,14,45,79.0,169.5,3.35,18.0,201.5,255.74,208.34
2016,10,31,15,0,74.0,152.0,3.4,18.0,179.0,231.87,189.3
2016,10,31,15,15,67.0,134.0,3.3,17.5,156.5,205.65,168.23
2016,10,31,15,30,60.0,116.0,3.2,17.0,134.0,179.57,146.85
2016,10,31,15,45,50.5,96.5,3.1,17.0,110.0,149.49,121.35
2016,10,31,16,0,41.0,77.0,3.0,17.0,86.0,119.59,95.58
2016,10,31,16,15,26.5,58.0,2.7,16.0,63.5,87.19,67.53
2016,10,31,16,30,12.0,39.0,2.4,15.0,41.0,54.75,38.88
2016,10,31,16,45,6.0,22.5,2.1,14.5,23.5,25.89,7.67
2016,10,31,17,0,0.0,6.0,1.8,14.0,6.0,5.46,0.0
2016,10,31,17,15,0.0,3.0,1.9,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.5,13.0,1.1,11.5,20.5,11.82,0.0
2016,11,1,7,0,225.0,26.0,1.1,12.0,41.0,21.74,6.82
2016,11,1,7,15,341.5,36.5,1.3,12.5,81.5,29.7,19.79
2016,11,1,7,30,458.0,47.0,1.5,13.0,122.0,37.47,27.44
2016,11,1,7,45,532.5,53.0,1.7,13.5,167.0,53.8,31.89
2016,11,1,8,0,607.0,59.0,1.9,14.0,212.0,101.92,56.93
2016,11,1,8,15,652.5,63.5,1.9,14.5,256.5,153.38,95.17
2016,11,1,8,30,698.0,68.0,1.9,15.0,301.0,209.91,142.79
2016,11,1,8,45,731.5,71.0,1.95,15.5,343.0,268.37,194.51
2016,11,1,9,0,765.0,74.0,2.0,16.0,385.0,327.67,247.05
2016,11,1,9,15,786.5,76.5,2.0,16.0,422.0,384.52,297.49
2016,11,1,9,30,808.0,79.0,2.0,16.0,459.0,442.34,347.42
2016,11,1,9,45,827.5,79.5,2.0,16.5,491.0,497.77,393.4
2016,11,1,10,0,847.0,80.0,2.0,17.0,523.0,553.26,437.88
2016,11,1,10,15,857.5,81.5,2.0,17.0,548.0,604.22,478.41
2016,11,1,10,30,868.0,83.0,2.0,17.0,573.0,650.5,514.48
2016,11,1,10,45,875.5,83.5,2.0,17.5,590.5,694.64,547.04
2016,11,1,11,0,883.0,84.0,2.0,18.0,608.0,736.64,575.81
2016,11,1,11,15,887.0,84.5,2.0,18.0,618.0,773.66,601.4
2016,11,1,11,30,891.0,85.0,2.0,18.0,628.0,807.91,624.93
2016,11,1,11,45,889.5,86.0,2.05,18.0,629.5,835.29,644.05
2016,11,1,12,0,888.0,87.0,2.1,18.0,631.0,859.33,660.96
2016,11,1,12,15,886.0,86.5,2.1,18.0,625.0,877.75,673.62
2016,11,1,12,30,884.0,86.0,2.1,18.0,619.0,892.62,684.0
2016,11,1,12,45,876.5,86.5,2.15,18.0,604.5,900.18,690.02
2016,11,1,13,0,869.0,87.0,2.2,18.0,590.0,904.04,693.75
2016,11,1,13,15,860.5,85.5,2.15,18.0,568.5,909.94,698.08
2016,11,1,13,30,852.0,84.0,2.1,18.0,547.0,903.29,693.9
2016,11,1,13,45,839.0,82.5,2.1,18.0,518.5,888.94,685.18
2016,11,1,14,0,826.0,81.0,2.1,18.0,490.0,871.17,674.2
2016,11,1,14,15,807.5,79.0,2.05,18.0,456.0,844.58,656.61
2016,11,1,14,30,789.0,77.0,2.0,18.0,422.0,815.08,636.92
2016,11,1,14,45,760.5,74.5,1.95,18.0,381.5,773.67,608.49
2016,11,1,15,0,732.0,72.0,1.9,18.0,341.0,730.27,578.18
2016,11,1,15,15,695.0,68.0,1.8,17.5,298.0,682.1,544.26
2016,11,1,15,30,658.0,64.0,1.7,17.0,255.0,628.31,504.96
2016,11,1,15,45,598.5,58.5,1.6,17.0,209.0,555.58,448.81
2016,11,1,16,0,539.0,53.0,1.5,17.0,163.0,484.83,392.05
2016,11,1,16,15,448.0,44.5,1.4,16.0,119.5,391.92,315.5
2016,11,1,16,30,357.0,36.0,1.3,15.0,76.0,305.12,237.52
2016,11,1,16,45,178.5,18.0,1.2,14.5,38.0,154.15,60.65
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,10.91,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,19.98,4.33
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,28.04,18.42
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,35.89,26.23
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,52.72,31.32
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,101.75,56.92
2016,11,2,8,15,657.0,64.0,1.9,13.5,256.0,153.78,95.65
2016,11,2,8,30,702.0,69.0,2.0,14.0,301.0,210.84,143.89
2016,11,2,8,45,735.0,72.5,2.15,14.5,343.0,269.79,196.31
2016,11,2,9,0,768.0,76.0,2.3,15.0,385.0,329.53,249.62
2016,11,2,9,15,789.5,78.5,2.3,15.5,422.0,386.49,299.95
2016,11,2,9,30,811.0,81.0,2.3,16.0,459.0,444.42,349.62
2016,11,2,9,45,839.0,78.5,2.35,17.0,492.5,501.06,396.17
2016,11,2,10,0,867.0,76.0,2.4,18.0,526.0,556.66,440.4
2016,11,2,10,15,877.0,77.5,2.3,18.0,550.5,607.43,480.58
2016,11,2,10,30,887.0,79.0,2.2,18.0,575.0,656.73,518.42
2016,11,2,10,45,894.0,79.5,2.15,18.5,592.5,701.2,550.91
2016,11,2,11,0,901.0,80.0,2.1,19.0,610.0,743.44,579.33
2016,11,2,11,15,904.0,80.5,2.0,19.5,619.5,780.24,602.75
2016,11,2,11,30,907.0,81.0,1.9,20.0,629.0,814.14,623.79
2016,11,2,11,45,907.5,81.0,1.8,20.5,631.0,842.38,640.61
2016,11,2,12,0,908.0,81.0,1.7,21.0,633.0,867.3,654.99
2016,11,2,12,15,906.0,80.5,1.55,21.0,626.5,886.03,665.72
2016,11,2,12,30,904.0,80.0,1.4,21.0,620.0,901.14,673.95
2016,11,2,12,45,900.5,79.0,1.3,21.0,606.5,910.64,679.11
2016,11,2,13,0,897.0,78.0,1.2,21.0,593.0,916.41,681.91
2016,11,2,13,15,889.0,76.5,1.1,21.0,571.5,913.74,679.27
2016,11,2,13,30,881.0,75.0,1.0,21.0,550.0,907.35,674.37
2016,11,2,13,45,868.0,74.0,0.9,21.5,521.5,893.45,663.4
2016,11,2,14,0,855.0,73.0,0.8,22.0,493.0,876.14,650.38
2016,11,2,14,15,838.0,71.0,0.8,21.5,458.5,859.63,642.21
2016,11,2,14,30,821.0,69.0,0.8,21.0,424.0,831.09,625.88
2016,11,2,14,45,795.0,66.5,0.85,21.0,384.0,791.39,601.4
2016,11,2,15,0,769.0,64.0,0.9,21.0,344.0,749.56,574.83
2016,11,2,15,15,733.5,60.0,0.85,20.5,300.0,696.31,539.05
2016,11,2,15,30,698.0,56.0,0.8,20.0,256.0,642.22,501.38
2016,11,2,15,45,642.5,51.5,0.8,19.5,210.5,572.12,450.72
2016,11,2,16,0,587.0,47.0,0.8,19.0,165.0,510.09,403.43
2016,11,2,16,15,499.5,39.0,0.85,18.0,120.5,418.78,331.02
2016,11,2,16,30,412.0,31.0,0.9,17.0,76.0,333.74,254.65
2016,11,2,16,45,206.0,15.5,1.0,16.0,38.0,164.69,47.23
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,130.0,11.0,0.95,10.5,19.0,10.01,0.0
2016,11,3,7,0,260.0,22.0,0.9,11.0,38.0,18.23,1.56
2016,11,3,7,15,378.0,32.0,1.1,11.5,79.0,25.92,16.38
2016,11,3,7,30,496.0,42.0,1.3,12.0,120.0,33.42,23.9
2016,11,3,7,45,566.5,48.5,1.5,13.0,165.5,49.68,28.63
2016,11,3,8,0,637.0,55.0,1.7,14.0,211.0,99.7,54.11
2016,11,3,8,15,681.0,59.5,1.7,14.5,255.5,154.88,95.08
2016,11,3,8,30,725.0,64.0,1.7,15.0,300.0,212.18,143.29
2016,11,3,8,45,757.0,67.0,1.75,15.5,342.5,269.42,194.13
2016,11,3,9,0,789.0,70.0,1.8,16.0,385.0,329.44,247.39
2016,11,3,9,15,809.5,72.5,1.8,16.5,422.0,387.01,297.94
2016,11,3,9,30,830.0,75.0,1.8,17.0,459.0,445.39,347.6
2016,11,3,9,45,850.5,75.0,1.8,18.0,491.0,501.68,393.31
2016,11,3,10,0,871.0,75.0,1.8,19.0,523.0,556.26,436.02
2016,11,3,10,15,880.5,76.5,1.7,19.5,547.5,606.83,474.46
2016,11,3,10,30,890.0,78.0,1.6,20.0,572.0,655.89,510.32
2016,11,3,10,45,896.5,78.5,1.55,20.5,589.5,700.06,541.8
2016,11,3,11,0,903.0,79.0,1.5,21.0,607.0,741.97,569.26
2016,11,3,11,15,906.0,79.5,1.4,21.0,616.5,778.78,592.96
2016,11,3,11,30,909.0,80.0,1.3,21.0,626.0,812.69,614.35
2016,11,3,11,45,908.0,80.5,1.2,21.5,627.5,840.3,629.98
2016,11,3,12,0,907.0,81.0,1.1,22.0,629.0,864.51,643.14
2016,11,3,12,15,904.5,81.0,1.0,22.0,622.5,883.37,653.86
2016,11,3,12,30,902.0,81.0,0.9,22.0,616.0,898.61,662.19
2016,11,3,12,45,895.5,81.0,0.8,22.5,601.5,906.64,664.57
2016,11,3,13,0,889.0,81.0,0.7,23.0,587.0,910.93,664.65
2016,11,3,13,15,880.5,79.5,0.65,23.0,565.5,907.84,662.39
2016,11,3,13,30,872.0,78.0,0.6,23.0,544.0,901.06,658.01
2016,11,3,13,45,857.5,77.0,0.55,23.0,515.5,894.96,654.24
2016,11,3,14,0,843.0,76.0,0.5,23.0,487.0,876.43,642.54
2016,11,3,14,15,825.0,74.0,0.5,23.0,452.5,850.21,627.01
2016,11,3,14,30,807.0,72.0,0.5,23.0,418.0,821.04,609.47
2016,11,3,14,45,779.5,69.5,0.55,23.0,378.0,780.37,584.83
2016,11,3,15,0,752.0,67.0,0.6,23.0,338.0,737.65,558.18
2016,11,3,15,15,715.0,63.0,0.6,22.5,294.5,683.68,523.02
2016,11,3,15,30,678.0,59.0,0.6,22.0,251.0,628.92,485.86
2016,11,3,15,45,621.0,53.5,0.65,21.5,205.5,563.43,439.5
2016,11,3,16,0,564.0,48.0,0.7,21.0,160.0,494.22,387.65
2016,11,3,16,15,472.5,40.0,0.8,20.0,116.0,401.32,314.5
2016,11,3,16,30,381.0,32.0,0.9,19.0,72.0,314.89,236.72
2016,11,3,16,45,190.5,16.0,1.0,18.5,36.0,155.23,23.19
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,11.0,1.05,12.5,17.5,10.01,0.0
2016,11,4,7,0,221.0,22.0,1.0,13.0,35.0,18.33,0.0
2016,11,4,7,15,343.0,33.0,1.15,13.5,75.0,26.93,16.89
2016,11,4,7,30,465.0,44.0,1.3,14.0,115.0,35.28,25.26
2016,11,4,7,45,539.0,51.0,1.45,14.5,160.0,50.69,30.06
2016,11,4,8,0,613.0,58.0,1.6,15.0,205.0,99.62,54.9
2016,11,4,8,15,659.0,63.0,1.45,15.5,250.0,151.63,92.92
2016,11,4,8,30,705.0,68.0,1.3,16.0,295.0,208.77,140.43
2016,11,4,8,45,737.0,71.0,1.2,16.5,336.5,266.88,191.24
2016,11,4,9,0,769.0,74.0,1.1,17.0,378.0,325.69,242.53
2016,11,4,9,15,790.5,77.0,1.05,17.5,415.0,382.98,291.83
2016,11,4,9,30,812.0,80.0,1.0,18.0,452.0,441.24,340.21
2016,11,4,9,45,828.0,81.5,0.95,19.0,483.0,495.95,383.43
2016,11,4,10,0,844.0,83.0,0.9,20.0,514.0,550.39,424.55
2016,11,4,10,15,854.5,84.5,0.85,20.5,538.5,601.04,462.01
2016,11,4,10,30,865.0,86.0,0.8,21.0,563.0,650.34,497.1
2016,11,4,10,45,872.5,87.0,0.75,21.5,580.5,695.47,528.01
2016,11,4,11,0,880.0,88.0,0.7,22.0,598.0,733.65,552.38
2016,11,4,11,15,883.0,88.5,0.65,22.5,607.5,769.73,574.02
2016,11,4,11,30,886.0,89.0,0.6,23.0,617.0,802.99,593.44
2016,11,4,11,45,886.5,89.0,0.55,23.5,618.5,830.69,608.96
2016,11,4,12,0,887.0,89.0,0.5,24.0,620.0,855.14,622.28
2016,11,4,12,15,884.0,88.5,0.6,24.0,613.5,872.66,635.22
2016,11,4,12,30,881.0,88.0,0.7,24.0,607.0,886.62,646.12
2016,11,4,12,45,876.0,87.0,0.85,24.0,593.0,894.61,654.26
2016,11,4,13,0,871.0,86.0,1.0,24.0,579.0,907.7,665.83
2016,11,4,13,15,861.5,85.0,1.1,24.0,557.5,904.51,666.0
2016,11,4,13,30,852.0,84.0,1.2,24.0,536.0,897.65,664.03
2016,11,4,13,45,838.5,82.0,1.3,24.0,507.5,882.33,656.52
2016,11,4,14,0,825.0,80.0,1.4,24.0,479.0,863.59,646.73
2016,11,4,14,15,806.5,77.5,1.4,23.5,444.5,836.55,631.2
2016,11,4,14,30,788.0,75.0,1.4,23.0,410.0,806.61,613.52
2016,11,4,14,45,762.0,72.0,1.45,23.0,370.5,766.99,588.15
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,725.3,560.69
2016,11,4,15,15,698.0,65.0,1.35,22.5,288.0,670.98,522.56
2016,11,4,15,30,660.0,61.0,1.2,22.0,245.0,622.16,487.22
2016,11,4,15,45,603.5,55.0,1.05,21.5,200.0,551.45,434.14
2016,11,4,16,0,547.0,49.0,0.9,21.0,155.0,482.61,380.27
2016,11,4,16,15,454.5,40.5,0.95,20.0,112.0,389.23,305.48
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,302.42,225.56
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,148.44,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,10.0,1.05,12.0,16.5,9.1,0.0
2016,11,5,7,0,228.0,20.0,1.0,12.0,33.0,16.55,0.0
2016,11,5,7,15,347.5,31.0,1.15,12.5,72.0,25.23,15.35
2016,11,5,7,30,467.0,42.0,1.3,13.0,111.0,33.64,23.88
2016,11,5,7,45,534.5,49.0,1.5,14.0,155.0,48.3,28.6
2016,11,5,8,0,602.0,56.0,1.7,15.0,199.0,96.25,52.65
2016,11,5,8,15,647.5,61.0,1.7,15.5,243.0,147.37,89.93
2016,11,5,8,30,693.0,66.0,1.7,16.0,287.0,203.54,136.77
2016,11,5,8,45,720.5,70.5,1.75,16.5,327.5,260.99,187.52
2016,11,5,9,0,748.0,75.0,1.8,17.0,368.0,318.72,238.66
2016,11,5,9,15,769.5,78.0,1.75,17.5,404.0,374.74,287.54
2016,11,5,9,30,791.0,81.0,1.7,18.0,440.0,431.77,335.74
2016,11,5,9,45,809.0,82.0,1.7,18.5,471.0,485.77,380.22
2016,11,5,10,0,827.0,83.0,1.7,19.0,502.0,539.73,423.16
2016,11,5,10,15,837.0,84.5,1.7,19.0,526.0,589.2,462.23
2016,11,5,10,30,847.0,86.0,1.7,19.0,550.0,637.32,499.24
2016,11,5,10,45,856.0,86.0,1.7,19.5,567.0,681.53,531.53
2016,11,5,11,0,865.0,86.0,1.7,20.0,584.0,718.99,557.45
2016,11,5,11,15,867.5,86.5,1.75,20.0,593.0,754.08,581.92
2016,11,5,11,30,870.0,87.0,1.8,20.0,602.0,786.38,604.38
2016,11,5,11,45,872.0,86.0,1.85,20.5,603.5,813.62,622.14
2016,11,5,12,0,874.0,85.0,1.9,21.0,605.0,837.72,637.76
2016,11,5,12,15,731.5,128.0,1.95,21.0,560.5,798.03,610.69
2016,11,5,12,30,589.0,171.0,2.0,21.0,516.0,736.68,568.32
2016,11,5,12,45,718.0,128.5,2.1,21.5,539.0,815.02,624.29
2016,11,5,13,0,847.0,86.0,2.2,22.0,562.0,884.23,671.44
2016,11,5,13,15,638.5,140.0,2.25,21.5,491.0,772.32,595.48
2016,11,5,13,30,430.0,194.0,2.3,21.0,420.0,642.35,502.31
2016,11,5,13,45,432.5,181.5,2.35,21.0,399.0,631.54,496.8
2016,11,5,14,0,435.0,169.0,2.4,21.0,378.0,618.52,488.73
2016,11,5,14,15,426.5,157.0,2.35,20.5,349.5,594.17,472.47
2016,11,5,14,30,418.0,145.0,2.3,20.0,321.0,568.01,454.67
2016,11,5,14,45,431.5,127.5,2.3,20.0,294.0,552.05,444.15
2016,11,5,15,0,445.0,110.0,2.3,20.0,267.0,533.31,431.11
2016,11,5,15,15,417.0,100.0,2.15,19.5,232.0,488.42,396.82
2016,11,5,15,30,389.0,90.0,2.0,19.0,197.0,443.58,361.65
2016,11,5,15,45,354.0,76.5,1.85,19.0,160.0,389.29,317.15
2016,11,5,16,0,319.0,63.0,1.7,19.0,123.0,336.33,272.23
2016,11,5,16,15,260.5,48.0,1.55,18.0,88.5,267.44,213.58
2016,11,5,16,30,202.0,33.0,1.4,17.0,54.0,203.05,151.23
2016,11,5,16,45,101.0,16.5,1.25,16.5,27.0,98.39,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,22.5,9.5,0.8,14.5,11.0,8.64,0.0
2016,11,6,7,0,45.0,19.0,0.8,15.0,22.0,15.52,0.0
2016,11,6,7,15,106.0,35.0,0.85,15.0,48.5,28.03,17.2
2016,11,6,7,30,167.0,51.0,0.9,15.0,75.0,40.26,29.35
2016,11,6,7,45,195.0,68.5,0.95,15.5,106.5,57.24,40.32
2016,11,6,8,0,223.0,86.0,1.0,16.0,138.0,89.02,60.99
2016,11,6,8,15,241.0,102.5,1.2,16.5,169.0,122.33,86.66
2016,11,6,8,30,259.0,119.0,1.4,17.0,200.0,157.98,116.15
2016,11,6,8,45,270.0,135.0,1.6,17.5,230.0,193.62,146.62
2016,11,6,9,0,281.0,151.0,1.8,18.0,260.0,230.54,178.15
2016,11,6,9,15,200.5,172.5,1.8,18.0,254.0,235.44,185.24
2016,11,6,9,30,120.0,194.0,1.8,18.0,248.0,234.37,186.04
2016,11,6,9,45,60.0,153.5,1.85,18.5,180.5,170.32,134.88
2016,11,6,10,0,0.0,113.0,1.9,19.0,113.0,100.63,77.76
2016,11,6,10,15,84.0,179.5,1.9,19.0,225.0,217.3,173.21
2016,11,6,10,30,168.0,246.0,1.9,19.0,337.0,350.73,278.56
2016,11,6,10,45,207.5,250.5,1.9,19.5,366.5,392.01,309.96
2016,11,6,11,0,247.0,255.0,1.9,20.0,396.0,435.95,343.45
2016,11,6,11,15,247.5,259.5,1.9,20.0,403.0,465.03,365.15
2016,11,6,11,30,248.0,264.0,1.9,20.0,410.0,469.54,368.74
2016,11,6,11,45,550.0,173.0,1.9,20.5,498.0,651.98,509.29
2016,11,6,12,0,852.0,82.0,1.9,21.0,586.0,813.98,623.21
2016,11,6,12,15,653.5,148.5,1.9,21.0,532.5,752.95,579.16
2016,11,6,12,30,455.0,215.0,1.9,21.0,479.0,661.51,511.51
2016,11,6,12,45,339.0,232.5,1.9,21.0,427.0,572.52,446.1
2016,11,6,13,0,223.0,250.0,1.9,21.0,375.0,479.71,375.87
2016,11,6,13,15,283.5,230.0,1.9,21.0,383.0,531.86,417.37
2016,11,6,13,30,344.0,210.0,1.9,21.0,391.0,565.94,444.6
2016,11,6,13,45,269.5,208.0,1.9,21.5,345.0,499.13,393.02
2016,11,6,14,0,195.0,206.0,1.9,22.0,299.0,415.02,328.4
2016,11,6,14,15,111.0,183.0,1.8,21.5,235.5,313.14,249.24
2016,11,6,14,30,27.0,160.0,1.7,21.0,172.0,196.65,155.78
2016,11,6,14,45,24.5,145.0,1.65,21.0,155.0,165.17,131.05
2016,11,6,15,0,22.0,130.0,1.6,21.0,138.0,148.38,117.62
2016,11,6,15,15,17.0,114.0,1.4,20.5,119.5,128.44,101.47
2016,11,6,15,30,12.0,98.0,1.2,20.0,101.0,108.77,85.26
2016,11,6,15,45,6.0,80.5,1.05,19.5,82.0,86.58,66.66
2016,11,6,16,0,0.0,63.0,0.9,19.0,63.0,64.56,47.93
2016,11,6,16,15,0.0,45.0,0.85,18.5,45.0,45.68,31.76
2016,11,6,16,30,0.0,27.0,0.8,18.0,27.0,25.57,13.79
2016,11,6,16,45,0.0,13.5,0.8,17.5,13.5,11.89,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,13.5,11.0,10.01,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,18.54,0.0
2016,11,7,7,15,120.5,34.5,0.8,14.5,51.5,27.64,16.61
2016,11,7,7,30,241.0,47.0,0.9,15.0,81.0,36.13,25.71
2016,11,7,7,45,281.0,61.5,1.0,15.5,115.5,51.7,34.9
2016,11,7,8,0,321.0,76.0,1.1,16.0,150.0,88.0,56.47
2016,11,7,8,15,345.5,90.0,1.05,16.5,184.5,126.74,85.66
2016,11,7,8,30,370.0,104.0,1.0,17.0,219.0,168.47,120.06
2016,11,7,8,45,384.5,117.5,1.0,18.0,251.5,210.0,155.42
2016,11,7,9,0,399.0,131.0,1.0,19.0,284.0,253.03,191.78
2016,11,7,9,15,342.5,155.5,0.95,19.5,296.0,276.61,213.53
2016,11,7,9,30,286.0,180.0,0.9,20.0,308.0,297.35,231.57
2016,11,7,9,45,284.0,194.0,0.9,21.0,328.5,328.36,255.79
2016,11,7,10,0,282.0,208.0,0.9,22.0,349.0,358.86,278.76
2016,11,7,10,15,344.0,207.0,0.8,22.0,387.0,410.97,318.53
2016,11,7,10,30,406.0,206.0,0.7,22.0,425.0,476.81,367.26
2016,11,7,10,45,372.5,221.0,0.65,22.5,426.5,481.43,369.22
2016,11,7,11,0,339.0,236.0,0.6,23.0,428.0,491.68,375.28
2016,11,7,11,15,399.5,225.5,0.6,23.0,455.5,541.23,412.07
2016,11,7,11,30,460.0,215.0,0.6,23.0,483.0,606.44,458.61
2016,11,7,11,45,422.5,225.5,0.65,23.5,472.5,604.76,455.95
2016,11,7,12,0,385.0,236.0,0.7,24.0,462.0,585.87,442.26
2016,11,7,12,15,395.0,231.0,0.75,24.0,460.5,600.46,453.83
2016,11,7,12,30,405.0,226.0,0.8,24.0,459.0,613.74,464.16
2016,11,7,12,45,610.0,157.0,0.9,24.5,499.0,748.55,561.35
2016,11,7,13,0,815.0,88.0,1.0,25.0,539.0,854.39,631.03
2016,11,7,13,15,613.5,141.0,1.05,24.5,473.5,748.13,561.26
2016,11,7,13,30,412.0,194.0,1.1,24.0,408.0,624.46,475.83
2016,11,7,13,45,419.5,180.5,1.15,24.0,388.5,617.05,473.48
2016,11,7,14,0,427.0,167.0,1.2,24.0,369.0,607.39,468.34
2016,11,7,14,15,405.5,157.5,1.2,24.0,338.0,574.76,445.65
2016,11,7,14,30,384.0,148.0,1.2,24.0,307.0,540.81,421.86
2016,11,7,14,45,369.5,135.5,1.2,24.0,276.5,508.11,398.75
2016,11,7,15,0,355.0,123.0,1.2,24.0,246.0,474.36,374.3
2016,11,7,15,15,336.0,108.5,1.05,23.5,212.5,433.67,343.9
2016,11,7,15,30,317.0,94.0,0.9,23.0,179.0,392.63,312.33
2016,11,7,15,45,285.5,79.0,0.8,22.5,144.5,341.7,272.02
2016,11,7,16,0,254.0,64.0,0.7,22.0,110.0,292.01,231.22
2016,11,7,16,15,200.0,48.0,0.7,21.5,78.0,227.76,177.26
2016,11,7,16,30,146.0,32.0,0.7,21.0,46.0,167.74,118.19
2016,11,7,16,45,73.0,16.0,0.75,20.5,23.0,80.15,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,14.0,12.5,11.37,0.0
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,20.49,0.0
2016,11,8,7,15,209.0,32.0,0.9,14.5,61.0,25.04,14.16
2016,11,8,7,30,418.0,39.0,1.0,15.0,97.0,31.26,21.43
2016,11,8,7,45,492.5,46.0,1.1,15.5,139.0,43.17,25.91
2016,11,8,8,0,567.0,53.0,1.2,16.0,181.0,88.63,47.84
2016,11,8,8,15,614.5,58.0,1.1,16.5,223.5,137.48,82.7
