Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,191.63,127.11
2016,11,8,8,45,695.0,66.5,0.9,18.0,306.0,247.26,175.01
2016,11,8,9,0,728.0,70.0,0.8,19.0,346.0,303.92,223.57
2016,11,8,9,15,750.5,72.5,0.7,19.5,381.0,358.33,269.86
2016,11,8,9,30,773.0,75.0,0.6,20.0,416.0,413.87,315.36
2016,11,8,9,45,794.5,75.0,0.55,20.5,447.5,467.17,357.71
2016,11,8,10,0,816.0,75.0,0.5,21.0,479.0,520.79,398.62
2016,11,8,10,15,826.5,76.5,0.45,21.5,502.5,569.67,434.49
2016,11,8,10,30,837.0,78.0,0.4,22.0,526.0,617.29,468.11
2016,11,8,10,45,842.5,79.5,0.35,22.5,542.0,656.12,494.55
2016,11,8,11,0,848.0,81.0,0.3,23.0,558.0,696.08,520.18
2016,11,8,11,15,851.5,81.5,0.3,23.0,567.5,731.11,542.8
2016,11,8,11,30,855.0,82.0,0.3,23.0,577.0,763.49,563.56
2016,11,8,11,45,853.5,82.5,0.3,23.5,578.5,789.06,578.66
2016,11,8,12,0,852.0,83.0,0.3,24.0,580.0,811.44,591.72
2016,11,8,12,15,850.0,83.0,0.35,24.0,574.0,829.54,604.12
2016,11,8,12,30,848.0,83.0,0.4,24.0,568.0,844.28,614.57
2016,11,8,12,45,841.0,82.5,0.45,24.5,554.5,858.93,623.96
2016,11,8,13,0,834.0,82.0,0.5,25.0,541.0,862.04,626.06
2016,11,8,13,15,825.5,81.0,0.55,25.0,520.5,859.62,626.14
2016,11,8,13,30,817.0,80.0,0.6,25.0,500.0,853.71,624.15
2016,11,8,13,45,803.5,78.5,0.65,25.0,473.0,839.28,616.74
2016,11,8,14,0,790.0,77.0,0.7,25.0,446.0,821.62,607.28
2016,11,8,14,15,772.0,74.5,0.7,25.0,413.5,795.65,591.44
2016,11,8,14,30,754.0,72.0,0.7,25.0,381.0,766.93,573.65
2016,11,8,14,45,727.5,69.0,0.75,25.0,343.0,727.88,549.23
2016,11,8,15,0,701.0,66.0,0.8,25.0,305.0,686.94,522.83
2016,11,8,15,15,663.0,61.5,0.7,24.5,264.0,638.71,489.54
2016,11,8,15,30,625.0,57.0,0.6,24.0,223.0,585.31,451.34
2016,11,8,15,45,566.0,51.5,0.55,23.5,180.0,515.3,399.89
2016,11,8,16,0,507.0,46.0,0.5,23.0,137.0,447.43,347.4
2016,11,8,16,15,412.5,37.0,0.6,22.0,96.5,354.68,273.36
2016,11,8,16,30,318.0,28.0,0.7,21.0,56.0,269.28,187.34
2016,11,8,16,45,159.0,14.0,0.85,20.5,28.0,128.23,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.0,0.8,13.0,10.5,7.28,0.0
2016,11,9,7,0,123.0,16.0,0.8,13.0,21.0,14.55,0.0
2016,11,9,7,15,237.5,29.5,0.95,13.5,56.0,24.25,13.18
2016,11,9,7,30,352.0,43.0,1.1,14.0,91.0,34.96,24.65
2016,11,9,7,45,431.5,52.0,1.25,15.0,133.0,47.02,30.17
2016,11,9,8,0,511.0,61.0,1.4,16.0,175.0,90.75,51.87
2016,11,9,8,15,561.0,67.5,1.4,16.5,217.0,137.85,85.4
2016,11,9,8,30,611.0,74.0,1.4,17.0,259.0,190.7,128.52
2016,11,9,8,45,650.0,78.0,1.45,17.5,299.5,243.84,174.51
2016,11,9,9,0,689.0,82.0,1.5,18.0,340.0,300.73,223.98
2016,11,9,9,15,713.0,85.5,1.55,18.5,375.5,354.97,271.1
2016,11,9,9,30,737.0,89.0,1.6,19.0,411.0,410.62,318.14
2016,11,9,9,45,771.5,86.0,1.7,19.5,444.5,465.95,363.79
2016,11,9,10,0,806.0,83.0,1.8,20.0,478.0,522.35,409.07
2016,11,9,10,15,817.5,84.5,1.7,20.5,502.0,571.42,446.65
2016,11,9,10,30,829.0,86.0,1.6,21.0,526.0,619.35,482.02
2016,11,9,10,45,836.0,87.0,1.55,21.5,543.0,662.34,512.95
2016,11,9,11,0,843.0,88.0,1.5,22.0,560.0,703.31,541.35
2016,11,9,11,15,847.0,88.5,1.4,22.5,569.5,739.28,563.76
2016,11,9,11,30,851.0,89.0,1.3,23.0,579.0,772.62,583.94
2016,11,9,11,45,850.5,89.5,1.25,23.5,580.5,799.56,600.02
2016,11,9,12,0,850.0,90.0,1.2,24.0,582.0,823.32,613.89
2016,11,9,12,15,847.5,89.5,1.15,24.0,576.0,840.94,624.81
2016,11,9,12,30,845.0,89.0,1.1,24.0,570.0,855.11,633.57
2016,11,9,12,45,846.0,86.0,1.05,24.5,557.5,865.82,638.91
2016,11,9,13,0,847.0,83.0,1.0,25.0,545.0,873.02,642.06
2016,11,9,13,15,838.0,81.5,0.9,25.0,524.5,869.64,638.88
2016,11,9,13,30,829.0,80.0,0.8,25.0,504.0,862.71,633.59
2016,11,9,13,45,812.5,79.0,0.75,25.0,476.0,846.26,623.08
2016,11,9,14,0,796.0,78.0,0.7,25.0,448.0,826.57,610.6
2016,11,9,14,15,776.5,75.5,0.65,25.0,414.5,799.3,593.11
2016,11,9,14,30,757.0,73.0,0.6,25.0,381.0,769.29,573.72
2016,11,9,14,45,727.0,70.5,0.6,25.0,342.5,727.93,547.15
2016,11,9,15,0,697.0,68.0,0.6,25.0,304.0,690.11,522.44
2016,11,9,15,15,657.5,63.5,0.55,24.5,262.0,636.04,485.77
2016,11,9,15,30,618.0,59.0,0.5,24.0,220.0,581.72,447.6
2016,11,9,15,45,557.5,52.5,0.5,23.5,177.0,509.58,395.11
2016,11,9,16,0,497.0,46.0,0.5,23.0,134.0,439.74,341.35
2016,11,9,16,15,401.5,37.0,0.6,22.5,94.0,346.92,266.4
2016,11,9,16,30,306.0,28.0,0.7,22.0,54.0,260.99,176.87
2016,11,9,16,45,153.0,14.0,0.8,21.5,27.0,99.76,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,67.0,7.5,0.9,14.0,10.0,6.82,0.0
2016,11,10,7,0,134.0,15.0,0.9,14.0,20.0,13.64,0.0
2016,11,10,7,15,255.5,27.5,1.15,14.5,54.5,22.54,11.29
2016,11,10,7,30,377.0,40.0,1.4,15.0,89.0,32.4,22.25
2016,11,10,7,45,454.0,48.5,1.65,16.0,130.5,43.64,27.44
2016,11,10,8,0,531.0,57.0,1.9,17.0,172.0,87.97,48.77
2016,11,10,8,15,494.5,74.0,1.9,17.5,200.0,133.91,84.8
2016,11,10,8,30,458.0,91.0,1.9,18.0,228.0,172.82,119.72
2016,11,10,8,45,491.5,98.0,1.95,18.5,264.0,218.19,158.65
2016,11,10,9,0,525.0,105.0,2.0,19.0,300.0,269.87,203.07
2016,11,10,9,15,363.5,144.5,2.0,19.5,286.0,276.95,214.76
2016,11,10,9,30,202.0,184.0,2.0,20.0,272.0,259.5,204.12
2016,11,10,9,45,148.5,198.0,2.0,20.5,265.0,260.65,205.71
2016,11,10,10,0,95.0,212.0,2.0,21.0,258.0,249.76,196.91
2016,11,10,10,15,262.5,203.5,1.95,21.5,339.5,359.05,283.34
2016,11,10,10,30,430.0,195.0,1.9,22.0,421.0,478.64,375.05
2016,11,10,10,45,471.0,191.0,1.85,22.5,446.0,524.21,408.55
2016,11,10,11,0,512.0,187.0,1.8,23.0,471.0,571.34,443.0
2016,11,10,11,15,459.0,205.0,1.7,23.0,463.5,573.4,443.2
2016,11,10,11,30,406.0,223.0,1.6,23.0,456.0,557.88,430.99
2016,11,10,11,45,405.5,224.0,1.5,23.5,457.0,573.69,441.52
2016,11,10,12,0,405.0,225.0,1.4,24.0,458.0,588.0,450.53
2016,11,10,12,15,235.0,235.0,1.3,24.0,370.0,467.94,359.98
2016,11,10,12,30,65.0,245.0,1.2,24.0,282.0,309.5,238.47
2016,11,10,12,45,64.5,239.5,1.1,24.5,275.5,306.21,236.39
2016,11,10,13,0,64.0,234.0,1.0,25.0,269.0,302.79,233.41
2016,11,10,13,15,32.0,188.5,0.95,25.0,206.0,222.75,171.8
2016,11,10,13,30,0.0,143.0,0.9,25.0,143.0,132.98,101.17
2016,11,10,13,45,263.0,142.0,0.85,25.0,263.0,409.33,322.19
2016,11,10,14,0,526.0,141.0,0.8,25.0,383.0,661.03,505.45
2016,11,10,14,15,629.5,108.0,0.7,25.0,376.5,715.41,539.7
2016,11,10,14,30,733.0,75.0,0.6,25.0,370.0,749.68,561.8
2016,11,10,14,45,704.0,71.5,0.5,25.0,332.0,708.43,532.74
2016,11,10,15,0,675.0,68.0,0.4,25.0,294.0,670.9,506.71
2016,11,10,15,15,635.0,63.5,0.35,24.5,253.0,617.13,470.2
2016,11,10,15,30,595.0,59.0,0.3,24.0,212.0,563.21,432.28
2016,11,10,15,45,534.0,52.5,0.3,24.0,170.0,491.6,379.44
2016,11,10,16,0,473.0,46.0,0.3,24.0,128.0,422.38,325.47
2016,11,10,16,15,377.0,36.5,0.4,23.5,89.0,329.78,251.06
2016,11,10,16,30,281.0,27.0,0.5,23.0,50.0,242.79,159.18
2016,11,10,16,45,140.5,13.5,0.6,22.5,25.0,92.02,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.1,14.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.1,14.0,16.0,14.55,0.0
2016,11,11,7,15,133.0,29.0,1.35,14.5,46.0,22.67,10.76
2016,11,11,7,30,266.0,42.0,1.6,15.0,76.0,32.53,22.26
2016,11,11,7,45,320.5,55.0,1.85,16.0,112.5,45.49,34.15
2016,11,11,8,0,375.0,68.0,2.1,17.0,149.0,83.62,50.98
2016,11,11,8,15,410.5,79.5,2.05,17.5,186.0,124.61,80.8
2016,11,11,8,30,446.0,91.0,2.0,18.0,223.0,169.77,117.67
2016,11,11,8,45,477.0,98.5,2.0,18.5,258.0,214.17,155.8
2016,11,11,9,0,508.0,106.0,2.0,19.0,293.0,261.64,196.83
2016,11,11,9,15,506.5,119.5,2.05,19.5,321.5,305.7,235.37
2016,11,11,9,30,505.0,133.0,2.1,20.0,350.0,349.01,272.23
2016,11,11,9,45,530.5,137.5,2.2,21.0,380.0,395.53,309.93
2016,11,11,10,0,556.0,142.0,2.3,22.0,410.0,443.5,347.74
2016,11,11,10,15,511.5,163.0,2.35,22.0,419.0,469.18,368.52
2016,11,11,10,30,467.0,184.0,2.4,22.0,428.0,489.73,384.68
2016,11,11,10,45,313.5,217.5,2.5,22.5,384.0,436.46,342.78
2016,11,11,11,0,160.0,251.0,2.6,23.0,340.0,369.66,289.36
2016,11,11,11,15,169.0,255.5,2.65,23.0,350.5,389.88,305.45
2016,11,11,11,30,178.0,260.0,2.7,23.0,361.0,410.3,321.27
2016,11,11,11,45,240.5,253.0,2.75,23.5,390.0,460.45,360.17
2016,11,11,12,0,303.0,246.0,2.8,24.0,419.0,527.4,410.69
2016,11,11,12,15,301.0,244.5,2.75,24.0,414.5,534.24,415.57
2016,11,11,12,30,299.0,243.0,2.7,24.0,410.0,539.81,419.86
2016,11,11,12,45,301.5,235.5,2.7,24.0,401.0,540.93,421.31
2016,11,11,13,0,304.0,228.0,2.7,24.0,392.0,540.73,421.86
2016,11,11,13,15,157.0,202.5,2.6,23.5,287.0,367.11,289.33
2016,11,11,13,30,10.0,177.0,2.5,23.0,182.0,178.43,138.82
2016,11,11,13,45,189.5,174.5,2.45,23.0,261.5,367.33,293.68
2016,11,11,14,0,369.0,172.0,2.4,23.0,341.0,541.76,429.63
2016,11,11,14,15,353.0,163.0,2.3,22.5,315.0,515.83,410.11
2016,11,11,14,30,337.0,154.0,2.2,22.0,289.0,488.96,390.87
2016,11,11,14,45,326.0,139.0,2.15,21.5,259.0,457.43,368.11
2016,11,11,15,0,315.0,124.0,2.1,21.0,229.0,424.96,344.07
2016,11,11,15,15,294.0,109.0,1.9,20.5,196.5,383.84,312.01
2016,11,11,15,30,273.0,94.0,1.7,20.0,164.0,342.8,279.11
2016,11,11,15,45,241.5,78.0,1.55,19.5,131.0,292.94,238.04
2016,11,11,16,0,210.0,62.0,1.4,19.0,98.0,244.43,196.77
2016,11,11,16,15,156.0,45.5,1.3,18.5,67.5,182.0,142.38
2016,11,11,16,30,102.0,29.0,1.2,18.0,37.0,120.46,76.82
2016,11,11,16,45,51.0,14.5,1.15,17.5,18.5,42.08,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,65.5,6.5,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,131.0,13.0,0.8,15.0,18.0,11.82,0.0
2016,11,12,7,15,264.0,24.5,0.85,15.5,51.5,20.01,8.11
2016,11,12,7,30,397.0,36.0,0.9,16.0,85.0,29.08,19.16
2016,11,12,7,45,476.5,43.5,1.0,16.5,126.5,38.24,27.76
2016,11,12,8,0,556.0,51.0,1.1,17.0,168.0,82.88,43.99
2016,11,12,8,15,606.0,56.0,1.05,17.0,210.5,130.87,77.42
2016,11,12,8,30,656.0,61.0,1.0,17.0,253.0,184.46,121.08
2016,11,12,8,45,691.5,64.5,1.0,17.5,292.5,239.83,169.04
2016,11,12,9,0,727.0,68.0,1.0,18.0,332.0,296.59,218.53
2016,11,12,9,15,512.5,118.0,0.95,18.5,314.0,305.58,233.98
2016,11,12,9,30,298.0,168.0,0.9,19.0,296.0,288.98,225.66
2016,11,12,9,45,559.5,120.5,0.9,19.5,381.0,395.68,308.68
2016,11,12,10,0,821.0,73.0,0.9,20.0,466.0,514.79,399.44
2016,11,12,10,15,832.5,74.5,0.85,20.5,490.0,564.19,436.08
2016,11,12,10,30,844.0,76.0,0.8,21.0,514.0,609.2,468.91
2016,11,12,10,45,685.5,127.0,0.75,21.5,490.5,602.77,461.88
2016,11,12,11,0,527.0,178.0,0.7,22.0,467.0,570.34,436.18
2016,11,12,11,15,697.5,128.0,0.75,22.0,517.0,670.63,511.07
2016,11,12,11,30,868.0,78.0,0.8,22.0,567.0,761.35,573.58
2016,11,12,11,45,868.0,78.0,0.85,22.5,569.0,787.81,589.73
2016,11,12,12,0,868.0,78.0,0.9,23.0,571.0,811.12,604.58
2016,11,12,12,15,866.0,78.0,1.0,23.0,565.0,829.51,618.15
2016,11,12,12,30,864.0,78.0,1.1,23.0,559.0,844.51,629.64
2016,11,12,12,45,855.0,78.5,1.25,23.0,545.0,850.6,636.03
2016,11,12,13,0,846.0,79.0,1.4,23.0,531.0,861.56,645.84
2016,11,12,13,15,836.5,78.0,1.45,23.0,510.5,858.46,645.0
2016,11,12,13,30,827.0,77.0,1.5,23.0,490.0,851.84,642.04
2016,11,12,13,45,758.5,86.0,1.6,23.0,449.0,802.09,610.27
2016,11,12,14,0,690.0,95.0,1.7,23.0,408.0,755.02,580.07
2016,11,12,14,15,726.0,82.0,1.7,22.5,389.0,758.81,585.35
2016,11,12,14,30,762.0,69.0,1.7,22.0,370.0,764.08,591.15
2016,11,12,14,45,734.5,66.0,1.7,22.0,332.5,724.45,563.87
2016,11,12,15,0,707.0,63.0,1.7,22.0,295.0,682.95,534.98
2016,11,12,15,15,667.0,58.5,1.6,21.5,254.0,628.19,495.71
2016,11,12,15,30,627.0,54.0,1.5,21.0,213.0,578.85,459.02
2016,11,12,15,45,564.0,48.5,1.45,20.5,170.0,506.53,403.46
2016,11,12,16,0,501.0,43.0,1.4,20.0,127.0,436.68,346.93
2016,11,12,16,15,398.5,34.0,1.4,19.0,87.5,339.91,265.29
2016,11,12,16,30,296.0,25.0,1.4,18.0,48.0,246.52,155.38
2016,11,12,16,45,148.0,12.5,1.4,17.5,24.0,95.05,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,63.0,6.0,0.55,13.0,8.0,0.0,0.0
2016,11,13,7,0,126.0,12.0,0.6,13.0,16.0,10.91,0.0
2016,11,13,7,15,260.5,24.0,0.65,13.5,49.5,19.67,7.13
2016,11,13,7,30,395.0,36.0,0.7,14.0,83.0,29.23,19.37
2016,11,13,7,45,470.0,44.5,0.75,14.5,124.5,38.39,28.11
2016,11,13,8,0,545.0,53.0,0.8,15.0,166.0,83.06,45.1
2016,11,13,8,15,596.5,58.5,0.75,15.0,208.0,130.94,78.44
2016,11,13,8,30,648.0,64.0,0.7,15.0,250.0,184.63,122.15
2016,11,13,8,45,682.0,68.0,0.65,15.5,289.5,238.04,168.54
2016,11,13,9,0,716.0,72.0,0.6,16.0,329.0,295.77,218.67
2016,11,13,9,15,740.0,75.0,0.55,16.0,365.0,350.14,265.96
2016,11,13,9,30,764.0,78.0,0.5,16.0,401.0,405.84,312.98
2016,11,13,9,45,783.5,79.5,0.5,16.5,431.5,458.92,356.22
2016,11,13,10,0,803.0,81.0,0.5,17.0,462.0,512.2,398.08
2016,11,13,10,15,815.0,82.5,0.55,17.5,486.0,561.13,435.81
2016,11,13,10,30,827.0,84.0,0.6,18.0,510.0,608.98,471.66
2016,11,13,10,45,837.0,84.5,0.65,19.0,527.5,653.09,502.94
2016,11,13,11,0,847.0,85.0,0.7,20.0,545.0,695.42,532.09
2016,11,13,11,15,851.0,85.5,0.75,20.5,555.0,731.36,555.74
2016,11,13,11,30,855.0,86.0,0.8,21.0,565.0,764.68,577.41
2016,11,13,11,45,856.0,86.0,0.85,21.5,567.0,792.26,595.11
2016,11,13,12,0,857.0,86.0,0.9,22.0,569.0,816.74,610.77
2016,11,13,12,15,641.5,147.5,0.95,22.0,507.0,731.58,553.59
2016,11,13,12,30,426.0,209.0,1.0,22.0,445.0,623.55,476.23
2016,11,13,12,45,638.0,145.0,1.05,22.0,489.0,751.54,571.49
2016,11,13,13,0,850.0,81.0,1.1,22.0,533.0,865.8,648.46
2016,11,13,13,15,841.0,80.0,1.1,22.0,512.5,863.23,646.01
2016,11,13,13,30,832.0,79.0,1.1,22.0,492.0,857.12,642.83
2016,11,13,13,45,818.5,77.0,1.1,22.5,464.5,842.31,632.74
2016,11,13,14,0,805.0,75.0,1.1,23.0,437.0,824.22,620.59
2016,11,13,14,15,785.0,72.5,1.05,22.5,404.0,796.73,603.74
2016,11,13,14,30,765.0,70.0,1.0,22.0,371.0,766.51,584.85
2016,11,13,14,45,736.5,67.0,1.0,22.0,333.0,726.08,558.0
2016,11,13,15,0,708.0,64.0,1.0,22.0,295.0,683.78,529.19
2016,11,13,15,15,667.5,59.5,0.9,21.5,253.5,628.68,490.12
2016,11,13,15,30,627.0,55.0,0.8,21.0,212.0,579.38,453.86
2016,11,13,15,45,563.5,49.0,0.7,20.5,169.0,506.13,398.07
2016,11,13,16,0,500.0,43.0,0.6,20.0,126.0,435.38,341.38
2016,11,13,16,15,397.5,34.0,0.7,19.5,86.5,338.85,260.96
2016,11,13,16,30,295.0,25.0,0.8,19.0,47.0,244.26,145.92
2016,11,13,16,45,147.5,12.5,0.9,18.5,23.5,94.61,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,65.5,5.5,0.6,13.0,7.0,0.0,0.0
2016,11,14,7,0,131.0,11.0,0.6,13.0,14.0,10.01,0.0
2016,11,14,7,15,270.5,22.5,0.55,13.5,48.0,18.41,5.31
2016,11,14,7,30,410.0,34.0,0.5,14.0,82.0,27.56,17.86
2016,11,14,7,45,490.5,41.5,0.5,14.5,123.5,35.2,25.29
2016,11,14,8,0,571.0,49.0,0.5,15.0,165.0,80.42,42.19
2016,11,14,8,15,622.0,54.5,0.45,15.5,208.0,129.62,75.99
2016,11,14,8,30,673.0,60.0,0.4,16.0,251.0,184.52,120.16
2016,11,14,8,45,336.5,66.5,0.4,16.5,162.0,147.53,106.02
2016,11,14,9,0,0.0,73.0,0.4,17.0,73.0,64.54,48.86
2016,11,14,9,15,0.0,88.0,0.4,17.5,88.0,77.94,60.04
2016,11,14,9,30,0.0,103.0,0.4,18.0,103.0,91.52,70.99
2016,11,14,9,45,0.0,105.5,0.45,18.5,105.5,93.88,72.62
2016,11,14,10,0,0.0,108.0,0.5,19.0,108.0,96.23,74.27
2016,11,14,10,15,0.0,117.5,0.5,19.0,117.5,105.04,81.32
2016,11,14,10,30,0.0,127.0,0.5,19.0,127.0,113.97,88.41
2016,11,14,10,45,2.5,152.5,0.55,19.5,154.0,139.85,108.99
2016,11,14,11,0,5.0,178.0,0.6,20.0,181.0,166.63,129.97
2016,11,14,11,15,2.5,170.5,0.55,20.5,172.0,158.03,122.6
2016,11,14,11,30,0.0,163.0,0.5,21.0,163.0,149.21,115.25
2016,11,14,11,45,0.0,163.5,0.45,21.5,163.5,150.07,115.66
2016,11,14,12,0,0.0,164.0,0.4,22.0,164.0,150.99,116.1
2016,11,14,12,15,0.0,162.5,0.4,22.0,162.5,149.97,115.32
2016,11,14,12,30,0.0,161.0,0.4,22.0,161.0,149.01,114.62
2016,11,14,12,45,426.0,121.0,0.45,22.5,346.0,529.07,412.87
2016,11,14,13,0,852.0,81.0,0.5,23.0,531.0,865.74,639.4
2016,11,14,13,15,843.0,80.0,0.55,23.0,510.5,863.23,634.27
2016,11,14,13,30,834.0,79.0,0.6,23.0,490.0,857.18,632.15
2016,11,14,13,45,820.5,77.0,0.7,23.0,463.0,842.44,625.34
2016,11,14,14,0,807.0,75.0,0.8,23.0,436.0,824.4,616.3
2016,11,14,14,15,787.5,72.5,0.85,22.5,402.5,797.42,601.43
2016,11,14,14,30,768.0,70.0,0.9,22.0,369.0,767.67,584.36
2016,11,14,14,45,739.5,67.0,0.95,22.0,331.0,727.28,558.26
2016,11,14,15,0,711.0,64.0,1.0,22.0,293.0,685.01,530.06
2016,11,14,15,15,670.0,59.5,0.95,21.5,251.5,629.55,491.19
2016,11,14,15,30,629.0,55.0,0.9,21.0,210.0,580.03,455.13
2016,11,14,15,45,564.0,49.0,0.85,20.5,167.0,505.78,398.76
2016,11,14,16,0,499.0,43.0,0.8,20.0,124.0,434.09,341.3
2016,11,14,16,15,394.5,33.5,0.85,19.0,84.5,335.9,258.98
2016,11,14,16,30,290.0,24.0,0.9,18.0,45.0,238.73,136.0
2016,11,14,16,45,145.0,12.0,0.95,17.0,22.5,92.61,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,87.0,5.0,0.9,11.5,7.0,0.0,0.0
2016,11,15,7,0,174.0,10.0,0.9,12.0,14.0,9.1,0.0
2016,11,15,7,15,317.5,19.5,1.1,12.5,47.5,17.23,3.43
2016,11,15,7,30,461.0,29.0,1.3,13.0,81.0,25.39,15.93
2016,11,15,7,45,535.0,35.5,1.55,13.5,122.5,31.96,22.47
2016,11,15,8,0,609.0,42.0,1.8,14.0,164.0,78.0,39.26
2016,11,15,8,15,656.0,46.0,1.9,14.5,205.5,127.02,72.91
2016,11,15,8,30,703.0,50.0,2.0,15.0,247.0,181.22,117.44
2016,11,15,8,45,734.0,53.0,2.1,16.0,286.0,235.36,165.33
2016,11,15,9,0,765.0,56.0,2.2,17.0,325.0,292.15,215.98
2016,11,15,9,15,786.0,58.0,2.3,17.0,360.0,346.66,265.37
2016,11,15,9,30,807.0,60.0,2.4,17.0,395.0,401.58,314.15
2016,11,15,9,45,455.0,131.5,2.5,17.5,323.0,350.38,279.09
2016,11,15,10,0,103.0,203.0,2.6,18.0,251.0,244.97,195.76
2016,11,15,10,15,203.5,207.0,2.65,18.0,308.0,319.55,256.68
2016,11,15,10,30,304.0,211.0,2.7,18.0,365.0,405.25,325.22
2016,11,15,10,45,559.0,149.0,2.8,18.5,444.5,533.25,427.2
2016,11,15,11,0,814.0,87.0,2.9,19.0,524.0,671.16,533.96
2016,11,15,11,15,513.5,168.0,2.95,19.0,445.5,569.15,453.21
2016,11,15,11,30,213.0,249.0,3.0,19.0,367.0,424.18,337.81
2016,11,15,11,45,111.0,219.5,3.15,19.0,281.5,319.87,255.62
2016,11,15,12,0,9.0,190.0,3.3,19.0,196.0,184.69,145.72
2016,11,15,12,15,6.0,182.5,3.4,19.0,186.5,175.42,138.47
2016,11,15,12,30,3.0,175.0,3.5,19.0,177.0,166.01,130.87
2016,11,15,12,45,12.5,187.0,3.65,19.0,194.0,187.76,148.95
2016,11,15,13,0,22.0,199.0,3.8,19.0,211.0,210.48,167.75
2016,11,15,13,15,20.0,191.0,3.85,19.0,201.5,201.76,160.84
2016,11,15,13,30,18.0,183.0,3.9,19.0,192.0,193.04,153.99
2016,11,15,13,45,16.5,173.0,3.95,19.0,181.0,182.56,145.72
2016,11,15,14,0,15.0,163.0,4.0,19.0,170.0,172.14,137.46
2016,11,15,14,15,7.5,128.0,3.95,18.5,131.5,128.04,101.51
2016,11,15,14,30,0.0,93.0,3.9,18.0,93.0,85.03,65.88
2016,11,15,14,45,0.0,83.5,3.85,17.5,83.5,76.05,58.62
2016,11,15,15,0,0.0,74.0,3.8,17.0,74.0,67.1,51.26
2016,11,15,15,15,0.0,63.5,3.65,16.5,63.5,57.08,42.87
2016,11,15,15,30,0.0,53.0,3.5,16.0,53.0,47.05,34.35
2016,11,15,15,45,0.0,42.0,3.35,16.0,42.0,37.06,25.69
2016,11,15,16,0,0.0,31.0,3.2,16.0,31.0,27.32,17.18
2016,11,15,16,15,0.0,21.0,2.85,15.5,21.0,18.49,9.33
2016,11,15,16,30,0.0,11.0,2.5,15.0,11.0,9.66,0.0
2016,11,15,16,45,0.0,5.5,2.2,14.5,5.5,5.0,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,61.5,5.5,1.55,9.5,6.5,0.0,0.0
2016,11,16,7,0,123.0,11.0,1.6,10.0,13.0,10.01,0.0
2016,11,16,7,15,281.0,21.5,1.95,10.5,47.0,17.72,2.19
2016,11,16,7,30,439.0,32.0,2.3,11.0,81.0,26.06,16.49
2016,11,16,7,45,527.0,39.0,2.65,12.0,124.0,31.64,22.26
2016,11,16,8,0,615.0,46.0,3.0,13.0,167.0,81.16,42.17
2016,11,16,8,15,666.5,50.5,3.25,13.0,210.5,131.45,76.71
2016,11,16,8,30,718.0,55.0,3.5,13.0,254.0,187.52,123.13
2016,11,16,8,45,751.5,58.5,3.75,13.5,294.5,243.63,173.54
2016,11,16,9,0,785.0,62.0,4.0,14.0,335.0,302.69,227.39
2016,11,16,9,15,808.0,64.5,4.05,14.0,371.5,359.6,279.79
2016,11,16,9,30,831.0,67.0,4.1,14.0,408.0,417.6,332.15
2016,11,16,9,45,845.5,69.0,4.15,14.5,438.5,471.91,379.71
2016,11,16,10,0,860.0,71.0,4.2,15.0,469.0,525.82,425.5
2016,11,16,10,15,870.5,72.5,4.2,15.0,493.0,573.74,466.07
2016,11,16,10,30,881.0,74.0,4.2,15.0,517.0,622.15,505.93
2016,11,16,10,45,885.5,75.5,4.2,15.5,534.0,665.09,539.61
2016,11,16,11,0,890.0,77.0,4.2,16.0,551.0,705.72,570.54
2016,11,16,11,15,893.5,77.5,4.2,16.0,560.5,742.01,597.19
2016,11,16,11,30,897.0,78.0,4.2,16.0,570.0,775.56,621.7
2016,11,16,11,45,628.5,151.5,4.25,16.0,496.5,684.88,552.52
2016,11,16,12,0,360.0,225.0,4.3,16.0,423.0,547.35,443.13
2016,11,16,12,15,623.0,152.5,4.25,16.0,492.0,717.22,579.31
2016,11,16,12,30,886.0,80.0,4.2,16.0,561.0,858.15,682.97
2016,11,16,12,45,878.5,79.5,4.2,16.0,547.0,864.82,687.31
2016,11,16,13,0,871.0,79.0,4.2,16.0,533.0,876.2,696.17
2016,11,16,13,15,861.5,78.0,4.15,15.5,512.5,873.46,695.92
2016,11,16,13,30,852.0,77.0,4.1,15.0,492.0,867.12,693.27
2016,11,16,13,45,833.5,76.5,4.1,15.0,463.5,850.01,681.77
2016,11,16,14,0,815.0,76.0,4.1,15.0,435.0,829.6,667.91
2016,11,16,14,15,794.5,73.5,4.0,15.0,401.5,801.85,648.07
2016,11,16,14,30,774.0,71.0,3.9,15.0,368.0,771.32,625.98
2016,11,16,14,45,741.0,68.5,3.85,15.0,329.0,727.89,593.95
2016,11,16,15,0,708.0,66.0,3.8,15.0,290.0,682.67,559.86
2016,11,16,15,15,664.5,61.5,3.5,14.5,248.5,631.79,520.54
2016,11,16,15,30,621.0,57.0,3.2,14.0,207.0,575.09,475.21
2016,11,16,15,45,548.5,51.0,2.95,13.5,163.5,495.88,410.33
2016,11,16,16,0,476.0,45.0,2.7,13.0,120.0,419.53,344.52
2016,11,16,16,15,365.5,35.0,2.4,12.5,81.0,317.98,252.81
2016,11,16,16,30,255.0,25.0,2.1,12.0,42.0,215.41,110.25
2016,11,16,16,45,127.5,12.5,1.85,11.5,21.0,83.0,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,199.5,16.0,0.8,7.5,37.5,12.7,0.0
2016,11,17,7,30,399.0,32.0,0.9,8.0,75.0,26.11,16.65
2016,11,17,7,45,493.0,39.0,1.0,8.5,117.0,30.98,22.03
2016,11,17,8,0,587.0,46.0,1.1,9.0,159.0,75.93,39.65
2016,11,17,8,15,640.0,51.0,1.2,9.5,202.0,127.47,75.4
2016,11,17,8,30,693.0,56.0,1.3,10.0,245.0,182.56,120.72
2016,11,17,8,45,734.0,58.5,1.4,10.5,286.5,237.96,170.01
2016,11,17,9,0,775.0,61.0,1.5,11.0,328.0,297.15,223.4
2016,11,17,9,15,798.5,63.5,1.6,11.5,364.0,353.57,274.55
2016,11,17,9,30,822.0,66.0,1.7,12.0,400.0,411.15,325.46
2016,11,17,9,45,843.0,66.5,1.85,12.5,431.5,466.33,373.27
2016,11,17,10,0,864.0,67.0,2.0,13.0,463.0,519.9,418.51
2016,11,17,10,15,875.0,68.0,2.05,13.5,487.5,569.47,458.98
2016,11,17,10,30,886.0,69.0,2.1,14.0,512.0,617.72,497.22
2016,11,17,10,45,894.5,69.5,2.2,14.5,530.0,662.22,531.88
2016,11,17,11,0,903.0,70.0,2.3,15.0,548.0,704.69,563.84
2016,11,17,11,15,907.0,70.5,2.25,15.0,557.5,741.68,589.92
2016,11,17,11,30,911.0,71.0,2.2,15.0,567.0,775.92,613.82
2016,11,17,11,45,913.0,70.5,2.2,15.5,569.5,804.49,632.73
2016,11,17,12,0,915.0,70.0,2.2,16.0,572.0,829.86,649.32
2016,11,17,12,15,912.5,70.0,2.2,16.0,566.5,848.82,662.63
2016,11,17,12,30,910.0,70.0,2.2,16.0,561.0,864.23,673.59
2016,11,17,12,45,905.0,69.0,2.25,16.5,547.5,872.64,678.99
2016,11,17,13,0,900.0,68.0,2.3,17.0,534.0,877.36,682.0
2016,11,17,13,15,891.0,67.0,2.25,17.0,513.5,874.92,680.54
2016,11,17,13,30,882.0,66.0,2.2,17.0,493.0,868.86,676.74
2016,11,17,13,45,869.0,65.0,2.2,17.0,465.5,855.79,668.6
2016,11,17,14,0,856.0,64.0,2.2,17.0,438.0,839.4,658.18
2016,11,17,14,15,837.5,62.0,2.1,16.5,404.5,813.78,641.49
2016,11,17,14,30,819.0,60.0,2.0,16.0,371.0,793.64,628.59
2016,11,17,14,45,792.5,57.0,1.95,16.0,333.0,754.39,600.69
2016,11,17,15,0,766.0,54.0,1.9,16.0,295.0,713.1,570.77
2016,11,17,15,15,726.0,50.5,1.65,15.5,253.0,658.93,529.8
2016,11,17,15,30,686.0,47.0,1.4,15.0,211.0,604.18,486.94
2016,11,17,15,45,625.0,42.0,1.15,14.5,167.5,532.27,429.13
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,462.07,370.04
2016,11,17,16,15,457.5,29.0,0.95,13.5,84.0,361.93,282.04
2016,11,17,16,30,351.0,21.0,1.0,13.0,44.0,260.86,121.54
2016,11,17,16,45,175.5,10.5,1.05,12.5,22.0,108.02,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,200.5,15.5,1.75,8.0,36.0,12.33,0.0
2016,11,18,7,30,401.0,31.0,2.0,9.0,72.0,25.33,15.67
2016,11,18,7,45,493.0,38.5,2.25,10.0,114.5,30.67,21.52
2016,11,18,8,0,585.0,46.0,2.5,11.0,157.0,74.78,38.71
2016,11,18,8,15,640.0,51.5,2.45,11.5,200.5,126.78,74.39
2016,11,18,8,30,695.0,57.0,2.4,12.0,244.0,182.57,119.95
2016,11,18,8,45,732.5,60.5,2.4,12.5,285.5,238.1,169.36
2016,11,18,9,0,770.0,64.0,2.4,13.0,327.0,297.07,222.56
2016,11,18,9,15,794.5,67.0,2.65,14.0,363.5,354.04,273.83
2016,11,18,9,30,819.0,70.0,2.9,15.0,400.0,412.32,324.96
2016,11,18,9,45,838.5,71.5,3.15,16.0,431.5,467.71,372.44
2016,11,18,10,0,858.0,73.0,3.4,17.0,463.0,523.21,418.51
2016,11,18,10,15,868.0,74.0,3.5,17.5,487.0,572.67,459.06
