Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,30,878.0,75.0,3.6,18.0,511.0,617.54,495.08
2016,11,18,10,45,883.5,76.5,3.75,18.5,528.0,660.97,529.14
2016,11,18,11,0,889.0,78.0,3.9,19.0,545.0,702.2,560.77
2016,11,18,11,15,891.0,78.5,3.95,19.0,554.0,737.38,586.48
2016,11,18,11,30,893.0,79.0,4.0,19.0,563.0,769.72,609.99
2016,11,18,11,45,890.5,79.5,4.1,19.5,563.5,795.6,627.78
2016,11,18,12,0,888.0,80.0,4.2,20.0,564.0,818.15,643.19
2016,11,18,12,15,884.0,80.0,4.25,20.0,558.0,835.49,655.93
2016,11,18,12,30,880.0,80.0,4.3,20.0,552.0,849.32,666.3
2016,11,18,12,45,872.5,79.0,4.35,20.0,538.0,855.4,671.25
2016,11,18,13,0,865.0,78.0,4.4,20.0,524.0,866.13,679.84
2016,11,18,13,15,856.0,77.0,4.4,20.0,503.5,863.91,678.91
2016,11,18,13,30,847.0,76.0,4.4,20.0,483.0,858.12,675.63
2016,11,18,13,45,832.0,74.5,4.4,20.0,455.5,842.97,665.68
2016,11,18,14,0,817.0,73.0,4.4,20.0,428.0,824.52,653.39
2016,11,18,14,15,798.0,70.5,4.2,19.5,395.5,798.23,635.6
2016,11,18,14,30,779.0,68.0,4.0,19.0,363.0,769.13,615.6
2016,11,18,14,45,750.5,65.0,3.8,19.0,325.0,728.99,585.82
2016,11,18,15,0,722.0,62.0,3.6,19.0,287.0,686.92,554.02
2016,11,18,15,15,680.0,57.5,3.15,18.0,245.5,630.91,511.76
2016,11,18,15,30,638.0,53.0,2.7,17.0,204.0,580.89,472.49
2016,11,18,15,45,572.5,47.0,2.3,16.5,161.5,506.63,411.82
2016,11,18,16,0,507.0,41.0,1.9,16.0,119.0,434.93,350.31
2016,11,18,16,15,394.5,31.5,1.75,15.0,79.5,332.16,258.59
2016,11,18,16,30,282.0,22.0,1.6,14.0,40.0,226.71,94.4
2016,11,18,16,45,141.0,11.0,1.5,13.0,20.0,89.02,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,163.5,15.5,4.4,13.0,32.0,12.37,0.0
2016,11,19,7,30,327.0,31.0,4.4,13.0,64.0,25.34,15.11
2016,11,19,7,45,417.5,39.0,4.45,13.5,103.0,31.05,21.42
2016,11,19,8,0,508.0,47.0,4.5,14.0,142.0,70.05,37.06
2016,11,19,8,15,254.0,27.0,4.45,14.0,74.5,54.97,30.07
2016,11,19,8,30,0.0,7.0,4.4,14.0,7.0,6.14,0.0
2016,11,19,8,45,0.0,8.5,4.35,14.5,8.5,7.47,0.77
2016,11,19,9,0,0.0,10.0,4.3,15.0,10.0,8.79,1.89
2016,11,19,9,15,0.0,7.5,4.3,15.0,7.5,6.59,0.0
2016,11,19,9,30,0.0,5.0,4.3,15.0,5.0,4.4,0.0
2016,11,19,9,45,0.0,15.5,4.3,15.5,15.5,13.64,5.99
2016,11,19,10,0,0.0,26.0,4.3,16.0,26.0,22.91,13.83
2016,11,19,10,15,0.0,22.5,4.3,16.0,22.5,19.83,11.18
2016,11,19,10,30,0.0,19.0,4.3,16.0,19.0,16.74,8.55
2016,11,19,10,45,3.0,97.5,4.3,16.0,99.0,88.64,69.03
2016,11,19,11,0,6.0,176.0,4.3,16.0,179.0,165.81,132.77
2016,11,19,11,15,57.5,209.5,4.25,16.0,240.0,247.54,200.53
2016,11,19,11,30,109.0,243.0,4.2,16.0,301.0,326.62,265.11
2016,11,19,11,45,54.5,183.0,4.2,16.5,212.0,222.7,179.88
2016,11,19,12,0,0.0,123.0,4.2,17.0,123.0,111.08,86.86
2016,11,19,12,15,0.0,135.5,4.15,17.0,135.5,123.49,97.21
2016,11,19,12,30,0.0,148.0,4.1,17.0,148.0,136.33,107.79
2016,11,19,12,45,0.0,119.5,4.1,17.0,119.5,108.32,84.79
2016,11,19,13,0,0.0,91.0,4.1,17.0,91.0,80.89,62.15
2016,11,19,13,15,0.0,49.0,4.05,17.0,49.0,43.27,30.81
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,6.16,0.0
2016,11,19,13,45,0.0,48.5,4.0,17.0,48.5,42.82,30.55
2016,11,19,14,0,0.0,90.0,4.0,17.0,90.0,80.82,62.51
2016,11,19,14,15,0.0,87.5,3.85,16.5,87.5,78.82,61.03
2016,11,19,14,30,0.0,85.0,3.7,16.0,85.0,76.96,59.7
2016,11,19,14,45,0.0,75.5,3.6,16.0,75.5,67.93,52.14
2016,11,19,15,0,0.0,66.0,3.5,16.0,66.0,58.9,44.53
2016,11,19,15,15,0.0,56.0,3.3,15.5,56.0,49.46,36.57
2016,11,19,15,30,0.0,46.0,3.1,15.0,46.0,40.59,28.98
2016,11,19,15,45,0.0,36.0,2.95,15.0,36.0,31.74,21.25
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,22.89,13.48
2016,11,19,16,15,0.0,17.0,2.75,15.0,17.0,14.95,6.31
2016,11,19,16,30,0.0,8.0,2.7,15.0,8.0,7.02,0.0
2016,11,19,16,45,0.0,4.0,2.65,15.0,4.0,3.64,0.0
2016,11,19,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,1.1,13.5,14.5,12.77,0.0
2016,11,20,7,30,0.0,29.0,1.2,14.0,29.0,25.11,14.63
2016,11,20,7,45,4.0,46.5,1.35,14.5,47.5,39.46,28.6
2016,11,20,8,0,8.0,64.0,1.5,15.0,66.0,55.11,40.55
2016,11,20,8,15,15.5,81.0,1.6,15.0,85.0,71.7,54.52
2016,11,20,8,30,23.0,98.0,1.7,15.0,104.0,89.99,69.87
2016,11,20,8,45,28.0,113.5,1.8,15.0,122.0,107.56,84.7
2016,11,20,9,0,33.0,129.0,1.9,15.0,140.0,125.94,100.16
2016,11,20,9,15,26.5,139.0,1.9,15.0,148.5,136.0,108.82
2016,11,20,9,30,20.0,149.0,1.9,15.0,157.0,141.85,113.78
2016,11,20,9,45,98.0,172.0,1.9,15.5,215.5,205.23,165.41
2016,11,20,10,0,176.0,195.0,1.9,16.0,274.0,280.03,225.78
2016,11,20,10,15,98.0,189.5,1.9,16.0,234.0,234.61,189.06
2016,11,20,10,30,20.0,184.0,1.9,16.0,194.0,180.81,144.69
2016,11,20,10,45,10.0,130.5,1.95,16.0,135.5,124.0,98.18
2016,11,20,11,0,0.0,77.0,2.0,16.0,77.0,68.14,51.68
2016,11,20,11,15,23.0,150.0,2.0,16.0,162.5,160.21,128.38
2016,11,20,11,30,46.0,223.0,2.0,16.0,248.0,257.27,206.92
2016,11,20,11,45,23.0,194.0,2.0,16.0,206.5,199.33,159.54
2016,11,20,12,0,0.0,165.0,2.0,16.0,165.0,152.58,121.02
2016,11,20,12,15,4.5,174.5,2.0,16.0,177.0,166.55,132.7
2016,11,20,12,30,9.0,184.0,2.0,16.0,189.0,181.12,144.74
2016,11,20,12,45,4.5,127.5,2.0,16.0,130.0,120.13,94.84
2016,11,20,13,0,0.0,71.0,2.0,16.0,71.0,62.8,47.26
2016,11,20,13,15,0.0,47.5,1.9,16.0,47.5,41.94,29.85
2016,11,20,13,30,0.0,24.0,1.8,16.0,24.0,21.15,12.33
2016,11,20,13,45,0.0,79.5,1.7,16.0,79.5,70.35,53.9
2016,11,20,14,0,0.0,135.0,1.6,16.0,135.0,128.39,102.28
2016,11,20,14,15,0.0,123.5,1.4,15.5,123.5,117.38,93.35
2016,11,20,14,30,0.0,112.0,1.2,15.0,112.0,106.41,84.52
2016,11,20,14,45,0.0,100.0,1.05,15.0,100.0,94.89,74.98
2016,11,20,15,0,0.0,88.0,0.9,15.0,88.0,83.4,65.37
2016,11,20,15,15,0.0,75.0,0.8,14.5,75.0,70.74,54.76
2016,11,20,15,30,0.0,62.0,0.7,14.0,62.0,58.03,43.94
2016,11,20,15,45,0.0,48.5,0.6,14.0,48.5,44.6,32.26
2016,11,20,16,0,0.0,35.0,0.5,14.0,35.0,30.94,20.32
2016,11,20,16,15,0.0,23.0,0.55,13.5,23.0,20.26,10.63
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,9.67,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,5.0,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,175.0,14.5,1.25,10.5,31.0,11.64,0.0
2016,11,21,7,30,350.0,29.0,1.4,11.0,62.0,23.78,13.45
2016,11,21,7,45,447.0,37.0,1.6,12.0,102.0,29.59,20.23
2016,11,21,8,0,544.0,45.0,1.8,13.0,142.0,68.41,35.29
2016,11,21,8,15,601.0,50.0,2.0,13.0,183.5,115.22,66.03
2016,11,21,8,30,658.0,55.0,2.2,13.0,225.0,170.09,110.27
2016,11,21,8,45,701.5,57.5,2.4,13.5,265.5,223.51,157.24
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,281.07,208.95
2016,11,21,9,15,770.0,62.5,2.65,14.0,342.0,335.97,259.23
2016,11,21,9,30,795.0,65.0,2.7,14.0,378.0,392.27,309.81
2016,11,21,9,45,804.5,69.5,2.8,14.5,407.0,444.74,355.73
2016,11,21,10,0,814.0,74.0,2.9,15.0,436.0,496.48,399.64
2016,11,21,10,15,826.5,75.5,2.95,15.0,460.0,545.68,441.0
2016,11,21,10,30,839.0,77.0,3.0,15.0,484.0,593.85,480.55
2016,11,21,10,45,847.0,78.0,3.05,15.5,501.5,637.33,514.67
2016,11,21,11,0,855.0,79.0,3.1,16.0,519.0,678.9,546.55
2016,11,21,11,15,860.0,79.5,3.1,16.0,529.0,715.64,574.03
2016,11,21,11,30,865.0,80.0,3.1,16.0,539.0,749.86,598.82
2016,11,21,11,45,865.5,80.5,3.1,16.5,541.5,777.89,617.84
2016,11,21,12,0,866.0,81.0,3.1,17.0,544.0,802.83,634.58
2016,11,21,12,15,864.0,80.5,3.05,17.0,539.0,821.31,647.58
2016,11,21,12,30,862.0,80.0,3.0,17.0,534.0,836.39,658.24
2016,11,21,12,45,863.5,77.0,3.0,17.0,523.0,839.95,661.1
2016,11,21,13,0,865.0,74.0,3.0,17.0,512.0,847.7,667.22
2016,11,21,13,15,856.0,73.0,2.95,17.0,492.0,845.46,665.93
2016,11,21,13,30,847.0,72.0,2.9,17.0,472.0,848.2,668.43
2016,11,21,13,45,832.5,71.0,2.9,17.0,445.5,834.38,659.42
2016,11,21,14,0,818.0,70.0,2.9,17.0,419.0,817.28,648.17
2016,11,21,14,15,798.0,67.5,2.8,16.5,386.0,790.42,630.32
2016,11,21,14,30,778.0,65.0,2.7,16.0,353.0,760.8,610.22
2016,11,21,14,45,747.0,62.5,2.65,16.0,315.5,719.63,580.26
2016,11,21,15,0,716.0,60.0,2.6,16.0,278.0,676.64,548.24
2016,11,21,15,15,673.0,55.5,2.25,15.5,237.0,620.42,504.6
2016,11,21,15,30,630.0,51.0,1.9,15.0,196.0,563.8,459.18
2016,11,21,15,45,559.5,45.5,1.55,14.5,154.0,493.69,401.4
2016,11,21,16,0,489.0,40.0,1.2,14.0,112.0,420.14,337.91
2016,11,21,16,15,372.0,30.5,1.15,13.5,74.0,315.79,243.02
2016,11,21,16,30,255.0,21.0,1.1,13.0,36.0,206.44,51.57
2016,11,21,16,45,127.5,10.5,1.1,12.5,18.0,80.79,0.0
2016,11,21,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.5,15.5,1.0,9.5,29.0,12.61,0.0
2016,11,22,7,30,297.0,31.0,1.1,10.0,58.0,25.74,14.7
2016,11,22,7,45,393.0,40.5,1.2,10.5,97.0,32.78,23.11
2016,11,22,8,0,489.0,50.0,1.3,11.0,136.0,68.96,38.08
2016,11,22,8,15,549.0,56.5,1.3,11.5,177.0,114.07,67.72
2016,11,22,8,30,609.0,63.0,1.3,12.0,218.0,166.07,109.08
2016,11,22,8,45,650.0,67.0,1.35,12.5,257.5,217.87,154.27
2016,11,22,9,0,691.0,71.0,1.4,13.0,297.0,273.6,203.81
2016,11,22,9,15,718.5,74.0,1.4,13.5,332.0,327.31,251.76
2016,11,22,9,30,746.0,77.0,1.4,14.0,367.0,383.21,300.39
2016,11,22,9,45,650.5,102.5,1.45,14.5,370.0,407.28,323.64
2016,11,22,10,0,555.0,128.0,1.5,15.0,373.0,416.32,333.35
2016,11,22,10,15,565.0,133.0,1.5,15.0,394.5,460.83,369.89
2016,11,22,10,30,575.0,138.0,1.5,15.0,416.0,500.77,401.9
2016,11,22,10,45,520.0,159.0,1.55,15.5,417.0,510.53,409.15
2016,11,22,11,0,465.0,180.0,1.6,16.0,418.0,519.34,415.18
2016,11,22,11,15,530.0,164.5,1.6,16.0,441.0,569.34,454.52
2016,11,22,11,30,595.0,149.0,1.6,16.0,464.0,627.17,498.69
2016,11,22,11,45,573.0,157.0,1.6,16.0,461.5,633.42,503.08
2016,11,22,12,0,551.0,165.0,1.6,16.0,459.0,642.66,509.85
2016,11,22,12,15,500.5,177.5,1.55,16.0,442.0,630.66,500.05
2016,11,22,12,30,450.0,190.0,1.5,16.0,425.0,614.74,487.47
2016,11,22,12,45,447.0,185.5,1.5,16.0,414.5,616.67,489.64
2016,11,22,13,0,444.0,181.0,1.5,16.0,404.0,616.54,490.16
2016,11,22,13,15,491.0,162.0,1.5,16.0,400.0,640.68,509.9
2016,11,22,13,30,538.0,143.0,1.5,16.0,396.0,662.32,527.57
2016,11,22,13,45,531.5,135.0,1.5,16.0,373.0,648.35,517.82
2016,11,22,14,0,525.0,127.0,1.5,16.0,350.0,632.08,506.68
2016,11,22,14,15,474.0,124.5,1.4,15.5,314.0,582.8,470.5
2016,11,22,14,30,423.0,122.0,1.3,15.0,278.0,532.82,433.05
2016,11,22,14,45,398.0,113.5,1.2,15.0,248.0,496.43,405.09
2016,11,22,15,0,373.0,105.0,1.1,15.0,218.0,459.45,375.93
2016,11,22,15,15,347.5,92.5,1.0,14.5,185.5,416.6,342.16
2016,11,22,15,30,322.0,80.0,0.9,14.0,153.0,373.82,307.3
2016,11,22,15,45,288.5,65.0,0.85,13.5,120.0,322.29,264.23
2016,11,22,16,0,255.0,50.0,0.8,13.0,87.0,272.04,220.34
2016,11,22,16,15,183.5,35.5,0.85,12.5,57.5,200.23,153.49
2016,11,22,16,30,112.0,21.0,0.9,12.0,28.0,118.61,20.25
2016,11,22,16,45,56.0,10.5,0.95,12.0,14.0,40.82,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,115.5,17.0,1.1,9.5,26.5,15.46,0.0
2016,11,23,7,30,231.0,34.0,1.1,10.0,53.0,26.75,14.98
2016,11,23,7,45,321.5,46.0,1.1,11.0,91.0,35.74,25.55
2016,11,23,8,0,412.0,58.0,1.1,12.0,129.0,71.43,42.62
2016,11,23,8,15,478.0,65.5,1.25,12.5,169.5,113.29,69.91
2016,11,23,8,30,544.0,73.0,1.4,13.0,210.0,162.94,108.79
2016,11,23,8,45,585.5,79.0,1.55,13.5,249.0,212.99,152.0
2016,11,23,9,0,627.0,85.0,1.7,14.0,288.0,267.22,199.79
2016,11,23,9,15,658.0,89.0,1.75,14.0,323.5,319.78,246.8
2016,11,23,9,30,689.0,93.0,1.8,14.0,359.0,374.65,295.03
2016,11,23,9,45,723.0,92.5,1.85,14.0,391.5,428.28,341.36
2016,11,23,10,0,757.0,92.0,1.9,14.0,424.0,483.63,388.03
2016,11,23,10,15,378.5,119.5,1.95,14.0,285.5,339.47,276.59
2016,11,23,10,30,0.0,147.0,2.0,14.0,147.0,133.32,106.3
2016,11,23,10,45,150.0,180.0,2.05,14.5,256.0,277.33,226.75
2016,11,23,11,0,300.0,213.0,2.1,15.0,365.0,431.73,350.15
2016,11,23,11,15,563.5,154.5,2.15,15.0,447.5,581.04,469.05
2016,11,23,11,30,827.0,96.0,2.2,15.0,530.0,736.26,587.29
2016,11,23,11,45,568.0,159.0,2.25,15.0,458.0,630.61,505.75
2016,11,23,12,0,309.0,222.0,2.3,15.0,386.0,499.13,402.26
2016,11,23,12,15,570.5,157.5,2.35,15.0,456.0,663.99,534.29
2016,11,23,12,30,832.0,93.0,2.4,15.0,526.0,823.53,651.46
2016,11,23,12,45,821.5,93.5,2.45,15.0,512.5,828.95,654.64
2016,11,23,13,0,811.0,94.0,2.5,15.0,499.0,830.81,656.86
2016,11,23,13,15,800.5,92.5,2.55,15.0,479.5,826.81,655.04
2016,11,23,13,30,790.0,91.0,2.6,15.0,460.0,819.38,650.9
2016,11,23,13,45,776.0,88.5,2.7,15.0,433.5,804.43,641.7
2016,11,23,14,0,762.0,86.0,2.8,15.0,407.0,791.87,634.24
2016,11,23,14,15,740.0,83.0,2.8,14.5,374.5,763.74,615.69
2016,11,23,14,30,718.0,80.0,2.8,14.0,342.0,733.1,595.01
2016,11,23,14,45,687.5,75.5,2.8,14.0,305.0,691.3,564.27
2016,11,23,15,0,657.0,71.0,2.8,14.0,268.0,647.93,531.56
2016,11,23,15,15,609.5,66.0,2.4,13.5,227.5,589.58,485.4
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,531.27,437.82
2016,11,23,15,45,488.0,53.5,1.7,13.0,146.0,451.65,371.09
2016,11,23,16,0,414.0,46.0,1.4,13.0,105.0,374.87,303.63
2016,11,23,16,15,294.0,34.0,1.3,12.0,68.5,268.68,206.54
2016,11,23,16,30,174.0,22.0,1.2,11.0,32.0,157.28,18.73
2016,11,23,16,45,87.0,11.0,1.15,10.5,16.0,58.56,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,114.5,16.5,0.55,7.0,26.0,15.01,0.0
2016,11,24,7,30,229.0,33.0,0.6,7.0,52.0,25.99,14.03
2016,11,24,7,45,339.0,44.0,0.65,7.5,91.5,36.32,26.38
2016,11,24,8,0,449.0,55.0,0.7,8.0,131.0,69.72,41.04
2016,11,24,8,15,515.0,62.5,0.8,8.0,173.0,113.66,69.82
2016,11,24,8,30,581.0,70.0,0.9,8.0,215.0,165.33,110.94
2016,11,24,8,45,633.5,74.0,1.0,8.5,256.5,218.0,156.61
2016,11,24,9,0,686.0,78.0,1.1,9.0,298.0,276.0,208.03
2016,11,24,9,15,716.0,81.5,1.15,9.5,334.5,330.77,257.28
2016,11,24,9,30,746.0,85.0,1.2,10.0,371.0,387.62,307.25
2016,11,24,9,45,771.5,86.5,1.3,11.0,403.0,442.16,353.7
2016,11,24,10,0,797.0,88.0,1.4,12.0,435.0,497.07,399.01
2016,11,24,10,15,811.0,90.0,1.4,12.5,459.5,546.97,439.29
2016,11,24,10,30,825.0,92.0,1.4,13.0,484.0,596.03,477.67
2016,11,24,10,45,835.5,92.5,1.4,13.5,502.5,640.21,511.29
2016,11,24,11,0,846.0,93.0,1.4,14.0,521.0,682.69,542.76
2016,11,24,11,15,850.5,94.0,1.2,14.0,531.0,719.59,568.29
2016,11,24,11,30,855.0,95.0,1.0,14.0,541.0,753.95,589.7
2016,11,24,11,45,857.0,94.5,0.85,14.5,544.0,782.01,605.57
2016,11,24,12,0,859.0,94.0,0.7,15.0,547.0,807.05,618.93
2016,11,24,12,15,856.5,94.0,0.6,15.0,541.5,825.88,629.75
2016,11,24,12,30,854.0,94.0,0.5,15.0,536.0,841.31,638.28
2016,11,24,12,45,848.0,93.0,0.4,15.5,523.0,849.16,640.58
2016,11,24,13,0,842.0,92.0,0.3,16.0,510.0,853.44,640.72
2016,11,24,13,15,831.5,90.5,0.35,16.0,490.0,849.71,639.8
2016,11,24,13,30,821.0,89.0,0.4,16.0,470.0,842.44,636.77
2016,11,24,13,45,804.5,87.0,0.5,16.0,443.0,825.97,628.59
2016,11,24,14,0,788.0,85.0,0.6,16.0,416.0,806.22,618.16
2016,11,24,14,15,765.5,82.0,0.55,16.0,383.0,777.14,598.49
2016,11,24,14,30,743.0,79.0,0.5,16.0,350.0,751.7,581.22
2016,11,24,14,45,710.5,75.5,0.5,16.0,312.0,709.26,552.36
2016,11,24,15,0,678.0,72.0,0.5,16.0,274.0,665.21,521.68
2016,11,24,15,15,630.0,66.5,0.5,15.5,232.5,605.4,479.23
2016,11,24,15,30,582.0,61.0,0.5,15.0,191.0,545.61,434.92
2016,11,24,15,45,509.5,53.0,0.5,14.5,149.0,465.98,373.12
2016,11,24,16,0,437.0,45.0,0.5,14.0,107.0,389.15,309.34
2016,11,24,16,15,315.0,33.5,0.55,13.5,69.5,281.47,212.25
2016,11,24,16,30,193.0,22.0,0.6,13.0,32.0,167.41,8.86
2016,11,24,16,45,96.5,11.0,0.7,12.5,16.0,63.83,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,18.0,14.0,1.05,7.5,15.5,12.73,0.0
2016,11,25,7,30,36.0,28.0,1.0,8.0,31.0,23.24,11.2
2016,11,25,7,45,71.0,45.5,1.0,8.5,56.0,36.85,26.61
2016,11,25,8,0,106.0,63.0,1.0,9.0,81.0,57.55,40.62
2016,11,25,8,15,123.5,81.0,1.2,9.5,107.5,83.17,60.63
2016,11,25,8,30,141.0,99.0,1.4,10.0,134.0,111.24,83.95
2016,11,25,8,45,154.0,115.5,1.6,10.5,159.5,139.33,108.16
2016,11,25,9,0,167.0,132.0,1.8,11.0,185.0,169.05,133.97
2016,11,25,9,15,181.0,144.5,1.75,11.5,208.0,196.96,158.05
2016,11,25,9,30,195.0,157.0,1.7,12.0,231.0,226.27,183.04
2016,11,25,9,45,237.0,166.0,1.7,12.5,263.5,271.61,220.62
2016,11,25,10,0,279.0,175.0,1.7,13.0,296.0,316.1,257.11
2016,11,25,10,15,274.5,186.5,1.7,13.5,311.0,341.62,277.8
2016,11,25,10,30,270.0,198.0,1.7,14.0,326.0,366.33,297.41
2016,11,25,10,45,267.0,206.5,1.75,14.5,337.0,387.97,314.36
2016,11,25,11,0,264.0,215.0,1.8,15.0,348.0,408.8,330.38
2016,11,25,11,15,261.0,220.5,1.8,15.0,354.0,425.55,343.54
2016,11,25,11,30,258.0,226.0,1.8,15.0,360.0,441.39,355.89
2016,11,25,11,45,232.0,230.0,1.8,15.5,351.5,423.9,341.56
2016,11,25,12,0,206.0,234.0,1.8,16.0,343.0,416.8,335.18
2016,11,25,12,15,192.0,233.0,1.75,16.0,333.5,411.8,331.18
2016,11,25,12,30,178.0,232.0,1.7,16.0,324.0,405.66,326.28
2016,11,25,12,45,229.0,220.5,1.7,16.0,336.0,440.5,355.06
2016,11,25,13,0,280.0,209.0,1.7,16.0,348.0,491.63,395.57
2016,11,25,13,15,191.0,205.0,1.65,15.5,298.0,399.22,323.16
2016,11,25,13,30,102.0,201.0,1.6,15.0,248.0,305.76,248.56
2016,11,25,13,45,127.0,190.0,1.55,15.0,245.5,332.77,271.53
2016,11,25,14,0,152.0,179.0,1.5,15.0,243.0,343.31,280.92
2016,11,25,14,15,160.0,164.5,1.3,14.5,227.0,333.78,274.15
2016,11,25,14,30,168.0,150.0,1.1,14.0,211.0,323.4,266.64
2016,11,25,14,45,155.5,136.0,0.9,14.0,188.0,296.15,244.34
2016,11,25,15,0,143.0,122.0,0.7,14.0,165.0,268.93,221.81
2016,11,25,15,15,130.5,105.0,0.7,13.5,139.5,237.26,196.14
2016,11,25,15,30,118.0,88.0,0.7,13.0,114.0,205.68,169.8
2016,11,25,15,45,102.0,70.0,0.75,13.0,89.0,170.03,139.0
2016,11,25,16,0,86.0,52.0,0.8,13.0,64.0,134.47,107.44
2016,11,25,16,15,43.0,35.5,0.85,12.5,41.5,84.48,61.2
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,18.71,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.27,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,9.5,2.5,10.5,9.5,8.34,1.57
2016,11,26,8,0,0.0,14.0,2.7,11.0,14.0,12.29,4.83
2016,11,26,8,15,0.0,19.0,2.8,11.0,19.0,16.7,8.77
2016,11,26,8,30,0.0,24.0,2.9,11.0,24.0,21.11,12.68
2016,11,26,8,45,0.0,28.5,3.0,11.0,28.5,25.09,16.19
2016,11,26,9,0,0.0,33.0,3.1,11.0,33.0,29.07,19.66
2016,11,26,9,15,0.0,37.5,3.05,11.0,37.5,33.05,23.1
2016,11,26,9,30,0.0,42.0,3.0,11.0,42.0,37.04,26.52
2016,11,26,9,45,0.0,92.5,2.95,11.0,92.5,82.23,65.33
2016,11,26,10,0,0.0,143.0,2.9,11.0,143.0,129.26,105.1
2016,11,26,10,15,0.0,126.0,2.9,11.0,126.0,113.38,91.47
2016,11,26,10,30,0.0,109.0,2.9,11.0,109.0,97.51,77.93
2016,11,26,10,45,44.5,164.0,2.9,11.0,186.5,185.02,152.28
2016,11,26,11,0,89.0,219.0,2.9,11.0,264.0,275.76,227.68
2016,11,26,11,15,140.0,225.5,3.05,11.0,297.5,334.48,276.42
2016,11,26,11,30,191.0,232.0,3.2,11.0,331.0,386.33,319.45
2016,11,26,11,45,146.0,232.5,3.4,11.5,308.5,360.98,297.68
2016,11,26,12,0,101.0,233.0,3.6,12.0,286.0,319.31,262.84
2016,11,26,12,15,154.5,231.0,3.7,12.0,311.0,378.91,312.8
2016,11,26,12,30,208.0,229.0,3.8,12.0,336.0,426.73,352.78
2016,11,26,12,45,163.5,224.0,3.95,12.0,307.0,389.47,322.1
2016,11,26,13,0,119.0,219.0,4.1,12.0,278.0,350.56,290.04
2016,11,26,13,15,59.5,137.5,4.05,12.0,167.0,189.2,156.67
2016,11,26,13,30,0.0,56.0,4.0,12.0,56.0,49.47,36.82
2016,11,26,13,45,0.0,92.5,4.0,12.0,92.5,83.16,65.72
2016,11,26,14,0,0.0,129.0,4.0,12.0,129.0,122.55,99.21
2016,11,26,14,15,33.5,138.0,3.8,12.0,150.0,175.87,145.63
2016,11,26,14,30,67.0,147.0,3.6,12.0,171.0,220.13,183.92
2016,11,26,14,45,55.5,132.5,3.45,12.0,151.0,195.06,162.57
2016,11,26,15,0,44.0,118.0,3.3,12.0,131.0,170.36,141.42
2016,11,26,15,15,36.0,101.0,3.15,12.0,110.5,145.0,119.56
2016,11,26,15,30,28.0,84.0,3.0,12.0,90.0,119.8,97.54
2016,11,26,15,45,14.5,65.5,2.9,12.0,69.0,79.53,62.37
2016,11,26,16,0,1.0,47.0,2.8,12.0,48.0,49.79,36.07
2016,11,26,16,15,0.5,30.0,2.8,11.5,30.5,30.46,18.26
2016,11,26,16,30,0.0,13.0,2.8,11.0,13.0,11.44,0.0
2016,11,26,16,45,0.0,6.5,2.85,11.0,6.5,5.91,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,91.5,15.0,2.5,10.0,21.5,13.64,0.0
2016,11,27,7,30,183.0,30.0,2.6,10.0,43.0,23.65,9.52
2016,11,27,7,45,314.0,39.5,2.75,10.5,81.5,32.48,22.33
2016,11,27,8,0,445.0,49.0,2.9,11.0,120.0,61.34,34.53
2016,11,27,8,15,513.5,56.0,3.1,11.0,161.0,104.35,61.57
2016,11,27,8,30,582.0,63.0,3.3,11.0,202.0,155.32,101.47
2016,11,27,8,45,638.5,66.0,3.5,11.5,243.0,207.45,146.5
2016,11,27,9,0,695.0,69.0,3.7,12.0,284.0,265.28,198.1
2016,11,27,9,15,724.5,72.0,3.7,12.0,320.0,319.43,248.07
2016,11,27,9,30,754.0,75.0,3.7,12.0,356.0,375.94,299.39
2016,11,27,9,45,585.5,112.5,3.75,12.5,341.5,381.13,308.99
2016,11,27,10,0,417.0,150.0,3.8,13.0,327.0,364.57,298.26
2016,11,27,10,15,626.5,114.5,3.7,13.0,398.0,468.95,384.76
2016,11,27,10,30,836.0,79.0,3.6,13.0,469.0,582.93,477.44
2016,11,27,10,45,846.0,79.5,3.55,13.5,487.0,626.95,512.1
2016,11,27,11,0,856.0,80.0,3.5,14.0,505.0,669.25,544.88
2016,11,27,11,15,860.5,81.0,3.35,14.0,515.5,706.33,573.2
2016,11,27,11,30,865.0,82.0,3.2,14.0,526.0,740.9,597.93
2016,11,27,11,45,866.0,82.0,3.1,14.5,528.5,768.94,616.71
2016,11,27,12,0,867.0,82.0,3.0,15.0,531.0,793.94,633.11
2016,11,27,12,15,864.5,81.5,2.95,15.0,526.0,812.34,646.15
2016,11,27,12,30,862.0,81.0,2.9,15.0,521.0,827.36,656.83
2016,11,27,12,45,715.0,112.5,2.85,15.0,471.5,760.61,608.04
2016,11,27,13,0,568.0,144.0,2.8,15.0,422.0,674.61,544.78
2016,11,27,13,15,473.5,158.0,2.65,15.0,384.0,616.82,499.99
2016,11,27,13,30,379.0,172.0,2.5,15.0,346.0,539.24,439.48
2016,11,27,13,45,334.0,168.5,2.45,15.0,315.0,498.98,408.42
2016,11,27,14,0,289.0,165.0,2.4,15.0,284.0,457.92,376.07
2016,11,27,14,15,326.5,146.0,2.3,14.5,271.0,465.46,384.42
2016,11,27,14,30,364.0,127.0,2.2,14.0,258.0,487.75,403.5
2016,11,27,14,45,335.5,118.5,2.1,14.0,229.0,449.99,373.08
2016,11,27,15,0,307.0,110.0,2.0,14.0,200.0,396.47,330.18
2016,11,27,15,15,282.5,95.5,1.75,13.5,169.0,354.24,295.62
2016,11,27,15,30,258.0,81.0,1.5,13.0,138.0,312.28,260.19
2016,11,27,15,45,221.0,65.5,1.25,12.5,107.0,260.39,215.4
2016,11,27,16,0,184.0,50.0,1.0,12.0,76.0,210.11,170.6
2016,11,27,16,15,92.0,36.0,1.0,11.5,49.0,129.99,96.44
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,24.6,0.0
2016,11,27,16,45,0.0,11.0,1.0,11.0,11.0,10.01,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,12.0,12.5,2.8,12.0,13.5,11.37,0.0
2016,11,28,7,30,24.0,25.0,3.0,12.0,27.0,21.29,6.82
2016,11,28,7,45,63.5,42.5,3.25,12.0,51.5,34.47,23.74
2016,11,28,8,0,103.0,60.0,3.5,12.0,76.0,54.13,37.4
2016,11,28,8,15,125.5,77.5,3.6,12.0,103.0,79.54,56.87
2016,11,28,8,30,148.0,95.0,3.7,12.0,130.0,107.96,80.23
2016,11,28,8,45,168.0,111.0,3.85,12.0,157.5,137.41,105.5
2016,11,28,9,0,188.0,127.0,4.0,12.0,185.0,169.26,133.28
2016,11,28,9,15,206.5,138.5,4.05,12.0,209.5,202.47,162.41
2016,11,28,9,30,225.0,150.0,4.1,12.0,234.0,234.65,190.59
2016,11,28,9,45,170.5,166.0,4.2,12.5,232.5,235.49,192.68
2016,11,28,10,0,116.0,182.0,4.3,13.0,231.0,235.56,193.15
2016,11,28,10,15,336.0,159.5,4.3,13.0,313.0,345.06,284.95
2016,11,28,10,30,556.0,137.0,4.3,13.0,395.0,476.28,393.24
2016,11,28,10,45,579.5,136.0,4.35,13.5,413.5,521.43,429.54
2016,11,28,11,0,603.0,135.0,4.4,14.0,432.0,562.18,462.17
2016,11,28,11,15,569.5,148.5,4.4,14.0,434.0,572.59,470.62
2016,11,28,11,30,536.0,162.0,4.4,14.0,436.0,584.83,480.15
2016,11,28,11,45,642.0,141.5,4.4,14.0,471.5,667.69,546.54
2016,11,28,12,0,748.0,121.0,4.4,14.0,507.0,747.87,608.56
2016,11,28,12,15,687.0,127.0,4.35,14.0,479.0,724.86,590.44
2016,11,28,12,30,626.0,133.0,4.3,14.0,451.0,696.66,569.04
2016,11,28,12,45,519.0,157.0,4.3,14.0,416.5,639.26,524.17
2016,11,28,13,0,412.0,181.0,4.3,14.0,382.0,584.66,480.2
2016,11,28,13,15,412.5,173.0,4.2,14.0,367.5,581.49,478.47
2016,11,28,13,30,413.0,165.0,4.1,14.0,353.0,576.38,475.04
2016,11,28,13,45,208.5,154.0,4.1,14.0,249.0,372.42,309.65
