Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,13.0,12.0,10.91,0.0
2016,12,9,7,30,0.0,24.0,1.2,13.0,24.0,21.83,0.0
2016,12,9,7,45,226.5,29.0,1.3,13.5,57.5,22.78,11.43
2016,12,9,8,0,453.0,34.0,1.4,14.0,91.0,36.19,18.55
2016,12,9,8,15,524.5,40.5,1.6,14.5,130.0,77.4,39.52
2016,12,9,8,30,596.0,47.0,1.8,15.0,169.0,126.75,74.66
2016,12,9,8,45,648.0,50.0,2.05,15.5,208.0,178.07,117.18
2016,12,9,9,0,700.0,53.0,2.3,16.0,247.0,233.1,165.34
2016,12,9,9,15,364.0,92.0,2.4,16.0,193.5,205.65,157.38
2016,12,9,9,30,28.0,131.0,2.5,16.0,140.0,131.28,104.57
2016,12,9,9,45,26.0,141.0,2.6,16.5,150.5,142.48,113.93
2016,12,9,10,0,24.0,151.0,2.7,17.0,161.0,148.64,118.82
2016,12,9,10,15,119.0,169.0,2.75,17.0,220.5,229.23,185.23
2016,12,9,10,30,214.0,187.0,2.8,17.0,280.0,308.01,249.62
2016,12,9,10,45,216.5,195.0,2.9,17.5,293.0,329.17,266.41
2016,12,9,11,0,219.0,203.0,3.0,18.0,306.0,350.17,283.01
2016,12,9,11,15,169.0,210.0,2.9,18.0,290.5,334.51,269.9
2016,12,9,11,30,119.0,217.0,2.8,18.0,275.0,315.11,253.62
2016,12,9,11,45,111.0,218.0,2.75,18.0,273.0,304.25,245.1
2016,12,9,12,0,103.0,219.0,2.7,18.0,271.0,304.2,244.99
2016,12,9,12,15,105.5,218.0,2.6,18.0,270.0,309.5,249.35
2016,12,9,12,30,108.0,217.0,2.5,18.0,269.0,314.76,253.67
2016,12,9,12,45,219.0,203.0,2.45,18.0,306.5,407.67,329.84
2016,12,9,13,0,330.0,189.0,2.4,18.0,344.0,504.07,406.56
2016,12,9,13,15,348.0,178.0,2.25,17.5,336.0,511.34,412.95
2016,12,9,13,30,366.0,167.0,2.1,17.0,328.0,517.23,418.82
2016,12,9,13,45,313.5,164.0,2.0,17.0,296.5,472.38,383.49
2016,12,9,14,0,261.0,161.0,1.9,17.0,265.0,426.75,347.42
2016,12,9,14,15,256.0,148.5,1.7,17.0,244.0,407.77,332.83
2016,12,9,14,30,251.0,136.0,1.5,17.0,223.0,387.79,317.1
2016,12,9,14,45,243.0,122.0,1.35,17.0,198.5,362.38,296.93
2016,12,9,15,0,235.0,108.0,1.2,17.0,174.0,336.24,275.8
2016,12,9,15,15,219.0,93.0,1.1,16.5,147.0,301.88,248.03
2016,12,9,15,30,203.0,78.0,1.0,16.0,120.0,267.42,219.36
2016,12,9,15,45,177.0,62.0,0.9,16.0,93.0,224.26,182.2
2016,12,9,16,0,151.0,46.0,0.8,16.0,66.0,181.71,144.4
2016,12,9,16,15,75.5,32.5,0.75,15.5,42.5,113.5,80.63
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,19.58,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,8.64,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,4.1,15.0,2.5,2.27,0.0
2016,12,10,7,30,0.0,5.0,4.1,15.0,5.0,4.55,0.0
2016,12,10,7,45,0.0,12.5,4.1,15.0,12.5,10.98,2.33
2016,12,10,8,0,0.0,20.0,4.1,15.0,20.0,17.6,8.77
2016,12,10,8,15,0.0,29.0,4.05,15.0,29.0,25.55,15.81
2016,12,10,8,30,0.0,38.0,4.0,15.0,38.0,33.51,22.81
2016,12,10,8,45,0.0,46.5,3.95,15.0,46.5,41.03,29.39
2016,12,10,9,0,0.0,55.0,3.9,15.0,55.0,48.57,35.9
2016,12,10,9,15,0.0,63.0,3.95,15.0,63.0,55.68,41.98
2016,12,10,9,30,0.0,71.0,4.0,15.0,71.0,62.83,48.05
2016,12,10,9,45,38.5,117.5,4.1,15.5,133.0,124.69,99.7
2016,12,10,10,0,77.0,164.0,4.2,16.0,195.0,191.05,154.59
2016,12,10,10,15,38.5,104.5,4.15,16.0,120.0,116.66,93.01
2016,12,10,10,30,0.0,45.0,4.1,16.0,45.0,39.71,28.06
2016,12,10,10,45,0.0,69.5,4.05,16.0,69.5,61.45,46.39
2016,12,10,11,0,0.0,94.0,4.0,16.0,94.0,83.71,65.0
2016,12,10,11,15,0.0,56.5,3.85,16.0,56.5,49.92,36.58
2016,12,10,11,30,0.0,19.0,3.7,16.0,19.0,16.74,8.55
2016,12,10,11,45,0.0,20.5,3.6,16.0,20.5,18.07,9.68
2016,12,10,12,0,0.0,22.0,3.5,16.0,22.0,19.39,10.8
2016,12,10,12,15,0.0,20.0,3.35,16.0,20.0,17.63,9.3
2016,12,10,12,30,0.0,18.0,3.2,16.0,18.0,15.86,7.81
2016,12,10,12,45,0.0,12.5,3.05,16.0,12.5,11.01,3.7
2016,12,10,13,0,0.0,7.0,2.9,16.0,7.0,6.16,0.0
2016,12,10,13,15,0.0,13.5,2.8,16.0,13.5,11.89,4.46
2016,12,10,13,30,0.0,20.0,2.7,16.0,20.0,17.61,9.35
2016,12,10,13,45,0.0,29.5,2.6,16.0,29.5,26.0,16.5
2016,12,10,14,0,0.0,39.0,2.5,16.0,39.0,34.39,23.67
2016,12,10,14,15,0.0,36.0,2.35,15.5,36.0,31.73,21.49
2016,12,10,14,30,0.0,33.0,2.2,15.0,33.0,29.07,19.3
2016,12,10,14,45,0.0,29.0,2.05,15.0,29.0,25.53,16.28
2016,12,10,15,0,0.0,25.0,1.9,15.0,25.0,22.0,13.25
2016,12,10,15,15,0.0,21.0,1.8,15.0,21.0,18.47,10.18
2016,12,10,15,30,0.0,17.0,1.7,15.0,17.0,14.94,7.1
2016,12,10,15,45,0.0,13.0,1.6,15.0,13.0,11.41,4.0
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,7.9,0.89
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,4.82,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,7.0,7.0,6.37,0.0
2016,12,11,7,30,0.0,14.0,0.8,7.0,14.0,12.73,0.0
2016,12,11,7,45,52.0,29.0,0.75,7.5,35.0,23.99,11.85
2016,12,11,8,0,104.0,44.0,0.7,8.0,56.0,36.99,24.39
2016,12,11,8,15,122.0,60.5,0.75,8.0,81.0,61.07,42.22
2016,12,11,8,30,140.0,77.0,0.8,8.0,106.0,86.77,63.06
2016,12,11,8,45,151.5,93.0,0.9,8.5,130.0,113.21,85.82
2016,12,11,9,0,163.0,109.0,1.0,9.0,154.0,141.15,110.31
2016,12,11,9,15,171.0,123.5,1.1,9.0,176.0,168.04,134.31
2016,12,11,9,30,179.0,138.0,1.2,9.0,198.0,195.85,158.94
2016,12,11,9,45,150.0,152.0,1.3,9.5,206.0,208.91,171.07
2016,12,11,10,0,121.0,166.0,1.4,10.0,214.0,219.05,180.1
2016,12,11,10,15,72.5,166.5,1.5,10.5,195.5,195.81,160.92
2016,12,11,10,30,24.0,167.0,1.6,11.0,177.0,167.04,136.51
2016,12,11,10,45,46.5,182.5,1.75,11.5,204.0,205.38,168.44
2016,12,11,11,0,69.0,198.0,1.9,12.0,231.0,239.31,196.33
2016,12,11,11,15,50.0,195.0,1.9,12.0,219.5,227.07,185.85
2016,12,11,11,30,31.0,192.0,1.9,12.0,208.0,213.33,174.18
2016,12,11,11,45,154.5,200.5,1.95,12.5,277.0,328.02,270.08
2016,12,11,12,0,278.0,209.0,2.0,13.0,346.0,451.7,369.56
2016,12,11,12,15,202.5,213.0,1.95,13.0,312.5,392.94,321.39
2016,12,11,12,30,127.0,217.0,1.9,13.0,279.0,344.0,281.07
2016,12,11,12,45,76.5,199.5,1.9,13.0,236.5,271.67,222.35
2016,12,11,13,0,26.0,182.0,1.9,13.0,194.0,197.87,161.11
2016,12,11,13,15,15.5,167.5,1.95,13.0,175.0,174.66,142.04
2016,12,11,13,30,5.0,153.0,2.0,13.0,156.0,151.28,122.49
2016,12,11,13,45,2.5,109.0,2.05,13.0,110.5,102.59,81.89
2016,12,11,14,0,0.0,65.0,2.1,13.0,65.0,57.44,43.67
2016,12,11,14,15,0.0,60.0,2.0,12.5,60.0,53.0,40.06
2016,12,11,14,30,0.0,55.0,1.9,12.0,55.0,48.56,36.37
2016,12,11,14,45,0.0,48.5,1.85,12.0,48.5,42.79,31.43
2016,12,11,15,0,0.0,42.0,1.8,12.0,42.0,37.03,26.45
2016,12,11,15,15,0.0,35.5,1.5,11.5,35.5,31.28,21.48
2016,12,11,15,30,0.0,29.0,1.2,11.0,29.0,25.53,16.45
2016,12,11,15,45,0.0,22.5,0.95,11.0,22.5,19.79,11.34
2016,12,11,16,0,0.0,16.0,0.7,11.0,16.0,14.06,6.2
2016,12,11,16,15,0.0,10.0,0.7,10.5,10.0,8.78,1.16
2016,12,11,16,30,0.0,4.0,0.7,10.0,4.0,3.5,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.5,2.0,1.82,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.5,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,15.46,0.0
2016,12,12,7,45,141.0,27.5,1.1,7.5,44.5,21.53,9.56
2016,12,12,8,0,282.0,38.0,1.2,8.0,72.0,33.38,20.0
2016,12,12,8,15,326.5,50.5,1.25,8.0,104.5,67.21,39.93
2016,12,12,8,30,371.0,63.0,1.3,8.0,137.0,106.3,69.33
2016,12,12,8,45,402.0,73.5,1.4,8.5,169.5,146.16,103.15
2016,12,12,9,0,433.0,84.0,1.5,9.0,202.0,189.32,141.43
2016,12,12,9,15,456.0,92.0,1.4,9.5,231.5,230.8,178.9
2016,12,12,9,30,479.0,100.0,1.3,10.0,261.0,274.22,217.57
2016,12,12,9,45,553.0,96.5,1.25,10.5,299.0,332.43,266.93
2016,12,12,10,0,627.0,93.0,1.2,11.0,337.0,393.52,317.82
2016,12,12,10,15,618.5,102.5,1.1,11.0,356.0,432.01,350.34
2016,12,12,10,30,610.0,112.0,1.0,11.0,375.0,468.33,380.08
2016,12,12,10,45,589.0,123.5,0.95,11.5,386.5,497.0,402.37
2016,12,12,11,0,568.0,135.0,0.9,12.0,398.0,517.29,417.61
2016,12,12,11,15,538.5,146.5,0.95,12.0,401.0,534.04,431.01
2016,12,12,11,30,509.0,158.0,1.0,12.0,404.0,547.2,441.38
2016,12,12,11,45,347.5,188.0,1.05,12.0,357.0,467.54,379.03
2016,12,12,12,0,186.0,218.0,1.1,12.0,310.0,378.64,307.89
2016,12,12,12,15,160.5,217.5,1.1,12.0,296.0,365.22,297.66
2016,12,12,12,30,135.0,217.0,1.1,12.0,282.0,350.28,285.57
2016,12,12,12,45,103.0,208.5,1.15,12.5,258.0,304.36,248.48
2016,12,12,13,0,71.0,200.0,1.2,13.0,234.0,271.29,221.26
2016,12,12,13,15,152.5,192.5,1.15,12.5,261.0,348.98,286.55
2016,12,12,13,30,234.0,185.0,1.1,12.0,288.0,428.18,351.09
2016,12,12,13,45,225.0,175.0,1.1,12.0,269.5,411.5,337.81
2016,12,12,14,0,216.0,165.0,1.1,12.0,251.0,377.89,312.11
2016,12,12,14,15,207.5,153.5,1.0,12.0,231.0,358.06,296.56
2016,12,12,14,30,199.0,142.0,0.9,12.0,211.0,337.7,280.3
2016,12,12,14,45,192.0,127.5,0.85,12.0,188.0,313.81,261.2
2016,12,12,15,0,185.0,113.0,0.8,12.0,165.0,304.22,253.04
2016,12,12,15,15,170.5,97.0,0.75,11.5,139.5,270.95,225.69
2016,12,12,15,30,156.0,81.0,0.7,11.0,114.0,237.58,197.6
2016,12,12,15,45,135.0,64.5,0.65,11.0,88.5,198.8,163.74
2016,12,12,16,0,114.0,48.0,0.6,11.0,63.0,160.41,129.19
2016,12,12,16,15,57.0,33.0,0.6,10.5,40.5,89.95,64.71
2016,12,12,16,30,0.0,18.0,0.6,10.0,18.0,17.56,0.0
2016,12,12,16,45,0.0,9.0,0.65,10.0,9.0,8.19,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.0,10.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.1,11.0,11.0,10.01,0.0
2016,12,13,7,45,48.5,26.5,1.2,11.5,32.0,22.08,9.16
2016,12,13,8,0,97.0,42.0,1.3,12.0,53.0,34.7,24.15
2016,12,13,8,15,125.0,58.0,1.35,12.0,78.5,58.52,39.33
2016,12,13,8,30,153.0,74.0,1.4,12.0,104.0,85.99,60.84
2016,12,13,8,45,170.0,90.0,1.5,12.5,130.0,114.93,85.16
2016,12,13,9,0,187.0,106.0,1.6,13.0,156.0,146.01,111.92
2016,12,13,9,15,199.5,120.0,1.55,13.0,180.0,175.9,138.17
2016,12,13,9,30,212.0,134.0,1.5,13.0,204.0,207.16,165.41
2016,12,13,9,45,120.0,142.0,1.45,13.5,182.5,186.27,150.26
2016,12,13,10,0,28.0,150.0,1.4,14.0,161.0,154.31,124.48
2016,12,13,10,15,232.0,150.0,1.4,14.0,249.0,272.62,222.14
2016,12,13,10,30,436.0,150.0,1.4,14.0,337.0,406.24,329.65
2016,12,13,10,45,485.5,146.5,1.4,14.0,363.5,453.96,367.61
2016,12,13,11,0,535.0,143.0,1.4,14.0,390.0,504.09,407.48
2016,12,13,11,15,290.0,171.0,1.4,14.0,305.5,381.93,310.49
2016,12,13,11,30,45.0,199.0,1.4,14.0,221.0,230.93,186.48
2016,12,13,11,45,22.5,144.5,1.4,14.5,155.5,157.23,126.45
2016,12,13,12,0,0.0,90.0,1.4,15.0,90.0,79.97,61.83
2016,12,13,12,15,0.0,89.5,1.3,15.0,89.5,79.52,61.57
2016,12,13,12,30,0.0,89.0,1.2,15.0,89.0,79.09,61.22
2016,12,13,12,45,0.0,59.0,1.15,15.0,59.0,52.14,38.62
2016,12,13,13,0,0.0,29.0,1.1,15.0,29.0,25.57,16.17
2016,12,13,13,15,0.0,30.5,1.05,15.0,30.5,26.89,17.33
2016,12,13,13,30,0.0,32.0,1.0,15.0,32.0,28.21,18.48
2016,12,13,13,45,0.0,77.0,0.95,15.0,77.0,68.12,52.36
2016,12,13,14,0,0.0,122.0,0.9,15.0,122.0,115.7,92.2
2016,12,13,14,15,0.0,112.0,0.8,14.5,112.0,106.16,84.4
2016,12,13,14,30,0.0,102.0,0.7,14.0,102.0,96.68,76.71
2016,12,13,14,45,0.0,91.0,0.65,14.0,91.0,86.1,67.88
2016,12,13,15,0,0.0,80.0,0.6,14.0,80.0,75.55,58.97
2016,12,13,15,15,0.0,67.5,0.55,13.5,67.5,63.24,48.55
2016,12,13,15,30,0.0,55.0,0.5,13.0,55.0,50.86,37.91
2016,12,13,15,45,0.0,42.5,0.45,13.0,42.5,38.35,26.97
2016,12,13,16,0,0.0,30.0,0.4,13.0,30.0,26.45,16.48
2016,12,13,16,15,0.0,19.0,0.4,13.0,19.0,16.73,7.31
2016,12,13,16,30,0.0,8.0,0.4,13.0,8.0,7.02,0.0
2016,12,13,16,45,0.0,4.0,0.45,13.0,4.0,3.64,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.9,12.0,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,2.1,12.0,12.0,10.91,0.0
2016,12,14,7,45,59.0,26.5,2.3,12.5,33.0,22.04,8.46
2016,12,14,8,0,118.0,41.0,2.5,13.0,54.0,33.79,23.16
2016,12,14,8,15,145.0,57.0,2.55,13.0,80.5,58.69,38.63
2016,12,14,8,30,172.0,73.0,2.6,13.0,107.0,87.12,60.72
2016,12,14,8,45,189.0,89.0,2.65,13.5,133.5,117.1,85.9
2016,12,14,9,0,206.0,105.0,2.7,14.0,160.0,149.21,113.62
2016,12,14,9,15,220.0,118.0,2.75,14.0,184.5,179.62,140.48
2016,12,14,9,30,234.0,131.0,2.8,14.0,209.0,211.48,168.51
2016,12,14,9,45,229.0,145.0,2.85,14.5,227.5,238.05,191.8
2016,12,14,10,0,224.0,159.0,2.9,15.0,246.0,264.01,213.98
2016,12,14,10,15,112.0,124.5,2.9,15.0,168.0,179.13,145.37
2016,12,14,10,30,0.0,90.0,2.9,15.0,90.0,80.06,62.24
2016,12,14,10,45,4.0,126.5,2.95,15.5,128.5,116.88,92.97
2016,12,14,11,0,8.0,163.0,3.0,16.0,167.0,155.52,124.67
2016,12,14,11,15,4.0,142.0,3.0,16.0,144.0,132.55,105.51
2016,12,14,11,30,0.0,121.0,3.0,16.0,121.0,109.51,86.31
2016,12,14,11,45,0.0,120.0,3.0,16.0,120.0,108.66,85.6
2016,12,14,12,0,0.0,119.0,3.0,16.0,119.0,107.84,84.9
2016,12,14,12,15,0.0,127.5,3.0,16.0,127.5,116.45,92.05
2016,12,14,12,30,0.0,136.0,3.0,16.0,136.0,125.37,99.44
2016,12,14,12,45,1.5,147.0,3.0,16.0,148.0,138.51,110.39
2016,12,14,13,0,3.0,158.0,3.0,16.0,160.0,152.37,121.93
2016,12,14,13,15,1.5,147.5,2.95,16.0,148.5,140.9,112.5
2016,12,14,13,30,0.0,137.0,2.9,16.0,137.0,129.42,103.09
2016,12,14,13,45,0.0,132.0,2.9,16.0,132.0,125.27,99.79
2016,12,14,14,0,0.0,127.0,2.9,16.0,127.0,121.29,96.62
2016,12,14,14,15,0.0,117.0,2.75,15.5,117.0,111.81,89.02
2016,12,14,14,30,0.0,107.0,2.6,15.0,107.0,102.4,81.39
2016,12,14,14,45,0.0,95.5,2.5,15.0,95.5,91.31,72.11
2016,12,14,15,0,0.0,84.0,2.4,15.0,84.0,80.26,62.77
2016,12,14,15,15,0.0,71.0,2.25,14.5,71.0,67.41,51.89
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,54.48,40.79
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,41.41,29.38
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,28.23,17.83
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,18.06,8.32
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,7.91,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.2,14.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.2,14.0,6.0,5.46,0.0
2016,12,15,7,45,0.0,17.5,4.25,14.0,17.5,15.42,3.69
2016,12,15,8,0,0.0,29.0,4.3,14.0,29.0,25.49,15.94
2016,12,15,8,15,0.0,43.0,4.2,14.0,43.0,37.58,25.87
2016,12,15,8,30,0.0,57.0,4.1,14.0,57.0,49.95,36.75
2016,12,15,8,45,0.0,71.5,4.05,14.0,71.5,62.94,48.1
2016,12,15,9,0,0.0,86.0,4.0,14.0,86.0,76.14,59.49
2016,12,15,9,15,0.0,99.0,4.05,14.0,99.0,88.16,69.77
2016,12,15,9,30,0.0,112.0,4.1,14.0,112.0,100.34,80.07
2016,12,15,9,45,1.5,123.0,4.15,14.5,123.5,111.4,89.15
2016,12,15,10,0,3.0,134.0,4.2,15.0,135.0,122.74,98.38
2016,12,15,10,15,1.5,113.5,4.2,15.0,114.0,102.79,81.54
2016,12,15,10,30,0.0,93.0,4.2,15.0,93.0,82.85,64.69
2016,12,15,10,45,0.0,91.5,4.2,15.0,91.5,81.43,63.42
2016,12,15,11,0,0.0,90.0,4.2,15.0,90.0,80.0,62.16
2016,12,15,11,15,0.0,92.5,4.15,15.0,92.5,82.32,64.05
2016,12,15,11,30,0.0,95.0,4.1,15.0,95.0,84.67,65.98
2016,12,15,11,45,0.0,96.0,4.1,15.5,96.0,85.63,66.62
2016,12,15,12,0,0.0,97.0,4.1,16.0,97.0,86.61,67.3
2016,12,15,12,15,0.0,105.5,4.1,16.0,105.5,94.85,74.17
2016,12,15,12,30,0.0,114.0,4.1,16.0,114.0,103.32,81.25
2016,12,15,12,45,0.0,102.0,4.2,16.0,102.0,91.74,71.63
2016,12,15,13,0,0.0,90.0,4.3,16.0,90.0,80.23,62.07
2016,12,15,13,15,0.0,75.5,4.45,16.0,75.5,66.79,50.85
2016,12,15,13,30,0.0,61.0,4.6,16.0,61.0,53.9,40.06
2016,12,15,13,45,0.0,44.0,4.75,16.0,44.0,38.82,27.36
2016,12,15,14,0,0.0,27.0,4.9,16.0,27.0,23.78,14.62
2016,12,15,14,15,0.0,25.0,4.9,16.0,25.0,22.01,13.14
2016,12,15,14,30,0.0,23.0,4.9,16.0,23.0,20.24,11.65
2016,12,15,14,45,0.0,20.5,4.95,16.0,20.5,18.03,9.77
2016,12,15,15,0,0.0,18.0,5.0,16.0,18.0,15.83,7.87
2016,12,15,15,15,0.0,15.0,4.9,15.5,15.0,13.18,5.61
2016,12,15,15,30,0.0,12.0,4.8,15.0,12.0,10.54,3.32
2016,12,15,15,45,0.0,9.5,4.7,15.0,9.5,8.34,1.38
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.0,3.7,8.0,8.0,0.0,0.0
2016,12,16,7,30,0.0,16.0,3.8,8.0,16.0,14.55,0.0
2016,12,16,7,45,203.5,26.0,3.9,8.5,48.5,20.51,6.38
2016,12,16,8,0,407.0,36.0,4.0,9.0,81.0,30.77,20.79
2016,12,16,8,15,491.5,43.5,4.15,9.0,121.0,69.88,37.02
2016,12,16,8,30,576.0,51.0,4.3,9.0,161.0,118.82,70.72
2016,12,16,8,45,631.5,55.0,4.5,9.5,201.0,168.74,112.03
2016,12,16,9,0,687.0,59.0,4.7,10.0,241.0,225.32,162.29
2016,12,16,9,15,721.0,62.5,4.75,10.0,277.5,279.24,212.7
2016,12,16,9,30,755.0,66.0,4.8,10.0,314.0,335.79,265.4
2016,12,16,9,45,784.5,67.0,4.85,10.5,347.0,390.27,315.32
2016,12,16,10,0,814.0,68.0,4.9,11.0,380.0,446.13,365.27
2016,12,16,10,15,829.5,70.0,4.9,11.0,406.0,497.14,410.76
2016,12,16,10,30,845.0,72.0,4.9,11.0,432.0,547.59,454.69
2016,12,16,10,45,854.5,73.0,4.9,11.0,451.5,592.58,493.26
2016,12,16,11,0,864.0,74.0,4.9,11.0,471.0,635.94,529.7
2016,12,16,11,15,870.0,75.0,4.85,11.0,483.5,675.12,561.92
2016,12,16,11,30,876.0,76.0,4.8,11.0,496.0,711.99,591.18
2016,12,16,11,45,876.0,77.0,4.8,11.0,500.5,742.0,614.03
2016,12,16,12,0,876.0,78.0,4.8,11.0,505.0,769.0,634.58
2016,12,16,12,15,875.0,77.5,4.7,11.0,502.5,790.3,650.22
2016,12,16,12,30,874.0,77.0,4.6,11.0,500.0,808.31,663.4
2016,12,16,12,45,871.0,76.5,4.6,11.0,490.0,821.35,673.49
2016,12,16,13,0,868.0,76.0,4.6,11.0,480.0,830.94,681.14
2016,12,16,13,15,859.5,74.5,4.55,11.0,463.0,831.21,681.54
2016,12,16,13,30,851.0,73.0,4.5,11.0,446.0,827.95,679.45
2016,12,16,13,45,836.0,72.0,4.5,11.0,421.5,816.4,671.49
2016,12,16,14,0,821.0,71.0,4.5,11.0,397.0,801.52,661.05
2016,12,16,14,15,801.0,69.0,4.4,11.0,366.5,778.04,643.33
2016,12,16,14,30,781.0,67.0,4.3,11.0,336.0,751.68,623.23
2016,12,16,14,45,751.0,64.0,4.2,11.0,300.5,713.35,593.47
2016,12,16,15,0,721.0,61.0,4.1,11.0,265.0,672.93,561.43
2016,12,16,15,15,676.5,56.5,3.75,10.5,226.0,617.9,517.23
2016,12,16,15,30,632.0,52.0,3.4,10.0,187.0,569.67,476.91
2016,12,16,15,45,563.5,45.5,3.05,9.5,146.5,495.37,413.81
2016,12,16,16,0,495.0,39.0,2.7,9.0,106.0,423.41,349.23
2016,12,16,16,15,247.5,36.0,2.55,8.5,69.5,244.87,188.76
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,50.18,0.0
2016,12,16,16,45,0.0,16.5,2.25,7.5,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,8.5,1.2,1.5,8.5,0.0,0.0
2016,12,17,7,30,0.0,17.0,1.2,2.0,17.0,15.46,0.0
2016,12,17,7,45,254.0,24.0,1.3,3.0,52.0,19.9,5.59
2016,12,17,8,0,508.0,31.0,1.4,4.0,87.0,27.82,18.66
2016,12,17,8,15,586.5,37.5,1.55,4.5,128.5,70.98,35.72
2016,12,17,8,30,665.0,44.0,1.7,5.0,170.0,123.27,71.53
2016,12,17,8,45,713.0,48.0,1.9,5.5,211.0,176.45,116.17
2016,12,17,9,0,761.0,52.0,2.1,6.0,252.0,234.44,168.49
2016,12,17,9,15,792.0,55.0,2.2,6.5,289.5,290.92,221.33
2016,12,17,9,30,823.0,58.0,2.3,7.0,327.0,349.58,275.7
2016,12,17,9,45,844.5,60.0,2.4,7.5,360.0,405.27,326.76
2016,12,17,10,0,866.0,62.0,2.5,8.0,393.0,461.46,376.85
2016,12,17,10,15,880.0,64.0,2.5,8.0,419.5,512.08,421.6
2016,12,17,10,30,894.0,66.0,2.5,8.0,446.0,563.33,465.55
2016,12,17,10,45,902.5,67.0,2.55,8.5,465.5,609.16,503.38
2016,12,17,11,0,911.0,68.0,2.6,9.0,485.0,653.16,538.76
2016,12,17,11,15,916.0,68.5,2.6,9.0,497.5,692.21,570.26
2016,12,17,11,30,921.0,69.0,2.6,9.0,510.0,728.76,598.1
2016,12,17,11,45,921.5,69.5,2.6,9.5,514.5,759.34,619.49
2016,12,17,12,0,922.0,70.0,2.6,10.0,519.0,786.84,638.49
2016,12,17,12,15,920.5,70.0,2.55,10.0,516.5,808.96,654.29
2016,12,17,12,30,919.0,70.0,2.5,10.0,514.0,827.69,667.66
2016,12,17,12,45,909.0,71.0,2.5,10.0,502.5,837.33,674.86
2016,12,17,13,0,899.0,72.0,2.5,10.0,491.0,843.3,679.59
2016,12,17,13,15,890.5,71.0,2.4,10.0,473.5,844.34,680.05
2016,12,17,13,30,882.0,70.0,2.3,10.0,456.0,849.81,683.88
2016,12,17,13,45,868.5,68.5,2.25,10.0,431.5,839.01,676.29
2016,12,17,14,0,855.0,67.0,2.2,10.0,407.0,824.77,666.37
2016,12,17,14,15,835.0,65.0,2.05,10.0,376.0,801.2,648.65
2016,12,17,14,30,815.0,63.0,1.9,10.0,345.0,774.63,628.58
2016,12,17,14,45,786.0,60.0,1.75,10.0,309.0,736.79,599.75
2016,12,17,15,0,757.0,57.0,1.6,10.0,273.0,696.78,568.71
2016,12,17,15,15,713.5,53.0,1.4,9.0,233.0,642.58,527.43
2016,12,17,15,30,670.0,49.0,1.2,8.0,193.0,587.57,483.85
2016,12,17,15,45,600.5,43.5,1.05,7.5,151.5,511.95,421.7
2016,12,17,16,0,531.0,38.0,0.9,7.0,110.0,447.12,364.63
2016,12,17,16,15,265.5,36.0,0.95,6.5,72.0,256.47,197.98
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,52.43,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,0.0,16.0,1.3,1.0,16.0,14.55,0.0
2016,12,18,7,45,253.0,23.0,1.5,1.5,50.0,19.01,4.42
2016,12,18,8,0,506.0,30.0,1.7,2.0,84.0,26.61,17.68
2016,12,18,8,15,586.0,36.0,1.7,2.5,125.5,68.26,34.05
2016,12,18,8,30,666.0,42.0,1.7,3.0,167.0,120.07,69.32
2016,12,18,8,45,717.0,46.0,1.7,3.5,208.5,173.74,114.33
2016,12,18,9,0,768.0,50.0,1.7,4.0,250.0,232.54,167.39
2016,12,18,9,15,800.0,53.0,1.7,4.5,288.5,289.63,220.86
2016,12,18,9,30,832.0,56.0,1.7,5.0,327.0,349.0,275.83
2016,12,18,9,45,852.0,58.5,1.75,6.0,360.0,405.06,326.64
2016,12,18,10,0,872.0,61.0,1.8,7.0,393.0,460.05,374.94
2016,12,18,10,15,887.5,62.5,1.8,7.0,420.0,512.63,420.96
2016,12,18,10,30,903.0,64.0,1.8,7.0,447.0,564.5,465.05
2016,12,18,10,45,913.0,65.0,1.85,7.5,467.5,611.61,503.62
2016,12,18,11,0,923.0,66.0,1.9,8.0,488.0,657.0,539.8
2016,12,18,11,15,929.0,66.5,1.9,8.0,501.0,697.21,571.8
2016,12,18,11,30,935.0,67.0,1.9,8.0,514.0,734.94,600.1
2016,12,18,11,45,937.5,67.5,1.95,8.5,519.5,767.48,623.01
2016,12,18,12,0,940.0,68.0,2.0,9.0,525.0,796.98,643.6
2016,12,18,12,15,938.5,68.0,2.05,9.0,522.5,819.61,660.33
2016,12,18,12,30,937.0,68.0,2.1,9.0,520.0,838.78,674.7
2016,12,18,12,45,932.5,67.0,2.2,9.5,509.5,850.74,683.2
2016,12,18,13,0,928.0,66.0,2.3,10.0,499.0,859.03,689.21
2016,12,18,13,15,919.5,65.5,2.35,10.0,481.0,860.98,691.58
2016,12,18,13,30,911.0,65.0,2.4,10.0,463.0,859.3,691.49
2016,12,18,13,45,897.5,63.5,2.5,10.0,438.5,848.52,685.26
2016,12,18,14,0,884.0,62.0,2.6,10.0,414.0,834.29,676.53
2016,12,18,14,15,865.0,60.0,2.5,9.5,382.5,811.55,661.07
2016,12,18,14,30,846.0,58.0,2.4,9.0,351.0,793.65,649.04
2016,12,18,14,45,817.5,56.0,2.3,9.0,315.0,757.24,621.5
2016,12,18,15,0,789.0,54.0,2.2,9.0,279.0,718.56,591.69
2016,12,18,15,15,747.5,50.0,1.9,8.0,238.5,665.38,550.4
2016,12,18,15,30,706.0,46.0,1.6,7.0,198.0,611.3,506.73
2016,12,18,15,45,639.0,41.0,1.35,6.5,156.0,537.35,444.9
2016,12,18,16,0,572.0,36.0,1.1,6.0,114.0,464.77,381.14
2016,12,18,16,15,454.0,27.5,1.1,5.5,75.5,358.61,279.54
2016,12,18,16,30,336.0,19.0,1.1,5.0,37.0,247.96,35.14
2016,12,18,16,45,168.0,9.5,1.15,4.5,18.5,104.31,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.0,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,0.0,14.0,1.3,1.0,14.0,12.73,0.0
2016,12,19,7,45,226.0,22.5,1.45,2.0,46.5,18.56,3.4
