Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,0,452.0,31.0,1.6,3.0,79.0,25.23,16.34
2016,12,19,8,15,533.5,38.0,1.65,3.5,119.5,65.94,34.01
2016,12,19,8,30,615.0,45.0,1.7,4.0,160.0,115.64,67.59
2016,12,19,8,45,667.5,49.0,1.75,4.5,200.0,166.57,109.86
2016,12,19,9,0,720.0,53.0,1.8,5.0,240.0,222.88,160.29
2016,12,19,9,15,752.5,56.0,1.85,5.5,277.0,277.48,211.28
2016,12,19,9,30,785.0,59.0,1.9,6.0,314.0,334.51,264.07
2016,12,19,9,45,807.0,61.5,2.0,6.5,346.5,388.97,314.06
2016,12,19,10,0,829.0,64.0,2.1,7.0,379.0,444.1,363.27
2016,12,19,10,15,844.0,66.0,2.2,7.5,405.5,495.61,408.23
2016,12,19,10,30,859.0,68.0,2.3,8.0,432.0,546.5,451.39
2016,12,19,10,45,867.5,69.5,2.4,8.5,451.5,592.17,489.27
2016,12,19,11,0,876.0,71.0,2.5,9.0,471.0,636.13,524.86
2016,12,19,11,15,882.0,71.5,2.45,9.5,483.5,670.88,551.95
2016,12,19,11,30,888.0,72.0,2.4,10.0,496.0,707.18,578.67
2016,12,19,11,45,889.5,72.5,2.4,10.5,501.0,737.72,600.02
2016,12,19,12,0,891.0,73.0,2.4,11.0,506.0,765.33,619.08
2016,12,19,12,15,890.0,73.0,2.4,11.0,504.0,787.36,635.13
2016,12,19,12,30,889.0,73.0,2.4,11.0,502.0,806.14,648.89
2016,12,19,12,45,768.0,93.5,2.45,11.0,458.5,756.13,612.4
2016,12,19,13,0,647.0,114.0,2.5,11.0,415.0,697.53,569.57
2016,12,19,13,15,559.5,130.0,2.45,11.0,383.5,650.55,534.49
2016,12,19,13,30,472.0,146.0,2.4,11.0,352.0,595.2,491.06
2016,12,19,13,45,454.0,140.0,2.35,11.0,330.0,575.93,476.81
2016,12,19,14,0,436.0,134.0,2.3,11.0,308.0,554.75,460.66
2016,12,19,14,15,615.0,98.5,2.1,10.5,323.5,665.82,548.94
2016,12,19,14,30,794.0,63.0,1.9,10.0,339.0,757.79,617.48
2016,12,19,14,45,765.0,60.5,1.75,10.0,303.5,721.08,588.2
2016,12,19,15,0,736.0,58.0,1.6,10.0,268.0,682.23,557.97
2016,12,19,15,15,692.5,54.0,1.4,9.5,229.0,628.59,516.1
2016,12,19,15,30,649.0,50.0,1.2,9.0,190.0,574.16,472.19
2016,12,19,15,45,579.5,44.0,1.05,8.5,149.5,506.13,416.12
2016,12,19,16,0,510.0,38.0,0.9,8.0,109.0,433.81,353.57
2016,12,19,16,15,392.5,29.0,0.9,7.5,72.0,330.18,256.26
2016,12,19,16,30,275.0,20.0,0.9,7.0,35.0,219.85,43.54
2016,12,19,16,45,137.5,10.0,0.95,6.5,17.5,87.56,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,6.0,1.2,2.5,6.0,0.0,0.0
2016,12,20,7,30,0.0,12.0,1.3,3.0,12.0,10.91,0.0
2016,12,20,7,45,203.5,21.5,1.4,4.0,43.0,17.65,2.13
2016,12,20,8,0,407.0,31.0,1.5,5.0,74.0,25.2,16.09
2016,12,20,8,15,489.5,38.0,1.5,5.5,112.5,60.45,30.79
2016,12,20,8,30,572.0,45.0,1.5,6.0,151.0,107.86,62.38
2016,12,20,8,45,622.5,49.5,1.55,6.5,189.5,157.95,103.56
2016,12,20,9,0,673.0,54.0,1.6,7.0,228.0,211.67,151.19
2016,12,20,9,15,706.5,57.5,1.55,7.5,264.0,264.43,199.79
2016,12,20,9,30,740.0,61.0,1.5,8.0,300.0,319.83,250.31
2016,12,20,9,45,768.0,62.0,1.5,8.5,332.0,372.78,298.05
2016,12,20,10,0,796.0,63.0,1.5,9.0,364.0,427.02,345.53
2016,12,20,10,15,811.5,64.5,1.55,9.5,390.0,476.65,388.2
2016,12,20,10,30,827.0,66.0,1.6,10.0,416.0,525.78,429.19
2016,12,20,10,45,837.0,67.0,1.65,11.0,435.5,570.39,464.65
2016,12,20,11,0,847.0,68.0,1.7,12.0,455.0,609.67,495.06
2016,12,20,11,15,680.5,111.0,1.7,12.0,427.0,588.26,477.84
2016,12,20,11,30,514.0,154.0,1.7,12.0,399.0,540.27,439.98
2016,12,20,11,45,689.0,112.0,1.75,12.5,444.5,645.96,523.52
2016,12,20,12,0,864.0,70.0,1.8,13.0,490.0,740.62,592.83
2016,12,20,12,15,665.0,119.0,1.85,13.0,441.5,676.65,545.06
2016,12,20,12,30,466.0,168.0,1.9,13.0,393.0,583.74,473.16
2016,12,20,12,45,492.5,158.0,1.95,13.5,391.5,604.66,490.37
2016,12,20,13,0,519.0,148.0,2.0,14.0,390.0,624.05,505.43
2016,12,20,13,15,672.5,109.5,2.05,14.0,411.5,721.37,579.88
2016,12,20,13,30,826.0,71.0,2.1,14.0,433.0,803.45,639.98
2016,12,20,13,45,812.5,69.5,2.15,14.0,409.5,792.93,632.67
2016,12,20,14,0,799.0,68.0,2.2,14.0,386.0,779.18,623.91
2016,12,20,14,15,779.5,66.0,2.05,13.5,357.0,756.7,608.26
2016,12,20,14,30,760.0,64.0,1.9,13.0,328.0,731.42,590.35
2016,12,20,14,45,732.5,60.5,1.75,13.0,294.0,695.2,562.84
2016,12,20,15,0,705.0,57.0,1.6,13.0,260.0,656.95,533.29
2016,12,20,15,15,663.0,53.0,1.45,12.0,222.0,605.25,494.46
2016,12,20,15,30,621.0,49.0,1.3,11.0,184.0,552.83,453.51
2016,12,20,15,45,558.5,43.0,1.15,10.5,145.0,490.24,401.86
2016,12,20,16,0,496.0,37.0,1.0,10.0,106.0,423.45,343.98
2016,12,20,16,15,382.5,28.5,1.0,9.5,70.5,323.46,250.84
2016,12,20,16,30,269.0,20.0,1.0,9.0,35.0,217.2,55.3
2016,12,20,16,45,134.5,10.0,1.05,8.5,17.5,86.01,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,180.0,16.0,1.15,8.5,34.5,12.64,0.0
2016,12,21,8,0,360.0,32.0,1.3,9.0,69.0,26.08,16.47
2016,12,21,8,15,443.0,39.5,1.4,9.0,106.5,58.28,30.26
2016,12,21,8,30,526.0,47.0,1.5,9.0,144.0,103.37,59.93
2016,12,21,8,45,578.0,52.5,1.6,9.5,182.0,150.68,98.14
2016,12,21,9,0,630.0,58.0,1.7,10.0,220.0,203.44,144.17
2016,12,21,9,15,665.0,61.5,1.75,10.5,255.5,254.56,190.71
2016,12,21,9,30,700.0,65.0,1.8,11.0,291.0,309.01,239.94
2016,12,21,9,45,733.0,65.5,1.9,11.5,323.5,361.41,286.89
2016,12,21,10,0,766.0,66.0,2.0,12.0,356.0,415.66,334.32
2016,12,21,10,15,782.5,68.0,2.0,12.0,381.5,464.98,377.13
2016,12,21,10,30,799.0,70.0,2.0,12.0,407.0,513.99,418.55
2016,12,21,10,45,810.0,71.0,2.05,12.5,426.5,558.12,454.52
2016,12,21,11,0,821.0,72.0,2.1,13.0,446.0,600.9,488.5
2016,12,21,11,15,828.0,73.0,2.1,13.5,459.0,639.47,518.2
2016,12,21,11,30,835.0,74.0,2.1,14.0,472.0,675.97,545.46
2016,12,21,11,45,838.5,74.0,2.1,14.5,477.5,706.48,566.54
2016,12,21,12,0,842.0,74.0,2.1,15.0,483.0,734.31,585.55
2016,12,21,12,15,841.5,74.0,2.1,15.0,481.5,756.24,601.29
2016,12,21,12,30,841.0,74.0,2.1,15.0,480.0,775.06,614.88
2016,12,21,12,45,838.5,73.5,2.15,15.0,471.5,788.46,625.06
2016,12,21,13,0,836.0,73.0,2.2,15.0,463.0,798.57,633.04
2016,12,21,13,15,828.0,71.5,2.15,15.0,447.0,799.5,633.73
2016,12,21,13,30,820.0,70.0,2.1,15.0,431.0,797.02,632.17
2016,12,21,13,45,810.5,68.0,2.1,15.0,408.5,789.31,627.34
2016,12,21,14,0,801.0,66.0,2.1,15.0,386.0,778.36,620.23
2016,12,21,14,15,782.5,64.0,2.0,15.0,357.5,756.81,604.56
2016,12,21,14,30,764.0,62.0,1.9,15.0,329.0,732.44,586.74
2016,12,21,14,45,738.5,59.0,1.85,15.0,295.0,698.52,561.91
2016,12,21,15,0,713.0,56.0,1.8,15.0,261.0,662.49,534.94
2016,12,21,15,15,672.5,52.0,1.6,14.0,223.5,611.86,496.88
2016,12,21,15,30,632.0,48.0,1.4,13.0,186.0,560.47,456.73
2016,12,21,15,45,568.5,42.5,1.2,12.5,147.0,490.5,399.53
2016,12,21,16,0,505.0,37.0,1.0,12.0,108.0,430.12,347.0
2016,12,21,16,15,394.5,28.5,1.05,11.5,72.0,331.64,256.45
2016,12,21,16,30,284.0,20.0,1.1,11.0,36.0,227.45,70.26
2016,12,21,16,45,142.0,10.0,1.15,10.5,18.0,90.48,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,16.0,1.5,6.5,36.5,12.7,0.0
2016,12,22,8,0,409.0,32.0,1.5,7.0,73.0,26.23,16.67
2016,12,22,8,15,495.0,39.5,1.45,7.5,113.0,60.03,30.68
2016,12,22,8,30,581.0,47.0,1.4,8.0,153.0,108.35,62.06
2016,12,22,8,45,637.0,51.5,1.35,8.5,193.0,158.5,102.36
2016,12,22,9,0,693.0,56.0,1.3,9.0,233.0,215.5,151.96
2016,12,22,9,15,727.0,59.5,1.25,9.5,270.0,269.52,201.1
2016,12,22,9,30,761.0,63.0,1.2,10.0,307.0,326.2,252.16
2016,12,22,9,45,785.5,65.0,1.15,10.5,339.5,380.0,299.95
2016,12,22,10,0,810.0,67.0,1.1,11.0,372.0,434.76,347.0
2016,12,22,10,15,825.5,68.5,1.15,11.5,398.5,485.25,389.71
2016,12,22,10,30,841.0,70.0,1.2,12.0,425.0,535.21,430.68
2016,12,22,10,45,851.5,71.5,1.25,13.0,445.0,581.49,466.77
2016,12,22,11,0,862.0,73.0,1.3,14.0,465.0,626.3,500.6
2016,12,22,11,15,868.0,73.5,1.35,14.0,478.0,665.29,531.12
2016,12,22,11,30,874.0,74.0,1.4,14.0,491.0,701.99,559.15
2016,12,22,11,45,876.5,74.5,1.5,14.5,496.5,728.12,577.39
2016,12,22,12,0,879.0,75.0,1.6,15.0,502.0,756.46,597.28
2016,12,22,12,15,878.5,74.5,1.65,15.0,500.0,778.34,613.14
2016,12,22,12,30,878.0,74.0,1.7,15.0,498.0,797.01,626.86
2016,12,22,12,45,876.5,73.0,1.75,15.0,489.5,810.98,637.38
2016,12,22,13,0,875.0,72.0,1.8,15.0,481.0,821.59,645.68
2016,12,22,13,15,867.0,71.0,1.7,15.0,464.0,831.23,651.89
2016,12,22,13,30,859.0,70.0,1.6,15.0,447.0,829.73,650.27
2016,12,22,13,45,847.0,68.5,1.55,15.0,424.0,820.74,644.11
2016,12,22,14,0,835.0,67.0,1.5,15.0,401.0,808.37,635.66
2016,12,22,14,15,815.5,64.5,1.3,15.0,371.0,785.22,617.77
2016,12,22,14,30,796.0,62.0,1.1,15.0,341.0,759.13,597.64
2016,12,22,14,45,767.5,59.5,0.95,15.0,306.0,723.08,570.64
2016,12,22,15,0,739.0,57.0,0.8,15.0,271.0,684.87,541.59
2016,12,22,15,15,696.5,53.0,0.75,14.5,232.0,632.17,503.26
2016,12,22,15,30,654.0,49.0,0.7,14.0,193.0,578.67,462.83
2016,12,22,15,45,585.0,43.5,0.7,13.5,152.5,504.07,404.89
2016,12,22,16,0,516.0,38.0,0.7,13.0,112.0,439.56,351.41
2016,12,22,16,15,403.5,29.5,0.7,12.5,75.0,339.23,261.01
2016,12,22,16,30,291.0,21.0,0.7,12.0,38.0,233.96,84.0
2016,12,22,16,45,145.5,10.5,0.75,11.5,19.0,93.14,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.5,4.8,9.0,9.5,8.34,0.0
2016,12,23,8,0,0.0,19.0,4.9,9.0,19.0,16.72,8.41
2016,12,23,8,15,0.0,29.0,4.95,9.0,29.0,25.56,16.06
2016,12,23,8,30,0.0,39.0,5.0,9.0,39.0,34.41,24.04
2016,12,23,8,45,0.0,50.0,5.05,9.5,50.0,44.13,32.65
2016,12,23,9,0,0.0,61.0,5.1,10.0,61.0,53.89,41.19
2016,12,23,9,15,0.0,71.0,5.0,10.0,71.0,62.86,49.04
2016,12,23,9,30,0.0,81.0,4.9,10.0,81.0,71.91,56.88
2016,12,23,9,45,0.0,90.0,4.85,10.5,90.0,80.15,63.81
2016,12,23,10,0,0.0,99.0,4.8,11.0,99.0,88.46,70.74
2016,12,23,10,15,0.0,66.5,4.6,11.0,66.5,58.77,45.18
2016,12,23,10,30,0.0,34.0,4.4,11.0,34.0,29.97,20.31
2016,12,23,10,45,0.0,78.5,4.2,11.5,78.5,69.45,54.14
2016,12,23,11,0,0.0,123.0,4.0,12.0,123.0,111.24,89.4
2016,12,23,11,15,0.0,114.0,4.0,12.0,114.0,102.67,82.04
2016,12,23,11,30,0.0,105.0,4.0,12.0,105.0,94.13,74.77
2016,12,23,11,45,0.0,73.0,4.0,12.5,73.0,64.57,49.56
2016,12,23,12,0,0.0,41.0,4.0,13.0,41.0,36.19,25.32
2016,12,23,12,15,12.0,114.0,4.25,12.5,119.5,112.36,90.46
2016,12,23,12,30,24.0,187.0,4.5,12.0,198.0,197.9,162.61
2016,12,23,12,45,23.5,183.5,4.75,12.0,194.5,195.27,160.44
2016,12,23,13,0,23.0,180.0,5.0,12.0,191.0,192.68,158.47
2016,12,23,13,15,39.0,181.5,5.0,12.0,199.5,223.93,185.26
2016,12,23,13,30,55.0,183.0,5.0,12.0,208.0,242.46,201.43
2016,12,23,13,45,27.5,98.5,5.0,12.0,111.0,119.93,98.07
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,12.32,4.99
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,11.43,4.27
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,10.55,3.53
2016,12,23,14,45,0.0,10.5,4.55,11.0,10.5,9.23,2.38
2016,12,23,15,0,0.0,9.0,4.4,11.0,9.0,7.9,1.23
2016,12,23,15,15,0.0,8.0,4.05,10.5,8.0,7.02,0.46
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.14,0.0
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,4.82,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.51,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.19,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.5,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,15.0,1.6,6.5,36.0,11.87,0.0
2016,12,24,8,0,420.0,30.0,1.7,7.0,72.0,24.48,15.05
2016,12,24,8,15,507.0,36.5,1.9,7.0,111.5,55.81,27.52
2016,12,24,8,30,594.0,43.0,2.1,7.0,151.0,105.3,59.35
2016,12,24,8,45,651.0,47.0,2.35,7.5,191.5,155.35,99.5
2016,12,24,9,0,708.0,51.0,2.6,8.0,232.0,211.37,148.77
2016,12,24,9,15,742.0,54.5,2.65,8.0,269.0,266.09,199.79
2016,12,24,9,30,776.0,58.0,2.7,8.0,306.0,323.48,253.25
2016,12,24,9,45,803.5,59.0,2.8,8.5,339.0,378.09,303.45
2016,12,24,10,0,831.0,60.0,2.9,9.0,372.0,433.91,353.47
2016,12,24,10,15,846.5,61.5,2.95,9.0,399.0,483.46,397.83
2016,12,24,10,30,862.0,63.0,3.0,9.0,426.0,533.75,441.61
2016,12,24,10,45,873.0,64.0,3.1,9.5,446.5,580.06,480.45
2016,12,24,11,0,884.0,65.0,3.2,10.0,467.0,624.88,517.11
2016,12,24,11,15,890.5,65.5,3.2,10.0,480.5,664.46,549.46
2016,12,24,11,30,897.0,66.0,3.2,10.0,494.0,701.75,578.66
2016,12,24,11,45,900.0,66.0,3.25,10.0,500.0,733.45,602.57
2016,12,24,12,0,903.0,66.0,3.3,10.0,506.0,762.28,624.31
2016,12,24,12,15,902.5,66.0,3.3,10.0,504.5,785.42,641.53
2016,12,24,12,30,902.0,66.0,3.3,10.0,503.0,805.29,656.39
2016,12,24,12,45,891.5,68.0,3.3,10.0,492.5,816.27,664.71
2016,12,24,13,0,881.0,70.0,3.3,10.0,482.0,823.65,670.55
2016,12,24,13,15,873.0,69.0,3.25,10.0,466.0,825.71,672.28
2016,12,24,13,30,865.0,68.0,3.2,10.0,450.0,824.28,671.58
2016,12,24,13,45,854.0,66.5,3.15,10.0,427.0,824.34,672.09
2016,12,24,14,0,843.0,65.0,3.1,10.0,404.0,813.01,664.13
2016,12,24,14,15,824.5,63.0,2.95,10.0,374.5,791.49,647.98
2016,12,24,14,30,806.0,61.0,2.8,10.0,345.0,766.99,629.48
2016,12,24,14,45,780.0,58.0,2.65,10.0,310.0,732.35,602.96
2016,12,24,15,0,754.0,55.0,2.5,10.0,275.0,695.46,574.2
2016,12,24,15,15,713.5,51.5,2.15,9.5,236.5,644.8,533.79
2016,12,24,15,30,673.0,48.0,1.8,9.0,198.0,593.18,491.28
2016,12,24,15,45,609.5,42.5,1.45,8.5,157.5,522.13,431.77
2016,12,24,16,0,546.0,37.0,1.1,8.0,117.0,452.45,370.93
2016,12,24,16,15,434.5,29.0,1.1,7.5,79.0,351.26,279.13
2016,12,24,16,30,323.0,21.0,1.1,7.0,41.0,256.29,119.62
2016,12,24,16,45,161.5,10.5,1.1,6.5,20.5,102.81,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.5,15.0,1.25,4.5,35.0,11.89,0.0
2016,12,25,8,0,411.0,30.0,1.3,5.0,70.0,24.5,15.16
2016,12,25,8,15,498.5,37.0,1.5,5.5,109.5,54.86,27.5
2016,12,25,8,30,586.0,44.0,1.7,6.0,149.0,104.28,59.14
2016,12,25,8,45,640.0,48.5,1.9,7.0,189.0,153.79,98.7
2016,12,25,9,0,694.0,53.0,2.1,8.0,229.0,208.97,146.95
2016,12,25,9,15,728.5,56.5,2.15,8.0,266.0,263.08,197.17
2016,12,25,9,30,763.0,60.0,2.2,8.0,303.0,319.94,249.9
2016,12,25,9,45,781.5,63.5,2.25,8.5,335.0,373.08,298.68
2016,12,25,10,0,800.0,67.0,2.3,9.0,367.0,426.67,346.52
2016,12,25,10,15,816.0,68.5,2.3,9.0,393.5,477.06,391.01
2016,12,25,10,30,832.0,70.0,2.3,9.0,420.0,527.02,433.93
2016,12,25,10,45,615.0,119.5,2.3,9.5,385.0,495.36,409.14
2016,12,25,11,0,398.0,169.0,2.3,10.0,350.0,437.37,361.83
2016,12,25,11,15,327.5,186.5,2.3,10.0,338.5,418.17,346.74
2016,12,25,11,30,257.0,204.0,2.3,10.0,327.0,403.54,334.32
2016,12,25,11,45,313.0,197.5,2.35,10.5,349.0,447.72,370.59
2016,12,25,12,0,369.0,191.0,2.4,11.0,371.0,493.96,407.8
2016,12,25,12,15,308.0,200.5,2.4,11.0,350.5,470.07,387.85
2016,12,25,12,30,247.0,210.0,2.4,11.0,330.0,442.67,365.24
2016,12,25,12,45,371.0,183.0,2.4,11.0,359.0,518.31,428.57
2016,12,25,13,0,495.0,156.0,2.4,11.0,388.0,612.76,504.32
2016,12,25,13,15,666.5,114.0,2.35,11.0,415.0,721.18,588.08
2016,12,25,13,30,838.0,72.0,2.3,11.0,442.0,814.93,656.94
2016,12,25,13,45,583.5,113.5,2.25,11.0,365.0,659.92,540.58
2016,12,25,14,0,329.0,155.0,2.2,11.0,288.0,474.4,394.27
2016,12,25,14,15,319.0,145.5,2.05,11.0,267.0,455.17,380.18
2016,12,25,14,30,309.0,136.0,1.9,11.0,246.0,434.86,363.98
2016,12,25,14,45,302.0,123.0,1.8,11.0,221.0,411.2,345.15
2016,12,25,15,0,295.0,110.0,1.7,11.0,196.0,386.53,325.11
2016,12,25,15,15,278.5,96.0,1.55,10.0,168.5,352.16,297.46
2016,12,25,15,30,262.0,82.0,1.4,9.0,141.0,317.47,268.62
2016,12,25,15,45,237.5,67.0,1.25,8.5,112.0,275.28,231.93
2016,12,25,16,0,213.0,52.0,1.1,8.0,83.0,248.71,206.52
2016,12,25,16,15,160.5,37.5,1.2,7.5,56.5,190.27,151.76
2016,12,25,16,30,108.0,23.0,1.3,7.0,30.0,124.98,61.57
2016,12,25,16,45,54.0,11.5,1.4,6.5,15.0,41.72,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,222.5,14.0,1.35,2.5,35.5,11.05,0.0
2016,12,26,8,0,445.0,28.0,1.5,3.0,71.0,24.84,15.54
2016,12,26,8,15,529.5,34.5,1.55,3.5,110.5,54.86,27.26
2016,12,26,8,30,614.0,41.0,1.6,4.0,150.0,103.2,57.54
2016,12,26,8,45,663.5,45.5,1.65,4.5,190.0,153.53,98.22
2016,12,26,9,0,713.0,50.0,1.7,5.0,230.0,208.97,147.48
2016,12,26,9,15,746.5,53.0,1.7,5.5,267.5,263.29,198.02
2016,12,26,9,30,780.0,56.0,1.7,6.0,305.0,320.22,250.72
2016,12,26,9,45,590.0,93.0,1.75,7.0,292.5,328.31,265.25
2016,12,26,10,0,400.0,130.0,1.8,8.0,280.0,312.19,256.5
2016,12,26,10,15,624.0,98.0,1.8,8.5,351.5,414.94,341.58
2016,12,26,10,30,848.0,66.0,1.8,9.0,423.0,530.03,434.81
2016,12,26,10,45,856.0,68.0,1.85,9.5,443.0,575.97,471.99
2016,12,26,11,0,864.0,70.0,1.9,10.0,463.0,620.25,507.35
2016,12,26,11,15,870.5,70.5,1.8,10.0,476.5,655.61,535.21
2016,12,26,11,30,877.0,71.0,1.7,10.0,490.0,692.49,562.96
2016,12,26,11,45,878.5,72.0,1.65,10.5,495.5,723.96,584.26
2016,12,26,12,0,880.0,73.0,1.6,11.0,501.0,752.59,603.27
2016,12,26,12,15,879.0,72.5,1.55,11.0,499.5,774.51,618.37
2016,12,26,12,30,878.0,72.0,1.5,11.0,498.0,793.2,631.2
2016,12,26,12,45,874.0,71.5,1.45,11.5,489.0,806.19,638.83
2016,12,26,13,0,870.0,71.0,1.4,12.0,480.0,815.76,644.12
2016,12,26,13,15,861.5,70.0,1.35,12.0,464.0,817.54,645.17
2016,12,26,13,30,853.0,69.0,1.3,12.0,448.0,823.84,649.61
2016,12,26,13,45,840.5,67.5,1.3,12.0,424.5,814.85,643.88
2016,12,26,14,0,828.0,66.0,1.3,12.0,401.0,802.5,635.98
2016,12,26,14,15,809.0,64.0,1.2,11.5,372.0,780.85,621.27
2016,12,26,14,30,790.0,62.0,1.1,11.0,343.0,756.26,604.31
2016,12,26,14,45,762.5,59.5,1.05,11.0,308.5,721.42,579.1
2016,12,26,15,0,735.0,57.0,1.0,11.0,274.0,684.39,551.77
2016,12,26,15,15,694.5,53.0,1.0,10.5,235.5,633.54,514.69
2016,12,26,15,30,654.0,49.0,1.0,10.0,197.0,581.8,475.37
2016,12,26,15,45,590.0,43.5,1.0,9.5,157.0,510.86,419.14
2016,12,26,16,0,526.0,38.0,1.0,9.0,117.0,449.01,367.15
2016,12,26,16,15,420.0,30.0,1.05,8.0,79.5,352.67,281.34
2016,12,26,16,30,314.0,22.0,1.1,7.0,42.0,254.73,139.44
2016,12,26,16,45,157.0,11.0,1.15,6.5,21.0,101.15,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,186.5,15.0,0.65,4.5,33.0,11.9,0.0
2016,12,27,8,0,373.0,30.0,0.6,5.0,66.0,24.49,15.08
2016,12,27,8,15,460.5,38.0,0.65,5.5,104.5,52.18,27.01
2016,12,27,8,30,548.0,46.0,0.7,6.0,143.0,98.4,55.9
2016,12,27,8,45,607.0,50.5,0.75,6.5,183.0,146.74,93.94
2016,12,27,9,0,666.0,55.0,0.8,7.0,223.0,202.44,142.01
2016,12,27,9,15,701.0,58.5,0.8,7.5,259.5,255.13,189.93
2016,12,27,9,30,736.0,62.0,0.8,8.0,296.0,310.69,240.13
2016,12,27,9,45,763.0,64.0,0.85,8.5,329.0,364.21,288.08
2016,12,27,10,0,790.0,66.0,0.9,9.0,362.0,419.04,335.83
2016,12,27,10,15,806.5,68.0,1.0,9.5,389.0,469.81,379.36
2016,12,27,10,30,823.0,70.0,1.1,10.0,416.0,520.26,421.39
2016,12,27,10,45,832.5,71.5,1.2,10.5,436.0,565.55,458.32
2016,12,27,11,0,842.0,73.0,1.3,11.0,456.0,609.36,493.19
2016,12,27,11,15,849.0,74.0,1.4,11.5,469.5,649.27,524.32
2016,12,27,11,30,856.0,75.0,1.5,12.0,483.0,687.07,553.26
2016,12,27,11,45,858.5,75.5,1.65,12.5,489.5,718.73,576.2
2016,12,27,12,0,861.0,76.0,1.8,13.0,496.0,747.62,597.08
2016,12,27,12,15,860.0,76.0,1.85,13.0,494.5,770.31,613.7
2016,12,27,12,30,859.0,76.0,1.9,13.0,493.0,789.81,628.15
2016,12,27,12,45,851.0,76.5,1.95,13.0,483.5,801.01,636.74
2016,12,27,13,0,843.0,77.0,2.0,13.0,474.0,808.7,643.02
2016,12,27,13,15,742.5,92.5,1.95,13.0,434.0,758.49,606.54
2016,12,27,13,30,642.0,108.0,1.9,13.0,394.0,699.89,564.05
2016,12,27,13,45,589.5,113.5,1.9,13.0,365.5,665.43,539.5
2016,12,27,14,0,537.0,119.0,1.9,13.0,337.0,621.49,507.25
2016,12,27,14,15,502.5,115.0,1.8,12.5,307.5,586.99,482.19
2016,12,27,14,30,468.0,111.0,1.7,12.0,278.0,551.03,455.2
2016,12,27,14,45,441.5,104.5,1.6,12.0,250.0,517.28,428.72
2016,12,27,15,0,415.0,98.0,1.5,12.0,222.0,482.66,400.97
2016,12,27,15,15,388.5,87.5,1.35,11.0,191.0,442.17,369.14
2016,12,27,15,30,362.0,77.0,1.2,10.0,160.0,401.45,335.98
2016,12,27,15,45,324.5,64.0,1.05,9.5,127.5,349.39,291.68
2016,12,27,16,0,287.0,51.0,0.9,9.0,95.0,298.47,246.76
2016,12,27,16,15,219.0,37.5,0.95,8.5,65.0,228.44,183.1
2016,12,27,16,30,151.0,24.0,1.0,8.0,35.0,155.03,88.61
2016,12,27,16,45,75.5,12.0,1.05,8.0,17.5,54.87,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,220.0,14.0,1.7,4.0,35.0,11.07,0.0
2016,12,28,8,0,440.0,28.0,1.9,5.0,70.0,24.89,15.31
2016,12,28,8,15,526.0,34.5,1.95,5.5,110.0,52.72,26.11
2016,12,28,8,30,612.0,41.0,2.0,6.0,150.0,100.76,55.35
2016,12,28,8,45,666.5,45.0,2.05,6.5,190.5,151.18,95.32
2016,12,28,9,0,721.0,49.0,2.1,7.0,231.0,207.3,144.57
2016,12,28,9,15,754.5,52.0,2.1,7.5,268.5,262.05,195.29
2016,12,28,9,30,788.0,55.0,2.1,8.0,306.0,319.42,248.26
2016,12,28,9,45,816.0,56.0,2.15,8.5,339.5,374.87,299.01
2016,12,28,10,0,844.0,57.0,2.2,9.0,373.0,430.39,348.59
2016,12,28,10,15,859.0,58.5,2.25,9.5,400.0,481.82,393.57
2016,12,28,10,30,874.0,60.0,2.3,10.0,427.0,532.64,436.66
2016,12,28,10,45,884.5,60.5,2.35,11.0,448.0,578.88,474.07
2016,12,28,11,0,895.0,61.0,2.4,12.0,469.0,623.57,509.06
2016,12,28,11,15,900.5,62.0,2.4,12.0,482.5,663.82,541.32
2016,12,28,11,30,906.0,63.0,2.4,12.0,496.0,701.71,570.35
2016,12,28,11,45,909.0,63.0,2.4,12.5,502.0,734.07,592.87
2016,12,28,12,0,912.0,63.0,2.4,13.0,508.0,763.55,613.12
2016,12,28,12,15,911.0,63.0,2.4,13.0,507.0,786.92,629.98
2016,12,28,12,30,910.0,63.0,2.4,13.0,506.0,806.99,644.52
2016,12,28,12,45,903.5,63.5,2.45,13.5,496.5,819.87,653.12
2016,12,28,13,0,897.0,64.0,2.5,14.0,487.0,829.17,659.3
2016,12,28,13,15,889.5,63.0,2.5,14.0,471.0,832.14,661.89
2016,12,28,13,30,882.0,62.0,2.5,14.0,455.0,831.56,662.09
2016,12,28,13,45,870.5,60.5,2.5,14.0,432.5,823.45,656.96
2016,12,28,14,0,859.0,59.0,2.5,14.0,410.0,811.95,649.47
2016,12,28,14,15,842.0,57.5,2.35,13.5,381.0,792.62,636.33
2016,12,28,14,30,825.0,56.0,2.2,13.0,352.0,770.36,620.88
2016,12,28,14,45,800.0,53.5,2.1,13.0,317.5,745.32,602.32
2016,12,28,15,0,775.0,51.0,2.0,13.0,283.0,709.89,575.54
2016,12,28,15,15,737.5,48.0,1.75,12.0,244.5,662.07,539.6
2016,12,28,15,30,700.0,45.0,1.5,11.0,206.0,613.16,501.42
2016,12,28,15,45,642.0,40.0,1.25,10.5,165.5,546.12,446.58
2016,12,28,16,0,584.0,35.0,1.0,10.0,125.0,480.21,390.31
2016,12,28,16,15,484.0,28.0,1.05,9.5,86.5,386.18,308.01
2016,12,28,16,30,384.0,21.0,1.1,9.0,48.0,292.8,178.43
2016,12,28,16,45,192.0,10.5,1.15,8.5,24.0,121.64,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,205.0,15.0,2.2,6.0,34.5,11.95,0.0
2016,12,29,8,0,410.0,30.0,2.3,6.0,69.0,24.6,14.95
2016,12,29,8,15,499.5,37.0,2.25,6.5,109.0,51.03,25.62
2016,12,29,8,30,589.0,44.0,2.2,7.0,149.0,100.3,55.86
2016,12,29,8,45,641.5,49.5,2.2,7.5,189.5,150.48,95.45
2016,12,29,9,0,694.0,55.0,2.2,8.0,230.0,206.23,144.09
2016,12,29,9,15,730.0,58.5,2.2,8.5,268.0,260.76,194.16
2016,12,29,9,30,766.0,62.0,2.2,9.0,306.0,318.25,246.82
2016,12,29,9,45,772.0,68.5,2.25,9.5,336.5,370.07,294.62
2016,12,29,10,0,778.0,75.0,2.3,10.0,367.0,421.14,340.39
2016,12,29,10,15,796.0,77.5,2.3,10.5,394.5,472.87,385.06
2016,12,29,10,30,814.0,80.0,2.3,11.0,422.0,524.46,428.21
2016,12,29,10,45,829.0,80.5,2.3,12.0,443.5,571.77,465.94
2016,12,29,11,0,844.0,81.0,2.3,13.0,465.0,618.04,501.63
2016,12,29,11,15,850.5,82.0,2.25,13.5,479.0,658.04,532.17
2016,12,29,11,30,857.0,83.0,2.2,14.0,493.0,695.87,560.28
2016,12,29,11,45,861.5,82.5,2.15,14.5,499.5,728.2,582.56
2016,12,29,12,0,866.0,82.0,2.1,15.0,506.0,757.82,602.3
2016,12,29,12,15,865.0,82.0,2.05,15.0,505.0,780.95,618.35
2016,12,29,12,30,864.0,82.0,2.0,15.0,504.0,800.86,632.13
2016,12,29,12,45,868.0,79.0,1.95,15.5,496.5,817.89,642.7
2016,12,29,13,0,872.0,76.0,1.9,16.0,489.0,831.61,650.96
2016,12,29,13,15,863.5,75.0,1.85,16.0,472.5,834.05,652.56
2016,12,29,13,30,855.0,74.0,1.8,16.0,456.0,832.92,651.87
2016,12,29,13,45,841.0,72.5,1.75,16.0,433.0,823.02,645.1
2016,12,29,14,0,827.0,71.0,1.7,16.0,410.0,809.72,636.05
2016,12,29,14,15,807.5,69.0,1.55,15.5,380.5,787.93,621.07
2016,12,29,14,30,788.0,67.0,1.4,15.0,351.0,763.16,603.8
2016,12,29,14,45,758.5,64.5,1.25,15.0,316.0,726.85,576.78
2016,12,29,15,0,729.0,62.0,1.1,15.0,281.0,688.34,547.72
2016,12,29,15,15,688.0,58.0,1.05,14.0,242.5,637.18,511.5
2016,12,29,15,30,647.0,54.0,1.0,13.0,204.0,591.79,478.06
2016,12,29,15,45,580.5,48.5,1.0,12.5,163.0,519.71,421.9
2016,12,29,16,0,514.0,43.0,1.0,12.0,122.0,449.49,364.43
2016,12,29,16,15,408.5,34.0,1.05,11.5,84.5,351.93,279.84
2016,12,29,16,30,303.0,25.0,1.1,11.0,47.0,255.9,161.5
2016,12,29,16,45,151.5,12.5,1.15,10.5,23.5,100.08,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,154.5,16.0,1.05,8.5,30.5,12.8,0.0
2016,12,30,8,0,309.0,32.0,1.0,9.0,61.0,26.32,16.15
2016,12,30,8,15,398.5,41.0,1.25,9.5,98.5,49.97,27.18
2016,12,30,8,30,488.0,50.0,1.5,10.0,136.0,93.3,53.61
2016,12,30,8,45,542.5,56.5,1.75,11.0,174.5,139.22,89.02
2016,12,30,9,0,597.0,63.0,2.0,12.0,213.0,191.04,132.98
2016,12,30,9,15,635.5,67.5,2.0,12.5,249.5,242.23,178.8
2016,12,30,9,30,674.0,72.0,2.0,13.0,286.0,296.83,227.63
2016,12,30,9,45,718.5,71.0,2.05,13.5,321.5,351.4,275.86
2016,12,30,10,0,763.0,70.0,2.1,14.0,357.0,408.63,325.32
2016,12,30,10,15,780.5,72.0,2.15,14.5,384.0,458.82,368.23
2016,12,30,10,30,798.0,74.0,2.2,15.0,411.0,508.86,409.77
2016,12,30,10,45,810.0,75.5,2.3,15.5,431.5,554.79,447.16
2016,12,30,11,0,822.0,77.0,2.4,16.0,452.0,599.53,482.69
2016,12,30,11,15,829.5,78.0,2.4,16.0,466.0,639.35,514.18
2016,12,30,11,30,837.0,79.0,2.4,16.0,480.0,677.16,543.56
2016,12,30,11,45,432.5,136.5,2.45,16.0,344.0,477.13,387.47
2016,12,30,12,0,28.0,194.0,2.5,16.0,208.0,204.75,164.22
2016,12,30,12,15,28.5,193.5,2.5,16.0,207.5,218.45,176.08
2016,12,30,12,30,29.0,193.0,2.5,16.0,207.0,220.6,177.87
2016,12,30,12,45,246.5,179.0,2.5,16.0,296.5,411.87,336.9
2016,12,30,13,0,464.0,165.0,2.5,16.0,386.0,597.5,483.77
2016,12,30,13,15,639.5,121.5,2.5,16.0,415.0,707.94,568.24
2016,12,30,13,30,815.0,78.0,2.5,16.0,444.0,804.7,638.81
2016,12,30,13,45,801.0,76.5,2.5,16.0,421.5,794.81,631.49
2016,12,30,14,0,787.0,75.0,2.5,16.0,399.0,781.66,622.78
2016,12,30,14,15,768.0,73.0,2.45,15.5,370.5,760.57,609.06
2016,12,30,14,30,749.0,71.0,2.4,15.0,342.0,736.6,593.05
2016,12,30,14,45,719.0,68.0,2.4,15.0,308.0,699.76,566.33
2016,12,30,15,0,689.0,65.0,2.4,15.0,274.0,666.72,541.91
2016,12,30,15,15,648.5,61.0,2.1,14.0,236.5,617.32,504.51
2016,12,30,15,30,608.0,57.0,1.8,13.0,199.0,567.27,465.3
2016,12,30,15,45,539.5,51.0,1.55,12.5,159.0,494.0,405.76
2016,12,30,16,0,471.0,45.0,1.3,12.0,119.0,422.75,345.35
2016,12,30,16,15,370.5,35.5,1.35,11.5,82.5,329.13,263.71
2016,12,30,16,30,270.0,26.0,1.4,11.0,46.0,237.99,156.28
2016,12,30,16,45,135.0,13.0,1.45,10.5,23.0,91.11,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
